Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  22:00:00,340.500871795,35.8216630347,52.9772900376,0.0,102.000620287,91.6425454185,550.862427281,268.852416113,24.9909,257.019111168
 01/14  23:00:00,290.522684393,35.8216630347,56.182193127,0.0,87.0357390804,65.871452062,672.579691206,283.695967335,16.6606,372.223123872
 01/14  24:00:00,203.835275282,35.8216630347,43.0464979763,0.0,42.6918050922,48.4199368926,534.432107131,302.046977546,8.3303,224.054829586
 01/15  01:00:00,157.821469792,30.9701400421,33.9367029674,0.0,34.4311606118,33.1021868926,187.845641087,60.8524875263,3.33212,123.661033561
 01/15  02:00:00,152.653860019,30.9701400421,28.7253312005,0.0,34.4311606118,33.1021868926,155.495445927,51.4542128542,3.33212,100.709113072
 01/15  03:00:00,131.474953304,30.9701400421,25.0219235704,0.0,19.466279405,30.610668775,144.499904799,46.7487799071,3.33212,94.4190048922
 01/15  04:00:00,129.225691381,30.9701400421,22.7831840841,0.0,19.466279405,30.610668775,142.219543885,44.4818423919,3.33212,94.4055814933
 01/15  05:00:00,136.198453749,30.9701400421,23.1862250596,0.0,19.466279405,30.610668775,177.233767211,43.9091338627,3.33212,129.992513349
 01/15  06:00:00,150.232859735,30.9701400421,24.9771738077,0.0,19.466279405,30.610668775,214.019190978,44.0009574447,8.3303,161.687933533
 01/15  07:00:00,227.925814034,30.9701400421,33.9262370303,0.0,42.6918050922,54.3732441037,285.496740511,43.3675319591,16.6606,225.468608552
 01/15  08:00:00,307.081085196,35.8300861507,67.437595237,0.0,49.3960418185,88.5934452969,632.761633846,233.871185947,24.9909,373.899547898
 01/15  09:00:00,393.595194884,35.8216630347,122.141514087,0.0,57.6566862989,112.030105488,820.7902522,249.732747473,33.3212,537.736304726
 01/15  10:00:00,359.470990374,35.9862976401,143.577557129,0.0,50.9524495726,81.1684271793,664.406552985,210.851630763,66.8089,386.746022221
 01/15  11:00:00,304.394447103,36.227130168,132.996974424,0.0,42.6918050922,68.9656133826,567.222247539,187.43514542,83.4695,296.317602119
 01/15  12:00:00,282.919240075,36.4402113396,114.831889675,0.0,38.286128036,68.9656133826,490.238892061,174.398506154,83.4695,232.370885907
 01/15  13:00:00,276.38672356,36.5581214738,109.327933317,0.0,38.286128036,68.9656133826,382.89362393,128.932204015,83.4695,170.491919915
 01/15  14:00:00,255.265044268,36.5920526346,107.398896913,0.0,31.5818913096,56.727595265,360.228641712,114.61274497,75.1392,170.476696742
 01/15  15:00:00,254.528954446,36.6224376056,106.771158894,0.0,31.5818913096,56.727595265,344.857010393,108.079215172,66.8089,169.968895221
 01/15  16:00:00,248.335291175,36.6486995131,100.637356416,0.0,31.5818913096,56.727595265,357.979377914,112.850361316,75.1392,169.989816598
 01/15  17:00:00,259.104423693,36.3456254504,79.4307562547,0.0,31.5818913096,61.661095265,417.337096786,195.211037818,91.7998,130.326258968
 01/15  18:00:00,283.470817397,35.8216630347,62.3571991724,0.0,31.5818913096,70.9729253606,434.434211822,222.319551258,49.9818,162.132860564
 01/15  19:00:00,348.017703708,35.8216630347,65.334795921,0.0,80.3315023541,83.7685254822,442.436542568,197.494374738,49.9818,194.96036783
 01/15  20:00:00,360.807978586,35.8216630347,74.2951801372,0.0,102.000620287,77.6748002752,483.806684345,195.520467157,33.3212,254.965017188
 01/15  21:00:00,386.999142155,35.8216630347,80.07454695,0.0,108.704857014,91.4735406516,485.407294135,200.425271285,33.3212,251.66082285
 01/15  22:00:00,356.872933297,35.8216630347,78.2533737169,0.0,95.2963835608,89.1510273009,494.405837335,212.728649825,24.9909,256.68628751
 01/15  23:00:00,299.587606213,35.8216630347,74.2467314724,0.0,80.3315023541,63.3799339444,623.924347971,231.649177932,16.6606,375.614570039
 01/15  24:00:00,229.148060029,35.8216630347,68.1573867254,0.0,42.6918050922,48.4199368926,474.684297924,245.48757394,8.3303,220.866423984
 01/16  01:00:00,146.619787509,30.9701400421,22.7031955605,0.0,34.4311606118,33.1021868926,177.801354281,50.7907975901,3.33212,123.678436691
 01/16  02:00:00,146.661941789,30.9701400421,22.7055841389,0.0,34.4311606118,33.1021868926,146.729390909,42.6796999402,3.33212,100.717570969
 01/16  03:00:00,128.942557165,30.9701400421,22.4644481584,0.0,19.466279405,30.610668775,135.49445044,37.741639024,3.33212,94.4206914164
 01/16  04:00:00,128.555327216,30.9701400421,22.0902089822,0.0,19.466279405,30.610668775,138.07930618,35.0153430935,3.33212,99.7318430869
 01/16  05:00:00,136.985734901,30.9701400421,23.9499855522,0.0,19.466279405,30.610668775,161.702904453,33.8492237186,3.33212,124.521560734
 01/16  06:00:00,151.968675344,30.9701400421,26.6878598012,0.0,19.466279405,30.610668775,203.415433675,33.3367979236,8.3303,161.748335751
 01/16  07:00:00,236.615942265,31.3744336248,42.0068175702,0.0,42.6918050922,54.3732441037,275.133331364,32.9220995932,16.6606,225.550631771
 01/16  08:00:00,329.300287309,35.8216630347,89.5233654676,0.0,49.3960418185,88.5934452969,593.452108325,192.193113748,24.9909,376.268094577
 01/16  09:00:00,405.779481371,35.8216630347,133.955349264,0.0,57.6566862989,112.030105488,774.802415975,201.263368814,33.3212,540.217847161
 01/16  10:00:00,353.389160372,36.3039805129,136.829926752,0.0,50.9524495726,81.1684271793,609.086117413,156.164951795,66.8089,386.112265619
 01/16  11:00:00,281.466309181,36.4731456811,110.266193303,0.0,42.6918050922,68.9656133826,472.759096944,90.5222241112,83.4695,298.767372833
 01/16  12:00:00,270.774817172,36.5252406503,103.487487122,0.0,38.286128036,68.9656133826,376.227466244,61.8435122505,83.4695,230.914453994
 01/16  13:00:00,268.20144875,36.5648922893,101.645631368,0.0,38.286128036,68.9656133826,307.965166781,52.365038435,83.4695,172.130628346
 01/16  14:00:00,252.063620266,36.5974853814,104.367474111,0.0,31.5818913096,56.727595265,288.32683481,41.3848107165,75.1392,171.802824094
 01/16  15:00:00,249.978788209,36.6269943784,102.254362146,0.0,31.5818913096,56.727595265,269.473619282,38.2494137556,66.8089,164.415305527
 01/16  16:00:00,232.933897505,36.6519998111,85.2787551995,0.0,31.5818913096,56.727595265,287.473256142,42.3278732173,75.1392,170.006182925
 01/16  17:00:00,246.449272558,36.3486525747,67.1736637041,0.0,31.5818913096,61.661095265,297.595404388,75.4666681402,91.7998,130.328936248
 01/16  18:00:00,282.225500845,35.8216630347,61.9480494291,0.0,31.5818913096,70.9729253606,350.481622016,138.310081028,49.9818,162.189740988
 01/16  19:00:00,355.170995437,35.8216630347,73.1517902541,0.0,80.3315023541,83.7685254822,390.958424392,144.474013373,49.9818,196.502611019
 01/16  20:00:00,370.840584493,35.8216630347,84.8560761939,0.0,102.000620287,77.6748002752,431.113744041,141.024792591,33.3212,256.767751449
 01/16  21:00:00,401.151024122,35.8216630347,94.6049345996,0.0,108.704857014,91.4735406516,429.483075766,142.986083401,33.3212,253.175792365
 01/16  22:00:00,379.341865925,35.8216630347,101.004732241,0.0,95.2963835608,89.1510273009,388.868319803,108.108017328,24.9909,255.769402475
 01/16  23:00:00,323.298685082,35.8216630347,98.1663260936,0.0,80.3315023541,63.3799339444,492.448652628,98.7271907449,16.6606,377.060861883
 01/16  24:00:00,241.999348757,35.8216630347,81.2738188864,0.0,42.6918050922,48.4199368926,333.023648481,108.473326014,8.3303,216.220022466
 01/17  01:00:00,126.551222078,30.9701400421,13.9412594322,0.0,25.5240853573,30.610668775,225.057817082,91.6876348162,3.33212,130.038062266
 01/17  02:00:00,124.735655058,30.9701400421,19.4596289231,0.0,19.418418834,29.3649097162,165.264198344,67.6277228607,3.33212,94.304355483
 01/17  03:00:00,120.311585027,30.9701400421,22.9475237904,0.0,12.7620426787,28.1191506574,147.611066862,49.967085462,3.33212,94.3118613997
 01/17  04:00:00,122.767960973,30.9701400421,25.4105759553,0.0,12.7620426787,28.1191506574,136.193721398,38.5669838308,3.33212,94.2946175672
 01/17  05:00:00,133.185796197,30.9701400421,28.6281722143,0.0,12.7620426787,28.1191506574,164.841354476,31.4791322288,3.33212,130.030102247
 01/17  06:00:00,198.750010803,30.9701400421,66.4087641883,0.0,25.5240853573,30.610668775,252.110544591,27.1414247637,8.3303,216.638819827
 01/17  07:00:00,327.755911092,33.6789070463,95.2480504305,0.0,51.0481707146,78.1489452969,423.828314306,23.9214824557,16.6606,383.24623185
 01/17  08:00:00,386.720799885,35.8223707864,108.587046572,0.0,64.3609230253,109.708623606,605.580974563,78.4493856969,24.9909,502.140688866
 01/17  09:00:00,323.733290284,35.8216630347,88.3968698236,0.0,51.0481707146,80.7689615957,492.505748131,70.5337433033,33.3212,388.650804827
 01/17  10:00:00,280.598562931,36.3476754618,73.7410684839,0.0,51.0481707146,71.0224615957,423.427803887,63.4591792405,66.8089,293.159724646
 01/17  11:00:00,219.487314067,36.461591811,61.2531844877,0.0,32.1804615127,65.7244621605,385.573836842,74.8956815922,83.4695,227.208655249
 01/17  12:00:00,211.066219803,36.5104075915,52.3009807015,0.0,32.1804615127,65.7244621605,348.404112116,87.394283874,83.4695,177.540328242
 01/17  13:00:00,209.044830928,36.5449397067,51.1106702576,0.0,32.1804615127,65.7244621605,349.881571954,95.8776097956,83.4695,170.534462159
 01/17  14:00:00,200.893654789,36.5764307467,52.6517305126,0.0,32.1804615127,55.9779621605,326.858990193,81.9741901353,75.1392,169.745600058
 01/17  15:00:00,203.712011891,36.6041365504,55.4612685953,0.0,32.1804615127,55.9779621605,309.956084589,79.3795347239,66.8089,163.767649865
 01/17  16:00:00,203.224066397,36.6303813418,55.0021060721,0.0,32.1804615127,55.9779621605,332.788367294,87.6162520636,75.1392,170.03291523
 01/17  17:00:00,231.606557466,36.335024975,51.6826186163,0.0,32.1804615127,60.9114621605,316.9013812,94.7460758495,91.7998,130.355505351
 01/17  18:00:00,286.644490346,35.8216630347,58.3116426586,0.0,32.1804615127,77.5397301883,347.882656575,103.792474798,49.9818,194.108381777
 01/17  19:00:00,358.447679443,35.8216630347,76.0200983027,0.0,77.122965704,86.2600435998,511.527009789,113.956924295,49.9818,347.588285494
 01/17  20:00:00,369.866618224,35.8216630347,80.2015460297,0.0,102.647051061,80.1663183927,427.138263758,131.729777811,33.3212,262.087285947
 01/17  21:00:00,400.457634464,35.8216630347,85.4159015446,0.0,115.40909374,92.7192997104,422.758576375,132.577694306,33.3212,256.859682069
 01/17  22:00:00,390.616131211,35.8216630347,99.0226305477,0.0,102.647051061,94.1340635361,525.739341565,125.742107478,24.9909,375.006334087
 01/17  23:00:00,313.636389454,35.8216630347,88.3348279244,0.0,77.122965704,65.871452062,419.269688843,112.521094573,16.6606,290.08799427
 01/17  24:00:00,222.524408011,35.8216630347,65.4031111834,0.0,38.286128036,48.4199368926,274.324066712,111.203348967,8.3303,154.790417745
 01/18  01:00:00,126.940742299,30.9701400421,14.2437081109,0.0,25.5240853573,30.610668775,215.324048097,81.9540634617,3.33212,130.037864635
 01/18  02:00:00,127.831714703,30.9701400421,22.5028101155,0.0,19.418418834,29.3649097162,158.964997454,61.3310101113,3.33212,94.3018673428
 01/18  03:00:00,124.387423725,30.9701400421,26.9889342654,0.0,12.7620426787,28.1191506574,144.678274405,47.0319994757,3.33212,94.3141549295
 01/18  04:00:00,127.342008676,30.9701400421,29.9517884525,0.0,12.7620426787,28.1191506574,141.072869239,37.1321314655,3.33212,100.608617774
 01/18  05:00:00,138.012902159,30.9701400421,34.0414300512,0.0,12.7620426787,28.1191506574,157.148027321,30.2828628394,3.33212,123.533044482
 01/18  06:00:00,175.446789978,30.9701400421,43.8536145859,0.0,25.5240853573,30.610668775,257.808062141,25.5379628549,8.3303,223.939799286
 01/18  07:00:00,336.059850681,34.6896410031,101.606027054,0.0,51.0481707146,78.1489452969,413.387013626,22.2176328952,16.6606,374.508780731
 01/18  08:00:00,378.751456568,35.8254988196,102.306916856,0.0,64.3609230253,109.708623606,562.12063192,34.5876807256,24.9909,502.542051195
 01/18  09:00:00,323.688680828,35.8216630347,89.6370522682,0.0,51.0481707146,80.7689615957,469.273974707,47.1325697071,33.3212,388.820205
 01/18  10:00:00,282.980675152,36.37564551,76.5550161782,0.0,51.0481707146,71.0224615957,407.34264494,46.6064678435,66.8089,293.927277097
 01/18  11:00:00,222.549580103,36.460899045,64.7768516149,0.0,32.1804615127,65.7244621605,356.376168157,39.0613162133,83.4695,233.845351944
 01/18  12:00:00,215.579121545,36.5091305785,57.1415484201,0.0,32.1804615127,65.7244621605,291.207445807,36.9081941778,83.4695,170.829751629
 01/18  13:00:00,215.397879008,36.5458531192,57.6382516032,0.0,32.1804615127,65.7244621605,289.486778223,35.4495205274,83.4695,170.567757695
 01/18  14:00:00,213.250579578,36.5779523368,65.1892496054,0.0,32.1804615127,55.9779621605,272.183727751,26.7355789854,75.1392,170.308948766
 01/18  15:00:00,218.463043265,36.6051009531,70.3976891123,0.0,32.1804615127,55.9779621605,260.996342885,24.1253593761,66.8089,170.062083508
 01/18  16:00:00,215.857413711,36.6320646838,67.7589899685,0.0,32.1804615127,55.9779621605,270.404920561,25.1908518259,75.1392,170.074868735
 01/18  17:00:00,246.487170906,36.3379983538,66.6500291307,0.0,32.1804615127,60.9114621605,245.17610709,22.9961892048,91.7998,130.380117885
 01/18  18:00:00,301.096616029,35.8216630347,72.6241810758,0.0,32.1804615127,77.5397301883,267.975671498,29.0084663834,49.9818,188.985405115
 01/18  19:00:00,374.03627107,35.8278009391,91.3926274708,0.0,77.122965704,86.2600435998,429.687579996,29.2187249944,49.9818,350.487055002
 01/18  20:00:00,387.690091663,35.8216630347,97.330651814,0.0,102.647051061,80.1663183927,322.163054595,29.1248808713,33.3212,259.716973724
 01/18  21:00:00,414.797479318,35.8216630347,99.1635206563,0.0,115.40909374,92.7192997104,321.773253523,31.1895946769,33.3212,257.262458846
 01/18  22:00:00,406.079359193,35.8216630347,113.989093209,0.0,102.647051061,94.1340635361,437.777581454,31.4046449487,24.9909,381.382036505
 01/18  23:00:00,327.759742362,35.8454426576,102.106278057,0.0,77.122965704,65.871452062,336.203338071,33.9099948453,16.6606,285.632743225
 01/18  24:00:00,238.875230565,35.8346921392,81.0946503188,0.0,38.286128036,48.4199368926,201.290165128,34.1318823909,8.3303,158.827982737
 01/19  01:00:00,127.087375693,30.9701400421,14.6049490104,0.0,25.5240853573,30.610668775,153.678336588,20.2773915418,3.33212,130.068825046
 01/19  02:00:00,129.811541881,30.9701400421,24.7145670273,0.0,19.418418834,29.3649097162,116.999391469,19.3422932961,3.33212,94.3249781726
 01/19  03:00:00,127.551877741,30.9701400421,30.3846542839,0.0,12.7620426787,28.1191506574,116.11740097,18.4667981312,3.33212,94.3184828389
 01/19  04:00:00,144.897166824,31.7787272075,45.9746942326,0.0,12.7620426787,28.1191506574,112.198084357,14.5410946638,3.33212,94.3248696931
 01/19  05:00:00,159.313856881,32.587314373,52.0248970994,0.0,12.7620426787,28.1191506574,143.238525837,9.84529543158,3.33212,130.061110405
 01/19  06:00:00,209.647975926,33.3959015384,72.9277171713,0.0,25.5240853573,30.610668775,234.103362702,8.18625914889,8.3303,217.586803553
 01/19  07:00:00,322.044108021,34.0427712707,88.9645131569,0.0,51.0481707146,78.1489452969,405.155393601,5.90975894131,16.6606,382.58503466
 01/19  08:00:00,417.734235854,35.8407000486,139.195567102,0.0,64.3609230253,109.708623606,536.279461413,8.33571381099,24.9909,502.952847602
 01/19  09:00:00,376.341411016,35.8216630347,140.42229124,0.0,51.0481707146,80.7689615957,427.355741306,5.01428183867,33.3212,389.020259468
 01/19  10:00:00,347.80829506,36.3744568782,139.399792881,0.0,51.0481707146,71.0224615957,363.735912869,3.58802822743,66.8089,293.338984642
 01/19  11:00:00,298.496804476,36.4606867003,138.587622856,0.0,32.1804615127,65.7244621605,326.796409831,8.79503685766,83.4695,234.531872974
 01/19  12:00:00,298.296777155,36.510412493,137.542549334,0.0,32.1804615127,65.7244621605,264.193551938,9.88061826321,83.4695,170.843433675
 01/19  13:00:00,296.750312869,36.547549713,136.622318307,0.0,32.1804615127,65.7244621605,264.661136849,10.6022958252,83.4695,170.589341024
 01/19  14:00:00,287.68730692,36.5805751511,137.352297451,0.0,32.1804615127,55.9779621605,256.716715928,11.2363455613,75.1392,170.341170367
 01/19  15:00:00,287.778438619,36.6096919531,137.393217223,0.0,32.1804615127,55.9779621605,248.840591948,11.9319827726,66.8089,170.099709175
 01/19  16:00:00,287.111985319,36.6369826234,136.625351532,0.0,32.1804615127,55.9779621605,254.640350103,11.8852058211,75.1392,167.615944282
 01/19  17:00:00,318.648535859,36.3435484772,136.222071118,0.0,32.1804615127,60.9114621605,226.211573763,8.17041685275,91.7998,126.24135691
 01/19  18:00:00,367.681640237,35.8299415667,136.733431382,0.0,32.1804615127,77.5397301883,258.559565069,12.5486238739,49.9818,196.029141195
 01/19  19:00:00,421.149311222,35.8794898501,136.352350112,0.0,77.122965704,86.2600435998,414.031026024,13.4282378302,49.9818,350.620988194
 01/19  20:00:00,429.069025669,35.8269076765,136.747519849,0.0,102.647051061,80.1663183927,301.547413979,10.4057581376,33.3212,257.820455842
 01/19  21:00:00,454.234767502,35.8216630347,136.651191661,0.0,115.40909374,92.7192997104,300.346834342,10.0394380744,33.3212,256.986196268
 01/19  22:00:00,430.348987672,35.8557948136,136.62299546,0.0,102.647051061,94.1340635361,420.331971335,10.9882542,24.9909,384.352817135
 01/19  23:00:00,366.381336355,35.9001487457,139.480220038,0.0,77.122965704,65.871452062,316.392502945,17.3156528513,16.6606,282.416250093
 01/19  24:00:00,301.093973665,35.883232719,142.391632212,0.0,38.286128036,48.4199368926,192.158187094,22.2084431313,8.3303,161.619443962
 01/20  01:00:00,131.551954459,30.9701400421,19.0938535516,0.0,25.5240853573,30.610668775,143.218928616,9.80800982657,3.33212,130.07879879
 01/20  02:00:00,133.948418733,30.9701400421,28.8697606249,0.0,19.418418834,29.3649097162,116.606661297,18.9538346521,3.33212,94.3207066448
 01/20  03:00:00,161.458283571,32.587314373,60.7174575092,0.0,12.7620426787,28.1191506574,128.481153496,30.8064208587,3.33212,94.3426126372
 01/20  04:00:00,131.655546031,31.7787272075,32.7605398649,0.0,12.7620426787,28.1191506574,154.767455828,57.1086014314,3.33212,94.3267343961
 01/20  05:00:00,181.090845758,33.3959015384,71.3802224788,0.0,12.7620426787,28.1191506574,199.64093186,66.2232462376,3.33212,130.085565622
 01/20  06:00:00,168.075861472,31.7787272075,34.1353499253,0.0,25.5240853573,30.610668775,296.120960367,70.9980086778,8.3303,216.792651689
 01/20  07:00:00,347.916140657,35.0130758692,112.161259678,0.0,51.0481707146,78.1489452969,471.533090471,71.0866440911,16.6606,383.78584638
 01/20  08:00:00,393.450048688,35.8276706129,115.96553228,0.0,64.3609230253,109.708623606,597.699252683,69.3860271842,24.9909,503.322325499
 01/20  09:00:00,353.185776144,35.8233606783,118.096680113,0.0,51.0481707146,80.7689615957,469.478609636,46.9637082923,33.3212,389.193701344
 01/20  10:00:00,331.5408106,36.3884965679,124.358196215,0.0,51.0481707146,71.0224615957,386.033243449,25.805575796,66.8089,293.418767653
 01/20  11:00:00,297.3622162,36.4800934101,137.958494705,0.0,32.1804615127,65.7244621605,334.20217038,16.1527752494,83.4695,234.579895131
 01/20  12:00:00,289.20753245,36.5368455709,130.70529937,0.0,32.1804615127,65.7244621605,265.418703147,11.0823736853,83.4695,170.866829462
 01/20  13:00:00,300.790111538,36.5804229522,142.867559147,0.0,32.1804615127,65.7244621605,261.893521311,7.81087498625,83.4695,170.613146325
 01/20  14:00:00,290.597427222,36.6189497709,142.316008278,0.0,32.1804615127,55.9779621605,250.398562431,4.89449946841,75.1392,170.364862963
 01/20  15:00:00,290.313557831,36.6499571135,141.978219445,0.0,32.1804615127,55.9779621605,241.530514772,4.59893587763,66.8089,170.122678895
 01/20  16:00:00,290.872240001,36.6781998649,142.63931737,0.0,32.1804615127,55.9779621605,253.234041691,8.28001695363,75.1392,169.814824737
 01/20  17:00:00,301.04381436,36.3770420583,121.279365548,0.0,32.1804615127,60.9114621605,236.337149668,18.3046416668,91.7998,126.232708001
 01/20  18:00:00,319.669880337,35.8338089545,91.7022053141,0.0,32.1804615127,77.5397301883,303.640922936,59.8088821657,49.9818,193.850240771
 01/20  19:00:00,382.200991257,35.8707684184,100.249538742,0.0,77.122965704,86.2600435998,510.08928202,109.346443883,49.9818,350.761038137
 01/20  20:00:00,391.148676145,35.8225595345,101.961057126,0.0,102.647051061,80.1663183927,454.322851542,163.125315846,33.3212,257.876335696
 01/20  21:00:00,420.233174881,35.8216630347,105.456394266,0.0,115.40909374,92.7192997104,475.760595876,184.97989855,33.3212,257.459497326
 01/20  22:00:00,405.123240014,35.8216630347,113.322204991,0.0,102.647051061,94.1340635361,618.533708381,209.52404514,24.9909,384.018763241
 01/20  23:00:00,324.818495997,35.8216630347,99.2840403928,0.0,77.122965704,65.871452062,475.412994212,173.933042726,16.6606,284.819351486
 01/20  24:00:00,232.947895514,35.8216630347,75.5652458102,0.0,38.286128036,48.4199368926,339.536480324,171.492318773,8.3303,159.713861551
 01/21  01:00:00,139.996211343,30.9701400421,25.0128639792,0.0,27.7269238854,30.610668775,170.942013001,37.5179676707,3.33212,130.09192533
 01/21  02:00:00,148.29391344,30.9701400421,33.3117649151,0.0,27.7269238854,30.610668775,128.319422343,30.6434789079,3.33212,94.3438234356
 01/21  03:00:00,132.869795795,30.9701400421,35.415928738,0.0,12.7620426787,28.1191506574,124.285073755,26.6277740792,3.33212,94.3251796755
 01/21  04:00:00,133.765145473,30.9701400421,36.3330025768,0.0,12.7620426787,28.1191506574,122.008122526,24.3345788009,3.33212,94.3414237249
 01/21  05:00:00,143.874967979,30.9701400421,39.8557585379,0.0,12.7620426787,28.1191506574,156.285562116,22.8658937399,3.33212,130.087548376
 01/21  06:00:00,159.680499647,30.9701400421,43.4164141342,0.0,12.7620426787,28.1191506574,191.766981044,21.8096534219,8.3303,161.627027622
 01/21  07:00:00,301.045678352,34.3662061369,100.450607296,0.0,42.6918050922,54.3732441037,262.868916904,21.1132258633,16.6606,225.095091041
 01/21  08:00:00,298.084518969,35.8221296587,66.5325291993,0.0,42.6918050922,86.1019271793,536.694884938,136.708399212,24.9909,374.995585727
 01/21  09:00:00,377.647195529,35.8216630347,105.065171799,0.0,57.6566862989,112.030105488,732.714353089,157.806442088,33.3212,541.586711001
 01/21  10:00:00,336.70943057,36.2899558439,110.506737272,0.0,57.6566862989,83.6599452969,602.182596968,148.726758539,66.8089,386.64693843
 01/21  11:00:00,260.439396471,36.4646345957,88.333250675,0.0,42.6918050922,68.9656133826,536.292303043,154.362063407,83.4695,298.460739637
 01/21  12:00:00,238.947795883,36.5396142058,75.169813276,0.0,34.9340096728,67.7198543238,476.456788047,158.759024362,83.4695,234.228263685
 01/21  13:00:00,227.239205004,36.5760616669,64.2769423512,0.0,34.9340096728,67.7198543238,421.737533614,163.674928057,83.4695,174.593105558
 01/21  14:00:00,210.870470343,36.6073694132,57.6274838612,0.0,34.9340096728,57.9733543238,412.392916553,166.368302598,75.1392,170.885413955
 01/21  15:00:00,207.175757445,36.5894293713,53.9932095241,0.0,34.9340096728,57.9733543238,407.927815229,170.482356433,66.8089,170.636558796
 01/21  16:00:00,205.218411908,36.5779339986,52.1090192198,0.0,34.9340096728,57.9733543238,419.836834049,174.059228143,75.1392,170.638405906
 01/21  17:00:00,233.39284186,36.2712934623,48.6109833719,0.0,34.9340096728,62.9068543238,402.079880536,175.329104786,91.7998,134.95097575
 01/21  18:00:00,271.160875044,35.8216630347,45.4663671859,0.0,34.9340096728,72.2186844194,393.585663891,179.058458725,49.9818,164.545405166
 01/21  19:00:00,348.753226323,35.8216630347,56.773019997,0.0,87.0357390804,86.2600435998,428.480322284,181.489939154,49.9818,197.00858313
 01/21  20:00:00,354.089243406,35.8216630347,67.4775388346,0.0,102.000620287,77.6748002752,474.306855475,183.45427844,33.3212,257.531377035
 01/21  21:00:00,382.221307417,35.8216630347,84.2548187945,0.0,102.000620287,88.9820225341,479.022429515,188.572224069,33.3212,257.129005446
 01/21  22:00:00,376.029099794,35.8216630347,87.6654575962,0.0,102.000620287,91.6425454185,474.957980799,192.436355022,24.9909,257.530725777
 01/21  23:00:00,317.770201753,35.8216630347,82.6303516089,0.0,87.0357390804,65.871452062,597.017468108,199.336911448,16.6606,381.01995666
 01/21  24:00:00,227.440322479,35.8216630347,66.0116165327,0.0,42.6918050922,48.4199368926,438.751667672,212.079128235,8.3303,218.342239437
 01/22  01:00:00,148.81378924,30.9701400421,24.7103533876,0.0,34.4311606118,33.1021868926,178.72541168,45.1208298421,3.33212,130.272461838
 01/22  02:00:00,151.04381493,30.9701400421,26.9291554639,0.0,34.4311606118,33.1021868926,137.134686776,37.1128609709,3.33212,96.6897058055
 01/22  03:00:00,134.120359181,30.9701400421,27.4958177406,0.0,19.466279405,30.610668775,133.933810679,32.0545784898,3.33212,98.5471121891
 01/22  04:00:00,134.416700964,30.9701400421,27.8123535086,0.0,19.466279405,30.610668775,126.93021107,29.1327212015,3.33212,94.4653698687
 01/22  05:00:00,143.495577154,30.9701400421,30.3148407155,0.0,19.466279405,30.610668775,160.971953017,27.5375824788,3.33212,130.102250539
 01/22  06:00:00,158.765736795,30.9701400421,33.3319171238,0.0,19.466279405,30.610668775,196.786521582,26.5771989958,8.3303,161.879022586
 01/22  07:00:00,272.93099867,32.9916079557,75.1740533974,0.0,42.6918050922,54.3732441037,268.492009094,26.0066092849,16.6606,225.824799809
 01/22  08:00:00,298.474076009,35.855961388,58.1645844031,0.0,49.3960418185,88.5934452969,568.078169784,161.535998202,24.9909,381.551271582
 01/22  09:00:00,357.11597193,35.8216630347,85.0449200347,0.0,57.6566862989,112.030105488,770.825942307,194.845926563,33.3212,542.658815744
 01/22  10:00:00,307.882949246,36.034917963,91.6500030394,0.0,50.9524495726,81.1684271793,643.864247502,187.801928325,66.8089,389.253419177
 01/22  11:00:00,243.30136924,36.154647752,72.0005177642,0.0,42.6918050922,68.9656133826,566.0558646,188.341130599,83.4695,294.245234001
 01/22  12:00:00,226.022886206,36.2178112689,58.5468902424,0.0,38.286128036,68.9656133826,514.901042509,196.037942456,83.4695,235.393600054
 01/22  13:00:00,226.183258267,36.3250809548,59.339099139,0.0,38.286128036,68.9656133826,446.036306086,191.897984618,83.4695,170.668821469
 01/22  14:00:00,205.969114842,36.4240190466,57.8807869835,0.0,31.5818913096,56.727595265,436.516415655,190.718801214,75.1392,170.658414442
 01/22  15:00:00,211.109345812,36.513104048,62.8498487631,0.0,31.5818913096,56.727595265,424.714468352,187.74567731,66.8089,170.159891042
 01/22  16:00:00,214.687961461,36.5681026046,66.3494757225,0.0,31.5818913096,56.727595265,430.043181141,184.74062245,75.1392,170.163358691
 01/22  17:00:00,233.110207265,36.2355500333,55.9756246971,0.0,31.5818913096,61.661095265,406.608331531,184.366155432,91.7998,130.442376098
 01/22  18:00:00,265.081372192,35.8216630347,44.2059118624,0.0,31.5818913096,70.9729253606,412.774035327,200.470075339,49.9818,162.322159988
 01/22  19:00:00,331.820564149,35.8216630347,49.3762166766,0.0,80.3315023541,83.7685254822,468.928909949,222.224435007,49.9818,196.722674942
 01/22  20:00:00,346.17537497,35.8216630347,59.8713269154,0.0,102.000620287,77.6748002752,514.529124661,224.040448944,33.3212,257.167475716
 01/22  21:00:00,374.758278255,35.8216630347,68.0054414229,0.0,108.704857014,91.4735406516,515.774569033,226.11547635,33.3212,256.337892683
 01/22  22:00:00,347.887764197,35.8216630347,69.378593514,0.0,95.2963835608,89.1510273009,513.476423002,231.310177434,24.9909,257.175345567
 01/22  23:00:00,305.646110288,35.8216630347,80.2732030232,0.0,80.3315023541,63.3799339444,625.692157192,235.076988581,16.6606,373.954568611
 01/22  24:00:00,227.070024231,35.8216630347,66.0384624229,0.0,42.6918050922,48.4199368926,470.258050432,238.383537881,8.3303,223.544212551
 01/23  01:00:00,129.959700449,30.9701400421,17.5019703071,0.0,25.5240853573,30.610668775,176.666745027,49.7317781047,3.33212,123.602846923
 01/23  02:00:00,122.514333269,30.9701400421,17.3809678509,0.0,19.418418834,29.3649097162,145.849857678,41.8819394302,3.33212,100.635798248
 01/23  03:00:00,115.110176655,30.9701400421,17.8839740882,0.0,12.7620426787,28.1191506574,135.043911428,37.3580618339,3.33212,94.3537295943
 01/23  04:00:00,115.670182087,30.9701400421,18.4523605563,0.0,12.7620426787,28.1191506574,132.343349568,34.671507962,3.33212,94.3397216065
 01/23  05:00:00,123.698797952,30.9701400421,19.9063014018,0.0,12.7620426787,28.1191506574,167.367143442,33.9241003243,3.33212,130.110923118
 01/23  06:00:00,158.292281757,30.9701400421,26.8861641671,0.0,25.5240853573,30.610668775,259.909283757,34.2486697206,8.3303,217.330314037
 01/23  07:00:00,277.647899015,30.9701400421,51.2558777229,0.0,51.0481707146,78.1489452969,433.337078728,32.9514151104,16.6606,383.725063617
 01/23  08:00:00,398.97120382,35.8414010826,122.779127926,0.0,64.3609230253,109.708623606,715.643641994,186.383605225,24.9909,504.269136769
 01/23  09:00:00,355.811315726,35.8216630347,122.113006472,0.0,51.0481707146,80.7689615957,625.19045962,202.236178533,33.3212,389.633081087
 01/23  10:00:00,322.989248192,36.1732905976,116.802684729,0.0,51.0481707146,71.0224615957,539.7658879,179.305659209,66.8089,293.651328691
 01/23  11:00:00,258.40093801,36.4363759591,100.535805677,0.0,32.1804615127,65.7244621605,475.642082131,157.473574328,83.4695,234.699007803
 01/23  12:00:00,255.567053917,36.5224953243,97.5201401343,0.0,32.1804615127,65.7244621605,351.040105887,96.6258313884,83.4695,170.944774498
 01/23  13:00:00,258.206313199,36.5638458231,101.034479182,0.0,32.1804615127,65.7244621605,325.057635332,70.8604765977,83.4695,170.727658734
 01/23  14:00:00,252.190881578,36.6001225176,104.709997841,0.0,32.1804615127,55.9779621605,311.658980162,66.1468135512,75.1392,170.372966611
 01/23  15:00:00,252.602338159,36.6312862034,105.086032744,0.0,32.1804615127,55.9779621605,309.53051687,72.5540700643,66.8089,170.167546806
 01/23  16:00:00,248.251907624,36.6596647729,100.753282088,0.0,32.1804615127,55.9779621605,323.833165892,78.5219978885,75.1392,170.171968004
 01/23  17:00:00,260.828946022,36.3578105541,84.4248463836,0.0,32.1804615127,60.9114621605,329.137521855,106.894568504,91.7998,130.44315335
 01/23  18:00:00,297.629177026,35.8216630347,69.8109389524,0.0,32.1804615127,77.5397301883,451.349235363,205.227276162,49.9818,196.140159201
 01/23  19:00:00,362.783775523,35.8216630347,80.6280704352,0.0,77.122965704,86.2600435998,609.294104785,208.201056113,49.9818,351.111248672
 01/23  20:00:00,372.253115065,35.8216630347,82.2644185091,0.0,102.647051061,80.1663183927,481.161945098,189.771938694,33.3212,258.068806405
 01/23  21:00:00,398.356235441,35.8216630347,83.1515087068,0.0,115.40909374,92.7192997104,462.159562239,171.607674644,33.3212,257.230687595
 01/23  22:00:00,385.308982109,35.8216630347,93.7510448958,0.0,102.647051061,94.1340635361,583.757044036,173.778470051,24.9909,384.987673985
 01/23  23:00:00,312.330937585,35.8216630347,87.3457721817,0.0,77.122965704,65.871452062,482.253414056,182.883768625,16.6606,282.70904543
 01/23  24:00:00,220.886203184,35.8216630347,64.0432997813,0.0,38.286128036,48.4199368926,367.200761376,197.162712114,8.3303,161.707749262
 01/24  01:00:00,127.198269946,30.9701400421,14.680927329,0.0,25.5240853573,30.610668775,176.511003439,43.0540612614,3.33212,130.124822178
 01/24  02:00:00,122.758854173,30.9701400421,17.5823601938,0.0,19.418418834,29.3649097162,133.606782525,35.9170394378,3.33212,94.357623087
 01/24  03:00:00,116.573815751,30.9701400421,19.3033713394,0.0,12.7620426787,28.1191506574,129.308959493,31.6311524758,3.33212,94.3456870167
 01/24  04:00:00,117.839743925,30.9701400421,20.5826659732,0.0,12.7620426787,28.1191506574,127.130184386,28.9543913782,3.33212,94.8436730074
 01/24  05:00:00,127.815214585,30.9701400421,23.3532104805,0.0,12.7620426787,28.1191506574,160.386819136,27.4379745114,3.33212,129.616724624
 01/24  06:00:00,163.430217613,30.9701400421,31.3259682251,0.0,25.5240853573,30.610668775,258.89377654,26.3804065012,8.3303,224.183070039
 01/24  07:00:00,320.408735594,33.3959015384,88.8767785051,0.0,51.0481707146,78.1489452969,417.035635962,24.9619552234,16.6606,375.413080738
 01/24  08:00:00,348.025680673,35.8216630347,70.5692537929,0.0,64.3609230253,109.708623606,680.253110313,148.966828463,24.9909,506.29538185
 01/24  09:00:00,323.91844831,35.8216630347,89.2097868522,0.0,51.0481707146,80.7689615957,595.056613369,171.500767076,33.3212,390.234646293
 01/24  10:00:00,290.229959177,36.3787672445,84.1144397036,0.0,51.0481707146,71.0224615957,481.260511744,114.573952442,66.8089,299.877659301
 01/24  11:00:00,224.79937005,36.4678563118,67.7326389451,0.0,32.1804615127,65.7244621605,390.22639151,79.3111778425,83.4695,227.445713667
 01/24  12:00:00,231.117846822,36.5203802654,73.3621435881,0.0,32.1804615127,65.7244621605,322.50949256,61.2358589673,83.4695,177.804133593
 01/24  13:00:00,238.971697251,36.5597731755,81.827427397,0.0,32.1804615127,65.7244621605,308.242292918,54.0840700855,83.4695,170.688722832
 01/24  14:00:00,233.423572948,36.5930385208,85.9415291855,0.0,32.1804615127,55.9779621605,295.321021822,49.7388876177,75.1392,170.442934204
 01/24  15:00:00,222.770992921,36.6208196912,75.3203310439,0.0,32.1804615127,55.9779621605,293.247814205,56.2364780583,66.8089,170.202436147
 01/24  16:00:00,210.928098776,36.6457942239,63.517085705,0.0,32.1804615127,55.9779621605,313.294301627,71.6827880353,75.1392,166.472313592
 01/24  17:00:00,232.829341352,36.3463052771,56.5104981868,0.0,32.1804615127,60.9114621605,316.301517151,95.8642561552,91.7998,128.637460995
 01/24  18:00:00,287.29883542,35.8216630347,59.7822741398,0.0,32.1804615127,77.5397301883,369.061536545,124.144780285,49.9818,194.93495626
 01/24  19:00:00,356.517165402,35.8216630347,74.8689272691,0.0,77.122965704,86.2600435998,568.005864231,166.808046442,49.9818,351.216017789
 01/24  20:00:00,369.184352477,35.8216630347,80.0295038196,0.0,102.647051061,80.1663183927,507.973169573,213.079415145,33.3212,261.572554428
 01/24  21:00:00,398.182065132,35.8216630347,83.2252224739,0.0,115.40909374,92.7192997104,498.987501317,205.01157471,33.3212,260.654726607
 01/24  22:00:00,394.567537749,35.8216630347,102.85338839,0.0,102.647051061,94.1340635361,569.712781787,167.766422627,24.9909,376.95545916
 01/24  23:00:00,314.503626515,35.8216630347,88.9259478505,0.0,77.122965704,65.871452062,470.505247355,163.211430955,16.6606,290.633216401
 01/24  24:00:00,222.383452731,35.8216630347,64.9723939139,0.0,38.286128036,48.4199368926,340.436630832,170.445517132,8.3303,161.660813701
 01/25  01:00:00,131.949446157,30.9701400421,19.2118817106,0.0,25.5240853573,30.610668775,164.673005865,37.7138617198,3.33212,123.627024145
 01/25  02:00:00,129.704391904,30.9701400421,24.3460844549,0.0,19.418418834,29.3649097162,135.230362974,31.2400008292,3.33212,100.658242145
 01/25  03:00:00,123.271532412,30.9701400421,25.8647343654,0.0,12.7620426787,28.1191506574,125.34729078,27.6629914297,3.33212,94.3521793499
 01/25  04:00:00,123.279430495,30.9701400421,25.9098861161,0.0,12.7620426787,28.1191506574,123.989708873,26.2962496396,3.33212,94.3613392337
 01/25  05:00:00,131.856481807,30.9701400421,27.9128458395,0.0,12.7620426787,28.1191506574,159.78962047,26.3204160474,3.33212,130.137084423
 01/25  06:00:00,168.603440081,30.9701400421,37.0279577733,0.0,25.5240853573,30.610668775,252.020321501,26.7218650098,8.3303,216.968156491
 01/25  07:00:00,321.550401538,33.3959015384,90.1918470216,0.0,51.0481707146,78.1489452969,427.765245579,26.6410284138,16.6606,384.463617165
 01/25  08:00:00,336.462133171,35.8442694325,60.1856128294,0.0,64.3609230253,109.708623606,713.942967265,184.187262883,24.9909,504.764804381
 01/25  09:00:00,326.237745647,35.8216630347,92.4003804739,0.0,51.0481707146,80.7689615957,632.560262948,209.364293769,33.3212,389.874769179
 01/25  10:00:00,312.601164472,36.0794508537,106.320999501,0.0,51.0481707146,71.0224615957,546.518886599,185.947332891,66.8089,293.762653709
 01/25  11:00:00,255.775042842,36.3390363472,97.7179190253,0.0,32.1804615127,65.7244621605,492.183183608,173.949960777,83.4695,234.763722831
 01/25  12:00:00,245.869773775,36.5183480307,87.0663548614,0.0,32.1804615127,65.7244621605,407.531782679,153.085092435,83.4695,170.977190244
 01/25  13:00:00,240.093047009,36.5688097466,82.661485003,0.0,32.1804615127,65.7244621605,368.336829389,110.952305482,83.4695,173.915023908
 01/25  14:00:00,232.714701213,36.6032364275,85.1035735435,0.0,32.1804615127,55.9779621605,357.272724449,111.695556087,75.1392,170.437968362
 01/25  15:00:00,231.482751335,36.6331159029,83.6235671156,0.0,32.1804615127,55.9779621605,397.666727393,163.838092722,66.8089,167.019734672
 01/25  16:00:00,224.974378784,36.6296370631,76.6861622698,0.0,32.1804615127,55.9779621605,448.808555568,203.469127595,75.1392,170.200227973
 01/25  17:00:00,237.380185398,36.1648706992,60.5245911883,0.0,32.1804615127,60.9114621605,400.967379901,178.718925663,91.7998,130.448654237
 01/25  18:00:00,279.113488401,35.8216630347,51.110793951,0.0,32.1804615127,77.5397301883,441.336513882,195.154967692,49.9818,196.19974619
 01/25  19:00:00,345.13281085,35.8216630347,63.2150134519,0.0,77.122965704,86.2600435998,615.977562629,214.693852743,49.9818,351.301909887
 01/25  20:00:00,349.401902693,35.8216630347,60.0554643051,0.0,102.647051061,80.1663183927,513.811825901,222.345206453,33.3212,258.145419448
 01/25  21:00:00,366.879055562,35.8216630347,52.3673572069,0.0,115.40909374,92.7192997104,528.692361719,237.799103365,33.3212,257.572058354
 01/25  22:00:00,347.210524005,35.8216630347,56.3653110934,0.0,102.647051061,94.1340635361,663.041482129,253.194320681,24.9909,384.856261448
 01/25  23:00:00,276.497939617,35.8216630347,52.1746093156,0.0,77.122965704,65.871452062,576.857655808,271.292937897,16.6606,288.904117911
 01/25  24:00:00,193.692265883,35.8216630347,37.3782367447,0.0,38.286128036,48.4199368926,457.954447537,293.044130179,8.3303,156.580017358
 01/26  01:00:00,142.968208012,30.9701400421,30.5407588192,0.0,25.5240853573,30.610668775,190.517786507,57.0574998893,3.33212,130.128166618
 01/26  02:00:00,130.51346344,30.9701400421,25.4065179282,0.0,19.418418834,29.3649097162,146.330578199,48.644236579,3.33212,94.35422162
 01/26  03:00:00,119.727499732,30.9701400421,22.5225516822,0.0,12.7620426787,28.1191506574,144.049504024,44.0723604396,3.33212,96.6450235847
 01/26  04:00:00,117.77850416,30.9701400421,20.5839552729,0.0,12.7620426787,28.1191506574,143.749308879,42.0441597452,3.33212,98.3730291343
 01/26  05:00:00,124.663585925,30.9701400421,20.8958691844,0.0,12.7620426787,28.1191506574,168.86387285,41.6332159306,3.33212,123.89853692
 01/26  06:00:00,159.347261702,30.9701400421,27.9670107218,0.0,25.5240853573,30.610668775,274.087711919,41.8737598368,8.3303,223.883652083
 01/26  07:00:00,281.117215748,30.9701400421,54.7349913368,0.0,51.0481707146,78.1489452969,439.334074837,40.3877191569,16.6606,382.285755681
 01/26  08:00:00,362.043797431,35.828354724,85.94448872,0.0,64.3609230253,109.708623606,793.200848058,260.986513488,24.9909,507.223434569
 01/26  09:00:00,305.162043025,35.8216630347,71.7797824846,0.0,51.0481707146,80.7689615957,723.233480963,299.488989281,33.3212,390.423291682
 01/26  10:00:00,280.736199161,35.8226389727,75.6148443731,0.0,51.0481707146,71.0224615957,639.016538952,278.403974967,66.8089,293.803663985
 01/26  11:00:00,237.065767403,35.8622387644,80.6548700421,0.0,32.1804615127,65.7244621605,589.14445864,270.863526266,83.4695,234.811432374
 01/26  12:00:00,272.2300941,35.9352919848,114.930742009,0.0,32.1804615127,65.7244621605,516.060713071,261.617550839,83.4695,170.973662232
 01/26  13:00:00,281.348675461,36.0097987531,124.60522036,0.0,32.1804615127,65.7244621605,502.543261319,248.35257927,83.4695,170.721182048
 01/26  14:00:00,259.059379617,36.0731857861,111.879206205,0.0,32.1804615127,55.9779621605,485.1229624,239.511676802,75.1392,170.472085599
 01/26  15:00:00,245.789383766,36.1274584176,98.5025600313,0.0,32.1804615127,55.9779621605,470.98617132,233.954249254,66.8089,170.223022066
 01/26  16:00:00,231.243649012,36.1596102503,83.9415068239,0.0,32.1804615127,55.9779621605,475.070437205,229.704876373,75.1392,170.226360832
 01/26  17:00:00,237.836415981,35.9354110571,61.6560218718,0.0,32.1804615127,60.9114621605,444.308545835,222.039446843,91.7998,130.469298992
 01/26  18:00:00,259.43731562,35.8216630347,31.8387690947,0.0,32.1804615127,77.5397301883,494.569997122,249.414140702,49.9818,195.17405642
 01/26  19:00:00,319.290094193,35.8216630347,37.7507846123,0.0,77.122965704,86.2600435998,682.504017092,280.65952206,49.9818,351.862695032
 01/26  20:00:00,335.678798247,35.8216630347,46.5434426913,0.0,102.647051061,80.1663183927,575.974337829,283.737456915,33.3212,258.915680914
 01/26  21:00:00,372.376516833,35.8216630347,57.9078448143,0.0,115.40909374,92.7192997104,574.046048927,283.366079951,33.3212,257.358768977
 01/26  22:00:00,364.666387653,35.8216630347,73.7490219337,0.0,102.647051061,94.1340635361,699.237681899,288.918693568,24.9909,385.32808833
 01/26  23:00:00,284.230738309,35.8216630347,59.8098808369,0.0,77.122965704,65.871452062,606.635528576,307.10555077,16.6606,282.869377806
 01/26  24:00:00,195.960518889,35.8216630347,39.5553920497,0.0,38.286128036,48.4199368926,494.942641263,324.855596391,8.3303,161.756744872
 01/27  01:00:00,143.176885961,30.9701400421,30.7635771137,0.0,25.5240853573,30.610668775,194.538865842,61.0541954202,3.33212,130.152550422
 01/27  02:00:00,129.65190898,30.9701400421,24.5582114485,0.0,19.418418834,29.3649097162,150.767651246,53.0643490446,3.33212,94.371182201
 01/27  03:00:00,118.411559389,30.9701400421,21.2268795584,0.0,12.7620426787,28.1191506574,146.327894797,48.6372824666,3.33212,94.3584923302
 01/27  04:00:00,116.531402122,30.9701400421,19.3569248774,0.0,12.7620426787,28.1191506574,150.391779971,46.3958890404,3.33212,100.663770931
 01/27  05:00:00,123.861082909,30.9701400421,19.4791536426,0.0,12.7620426787,28.1191506574,172.681565566,45.7157667907,3.33212,123.633678776
 01/27  06:00:00,159.294209058,30.9701400421,27.2765271952,0.0,25.5240853573,30.610668775,278.213785987,45.6507870928,8.3303,224.232698894
 01/27  07:00:00,282.791418545,30.9701400421,55.6773124426,0.0,51.0481707146,78.1489452969,439.959995203,43.5480493914,16.6606,379.751345811
 01/27  08:00:00,363.496322778,35.8256514405,86.4322195924,0.0,64.3609230253,109.708623606,806.341555768,273.897591171,24.9909,507.453064597
 01/27  09:00:00,308.18698588,35.8216630347,74.0966770325,0.0,51.0481707146,80.7689615957,719.349100898,294.872270586,33.3212,391.155630311
 01/27  10:00:00,297.902527604,35.8425008342,92.7746066277,0.0,51.0481707146,71.0224615957,625.57949604,263.194774543,66.8089,295.575821497
 01/27  11:00:00,292.590836959,35.9586114789,135.84767221,0.0,32.1804615127,65.7244621605,567.81428797,250.159217558,83.4695,234.185570412
 01/27  12:00:00,282.481670552,36.0765497547,124.726461114,0.0,32.1804615127,65.7244621605,488.160272718,233.094100963,83.4695,171.596671756
 01/27  13:00:00,257.956874408,36.1558036423,100.790284029,0.0,32.1804615127,65.7244621605,474.836259395,220.633793889,83.4695,170.732965506
 01/27  14:00:00,235.811433686,36.2476451536,88.194460085,0.0,32.1804615127,55.9779621605,459.901646734,214.278059461,75.1392,170.484387273
 01/27  15:00:00,225.623386498,36.3341082215,77.8584726282,0.0,32.1804615127,55.9779621605,444.570811564,207.527654961,66.8089,170.234256603
 01/27  16:00:00,214.56776723,36.3457629255,66.8363697346,0.0,32.1804615127,55.9779621605,449.622564821,204.245897527,75.1392,170.237467294
 01/27  17:00:00,235.011834544,36.0801723506,58.3997846133,0.0,32.1804615127,60.9114621605,416.550981483,194.262369997,91.7998,130.488811486
 01/27  18:00:00,278.995210101,35.8216630347,51.0195216141,0.0,32.1804615127,77.5397301883,448.419920682,204.065904812,49.9818,194.37221587
 01/27  19:00:00,340.270606858,35.8216630347,58.4133207183,0.0,77.122965704,86.2600435998,627.11619215,224.995062528,49.9818,352.139329622
 01/27  20:00:00,341.420192922,35.8216630347,52.5810355702,0.0,102.647051061,80.1663183927,530.554746679,237.574061673,33.3212,259.659485006
 01/27  21:00:00,356.508297214,35.8216630347,42.4657637216,0.0,115.40909374,92.7192997104,547.854295884,257.142539875,33.3212,257.390556009
 01/27  22:00:00,350.706194537,35.8216630347,60.1524545414,0.0,102.647051061,94.1340635361,680.463910712,270.058765494,24.9909,385.414245218
 01/27  23:00:00,278.568518016,35.8216630347,54.2519384689,0.0,77.122965704,65.871452062,576.545261889,276.970524956,16.6606,282.914136933
 01/27  24:00:00,194.318207205,35.8216630347,38.0191088222,0.0,38.286128036,48.4199368926,463.478363546,293.377078954,8.3303,161.770984592
 01/28  01:00:00,146.274524451,30.9701400421,31.6370921722,0.0,27.7269238854,30.610668775,191.487660762,58.0000658655,3.33212,130.155474896
 01/28  02:00:00,141.804965446,30.9701400421,27.1182289472,0.0,27.7269238854,30.610668775,146.618238468,48.9140561926,3.33212,94.3720622753
 01/28  03:00:00,120.551572448,30.9701400421,23.3472786275,0.0,12.7620426787,28.1191506574,142.084901566,44.3879548842,3.33212,94.364826682
 01/28  04:00:00,118.11603634,30.9701400421,20.9245668108,0.0,12.7620426787,28.1191506574,146.431885333,42.4343604827,3.33212,100.66540485
 01/28  05:00:00,125.475986431,30.9701400421,21.7105598883,0.0,12.7620426787,28.1191506574,168.792056949,41.8236834528,3.33212,123.636253497
 01/28  06:00:00,139.278211607,30.9701400421,23.2714461194,0.0,12.7620426787,28.1191506574,211.913456176,41.808131765,8.3303,161.775024411
 01/28  07:00:00,226.470823461,30.9701400421,32.4864191382,0.0,42.6918050922,54.3732441037,283.383556264,41.3940917909,16.6606,225.328864473
 01/28  08:00:00,299.444476104,35.8314556682,69.0524715448,0.0,42.6918050922,86.1019271793,641.245186891,232.212417713,24.9909,384.041869178
 01/28  09:00:00,411.253246689,35.8216630347,139.600529904,0.0,57.6566862989,112.030105488,806.42373345,231.303133022,33.3212,541.799400428
 01/28  10:00:00,365.950620039,36.1708990036,140.323544367,0.0,57.6566862989,83.6599452969,641.866855884,185.721727173,66.8089,389.33622871
 01/28  11:00:00,299.793315136,36.463490028,128.479832675,0.0,42.6918050922,68.9656133826,477.700294319,100.348147171,83.4695,293.882647147
 01/28  12:00:00,281.101859395,36.5196766409,118.388967064,0.0,34.9340096728,67.7198543238,367.064920387,47.9944933008,83.4695,235.600927086
 01/28  13:00:00,279.366183299,36.5612410404,117.311034336,0.0,34.9340096728,67.7198543238,296.017728188,35.3919865035,83.4695,177.156241684
 01/28  14:00:00,270.817141714,36.5968629803,118.392645877,0.0,34.9340096728,57.9733543238,276.086026183,28.9954847891,75.1392,171.951341394
 01/28  15:00:00,276.880129872,36.6286314542,124.360843298,0.0,34.9340096728,57.9733543238,259.505769317,21.955757685,66.8089,170.741111632
 01/28  16:00:00,274.660103019,36.6554657786,122.144074759,0.0,34.9340096728,57.9733543238,267.544064641,21.6594775766,75.1392,170.745387064
 01/28  17:00:00,278.275902824,36.3529929182,96.9700987291,0.0,34.9340096728,62.9068543238,259.422088404,36.966063644,91.7998,130.65622476
 01/28  18:00:00,301.774792644,35.8216630347,76.799989529,0.0,34.9340096728,72.2186844194,301.194493488,82.0094519398,49.9818,169.203241548
 01/28  19:00:00,368.692066807,35.8216630347,77.3226721779,0.0,87.0357390804,86.2600435998,401.351085477,154.203131899,49.9818,197.166153578
 01/28  20:00:00,371.169943704,35.8216630347,84.760877671,0.0,102.000620287,77.6748002752,507.067390215,215.912056356,33.3212,257.834133859
 01/28  21:00:00,392.813123771,35.8216630347,94.9109204856,0.0,102.000620287,88.9820225341,479.325020422,188.594328877,33.3212,257.409491545
 01/28  22:00:00,387.028578833,35.8216630347,98.8341279752,0.0,102.000620287,91.6425454185,447.718643661,160.573453296,24.9909,262.154290364
 01/28  23:00:00,326.010597112,35.8216630347,90.7826037694,0.0,87.0357390804,65.871452062,577.055671073,182.308301696,16.6606,378.086769377
 01/28  24:00:00,234.941986484,35.8216630347,73.4553527996,0.0,42.6918050922,48.4199368926,420.045171173,187.089525967,8.3303,224.625345206
 01/29  01:00:00,140.263052585,30.9701400421,16.2737264947,0.0,34.4311606118,33.1021868926,174.621272991,40.9420708917,3.33212,130.347082099
