Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  02:00:00,144.397563384,30.9701400421,20.3797239385,0.0,34.4311606118,33.1021868926,131.841915213,34.0082836156,3.33212,94.5015115975
 01/29  03:00:00,128.956766604,30.9701400421,22.4176082515,0.0,19.466279405,30.610668775,131.272846648,29.5903747077,3.33212,98.3503519402
 01/29  04:00:00,130.103371709,30.9701400421,23.5772838189,0.0,19.466279405,30.610668775,127.256954746,26.9748930149,3.33212,96.9499417308
 01/29  05:00:00,139.139112845,30.9701400421,26.053929364,0.0,19.466279405,30.610668775,159.17090379,25.6776867208,3.33212,130.161097069
 01/29  06:00:00,172.101226322,30.9701400421,46.6957158511,0.0,19.466279405,30.610668775,195.492419632,25.2267894254,8.3303,161.935330207
 01/29  07:00:00,281.236890188,32.9916079557,83.7433621101,0.0,42.6918050922,54.3732441037,268.010173943,25.320548596,16.6606,226.029025347
 01/29  08:00:00,302.317063027,35.8468816057,62.1612317002,0.0,49.3960418185,88.5934452969,574.843135682,168.796590317,24.9909,381.055645364
 01/29  09:00:00,396.683620743,35.8216630347,124.318344696,0.0,57.6566862989,112.030105488,737.205286674,159.645673273,33.3212,544.238413401
 01/29  10:00:00,345.143518499,36.3877800006,129.057415455,0.0,50.9524495726,81.1684271793,509.192502172,51.0590203431,66.8089,391.324581829
 01/29  11:00:00,294.843475118,36.4801153289,123.643710522,0.0,42.6918050922,68.9656133826,406.310699265,28.2615410332,83.4695,294.579658232
 01/29  12:00:00,286.288833012,36.5301604806,118.709816784,0.0,38.286128036,68.9656133826,333.710896414,14.6331514107,83.4695,235.608245003
 01/29  13:00:00,303.814395666,36.5717065961,136.866869947,0.0,38.286128036,68.9656133826,260.917995768,6.67787720846,83.4695,170.77061856
 01/29  14:00:00,292.901503755,36.6072216755,144.782683001,0.0,31.5818913096,56.727595265,251.598959656,5.69546592878,75.1392,170.764293727
 01/29  15:00:00,292.93657741,36.6406669522,144.835653776,0.0,31.5818913096,56.727595265,243.725827556,6.66981428374,66.8089,170.247113272
 01/29  16:00:00,286.776829022,36.6667882368,138.762323068,0.0,31.5818913096,56.727595265,253.994090042,8.60768489462,75.1392,170.247205147
 01/29  17:00:00,281.183200324,36.3620708812,104.397310475,0.0,31.5818913096,61.661095265,242.084142624,19.805590309,91.7998,130.478752315
 01/29  18:00:00,297.616973144,35.8216630347,77.153196847,0.0,31.5818913096,70.9729253606,257.675266736,45.2139030187,49.9818,162.479563717
 01/29  19:00:00,364.801829604,35.8216630347,82.6819686867,0.0,80.3315023541,83.7685254822,319.44158085,72.1424249985,49.9818,197.317355851
 01/29  20:00:00,382.533915579,35.8216630347,96.467788111,0.0,102.000620287,77.6748002752,376.923149225,81.3919643044,33.3212,262.209984921
 01/29  21:00:00,409.540310189,35.8216630347,103.003222983,0.0,108.704857014,91.4735406516,383.34292965,95.8100281233,33.3212,254.211701527
 01/29  22:00:00,384.249851622,35.8216630347,105.877994831,0.0,95.2963835608,89.1510273009,400.223606022,113.040893429,24.9909,262.191812592
 01/29  23:00:00,327.918011436,35.8216630347,102.72876776,0.0,80.3315023541,63.3799339444,505.736293434,114.757678091,16.6606,374.318015343
 01/29  24:00:00,245.582154047,35.8216630347,84.8117035957,0.0,42.6918050922,48.4199368926,350.592731801,118.311334848,8.3303,223.951096953
 01/30  01:00:00,127.994821798,30.9701400421,15.3913681908,0.0,25.5240853573,30.610668775,216.407188863,89.4253976026,3.33212,123.64967126
 01/30  02:00:00,126.735913431,30.9701400421,21.4363637798,0.0,19.418418834,29.3649097162,177.613515339,73.6114965319,3.33212,100.669898807
 01/30  03:00:00,143.785228327,30.9701400421,46.2550720107,0.0,12.7620426787,28.1191506574,151.790928893,54.0818998975,3.33212,94.3769089955
 01/30  04:00:00,141.623294138,30.9701400421,44.102188962,0.0,12.7620426787,28.1191506574,138.502514599,40.8027350327,3.33212,94.367659566
 01/30  05:00:00,148.870904794,30.9701400421,44.7741236166,0.0,12.7620426787,28.1191506574,165.676019792,32.1832211897,3.33212,130.160678602
 01/30  06:00:00,183.958012113,30.9701400421,52.2404938356,0.0,25.5240853573,30.610668775,257.012106904,26.895792131,8.3303,221.786014773
 01/30  07:00:00,332.440294495,34.0023419125,99.9076488401,0.0,51.0481707146,78.1489452969,419.551216255,23.8586409104,16.6606,379.031975344
 01/30  08:00:00,367.641651119,35.8216630347,90.4156006245,0.0,64.3609230253,109.708623606,665.1741305,134.645505547,24.9909,505.537724952
 01/30  09:00:00,345.039432303,35.8216630347,111.109216417,0.0,51.0481707146,80.7689615957,492.17391409,67.7359780149,33.3212,391.116736075
 01/30  10:00:00,320.772550397,36.4018919953,114.575970245,0.0,51.0481707146,71.0224615957,388.188127817,20.2280758538,66.8089,301.151151964
 01/30  11:00:00,293.309716509,36.4911698653,135.707107868,0.0,32.1804615127,65.7244621605,318.042605406,5.94103754854,83.4695,228.632067857
 01/30  12:00:00,302.958628661,36.540926369,144.355689479,0.0,32.1804615127,65.7244621605,263.70306599,3.38960673987,83.4695,176.84395925
 01/30  13:00:00,303.030255424,36.5783017039,145.042936973,0.0,32.1804615127,65.7244621605,258.267945244,4.04333334132,83.4695,170.755111902
 01/30  14:00:00,293.417219869,36.6120757044,145.08092861,0.0,32.1804615127,55.9779621605,250.005170471,4.3570056248,75.1392,170.508964846
 01/30  15:00:00,293.035003583,36.6427940624,144.346112433,0.0,32.1804615127,55.9779621605,241.844952328,4.77533943065,66.8089,170.260712897
 01/30  16:00:00,293.493573992,36.6712970051,144.860055609,0.0,32.1804615127,55.9779621605,250.506892453,5.10491231564,75.1392,170.262780137
 01/30  17:00:00,322.954590449,36.3715733288,145.571616813,0.0,32.1804615127,60.9114621605,225.989555994,3.68485099522,91.7998,130.504904999
 01/30  18:00:00,355.695105838,35.8217866236,127.382259643,0.0,32.1804615127,77.5397301883,254.274475447,10.3808892407,49.9818,193.911786207
 01/30  19:00:00,396.024448879,35.8562524192,113.780918592,0.0,77.122965704,86.2600435998,428.990920122,26.2755768677,49.9818,352.733543254
 01/30  20:00:00,398.167000747,35.8216630347,108.38814173,0.0,102.647051061,80.1663183927,326.892817202,33.687813053,33.3212,259.883804149
 01/30  21:00:00,434.321425065,35.8216630347,119.116942163,0.0,115.40909374,92.7192997104,316.612677159,25.8297953977,33.3212,257.461681761
 01/30  22:00:00,431.697740116,35.8216630347,138.515150002,0.0,102.647051061,94.1340635361,429.047682067,18.4672915626,24.9909,385.589490504
 01/30  23:00:00,359.742905039,35.8596185839,132.598850389,0.0,77.122965704,65.871452062,319.353361421,19.0461175893,16.6606,283.646643832
 01/30  24:00:00,268.443814116,35.8468276959,109.668990713,0.0,38.286128036,48.4199368926,189.622997784,20.0223782543,8.3303,161.270319529
 01/31  01:00:00,136.700913883,30.9701400421,24.1117521123,0.0,25.5240853573,30.610668775,145.353931162,11.8599000146,3.33212,130.161911147
 01/31  02:00:00,143.812523051,30.9701400421,38.6143816539,0.0,19.418418834,29.3649097162,110.976170102,13.2722376437,3.33212,94.3718124582
 01/31  03:00:00,141.135126348,30.9701400421,43.8674996635,0.0,12.7620426787,28.1191506574,117.988584413,18.8514743916,3.33212,95.8049900214
 01/31  04:00:00,171.199857686,32.587314373,70.5993267154,0.0,12.7620426787,28.1191506574,129.020474269,26.4436520737,3.33212,99.2447021949
 01/31  05:00:00,144.808327648,31.7787272075,38.7741011093,0.0,12.7620426787,28.1191506574,152.43507058,23.5395691827,3.33212,125.563381397
 01/31  06:00:00,214.439157469,33.3959015384,77.1485065585,0.0,25.5240853573,30.610668775,250.104187822,19.5991858522,8.3303,222.17470197
 01/31  07:00:00,329.370280659,34.2044887038,95.2897742821,0.0,51.0481707146,78.1489452969,420.082538003,18.5706484581,16.6606,384.851289545
 01/31  08:00:00,415.107983931,35.8385686342,137.072248772,0.0,64.3609230253,109.708623606,551.318535695,20.6444558366,24.9909,505.683179858
 01/31  09:00:00,359.470164481,35.8216630347,124.144765581,0.0,51.0481707146,80.7689615957,438.035452081,14.4245768572,33.3212,390.289675224
 01/31  10:00:00,339.9491746,36.3934666844,132.914584962,0.0,51.0481707146,71.0224615957,368.441789274,7.66895171839,66.8089,293.963937555
 01/31  11:00:00,301.221704819,36.480137464,142.70050482,0.0,32.1804615127,65.7244621605,323.881391953,5.52408124026,83.4695,234.887810712
 01/31  12:00:00,306.031886648,36.5295034606,146.671223618,0.0,32.1804615127,65.7244621605,260.559294151,6.05929307646,83.4695,171.030501075
 01/31  13:00:00,306.006651956,36.5658367296,147.363066703,0.0,32.1804615127,65.7244621605,263.410602337,7.17338095472,83.4695,172.767721382
 01/31  14:00:00,296.138791179,36.5970061453,147.357503749,0.0,32.1804615127,55.9779621605,254.984551955,7.89069750081,75.1392,171.954654455
 01/31  15:00:00,289.299220091,36.6228979816,140.401269374,0.0,32.1804615127,55.9779621605,243.073662249,9.44000472316,66.8089,166.824757526
 01/31  16:00:00,271.233788651,36.6484653177,122.322545061,0.0,32.1804615127,55.9779621605,259.961266872,14.5646465645,75.1392,170.257420308
 01/31  17:00:00,291.387978545,36.3532638978,113.410673435,0.0,32.1804615127,60.9114621605,236.495763818,14.2129504915,91.7998,130.483013326
 01/31  18:00:00,340.453779595,35.8228970285,111.213335063,0.0,32.1804615127,77.5397301883,266.10039888,19.8325286844,49.9818,196.286070195
 01/31  19:00:00,409.248754806,35.8640245671,125.935286264,0.0,77.122965704,86.2600435998,421.600697619,19.988074403,49.9818,351.630823216
 01/31  20:00:00,422.75809529,35.8225524407,132.284697263,0.0,102.647051061,80.1663183927,314.573381493,19.7340817871,33.3212,261.518099706
 01/31  21:00:00,451.996019513,35.8216630347,136.099443432,0.0,115.40909374,92.7192997104,316.835078686,21.6670941777,33.3212,261.846784508
 01/31  22:00:00,420.052635879,35.8327424215,127.982767334,0.0,102.647051061,94.1340635361,446.14722867,42.9469013859,24.9909,378.209427284
 01/31  23:00:00,325.421440411,35.8723152483,100.255164284,0.0,77.122965704,65.871452062,403.371813145,97.2312892518,16.6606,289.479923893
 01/31  24:00:00,233.921316319,35.8507634895,76.5747193924,0.0,38.286128036,48.4199368926,360.095354939,190.008362216,8.3303,161.756692723
 02/01  01:00:00,127.708136826,30.9701400421,14.9750361302,0.0,25.5240853573,30.610668775,230.75244437,99.0992959697,3.33212,128.321028401
 02/01  02:00:00,128.167614465,30.9701400421,22.839643027,0.0,19.418418834,29.3649097162,170.304666259,70.8115948941,3.33212,96.1609513649
 02/01  03:00:00,123.376549603,30.9701400421,26.0093523881,0.0,12.7620426787,28.1191506574,151.002321545,53.2915242274,3.33212,94.3786773171
 02/01  04:00:00,124.158448959,30.9701400421,26.8135373342,0.0,12.7620426787,28.1191506574,140.491741513,42.7832115155,3.33212,94.3764099973
 02/01  05:00:00,133.474803215,30.9701400421,29.5511186413,0.0,12.7620426787,28.1191506574,170.282410959,36.7868032319,3.33212,130.163487727
 02/01  06:00:00,170.593125954,30.9701400421,39.0431551199,0.0,25.5240853573,30.610668775,265.779721492,33.1248869225,8.3303,224.324534569
 02/01  07:00:00,335.812737597,34.3257767786,102.502980958,0.0,51.0481707146,78.1489452969,424.893770393,30.749745313,16.6606,377.48342508
 02/01  08:00:00,317.876434095,35.8216630347,41.7585635955,0.0,64.3609230253,109.708623606,735.20629931,202.103936616,24.9909,508.111462693
 02/01  09:00:00,288.294303956,35.8216630347,54.8694763572,0.0,51.0481707146,80.7689615957,664.719727102,239.535069319,33.3212,391.863457783
 02/01  10:00:00,280.582663252,35.8840787645,75.1816974558,0.0,51.0481707146,71.0224615957,597.247115959,233.020169121,66.8089,297.418046838
 02/01  11:00:00,219.80183142,35.9638758331,63.0112838409,0.0,32.1804615127,65.7244621605,557.24570885,239.982960161,83.4695,233.793248689
 02/01  12:00:00,209.551896477,36.0061239263,52.0172006553,0.0,32.1804615127,65.7244621605,501.968011099,246.434126753,83.4695,172.064384345
 02/01  13:00:00,200.422788783,36.0208555103,43.64885648,0.0,32.1804615127,65.7244621605,503.568804949,249.33202042,83.4695,170.76728453
 02/01  14:00:00,187.564234492,36.0422810842,40.5028757482,0.0,32.1804615127,55.9779621605,500.023628762,254.365164772,75.1392,170.51926399
 02/01  15:00:00,182.944425176,36.0689962995,35.9382872407,0.0,32.1804615127,55.9779621605,492.643440928,255.567400485,66.8089,170.267140443
 02/01  16:00:00,183.248037434,36.0831776445,36.2501031256,0.0,32.1804615127,55.9779621605,500.169648778,254.762246117,75.1392,170.268202661
 02/01  17:00:00,211.971644048,35.9090222931,35.9158268581,0.0,32.1804615127,60.9114621605,462.207163181,239.927638094,91.7998,130.479725088
 02/01  18:00:00,260.730965562,35.8216630347,35.7977283246,0.0,32.1804615127,77.5397301883,489.98881629,243.726933393,49.9818,196.280082896
 02/01  19:00:00,327.684738573,35.8216630347,45.9885940934,0.0,77.122965704,86.2600435998,655.139539267,253.504641907,49.9818,351.65309736
 02/01  20:00:00,337.148796832,35.8216630347,47.9233196483,0.0,102.647051061,80.1663183927,544.410265605,252.767948224,33.3212,258.321117381
 02/01  21:00:00,368.793568099,35.8216630347,54.2510979149,0.0,115.40909374,92.7192997104,538.992875495,248.19939701,33.3212,257.472278485
 02/01  22:00:00,361.096298078,35.8216630347,70.1137250565,0.0,102.647051061,94.1340635361,652.563899565,241.968189952,24.9909,385.604809612
 02/01  23:00:00,288.377019075,35.8216630347,63.9170833021,0.0,77.122965704,65.871452062,548.965056422,242.20841895,16.6606,290.096037472
 02/01  24:00:00,199.119371104,35.8216630347,42.7236583853,0.0,38.286128036,48.4199368926,422.747353233,258.631656093,8.3303,155.78539714
 02/02  01:00:00,123.204305315,30.9701400421,10.7888493281,0.0,25.5240853573,30.610668775,191.17331833,57.6732730828,3.33212,130.167925248
 02/02  02:00:00,114.529052759,30.9701400421,9.43667444849,0.0,19.418418834,29.3649097162,149.57940131,51.8769517917,3.33212,94.3703295186
 02/02  03:00:00,109.404339088,30.9701400421,12.192750214,0.0,12.7620426787,28.1191506574,153.776256187,49.7701193807,3.33212,100.674016807
 02/02  04:00:00,106.596407919,30.9701400421,9.40809585518,0.0,12.7620426787,28.1191506574,146.668629732,48.9575022494,3.33212,94.3790074825
 02/02  05:00:00,113.374964731,30.9701400421,9.61360461477,0.0,12.7620426787,28.1191506574,182.441644292,48.9365793191,3.33212,130.172944973
 02/02  06:00:00,155.904425008,30.9701400421,24.4636739671,0.0,25.5240853573,30.610668775,272.847773884,47.4392482542,8.3303,217.078225629
 02/02  07:00:00,267.34744571,30.9701400421,43.6574418839,0.0,51.0481707146,78.1489452969,445.938775177,44.3673118022,16.6606,384.910863375
 02/02  08:00:00,328.321093723,35.8326155369,52.2896370386,0.0,64.3609230253,109.708623606,794.582613594,263.870985701,24.9909,505.720727893
 02/02  09:00:00,270.344761609,35.8216630347,36.9858248071,0.0,51.0481707146,80.7689615957,745.78288257,322.137013209,33.3212,390.324669361
 02/02  10:00:00,235.732680645,35.8216630347,30.6083091693,0.0,51.0481707146,71.0224615957,681.799521268,320.992122403,66.8089,293.998498865
 02/02  11:00:00,177.323644542,35.8216630347,20.9159982742,0.0,32.1804615127,65.7244621605,655.640183026,337.283705188,83.4695,234.886977838
 02/02  12:00:00,172.588754563,35.8216630347,15.4877823437,0.0,32.1804615127,65.7244621605,606.594657047,347.956162974,83.4695,175.168994073
 02/02  13:00:00,167.988151024,35.8216630347,11.6525666239,0.0,32.1804615127,65.7244621605,612.567815842,355.612102205,83.4695,173.486213636
 02/02  14:00:00,158.423502585,35.8216630347,11.8083894944,0.0,32.1804615127,55.9779621605,611.123266612,365.465684232,75.1392,170.518382381
 02/02  15:00:00,158.92833481,35.8216630347,12.3132527695,0.0,32.1804615127,55.9779621605,604.495041404,367.409365383,66.8089,170.276776021
 02/02  16:00:00,158.233402954,35.8261039668,11.4542941802,0.176116876896,32.1804615127,55.9779621605,611.738356195,369.417064099,75.1392,167.182092096
 02/02  17:00:00,187.624035747,35.830544899,11.45282783,0.326258293852,32.1804615127,60.9114621605,582.675690133,359.875619769,91.7998,131.000270363
 02/02  18:00:00,246.128537852,35.8261039668,21.1197309427,0.0862437806138,32.1804615127,77.5397301883,625.28819109,383.404381683,49.9818,191.902009407
 02/02  19:00:00,320.030329021,35.8394267634,37.8951917773,0.396649409691,77.122965704,86.2600435998,799.282659557,397.638571836,49.9818,351.662287722
 02/02  20:00:00,327.989271588,35.830544899,38.3457002576,0.344426041216,102.647051061,80.1663183927,688.865164269,389.607043249,33.3212,265.93692102
 02/02  21:00:00,358.747829774,35.8261039668,44.0406427855,0.0869000631449,115.40909374,92.7192997104,682.978496987,392.164901449,33.3212,257.492395538
 02/02  22:00:00,347.113493828,35.8261039668,56.0638770176,0.00960069939966,102.647051061,94.1340635361,810.465586199,401.924447385,24.9909,383.550238814
 02/02  23:00:00,262.923411617,35.830544899,38.4019513174,0.0,77.122965704,65.871452062,721.171756292,419.62379033,16.6606,284.887365962
 02/02  24:00:00,172.610645186,35.8394267634,16.0863345862,0.0,38.286128036,48.4199368926,614.441611172,444.320839211,8.3303,161.790471961
 02/03  01:00:00,119.433107074,30.9967856352,6.02694754838,1.02605973366,25.5240853573,30.610668775,222.842400939,89.3302608116,3.33212,130.180020128
 02/03  02:00:00,106.647423009,30.9967856352,0.498829599482,1.08432334431,19.418418834,29.3649097162,176.967169807,79.2495317919,3.33212,94.3855180148
 02/03  03:00:00,98.3915059234,30.9967856352,0.0,1.22840845529,12.7620426787,28.1191506574,171.257658671,73.5570202241,3.33212,94.3685184464
 02/03  04:00:00,98.5097723305,30.9967856352,0.0,1.35236732135,12.7620426787,28.1191506574,174.284034518,70.2765127618,3.33212,100.675401756
 02/03  05:00:00,105.844099846,30.9967856352,0.0,1.48015771154,12.7620426787,28.1191506574,195.607329837,68.622670879,3.33212,123.652538958
 02/03  06:00:00,134.933481074,30.9967856352,1.41806192799,1.53883705788,25.5240853573,30.610668775,300.284463368,67.6550189975,8.3303,224.299144371
 02/03  07:00:00,254.59544053,30.9967856352,28.8165484565,1.46666101721,51.0481707146,78.1489452969,462.290452539,64.0168192403,16.6606,381.613033299
 02/03  08:00:00,332.729829926,35.8238835007,55.6521865894,0.0,64.3609230253,109.708623606,931.06872094,397.988229728,24.9909,508.089591212
 02/03  09:00:00,273.268491866,35.830544899,39.026672238,0.0,51.0481707146,80.7689615957,883.200229372,458.168260876,33.3212,391.710768496
 02/03  10:00:00,236.312792994,35.8327653651,31.0587747742,0.0,51.0481707146,71.0224615957,803.367306263,442.589152811,66.8089,293.969253452
 02/03  11:00:00,177.249329713,35.8349858312,20.7406187791,0.0,32.1804615127,65.7244621605,757.591708791,439.216676782,83.4695,234.905532008
 02/03  12:00:00,173.485932101,35.8283244329,16.3184310464,0.0,32.1804615127,65.7244621605,685.001504134,430.507642044,83.4695,171.02436209
 02/03  13:00:00,179.436879757,35.8261039668,23.0525274022,0.0,32.1804615127,65.7244621605,670.489601758,416.245273766,83.4695,170.774827992
 02/03  14:00:00,178.685152967,35.8238835007,32.0210171198,0.0,32.1804615127,55.9779621605,649.161472918,403.499418026,75.1392,170.522854891
 02/03  15:00:00,182.270257964,35.8394267634,35.5351195102,0.0700126493382,32.1804615127,55.9779621605,623.82218268,386.748563121,66.8089,170.264719558
 02/03  16:00:00,180.078242527,35.830544899,33.3732250884,0.0818798225129,32.1804615127,55.9779621605,614.652672135,369.246910038,75.1392,170.266562097
 02/03  17:00:00,199.948838974,35.8423873848,23.8952548459,0.199276564299,32.1804615127,60.9114621605,584.733849719,362.43063604,91.7998,130.50341368
 02/03  18:00:00,252.898889387,35.8394267634,27.9432485516,0.01454688767,32.1804615127,77.5397301883,650.310163984,404.045045587,49.9818,196.283318397
 02/03  19:00:00,325.558513242,35.830544899,43.8131879975,0.0,77.122965704,86.2600435998,829.837965343,428.194882998,49.9818,351.661282345
 02/03  20:00:00,331.06664252,35.8372062973,42.1684401527,0.0,102.647051061,80.1663183927,719.932343891,428.293641832,33.3212,258.317502059
 02/03  21:00:00,362.38960579,35.830544899,48.148063846,0.0,115.40909374,92.7192997104,721.475067507,427.576325697,33.3212,260.57754181
 02/03  22:00:00,351.917331642,35.8394267634,61.1530292232,0.0,102.647051061,94.1340635361,835.414930887,428.479637419,24.9909,381.944393468
 02/03  23:00:00,266.180619649,35.830544899,41.6390960364,0.0,77.122965704,65.871452062,752.435960555,444.834407936,16.6606,290.940952619
 02/03  24:00:00,174.385004543,35.830544899,17.8417869192,0.0,38.286128036,48.4199368926,640.216883599,470.409455193,8.3303,161.477128405
 02/04  01:00:00,125.413029595,30.9967856352,9.00824447254,1.83000783227,27.7269238854,30.610668775,219.452710005,92.2232849105,3.33212,123.897305094
 02/04  02:00:00,121.527521351,30.9967856352,4.98504955234,1.9088047082,27.7269238854,30.610668775,185.757120668,81.7465655791,3.33212,100.678435089
 02/04  03:00:00,101.227525566,30.9967856352,1.93926379268,2.12677337685,12.7620426787,28.1191506574,174.527972462,76.8230894725,3.33212,94.3727629894
 02/04  04:00:00,99.6881043869,30.9967856352,0.196384794056,2.3375294606,12.7620426787,28.1191506574,172.349462843,74.6422800395,3.33212,94.3750628033
 02/04  05:00:00,106.303329632,30.9967856352,0.0357063915711,2.54008608473,12.7620426787,28.1191506574,207.396529146,73.8957352533,3.33212,130.168673892
 02/04  06:00:00,118.778421873,30.9967856352,0.0803394126591,2.73378905545,12.7620426787,28.1191506574,244.034390361,73.9750573884,8.3303,161.729032973
 02/04  07:00:00,198.169279414,30.9967856352,4.23561018439,2.73978171659,42.6918050922,54.3732441037,314.548957452,72.53377642,16.6606,225.354581032
 02/04  08:00:00,256.685999168,35.8483086277,25.389679018,0.686841341808,42.6918050922,86.1019271793,862.753899658,461.101081336,24.9909,376.661918321
 02/04  09:00:00,338.718650353,35.8483086277,66.6557672454,0.39775769344,57.6566862989,112.030105488,1085.70035992,507.807650026,33.3212,544.571509893
 02/04  10:00:00,287.737191448,35.8394267634,62.9453786662,0.0661501509521,57.6566862989,83.6599452969,939.478801662,483.224523527,66.8089,389.445378135
 02/04  11:00:00,222.306236368,35.8349858312,51.8682730605,0.0,42.6918050922,68.9656133826,851.574115902,468.987466605,83.4695,299.117149297
 02/04  12:00:00,215.017073032,35.8352818933,52.9286052185,0.0,34.9340096728,67.7198543238,771.592187994,452.482165917,83.4695,235.640522077
 02/04  13:00:00,215.440042095,35.8261039668,54.2208684597,0.0,34.9340096728,67.7198543238,684.363796823,429.615285703,83.4695,171.27901112
 02/04  14:00:00,208.508234992,35.8283244329,56.9412298515,0.0754261169194,34.9340096728,57.9733543238,663.485645696,410.466351523,75.1392,177.880094173
 02/04  15:00:00,205.996490363,35.8261039668,54.4450631621,0.0844969370266,34.9340096728,57.9733543238,634.458955442,396.891855784,66.8089,170.758199658
 02/04  16:00:00,199.070390071,35.830544899,47.4121948503,0.222826163228,34.9340096728,57.9733543238,638.250364752,392.35055628,75.1392,170.760608473
 02/04  17:00:00,215.055343976,35.8372062973,34.0049534038,0.38202128873,34.9340096728,62.9068543238,621.600196763,399.118586681,91.7998,130.681810082
 02/04  18:00:00,250.69946317,35.8327653651,28.2287100484,0.118456029032,34.9340096728,72.2186844194,645.127225635,432.648834427,49.9818,162.496591209
 02/04  19:00:00,326.183307272,35.8216630347,34.7307054813,0.0,87.0357390804,86.2600435998,699.712054662,446.413322547,49.9818,203.316932115
 02/04  20:00:00,332.323405541,35.8261039668,46.1499215362,0.0,102.000620287,77.6748002752,746.080081453,453.836909473,33.3212,258.921971981
 02/04  21:00:00,350.537624591,35.830544899,53.0548184742,0.0,102.000620287,88.9820225341,758.410629921,467.607369125,33.3212,257.482060796
 02/04  22:00:00,340.872549409,35.830544899,53.0967563372,0.0,102.000620287,91.6425454185,759.608041265,476.725904319,24.9909,257.891236946
 02/04  23:00:00,284.989789122,35.8349858312,50.362329533,0.0,87.0357390804,65.871452062,891.463598011,491.393670952,16.6606,383.409327059
 02/04  24:00:00,186.815624409,35.8438676955,25.6031258915,0.0987281000598,42.6918050922,48.4199368926,746.411902949,518.180508463,8.3303,219.901094486
 02/05  01:00:00,140.332734493,30.9967856352,14.1038467497,2.41961247011,34.4311606118,33.1021868926,227.542215233,96.0965482174,3.33212,128.113547016
 02/05  02:00:00,136.546869188,30.9967856352,10.1096300554,2.57081854901,34.4311606118,33.1021868926,187.177288351,83.0401997293,3.33212,100.804968621
 02/05  03:00:00,117.426008829,30.9967856352,8.25063874726,2.78124696624,19.466279405,30.610668775,173.696208589,75.8624435246,3.33212,94.5016450644
 02/05  04:00:00,116.162563236,30.9967856352,6.76948436151,3.00451560218,19.466279405,30.610668775,176.619124878,72.4793511981,3.33212,100.80765368
 02/05  05:00:00,123.152614436,30.9967856352,7.00623743169,3.1887058573,19.466279405,30.610668775,201.343376846,70.8947624953,3.33212,127.11649435
 02/05  06:00:00,136.503979991,30.9967856352,8.03767135994,3.26921433223,19.466279405,30.610668775,236.469100445,69.5973165255,8.3303,158.541483919
 02/05  07:00:00,206.435105303,30.9967856352,12.0843238078,3.15045098117,42.6918050922,54.3732441037,317.42831809,67.5267030766,16.6606,233.241015014
 02/05  08:00:00,273.138874157,35.8483086277,32.6371936455,0.694182106007,49.3960418185,88.5934452969,819.598184498,418.080125849,24.9909,376.527158649
 02/05  09:00:00,341.722912445,35.8483086277,69.588247434,0.505884943961,57.6566862989,112.030105488,1028.41095437,450.573605633,33.3212,544.516148736
 02/05  10:00:00,281.38878872,35.8349858312,65.9094769144,0.0463059681868,50.9524495726,81.1684271793,858.499198994,400.107268019,66.8089,391.583030975
 02/05  11:00:00,225.530475659,35.8283244329,55.168368751,0.0,42.6918050922,68.9656133826,753.116646738,371.170264325,83.4695,298.476882413
 02/05  12:00:00,214.581686443,35.830544899,47.9554187127,0.0,38.286128036,68.9656133826,681.951194633,362.858803895,83.4695,235.622890738
 02/05  13:00:00,201.185890626,35.8261039668,35.4659027346,0.0,38.286128036,68.9656133826,604.850031717,350.603984812,83.4695,170.776546905
 02/05  14:00:00,187.586964766,35.8347825026,40.8321364161,0.0451408968358,31.5818913096,56.727595265,579.243557409,333.334223662,75.1392,170.770133747
 02/05  15:00:00,194.225226749,35.8648303176,47.3477277349,0.162618865813,31.5818913096,56.727595265,559.815285226,322.746424133,66.8089,170.259961093
 02/05  16:00:00,189.623342694,35.8898747653,42.7048987139,0.221197135741,31.5818913096,56.727595265,564.755465453,319.354777555,75.1392,170.261487897
 02/05  17:00:00,209.453949001,35.8366233487,33.2257907673,0.353754267754,31.5818913096,61.661095265,538.038147911,315.745901117,91.7998,130.492446795
 02/05  18:00:00,251.681245515,35.8394267634,33.7059350166,0.34137191425,31.5818913096,70.9729253606,559.933302314,347.472909804,49.9818,162.47859251
 02/05  19:00:00,325.234496209,35.830544899,42.8650233714,0.178822488315,80.3315023541,83.7685254822,614.892057035,368.023698411,49.9818,196.886558624
 02/05  20:00:00,341.761686394,35.8394267634,55.1526246192,0.460744653086,102.000620287,77.6748002752,658.862927364,364.843057395,33.3212,260.698669969
 02/05  21:00:00,370.751160673,35.8261039668,64.0314187701,0.0712053281204,108.704857014,91.4735406516,647.047288178,359.219595949,33.3212,254.506492229
 02/05  22:00:00,342.673147463,35.830544899,64.1470111678,0.0345419338231,95.2963835608,89.1510273009,647.659288784,360.147264765,24.9909,262.521124019
 02/05  23:00:00,288.483838007,35.830544899,63.1737206075,0.0,80.3315023541,63.3799339444,761.627674047,368.857886211,16.6606,376.109187836
 02/05  24:00:00,202.524543079,35.8216630347,41.6255905549,0.0,42.6918050922,48.4199368926,591.13895381,358.817201624,8.3303,223.991452186
 02/06  01:00:00,140.880683264,30.9967856352,27.8406828751,0.607248273062,25.5240853573,30.610668775,196.922541915,69.9355332825,3.33212,123.654888632
 02/06  02:00:00,126.241815363,30.9967856352,20.6456129579,0.488583060136,19.418418834,29.3649097162,164.916797948,60.9101947223,3.33212,100.674483226
 02/06  03:00:00,115.546117045,30.9967856352,17.895003829,0.450488115455,12.7620426787,28.1191506574,153.274162347,55.5712793993,3.33212,94.370762948
 02/06  04:00:00,114.289284074,30.9967856352,16.6870487241,0.409060461349,12.7620426787,28.1191506574,150.071773102,52.3674985445,3.33212,94.3721545579
 02/06  05:00:00,122.189152927,30.9967856352,18.0364256098,0.381676988604,12.7620426787,28.1191506574,184.173229689,50.677297624,3.33212,130.163812065
 02/06  06:00:00,158.830406079,30.9967856352,27.1937921044,0.248121518177,25.5240853573,30.610668775,277.133487318,49.2829409159,8.3303,219.520246402
 02/06  07:00:00,280.179546471,30.9834628386,56.5281779274,0.0439117813309,51.0481707146,78.1489452969,444.294164235,45.8021072053,16.6606,381.831457029
 02/06  08:00:00,359.490229934,35.8405696409,83.4741299256,0.0736158692003,64.3609230253,109.708623606,778.848675773,248.305686137,24.9909,505.552089636
 02/06  09:00:00,287.980153158,35.8261039668,54.7620532601,0.0,51.0481707146,80.7689615957,712.304953892,288.732593717,33.3212,390.251160175
 02/06  10:00:00,283.683842747,35.8479226569,78.5544625932,0.0,51.0481707146,71.0224615957,647.307788292,281.523858949,66.8089,298.975029343
 02/06  11:00:00,241.096920319,35.9348543831,84.489969476,0.0,32.1804615127,65.7244621605,597.33693577,283.625810555,83.4695,230.241625215
 02/06  12:00:00,226.75676146,36.0098822339,69.3020146021,0.00320241100831,32.1804615127,65.7244621605,540.619575399,279.276956054,83.4695,177.873119345
 02/06  13:00:00,208.494634116,36.0663269262,51.6477671884,0.0414746552329,32.1804615127,65.7244621605,526.100510277,271.876883894,83.4695,170.754126383
 02/06  14:00:00,187.834029926,36.1334794299,40.2148137318,0.408676414733,32.1804615127,55.9779621605,512.418518281,266.770165528,75.1392,170.509152753
 02/06  15:00:00,180.598400928,36.1609425309,32.9365120443,0.402286407221,32.1804615127,55.9779621605,501.767908311,264.696093785,66.8089,170.262914526
 02/06  16:00:00,176.750510435,36.1689896217,29.2849886036,0.212345216162,32.1804615127,55.9779621605,507.571111727,262.166467188,75.1392,170.265444539
 02/06  17:00:00,203.048868087,35.9592463311,26.6024344175,0.203500864791,32.1804615127,60.9114621605,471.008248229,248.713772598,91.7998,130.494675632
 02/06  18:00:00,253.252404072,35.8314330854,27.8906158913,0.312582763678,32.1804615127,77.5397301883,493.544134697,252.931896727,49.9818,190.63043797
 02/06  19:00:00,322.022659985,35.8216630347,40.2217134437,0.0,77.122965704,86.2600435998,662.746873061,259.990747074,49.9818,352.774325986
 02/06  20:00:00,333.816223815,35.8216630347,44.5122909212,0.0,102.647051061,80.1663183927,555.231427458,258.512833211,33.3212,263.397394247
 02/06  21:00:00,356.622916963,35.8216630347,42.0979275664,0.0,115.40909374,92.7192997104,553.427062425,262.650277002,33.3212,257.455585424
 02/06  22:00:00,336.654480952,35.830544899,45.4290058448,0.367886025615,102.647051061,94.1340635361,681.051919507,270.46760432,24.9909,385.593415187
 02/06  23:00:00,285.403571678,35.8261039668,60.8614773739,0.151209213857,77.122965704,65.871452062,570.887764556,271.222516911,16.6606,283.004647645
 02/06  24:00:00,219.494013439,35.8349858312,62.6564774034,0.357253640255,38.286128036,48.4199368926,438.082894114,267.962655706,8.3303,161.789938408
 02/07  01:00:00,126.686898399,30.9701400421,14.2372002087,0.0,25.5240853573,30.610668775,192.511563918,59.0113505251,3.33212,130.168093393
 02/07  02:00:00,118.505100662,30.9701400421,13.3756849689,0.0,19.418418834,29.3649097162,149.247942978,51.5394902371,3.33212,94.3763327405
 02/07  03:00:00,110.240131501,30.9701400421,13.0165934228,0.0,12.7620426787,28.1191506574,144.876253871,47.1774909358,3.33212,94.3666429352
 02/07  04:00:00,109.987736544,30.9701400421,12.7741250013,0.0,12.7620426787,28.1191506574,148.758486047,44.7578539074,3.33212,100.668512139
 02/07  05:00:00,119.214954493,30.9701400421,14.7889482814,0.0,12.7620426787,28.1191506574,170.156107643,43.1825112066,3.33212,123.641476436
 02/07  06:00:00,154.399454632,30.9701400421,22.331332963,0.0,25.5240853573,30.610668775,274.244181722,41.6512349299,8.3303,224.262646792
 02/07  07:00:00,275.522339966,30.9701400421,51.1546192909,0.0,51.0481707146,78.1489452969,436.381145342,38.3985273052,16.6606,381.322018037
 02/07  08:00:00,400.78540861,35.8531881666,123.221245288,0.0,64.3609230253,109.708623606,712.400638782,179.624565696,24.9909,507.785173086
 02/07  09:00:00,316.23484104,35.8216630347,81.6946616866,0.0,51.0481707146,80.7689615957,629.49675396,204.615365062,33.3212,391.560188898
 02/07  10:00:00,276.980523377,36.1537603264,70.926027747,0.0,51.0481707146,71.0224615957,561.658188878,200.740322397,66.8089,294.10896648
 02/07  11:00:00,207.071669914,36.2913420108,49.5189984887,0.0,32.1804615127,65.7244621605,522.32447451,203.978270428,83.4695,234.876704083
 02/07  12:00:00,195.08352304,36.3123803275,36.8691002868,0.0,32.1804615127,65.7244621605,467.32792798,212.8535091,83.4695,171.004918879
 02/07  13:00:00,191.881328641,36.4101072974,34.2484886318,0.0,32.1804615127,65.7244621605,464.700946237,210.47693669,83.4695,170.754509547
 02/07  14:00:00,182.332905993,36.5333530721,34.2130597186,0.0,32.1804615127,55.9779621605,448.759285832,203.117206477,75.1392,170.502879355
 02/07  15:00:00,180.721374132,36.5471858251,32.5918509927,0.0,32.1804615127,55.9779621605,440.776301164,203.718003042,66.8089,170.249398123
 02/07  16:00:00,181.123457117,36.5843527856,32.9645942814,0.0,32.1804615127,55.9779621605,447.399152111,202.007534965,75.1392,170.252417146
 02/07  17:00:00,209.759545774,36.2988714283,32.6447216083,0.0,32.1804615127,60.9114621605,411.003922272,188.728160648,91.7998,130.475961624
 02/07  18:00:00,260.176813565,35.8216630347,34.7050484224,0.0,32.1804615127,77.5397301883,435.438104785,189.204285386,49.9818,196.252019399
 02/07  19:00:00,329.584856526,35.8216630347,47.4027297936,0.0,77.122965704,86.2600435998,602.491923357,200.946971894,49.9818,351.563151462
 02/07  20:00:00,349.126400696,35.8216630347,59.773795714,0.0,102.647051061,80.1663183927,486.366389257,194.768200121,33.3212,258.276989136
 02/07  21:00:00,384.756272439,35.8216630347,69.9756648156,0.0,115.40909374,92.7192997104,462.056072842,171.305121633,33.3212,257.429751209
 02/07  22:00:00,375.070008324,35.8216630347,84.3045080754,0.0,102.647051061,94.1340635361,516.447226611,105.977191041,24.9909,385.47913557
 02/07  23:00:00,301.444924349,35.8216630347,77.1145450087,0.0,77.122965704,65.871452062,398.88448481,92.9157780361,16.6606,289.308106774
 02/07  24:00:00,212.33624171,35.8216630347,56.1032178492,0.0,38.286128036,48.4199368926,273.784897624,109.04690541,8.3303,156.407692215
 02/08  01:00:00,121.606314104,30.9701400421,9.03476671785,0.0,25.5240853573,30.610668775,209.672816609,76.1832469804,3.33212,130.157449629
 02/08  02:00:00,125.631324711,30.9701400421,20.273636686,0.0,19.418418834,29.3649097162,159.273516156,61.5820290777,3.33212,94.3593670781
 02/08  03:00:00,119.976560003,30.9701400421,22.5352320484,0.0,12.7620426787,28.1191506574,151.749504396,47.7475552069,3.33212,100.669829189
 02/08  04:00:00,121.212901694,30.9701400421,23.7731358053,0.0,12.7620426787,28.1191506574,138.752371249,41.0548779691,3.33212,94.3653732799
 02/08  05:00:00,130.10855019,30.9701400421,26.092332828,0.0,12.7620426787,28.1191506574,168.520566601,36.2300074263,3.33212,128.958439175
 02/08  06:00:00,166.65671724,30.9701400421,35.003558965,0.0,25.5240853573,30.610668775,259.339975572,32.6760559905,8.3303,218.333619581
 02/08  07:00:00,311.603471435,33.3554721801,83.0925485214,0.0,51.0481707146,78.1489452969,429.955461681,28.5643825248,16.6606,384.730479156
 02/08  08:00:00,375.943139562,35.8222259732,98.7064016808,0.0,64.3609230253,109.708623606,636.202684877,105.890513104,24.9909,505.321271774
 02/08  09:00:00,307.110380673,35.8216630347,72.9060248298,0.0,51.0481707146,80.7689615957,543.81865794,120.357388648,33.3212,390.140069292
 02/08  10:00:00,273.28209092,36.359692544,66.4372053162,0.0,51.0481707146,71.0224615957,488.588446125,127.882263868,66.8089,293.897282257
 02/08  11:00:00,210.13939619,36.4460254756,51.5563391523,0.0,32.1804615127,65.7244621605,420.962213188,102.646850163,83.4695,234.845863025
 02/08  12:00:00,203.459319866,36.4951444334,44.43542914,0.0,32.1804615127,65.7244621605,327.247758978,72.7641205875,83.4695,171.01413839
 02/08  13:00:00,201.591658258,36.5302918617,43.4550429491,0.0,32.1804615127,65.7244621605,311.026553464,54.4991645057,83.4695,173.057888959
 02/08  14:00:00,191.406363691,36.56044398,43.1339853043,0.0,32.1804615127,55.9779621605,305.907767914,59.3627158841,75.1392,171.40585203
 02/08  15:00:00,191.10621585,36.5894484717,42.8442782383,0.0,32.1804615127,55.9779621605,315.991934053,82.1633709214,66.8089,167.019663131
 02/08  16:00:00,191.660987515,36.6166347619,43.421698968,0.0,32.1804615127,55.9779621605,327.777873441,82.4020955203,75.1392,170.23657792
 02/08  17:00:00,221.826176843,36.3230150607,44.690594677,0.0,32.1804615127,60.9114621605,282.356121544,60.0875529348,91.7998,130.46876861
 02/08  18:00:00,278.322892216,35.8216630347,52.8735763681,0.0,32.1804615127,77.5397301883,306.694404904,60.4579489368,49.9818,196.254655967
 02/08  19:00:00,352.706598383,35.8216630347,70.4491240061,0.0,77.122965704,86.2600435998,484.496272015,83.0018126586,49.9818,351.512659357
 02/08  20:00:00,367.2721386,35.8216630347,77.3554300528,0.0,102.647051061,80.1663183927,374.3777085,82.0716074048,33.3212,258.984901095
 02/08  21:00:00,399.018718844,35.8216630347,83.7017164643,0.0,115.40909374,92.7192997104,355.170808672,59.873899218,33.3212,261.975709454
 02/08  22:00:00,389.105200997,35.8216685332,97.354769085,0.0,102.647051061,94.1340635361,454.599375711,50.4516898451,24.9909,379.156785866
 02/08  23:00:00,311.093296938,35.8216630347,85.9836959792,0.0,77.122965704,65.871452062,368.044680499,60.5535956932,16.6606,290.830484806
 02/08  24:00:00,220.068085941,35.8216630347,63.1574302462,0.0,38.286128036,48.4199368926,256.705216588,86.6648277435,8.3303,161.710088844
 02/09  01:00:00,125.44461738,30.9701400421,12.8361422166,0.0,25.5240853573,30.610668775,203.713754843,76.7371101434,3.33212,123.6445247
 02/09  02:00:00,125.735998553,30.9701400421,20.4962634258,0.0,19.418418834,29.3649097162,165.788550776,61.7930700311,3.33212,100.663360745
 02/09  03:00:00,121.713106339,30.9701400421,24.3783675421,0.0,12.7620426787,28.1191506574,153.398003255,55.7000027574,3.33212,94.3658804976
 02/09  04:00:00,124.520540958,30.9701400421,27.1729988285,0.0,12.7620426787,28.1191506574,145.900589114,48.2053707733,3.33212,94.3630983407
 02/09  05:00:00,135.373009086,30.9701400421,31.4416791092,0.0,12.7620426787,28.1191506574,172.733645006,39.252648791,3.33212,130.148876215
 02/09  06:00:00,172.04441629,30.9701400421,40.4633730999,0.0,25.5240853573,30.610668775,263.39934408,36.183986885,8.3303,218.885057195
 02/09  07:00:00,336.85557815,34.8513584361,104.825308311,0.0,51.0481707146,78.1489452969,432.927323358,33.9120484286,16.6606,382.35467493
 02/09  08:00:00,377.130007952,35.8257564513,100.164575872,0.0,64.3609230253,109.708623606,610.227148365,80.0977675764,24.9909,505.138480789
 02/09  09:00:00,329.760742884,35.8216630347,94.8884896236,0.0,51.0481707146,80.7689615957,480.457056045,57.072254357,33.3212,390.063601688
 02/09  10:00:00,297.288536653,36.3797935379,89.729552128,0.0,51.0481707146,71.0224615957,404.604153788,41.4144170074,66.8089,296.38083678
 02/09  11:00:00,244.10459317,36.4689342251,85.0904456978,0.0,32.1804615127,65.7244621605,341.804325236,25.8296733213,83.4695,232.505151915
 02/09  12:00:00,251.813969813,36.5235163427,93.537217812,0.0,32.1804615127,65.7244621605,279.246842507,17.9229052803,83.4695,177.854437226
 02/09  13:00:00,277.081729318,36.565003216,119.353348842,0.0,32.1804615127,65.7244621605,266.88259568,12.6876488802,83.4695,170.7254468
 02/09  14:00:00,282.711450396,36.6030008018,134.618265176,0.0,32.1804615127,55.9779621605,256.015953804,10.3922604351,75.1392,170.484493369
 02/09  15:00:00,291.53066163,36.6349198553,143.353256177,0.0,32.1804615127,55.9779621605,244.404484253,7.35399904415,66.8089,170.241585209
 02/09  16:00:00,291.883375088,36.6637072649,143.695519951,0.0,32.1804615127,55.9779621605,248.641972834,7.06052784805,75.1392,166.442244985
 02/09  17:00:00,303.1376082,36.3686545562,126.089556512,0.0,32.1804615127,60.9114621605,230.563669888,8.85400252405,91.7998,129.909867364
 02/09  18:00:00,325.691663957,35.855629777,100.360197454,0.0,32.1804615127,77.5397301883,268.403612876,24.6968399604,49.9818,193.724972916
 02/09  19:00:00,377.546176169,35.8937028911,95.4967245838,0.0,77.122965704,86.2600435998,467.475707561,66.0397134503,49.9818,351.454194111
 02/09  20:00:00,383.960045671,35.8282397569,94.4414612883,0.0,102.647051061,80.1663183927,422.70898841,124.016952135,33.3212,265.370836275
 02/09  21:00:00,411.95855681,35.8216630347,96.8568058299,0.0,115.40909374,92.7192997104,487.257582641,196.08813052,33.3212,257.848252122
 02/09  22:00:00,397.412301828,35.8240288168,105.312664667,0.0,102.647051061,94.1340635361,634.283592477,229.667920666,24.9909,379.624771811
 02/09  23:00:00,317.854006906,35.8218617215,92.3607696063,0.0,77.122965704,65.871452062,486.910117569,182.296679942,16.6606,287.952837627
 02/09  24:00:00,224.833110899,35.8216630347,67.6040950471,0.0,38.286128036,48.4199368926,354.158992783,184.098314469,8.3303,161.730378314
 02/10  01:00:00,136.018229368,30.9701400421,23.2849241379,0.0,25.5240853573,30.610668775,171.405788423,40.4500150693,3.33212,127.623653354
 02/10  02:00:00,134.414221463,30.9701400421,29.0460384967,0.0,19.418418834,29.3649097162,133.312283897,33.1791991727,3.33212,96.8009647243
 02/10  03:00:00,129.067119275,30.9701400421,31.6350091806,0.0,12.7620426787,28.1191506574,126.308716069,28.6098825234,3.33212,94.3667135459
 02/10  04:00:00,130.62685787,30.9701400421,33.2014432803,0.0,12.7620426787,28.1191506574,123.379627379,25.6903896896,3.33212,94.3571176893
 02/10  05:00:00,140.905789371,30.9701400421,36.2721326017,0.0,12.7620426787,28.1191506574,157.269838893,23.7961294446,3.33212,130.141589449
 02/10  06:00:00,178.224226496,30.9701400421,45.9345425803,0.0,25.5240853573,30.610668775,254.359945054,22.6529426695,8.3303,223.376702384
 02/10  07:00:00,330.384445241,34.2044887038,99.3646971496,0.0,51.0481707146,78.1489452969,414.798739209,21.442141991,16.6606,376.695997218
 02/10  08:00:00,385.746806892,35.8244647749,107.559122711,0.0,64.3609230253,109.708623606,599.357986056,68.7908731605,24.9909,505.576212895
 02/10  09:00:00,325.393082554,35.8216630347,90.1054503475,0.0,51.0481707146,80.7689615957,476.188458151,52.0165923634,33.3212,390.850665787
 02/10  10:00:00,283.890572772,36.3866746914,77.202971318,0.0,51.0481707146,71.0224615957,414.548155058,47.189820182,66.8089,300.549434876
 02/10  11:00:00,226.967541133,36.4703686884,69.0182437559,0.0,32.1804615127,65.7244621605,335.3739592,24.4464984561,83.4695,227.457960744
 02/10  12:00:00,245.724292257,36.5141867089,86.9131042091,0.0,32.1804615127,65.7244621605,274.885399612,13.5819534314,83.4695,177.833946181
 02/10  13:00:00,266.631272065,36.5481447621,108.143389567,0.0,32.1804615127,65.7244621605,265.937702979,11.7513529955,83.4695,170.716849984
 02/10  14:00:00,276.63082434,36.5794948517,127.668788902,0.0,32.1804615127,55.9779621605,255.766979412,10.1555014648,75.1392,170.472277947
 02/10  15:00:00,290.613754219,36.6071026934,141.552292686,0.0,32.1804615127,55.9779621605,247.918689847,10.8829378025,66.8089,170.226852045
 02/10  16:00:00,293.899798835,36.6331248828,144.744772099,0.0,32.1804615127,55.9779621605,256.168771342,10.7996554483,75.1392,170.229915894
 02/10  17:00:00,322.313083286,36.3394345092,144.084225285,0.0,32.1804615127,60.9114621605,230.060510754,7.79312303826,91.7998,130.467587716
 02/10  18:00:00,354.239697968,35.8216630347,127.666245682,0.0,32.1804615127,77.5397301883,253.898485783,14.7045877404,49.9818,189.212098042
 02/10  19:00:00,411.861643989,35.832652385,128.54062021,0.0,77.122965704,86.2600435998,421.067046212,19.6980132179,49.9818,351.387232994
 02/10  20:00:00,424.554101935,35.8216630347,134.033996002,0.0,102.647051061,80.1663183927,317.459881114,18.3417964379,33.3212,265.796884676
 02/10  21:00:00,451.709619073,35.8216630347,135.807898215,0.0,115.40909374,92.7192997104,308.956487822,18.2699385545,33.3212,257.365349267
 02/10  22:00:00,428.313674762,35.8216630347,136.046900114,0.0,102.647051061,94.1340635361,427.971392015,21.9982035611,24.9909,380.982288453
 02/10  23:00:00,343.680447641,35.8529977941,117.831443119,0.0,77.122965704,65.871452062,330.846758388,27.5328039449,16.6606,286.653354443
 02/10  24:00:00,251.432389628,35.8421132685,93.7561220475,0.0,38.286128036,48.4199368926,201.914266683,31.8592466799,8.3303,161.724720003
 02/11  01:00:00,131.326268936,30.9701400421,16.6426660071,0.0,27.7269238854,30.610668775,150.162685606,17.8511797626,3.33212,128.979385844
 02/11  02:00:00,142.741834867,30.9701400421,28.0800923372,0.0,27.7269238854,30.610668775,109.625422944,10.8180198542,3.33212,95.4752830894
 02/11  03:00:00,130.97033408,30.9701400421,33.8118365184,0.0,12.7620426787,28.1191506574,107.213314638,9.51888217382,3.33212,94.3623124643
 02/11  04:00:00,163.466393557,32.587314373,62.7561944445,0.0,12.7620426787,28.1191506574,128.739670459,31.0489577701,3.33212,94.3585926887
 02/11  05:00:00,138.791488152,31.7787272075,33.2758437868,0.0,12.7620426787,28.1191506574,206.467549269,72.9976081632,3.33212,130.137821106
 02/11  06:00:00,196.112443701,33.3959015384,74.7666592196,0.0,12.7620426787,28.1191506574,251.563418944,81.5381575095,8.3303,161.694961435
 02/11  07:00:00,273.545829005,33.5576189715,76.9254292885,0.0,42.6918050922,54.3732441037,314.779014613,72.8852752425,16.6606,225.233139371
 02/11  08:00:00,307.310024873,35.8438100166,76.1980057201,0.0,42.6918050922,86.1019271793,524.482147318,123.235154927,24.9909,376.256092391
 02/11  09:00:00,383.488371217,35.8241094695,111.642315138,0.0,57.6566862989,112.030105488,692.433261711,115.532009192,33.3212,543.580052518
 02/11  10:00:00,355.392022921,36.395174251,129.822314032,0.0,57.6566862989,83.6599452969,545.647120644,90.6644229748,66.8089,388.173797669
 02/11  11:00:00,290.578193513,36.4862798766,119.227551775,0.0,42.6918050922,68.9656133826,456.958215099,73.9640180135,83.4695,299.524697086
 02/11  12:00:00,282.693055233,36.5392239457,119.620011304,0.0,34.9340096728,67.7198543238,388.215026146,69.2361172635,83.4695,235.509408882
 02/11  13:00:00,283.79085323,36.5815244011,121.410915379,0.0,34.9340096728,67.7198543238,322.30258999,67.6212243708,83.4695,171.211865619
 02/11  14:00:00,274.182461869,36.6159698076,121.465015277,0.0,34.9340096728,57.9733543238,313.503126378,67.3974465203,75.1392,170.966479857
 02/11  15:00:00,275.694735713,36.6488985863,122.940710715,0.0,34.9340096728,57.9733543238,305.152867586,61.7937546959,66.8089,176.55021289
 02/11  16:00:00,269.248164388,36.6745698913,116.525564509,0.0,34.9340096728,57.9733543238,312.78694257,65.9506395161,75.1392,171.697103054
 02/11  17:00:00,279.165531701,36.371219406,97.6562861747,0.0,34.9340096728,62.9068543238,314.106568781,91.6545925506,91.7998,130.65217623
 02/11  18:00:00,301.365355535,35.8216630347,81.6192566859,0.0,34.9340096728,72.2186844194,366.915512869,154.541780451,49.9818,162.391932418
 02/11  19:00:00,374.519732077,35.8661457062,82.2634681963,0.0,87.0357390804,86.2600435998,490.605927288,243.51192765,49.9818,197.112199639
 02/11  20:00:00,377.148405563,35.8216630347,89.9642878155,0.0,102.000620287,77.6748002752,490.56535306,197.923407211,33.3212,259.320745849
 02/11  21:00:00,398.453753453,35.8216630347,100.030579188,0.0,102.000620287,88.9820225341,466.238672204,171.871972359,33.3212,261.045499845
 02/11  22:00:00,384.974902251,35.8216630347,96.4256385988,0.0,102.000620287,91.6425454185,460.608205965,175.605443506,24.9909,260.01186246
 02/11  23:00:00,330.183465278,35.8216630347,94.9426090491,0.0,87.0357390804,65.871452062,581.501024065,190.774646871,16.6606,374.065777194
 02/11  24:00:00,235.398649692,35.8216630347,73.9029571521,0.0,42.6918050922,48.4199368926,437.173487679,204.319272743,8.3303,224.523914936
