Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  01:00:00,156.097349686,30.9701400421,31.9304913928,0.0,34.4311606118,33.1021868926,177.681320726,44.0412528965,3.33212,130.30794783
 02/12  02:00:00,159.09832012,30.9701400421,34.9254579758,0.0,34.4311606118,33.1021868926,134.074301942,36.2608109037,3.33212,94.4813710387
 02/12  03:00:00,141.688609051,30.9701400421,35.022982699,0.0,19.466279405,30.610668775,135.633892941,31.5179393181,3.33212,100.783833623
 02/12  04:00:00,141.298452368,30.9701400421,34.6513442663,0.0,19.466279405,30.610668775,126.351092107,28.5403503031,3.33212,94.4786218044
 02/12  05:00:00,149.298563169,30.9701400421,36.0776317494,0.0,19.466279405,30.610668775,160.463901021,27.0111628132,3.33212,130.120618207
 02/12  06:00:00,163.657376316,30.9701400421,38.195922978,0.0,19.466279405,30.610668775,196.637797614,26.4062191281,8.3303,161.901278486
 02/12  07:00:00,279.575100513,33.3959015384,84.2700527734,0.0,42.6918050922,54.3732441037,268.754869305,26.1752264135,16.6606,225.919042892
 02/12  08:00:00,286.117181085,35.8474240022,46.2205286923,0.0,49.3960418185,88.5934452969,582.357140998,175.885564164,24.9909,381.480676834
 02/12  09:00:00,361.047811425,35.8216630347,89.3413034382,0.0,57.6566862989,112.030105488,778.631944782,202.05550737,33.3212,543.255237412
 02/12  10:00:00,324.284610939,36.0241564756,108.327005896,0.0,50.9524495726,81.1684271793,642.67328551,185.833220464,66.8089,390.031165046
 02/12  11:00:00,258.841380064,36.1741444737,87.6793585664,0.0,42.6918050922,68.9656133826,563.914863695,186.180025872,83.4695,294.265337823
 02/12  12:00:00,245.960199768,36.2728778803,78.3228703547,0.0,38.286128036,68.9656133826,504.077617606,185.140229337,83.4695,235.467888268
 02/12  13:00:00,252.771246128,36.4241910247,85.6408368369,0.0,38.286128036,68.9656133826,429.378026738,175.203724484,83.4695,170.704802254
 02/12  14:00:00,239.146546536,36.5771675375,90.6607112736,0.0,31.5818913096,56.727595265,413.858136312,168.022026852,75.1392,170.696909461
 02/12  15:00:00,239.818760096,36.6344727908,91.4848897418,0.0,31.5818913096,56.727595265,386.362409775,149.363050859,66.8089,170.190458916
 02/12  16:00:00,234.631659786,36.6593163596,86.4333930479,0.0,31.5818913096,56.727595265,397.549138611,152.21610743,75.1392,170.193831181
 02/12  17:00:00,251.235854532,36.3555813297,74.0611169956,0.0,31.5818913096,61.661095265,389.418959855,167.183953847,91.7998,130.435206008
 02/12  18:00:00,276.718206085,35.8216630347,61.180339669,0.0,31.5818913096,70.9729253606,396.09150073,183.728706228,49.9818,162.380994502
 02/12  19:00:00,342.630251057,35.8216630347,60.0079290386,0.0,80.3315023541,83.7685254822,439.981565932,193.201515539,49.9818,196.798250393
 02/12  20:00:00,357.508422415,35.8216630347,71.073256664,0.0,102.000620287,77.6748002752,492.583949448,201.991773339,33.3212,257.27097611
 02/12  21:00:00,385.543843998,35.8216630347,78.6665520572,0.0,108.704857014,91.4735406516,494.857525132,205.084794573,33.3212,256.451530559
 02/12  22:00:00,357.944764915,35.8216630347,79.3383824518,0.0,95.2963835608,89.1510273009,496.829272303,214.562808352,24.9909,257.27556395
 02/12  23:00:00,306.735309041,35.8216630347,81.3439220231,0.0,80.3315023541,63.3799339444,622.716465941,225.42757976,16.6606,380.628286181
 02/12  24:00:00,216.152990774,35.8216630347,55.2310371249,0.0,42.6918050922,48.4199368926,471.508067047,244.777707419,8.3303,218.400059628
 02/13  01:00:00,136.154307404,30.9701400421,23.6830985838,0.0,25.5240853573,30.610668775,184.225274359,50.7709048331,3.33212,130.122249526
 02/13  02:00:00,127.720223106,30.9701400421,22.5790347859,0.0,19.418418834,29.3649097162,139.648671614,41.9679342521,3.33212,94.3486173624
 02/13  03:00:00,119.244056392,30.9701400421,22.0119317906,0.0,12.7620426787,28.1191506574,134.707581421,37.0290778807,3.33212,94.3463835405
 02/13  04:00:00,119.302854613,30.9701400421,22.0803865732,0.0,12.7620426787,28.1191506574,132.345042224,34.6648901695,3.33212,94.3480320545
 02/13  05:00:00,127.828727579,30.9701400421,24.0305449293,0.0,12.7620426787,28.1191506574,167.002732167,33.5580723285,3.33212,130.112539839
 02/13  06:00:00,163.194374744,30.9701400421,31.7812389574,0.0,25.5240853573,30.610668775,264.154995571,33.0014109293,8.3303,222.823284642
 02/13  07:00:00,293.610815032,32.1830207902,70.5692355963,0.0,51.0481707146,78.1489452969,425.41619743,31.8102744107,16.6606,376.94532302
 02/13  08:00:00,319.363571243,35.8216630347,43.4798271565,0.0,64.3609230253,109.708623606,738.920562029,209.686341891,24.9909,504.243320139
 02/13  09:00:00,328.79918078,35.8216630347,95.2644890664,0.0,51.0481707146,80.7689615957,647.770581274,224.811512296,33.3212,389.637868978
 02/13  10:00:00,326.94977443,36.1050760012,120.897249534,0.0,51.0481707146,71.0224615957,558.222476173,192.530942869,66.8089,298.882633304
 02/13  11:00:00,264.730025621,36.4336789216,106.974518779,0.0,32.1804615127,65.7244621605,463.744290476,150.399799944,83.4695,229.874990531
 02/13  12:00:00,260.72916023,36.5276718236,102.818361021,0.0,32.1804615127,65.7244621605,333.281040458,72.0203320725,83.4695,177.791208386
 02/13  13:00:00,263.40641387,36.5690808418,106.197940467,0.0,32.1804615127,65.7244621605,304.02761839,49.8896389421,83.4695,170.668479448
 02/13  14:00:00,256.48704474,36.6060989036,108.88539056,0.0,32.1804615127,55.9779621605,279.708373778,34.1419579463,75.1392,170.427215831
 02/13  15:00:00,248.027754036,36.6365990698,100.413388712,0.0,32.1804615127,55.9779621605,266.62697504,32.0498557471,66.8089,167.768219292
 02/13  16:00:00,232.095662865,36.6627151367,84.5358692198,0.0,32.1804615127,55.9779621605,274.113673226,33.2065760863,75.1392,165.76789714
 02/13  17:00:00,250.429859895,36.3622439903,73.9238261258,0.0,32.1804615127,60.9114621605,255.740588395,33.5087376385,91.7998,130.432050756
 02/13  18:00:00,294.793356909,35.8216630347,72.7592783589,0.0,32.1804615127,77.5397301883,309.415631383,63.278496115,49.9818,196.155335268
 02/13  19:00:00,371.126262035,35.8216630347,89.5197121082,0.0,77.122965704,86.2600435998,478.989551287,77.8917429414,49.9818,351.116008346
 02/13  20:00:00,383.122801066,35.8216630347,93.9276446658,0.0,102.647051061,80.1663183927,374.648058737,83.2771075096,33.3212,258.049751227
 02/13  21:00:00,410.794570372,35.8216630347,96.2942332555,0.0,115.40909374,92.7192997104,389.897320294,98.0560630244,33.3212,258.520057269
 02/13  22:00:00,399.375837192,35.8216630347,108.439277039,0.0,102.647051061,94.1340635361,514.852894629,106.465425594,24.9909,383.396569035
 02/13  23:00:00,322.100868608,35.8216630347,97.7152953471,0.0,77.122965704,65.871452062,414.265502032,108.50370026,16.6606,289.101201772
 02/13  24:00:00,231.16493631,35.8216630347,74.8807437545,0.0,38.286128036,48.4199368926,266.882518393,102.269632577,8.3303,156.282585816
 02/14  01:00:00,125.323826113,30.9701400421,12.7461671364,0.0,25.5240853573,30.610668775,219.12024466,85.6931882735,3.33212,130.094936387
 02/14  02:00:00,124.272819984,30.9701400421,18.9838026009,0.0,19.418418834,29.3649097162,171.047911032,73.3757625775,3.33212,94.3400284547
 02/14  03:00:00,120.415714941,30.9701400421,23.0510073475,0.0,12.7620426787,28.1191506574,150.220841629,52.5460333822,3.33212,94.3426882469
 02/14  04:00:00,123.025486273,30.9701400421,25.6611237625,0.0,12.7620426787,28.1191506574,144.84428195,40.877076138,3.33212,100.635085812
 02/14  05:00:00,134.100571639,30.9701400421,29.5259497817,0.0,12.7620426787,28.1191506574,159.455511404,32.5338056591,3.33212,123.589585745
 02/14  06:00:00,171.205361672,30.9701400421,38.9977033886,0.0,25.5240853573,30.610668775,259.009542339,26.5934470727,8.3303,224.085795266
 02/14  07:00:00,319.986472478,34.0427712707,92.3424419529,0.0,51.0481707146,78.1489452969,416.191816421,22.7633742977,16.6606,376.767842123
 02/14  08:00:00,382.461324652,35.8226975564,104.636947146,0.0,64.3609230253,109.708623606,573.104295319,42.0302594493,24.9909,506.08313587
 02/14  09:00:00,330.634054055,35.8216630347,96.1617525087,0.0,51.0481707146,80.7689615957,466.396713993,43.5873199363,33.3212,389.488194056
 02/14  10:00:00,290.376043976,36.3984060603,84.566460111,0.0,51.0481707146,71.0224615957,410.698233296,45.3606576434,66.8089,298.528675652
 02/14  11:00:00,252.219397714,36.4868258358,94.9647303921,0.0,32.1804615127,65.7244621605,348.34435805,37.5472056091,83.4695,227.327652441
 02/14  12:00:00,262.685153819,36.5395510626,104.637574427,0.0,32.1804615127,65.7244621605,288.568160755,27.3304163838,83.4695,177.768244371
 02/14  13:00:00,255.25082338,36.576761977,97.8670387734,0.0,32.1804615127,65.7244621605,272.324039158,18.2006354368,83.4695,170.653903721
 02/14  14:00:00,268.58873875,36.6095431368,120.74193847,0.0,32.1804615127,55.9779621605,253.206476902,7.65762537051,75.1392,170.409651532
 02/14  15:00:00,293.760299297,36.6389893354,145.731572835,0.0,32.1804615127,55.9779621605,242.12444907,5.87116359933,66.8089,169.44438547
 02/14  16:00:00,294.61673411,36.6679743423,146.548350734,0.0,32.1804615127,55.9779621605,245.639191508,6.43913276527,75.1392,164.060858743
 02/14  17:00:00,312.085887346,36.3668630774,135.142996729,0.0,32.1804615127,60.9114621605,227.058616689,4.83527753017,91.7998,130.423539159
 02/14  18:00:00,332.215455389,35.8261840352,109.844463048,0.0,32.1804615127,77.5397301883,261.703940809,15.5941270816,49.9818,196.128013727
 02/14  19:00:00,382.18431689,35.868178731,100.324669092,0.0,77.122965704,86.2600435998,437.149487046,36.1610312476,49.9818,351.006655798
 02/14  20:00:00,391.399183129,35.8225802206,102.428906292,0.0,102.647051061,80.1663183927,331.464637597,40.1438606346,33.3212,257.999576962
 02/14  21:00:00,418.880708193,35.8216630347,104.569491892,0.0,115.40909374,92.7192997104,343.653281628,53.0850638055,33.3212,257.247017822
 02/14  22:00:00,412.967716266,35.8222184103,121.968977483,0.0,102.647051061,94.1340635361,484.379822726,74.6747005629,24.9909,384.714222163
 02/14  23:00:00,326.306566967,35.8562081422,101.471469667,0.0,77.122965704,65.871452062,401.422385716,98.5036805843,16.6606,286.258105132
 02/14  24:00:00,233.440645018,35.8372570953,76.8500996642,0.0,38.286128036,48.4199368926,274.15254672,107.17179873,8.3303,158.65044799
 02/15  01:00:00,137.179740071,30.9701400421,24.4144689582,0.0,25.5240853573,30.610668775,211.095735424,77.6721576605,3.33212,130.091457764
 02/15  02:00:00,139.442569185,30.9701400421,34.0741764861,0.0,19.418418834,29.3649097162,156.304528629,58.6304721784,3.33212,94.341936451
 02/15  03:00:00,134.944906532,30.9701400421,37.4908488639,0.0,12.7620426787,28.1191506574,149.310209261,51.6499649351,3.33212,94.3281243258
 02/15  04:00:00,136.485450087,30.9701400421,39.0107522416,0.0,12.7620426787,28.1191506574,147.545010702,45.6403925599,3.33212,98.5724981424
 02/15  05:00:00,145.932909072,30.9701400421,41.8495757765,0.0,12.7620426787,28.1191506574,167.915534686,38.8749057432,3.33212,125.708508943
 02/15  06:00:00,212.369900969,33.3959015384,75.9596900455,0.0,25.5240853573,30.610668775,264.288044457,31.8934635248,8.3303,224.064280932
 02/15  07:00:00,319.962993091,34.0427712707,92.5782911154,0.0,51.0481707146,78.1489452969,418.206860761,26.5399816483,16.6606,375.006279112
 02/15  08:00:00,374.178479428,35.8272635566,96.6281871925,0.0,64.3609230253,109.708623606,655.879410147,126.285986149,24.9909,504.602523998
 02/15  09:00:00,317.679319846,35.8216630347,83.300846899,0.0,51.0481707146,80.7689615957,558.823186904,136.467213595,33.3212,389.03477331
 02/15  10:00:00,280.449725411,36.3400393345,73.6699797489,0.0,51.0481707146,71.0224615957,518.029235637,152.72627437,66.8089,298.494061268
 02/15  11:00:00,218.228225079,36.4200958385,60.1802487643,0.0,32.1804615127,65.7244621605,476.19814061,163.097931601,83.4695,229.630709009
 02/15  12:00:00,213.083657668,36.5226440969,54.3726262801,0.0,32.1804615127,65.7244621605,415.709920177,156.280940789,83.4695,175.959479389
 02/15  13:00:00,218.447076465,36.572041807,60.9463755017,0.0,32.1804615127,65.7244621605,355.273119755,99.3807105635,83.4695,172.422909191
 02/15  14:00:00,214.86033854,36.6046595258,67.181005126,0.0,32.1804615127,55.9779621605,338.245520301,92.7160353477,75.1392,170.390284953
 02/15  15:00:00,219.568685442,36.6336473068,71.9521727976,0.0,32.1804615127,55.9779621605,352.853821163,122.72548876,66.8089,163.319432403
 02/15  16:00:00,225.270214781,36.6610336169,77.7003898905,0.0,32.1804615127,55.9779621605,364.801909857,119.535204497,75.1392,170.12750536
 02/15  17:00:00,246.848938393,36.360152582,70.3451315256,0.0,32.1804615127,60.9114621605,343.210710669,121.00806873,91.7998,130.402841939
 02/15  18:00:00,283.565046591,35.8216630347,61.0022740905,0.0,32.1804615127,77.5397301883,459.418900338,213.349208962,49.9818,196.087891375
 02/15  19:00:00,350.557141588,35.8216630347,68.2669685511,0.0,77.122965704,86.2600435998,600.902440482,200.034692694,49.9818,350.885947789
 02/15  20:00:00,364.278486201,35.8216630347,74.5309573497,0.0,102.647051061,80.1663183927,477.558228953,186.279838515,33.3212,257.957190439
 02/15  21:00:00,398.817121829,35.8216630347,83.7342330135,0.0,115.40909374,92.7192997104,472.467366107,182.023944813,33.3212,257.122221294
 02/15  22:00:00,385.133409137,35.8216630347,93.6333920122,0.0,102.647051061,94.1340635361,589.938421183,180.236320603,24.9909,384.71120058
 02/15  23:00:00,303.181130181,35.8216630347,78.370964296,0.0,77.122965704,65.871452062,493.953523084,194.732311136,16.6606,282.560611948
 02/15  24:00:00,219.85987716,35.8216630347,63.1639140508,0.0,38.286128036,48.4199368926,383.377724575,213.387175274,8.3303,161.6602493
 02/16  01:00:00,128.766530412,30.9701400421,16.2584395828,0.0,25.5240853573,30.610668775,178.270728776,44.8499411506,3.33212,130.088667626
 02/16  02:00:00,123.740841191,30.9701400421,18.5645426813,0.0,19.418418834,29.3649097162,134.813308595,37.1580816721,3.33212,94.323106923
 02/16  03:00:00,117.230758449,30.9701400421,19.9604721234,0.0,12.7620426787,28.1191506574,130.022286956,32.3517869309,3.33212,94.3383800254
 02/16  04:00:00,116.927763225,30.9701400421,19.6777078797,0.0,12.7620426787,28.1191506574,127.341530895,29.6916371188,3.33212,94.3177737762
 02/16  05:00:00,136.59768823,30.9701400421,32.7178593873,0.0,12.7620426787,28.1191506574,162.746638307,29.342010281,3.33212,130.072508026
 02/16  06:00:00,156.307252607,30.9701400421,24.8833130268,0.0,25.5240853573,30.610668775,255.369858351,30.2387298106,8.3303,216.80082854
 02/16  07:00:00,304.362088743,32.9916079557,79.8828919554,0.0,51.0481707146,78.1489452969,430.95841199,30.5102149216,16.6606,383.787597068
 02/16  08:00:00,301.774087792,35.8216630347,25.7967330713,0.0,64.3609230253,109.708623606,773.556119577,245.229443915,24.9909,503.335775662
 02/16  09:00:00,264.990210049,35.8216630347,31.6196100635,0.0,51.0481707146,80.7689615957,725.684219711,303.167475812,33.3212,389.195543899
 02/16  10:00:00,236.811207883,35.8216630347,31.7370693353,0.0,51.0481707146,71.0224615957,651.120267926,290.900140853,66.8089,293.411227074
 02/16  11:00:00,188.127676315,35.8539510485,31.8196785415,0.0,32.1804615127,65.7244621605,603.345057642,285.29623325,83.4695,234.579324391
 02/16  12:00:00,235.687883557,35.9609308228,78.4017477819,0.0,32.1804615127,65.7244621605,520.937537674,266.600690499,83.4695,170.867347175
 02/16  13:00:00,228.655234109,36.0263877818,71.9731395927,0.0,32.1804615127,65.7244621605,509.023642536,254.940637947,83.4695,170.613504589
 02/16  14:00:00,205.094082969,36.0852375896,58.0091737988,0.0,32.1804615127,55.9779621605,498.754158614,253.249656766,75.1392,170.365301848
 02/16  15:00:00,193.734876129,36.132957753,46.5506539222,0.0,32.1804615127,55.9779621605,486.051161216,249.11917852,66.8089,170.123082696
 02/16  16:00:00,185.862451114,36.148067489,38.6815194717,0.0,32.1804615127,55.9779621605,492.582125173,247.314821032,75.1392,170.128104141
 02/16  17:00:00,209.716765138,35.9424019913,33.5481940536,0.0,32.1804615127,60.9114621605,453.686371715,235.394671682,91.7998,126.491900032
 02/16  18:00:00,255.26363321,35.8216630347,33.080373114,0.0,32.1804615127,77.5397301883,485.101207268,241.862524579,49.9818,193.256882689
 02/16  19:00:00,323.404997758,35.8216630347,41.7006493777,0.0,77.122965704,86.2600435998,654.422957302,253.678201362,49.9818,350.76295594
 02/16  20:00:00,326.081751819,35.8216630347,36.9326333707,0.0,102.647051061,80.1663183927,551.253684389,260.054419938,33.3212,257.878064451
 02/16  21:00:00,349.93362551,35.8216630347,35.5425332894,0.0,115.40909374,92.7192997104,558.370942491,267.137589724,33.3212,257.912152766
 02/16  22:00:00,343.415155787,35.8216630347,52.5766194262,0.0,102.647051061,94.1340635361,685.012231446,276.538877351,24.9909,383.482454096
 02/16  23:00:00,269.84433592,35.8216630347,45.5072738313,0.0,77.122965704,65.871452062,597.309550557,295.088141816,16.6606,285.560808741
 02/16  24:00:00,186.263339347,35.8216630347,29.9155595756,0.0,38.286128036,48.4199368926,487.244485357,319.831798216,8.3303,159.082387142
 02/17  01:00:00,135.842182044,30.9701400421,23.4250891733,0.0,25.5240853573,30.610668775,198.769007472,65.3588069191,3.33212,130.078080553
 02/17  02:00:00,124.228478803,30.9701400421,19.1286511067,0.0,19.418418834,29.3649097162,155.527193305,57.8644944293,3.33212,94.3305788758
 02/17  03:00:00,114.091578205,30.9701400421,16.8950495686,0.0,12.7620426787,28.1191506574,151.372134407,53.7271076564,3.33212,94.3129067502
 02/17  04:00:00,112.031140551,30.9701400421,14.8458943919,0.0,12.7620426787,28.1191506574,149.473816192,51.818304494,3.33212,94.323391698
 02/17  05:00:00,119.626044396,30.9701400421,15.2353290572,0.0,12.7620426787,28.1191506574,184.656566667,51.2586188544,3.33212,130.065827812
 02/17  06:00:00,154.987316712,30.9701400421,22.9618332184,0.0,25.5240853573,30.610668775,278.036555534,50.8027530657,8.3303,218.903502468
 02/17  07:00:00,271.212968669,30.9701400421,49.6845156446,0.0,51.0481707146,78.1489452969,445.445305052,47.7979722063,16.6606,380.986732845
 02/17  08:00:00,357.444729584,35.8265115006,80.4555356357,0.0,64.3609230253,109.708623606,792.54220752,264.591053671,24.9909,502.960253849
 02/17  09:00:00,307.134408882,35.8216630347,73.1192605153,0.0,51.0481707146,80.7689615957,695.272529828,272.936703966,33.3212,389.014625862
 02/17  10:00:00,346.320469823,35.9163747817,140.877412722,0.0,51.0481707146,71.0224615957,599.308250166,239.157886093,66.8089,293.341464073
 02/17  11:00:00,278.39059444,36.1227345057,121.182993879,0.0,32.1804615127,65.7244621605,537.722666424,219.724321147,83.4695,234.528845277
 02/17  12:00:00,251.162295514,36.3147667378,92.8586281786,0.0,32.1804615127,65.7244621605,454.361584396,200.041775503,83.4695,170.850308893
 02/17  13:00:00,245.735345888,36.5304382702,87.9919639047,0.0,32.1804615127,65.7244621605,409.408355433,155.345300296,83.4695,170.593555138
 02/17  14:00:00,237.282247214,36.5905051819,89.7692927522,0.0,32.1804615127,55.9779621605,333.438367846,87.9587626369,75.1392,170.340405209
 02/17  15:00:00,238.537729471,36.6229822788,91.1025244352,0.0,32.1804615127,55.9779621605,299.717176292,62.8121926149,66.8089,170.096083677
 02/17  16:00:00,233.368508036,36.6515678772,85.9095678914,0.0,32.1804615127,55.9779621605,308.168375079,62.9240150282,75.1392,170.105160051
 02/17  17:00:00,249.674909284,36.3504401433,73.332901877,0.0,32.1804615127,60.9114621605,292.876929869,74.0735145475,91.7998,127.003615321
 02/17  18:00:00,286.363092001,35.8216630347,64.3949092963,0.0,32.1804615127,77.5397301883,379.493386796,136.855610561,49.9818,192.655976236
 02/17  19:00:00,354.017330929,35.8216630347,71.9293250924,0.0,77.122965704,86.2600435998,644.229398526,243.621613674,49.9818,350.625984852
 02/17  20:00:00,365.183205445,35.8216630347,75.6676878367,0.0,102.647051061,80.1663183927,493.605745867,202.472231139,33.3212,257.812314728
 02/17  21:00:00,392.77519045,35.8216630347,78.0054323839,0.0,115.40909374,92.7192997104,465.845248384,175.528019126,33.3212,256.996029258
 02/17  22:00:00,383.992933855,35.8216630347,92.6944254772,0.0,102.647051061,94.1340635361,581.938291002,172.639096444,24.9909,384.308294558
 02/17  23:00:00,296.073219234,35.8216630347,71.239057886,0.0,77.122965704,65.871452062,487.923844444,188.812261942,16.6606,282.450982502
 02/17  24:00:00,205.770476529,35.8216630347,49.2302824008,0.0,38.286128036,48.4199368926,392.32221695,222.356125495,8.3303,161.635791455
 02/18  01:00:00,130.535458498,30.9701400421,15.8490351964,0.0,27.7269238854,30.610668775,180.319330087,46.9293789384,3.33212,130.057831149
 02/18  02:00:00,132.495574597,30.9701400421,17.764892088,0.0,27.7269238854,30.610668775,136.193094056,38.5464871904,3.33212,94.3144868657
 02/18  03:00:00,115.738840492,30.9701400421,18.490508427,0.0,12.7620426787,28.1191506574,131.227351715,33.5752036717,3.33212,94.3200280437
 02/18  04:00:00,116.231079387,30.9701400421,18.994349733,0.0,12.7620426787,28.1191506574,128.408315233,30.7708745036,3.33212,94.3053207296
 02/18  05:00:00,124.539446524,30.9701400421,20.7292963015,0.0,12.7620426787,28.1191506574,163.27844584,29.9044943698,3.33212,130.04183147
 02/18  06:00:00,138.981547868,30.9701400421,22.9319848451,0.0,12.7620426787,28.1191506574,195.994226681,30.1134653556,8.3303,157.550461326
 02/18  07:00:00,243.675645892,32.1830207902,53.2861843824,0.0,42.6918050922,54.3732441037,268.895373437,30.2444762152,16.6606,221.990297221
 02/18  08:00:00,285.826068752,35.8216630347,55.3059263759,0.0,42.6918050922,86.1019271793,599.67006343,191.267955289,24.9909,383.411208141
 02/18  09:00:00,377.156097669,35.8216630347,105.325066736,0.0,57.6566862989,112.030105488,769.986777961,199.09988943,33.3212,537.56568853
 02/18  10:00:00,342.759957739,36.0890283475,117.343332582,0.0,57.6566862989,83.6599452969,635.059232532,180.227433917,66.8089,388.022898615
 02/18  11:00:00,277.102564609,36.2569690173,105.651683539,0.0,42.6918050922,68.9656133826,555.219957098,178.506502971,83.4695,293.243954127
 02/18  12:00:00,271.410970839,36.4725056495,107.96016887,0.0,34.9340096728,67.7198543238,480.493548576,161.817670234,83.4695,235.206378342
 02/18  13:00:00,264.934222979,36.5704427551,102.409061378,0.0,34.9340096728,67.7198543238,394.527867223,139.985665347,83.4695,171.072701876
 02/18  14:00:00,256.119995482,36.6061014581,103.516663331,0.0,34.9340096728,57.9733543238,365.139885502,117.192140271,75.1392,172.808545231
 02/18  15:00:00,256.306388708,36.6376094351,103.894677417,0.0,34.9340096728,57.9733543238,337.54389361,97.5028082067,66.8089,173.232185403
 02/18  16:00:00,250.005259169,36.6647801896,97.6920434476,0.0,34.9340096728,57.9733543238,339.258877083,91.3732998087,75.1392,172.746377274
 02/18  17:00:00,265.537211265,36.3606684718,84.3449106598,0.0,34.9340096728,62.9068543238,324.314703796,101.96118085,91.7998,130.553722946
 02/18  18:00:00,291.326331689,35.8216630347,71.7645823382,0.0,34.9340096728,72.2186844194,373.963510687,161.758881145,49.9818,162.222829542
 02/18  19:00:00,361.432757999,35.8216630347,69.3427637178,0.0,87.0357390804,86.2600435998,485.484873317,238.603746052,49.9818,196.899327266
 02/18  20:00:00,363.069123914,35.8216630347,76.4146547588,0.0,102.000620287,77.6748002752,482.13623529,191.482505377,33.3212,257.332529913
 02/18  21:00:00,381.646847716,35.8216630347,83.8217527307,0.0,102.000620287,88.9820225341,479.201026926,188.958625029,33.3212,256.921201898
 02/18  22:00:00,376.664692903,35.8216630347,88.6246713834,0.0,102.000620287,91.6425454185,477.314154466,194.977588388,24.9909,257.345666078
 02/18  23:00:00,329.32562567,35.8216630347,94.40277974,0.0,87.0357390804,65.871452062,589.29660643,196.333826449,16.6606,376.30217998
 02/18  24:00:00,242.367742601,35.8216630347,80.9560614125,0.0,42.6918050922,48.4199368926,426.70506677,196.722261589,8.3303,221.652505181
 02/19  01:00:00,141.341668335,30.9701400421,17.3415852256,0.0,34.4311606118,33.1021868926,175.169843413,41.6253912647,3.33212,130.212332149
 02/19  02:00:00,146.023356126,30.9701400421,21.9714802746,0.0,34.4311606118,33.1021868926,131.346729477,33.5849679018,3.33212,94.4296415756
 02/19  03:00:00,131.254737324,30.9701400421,24.6782168846,0.0,19.466279405,30.610668775,132.144145551,28.0755507941,3.33212,100.736474757
 02/19  04:00:00,133.117924959,30.9701400421,26.5472898257,0.0,19.466279405,30.610668775,122.327140055,24.5623544494,3.33212,94.4326656055
 02/19  05:00:00,143.045063085,30.9701400421,29.8921583288,0.0,19.466279405,30.610668775,153.498028127,22.1513126299,3.33212,128.014595497
 02/19  06:00:00,160.175665255,30.9701400421,34.7755832364,0.0,19.466279405,30.610668775,185.33487213,19.8361547239,8.3303,157.168417406
 02/19  07:00:00,273.946068436,33.5980483297,80.7883515919,0.0,42.6918050922,54.3732441037,257.819877645,15.5604843279,16.6606,225.598793318
 02/19  08:00:00,330.136657656,35.8257379877,89.6989311112,0.0,49.3960418185,88.5934452969,436.347670656,28.1474101293,24.9909,383.209360527
 02/19  09:00:00,376.656687246,35.8216630347,104.84529627,0.0,57.6566862989,112.030105488,610.762892549,40.3786187665,33.3212,537.063073783
 02/19  10:00:00,326.640817583,36.3822535643,109.060491584,0.0,50.9524495726,81.1684271793,491.080823113,35.6975792111,66.8089,388.574343901
 02/19  11:00:00,256.518291723,36.4675593962,84.0992843558,0.0,42.6918050922,68.9656133826,397.234496813,20.1177013852,83.4695,293.647295428
 02/19  12:00:00,272.188518153,36.5147664311,103.499991999,0.0,38.286128036,68.9656133826,328.38839694,9.76113897364,83.4695,235.157757966
 02/19  13:00:00,291.895018832,36.5519791091,123.878372867,0.0,38.286128036,68.9656133826,260.342061687,6.32225201542,83.4695,170.550309671
 02/19  14:00:00,277.94780688,36.5811926635,128.945862426,0.0,31.5818913096,56.727595265,254.314260456,8.63601216075,75.1392,170.539048296
 02/19  15:00:00,275.363739139,36.6080707724,126.371445965,0.0,31.5818913096,56.727595265,247.029424711,10.1772928002,66.8089,170.04323191
 02/19  16:00:00,276.465594719,36.6341691789,127.467870873,0.0,31.5818913096,56.727595265,256.289403762,11.0947388734,75.1392,170.055464889
 02/19  17:00:00,299.025761392,36.3379754361,121.175319082,0.0,31.5818913096,61.661095265,228.239669033,11.1899691458,91.7998,125.249899888
 02/19  18:00:00,322.006674446,35.8216630347,106.238852618,0.0,31.5818913096,70.9729253606,233.702194507,17.9474039389,49.9818,165.772990568
 02/19  19:00:00,386.893660458,35.8216630347,103.90408543,0.0,80.3315023541,83.7685254822,267.547782718,24.6999648129,49.9818,192.866017905
 02/19  20:00:00,402.545845091,35.8216630347,115.397593849,0.0,102.000620287,77.6748002752,314.674263124,24.8209408146,33.3212,256.532122309
 02/19  21:00:00,434.635027644,35.8216630347,126.874485646,0.0,108.704857014,91.4735406516,312.516999078,24.4718842333,33.3212,254.723914845
 02/19  22:00:00,410.820893258,35.8216630347,131.150910297,0.0,95.2963835608,89.1510273009,307.960055376,26.1235708119,24.9909,256.845584564
 02/19  23:00:00,345.491661684,35.8216630347,119.067314547,0.0,80.3315023541,63.3799339444,431.728749826,38.104662669,16.6606,376.963487157
 02/19  24:00:00,249.067256623,35.8216630347,87.241194329,0.0,42.6918050922,48.4199368926,282.570728728,54.0300513,8.3303,220.210377428
 02/20  01:00:00,143.297664182,30.9701400421,19.3207064971,0.0,34.4311606118,33.1021868926,166.955973826,35.4660344619,3.33212,128.157819364
 02/20  02:00:00,154.302893465,30.9701400421,30.3387957472,0.0,34.4311606118,33.1021868926,138.953306738,39.2201261155,3.33212,96.4010606226
 02/20  03:00:00,141.156075991,30.9701400421,34.6485942733,0.0,19.466279405,30.610668775,153.329145151,55.5766165245,3.33212,94.4204086261
 02/20  04:00:00,143.926602716,30.9701400421,37.4042669434,0.0,19.466279405,30.610668775,159.900479106,55.8444904616,3.33212,100.723868645
 02/20  05:00:00,154.458921989,30.9701400421,41.3334743669,0.0,19.466279405,30.610668775,179.541305928,52.7052698363,3.33212,123.503916092
 02/20  06:00:00,170.802304402,30.9701400421,45.4205696458,0.0,19.466279405,30.610668775,217.270556474,47.1803216466,8.3303,161.759934827
 02/20  07:00:00,296.326598826,34.6896410031,99.8697803949,0.0,42.6918050922,54.3732441037,281.131720684,38.9404889282,16.6606,225.530631755
 02/20  08:00:00,330.16693227,35.944907246,89.8222099262,0.0,49.3960418185,88.5934452969,442.180371199,39.5544615559,24.9909,377.635009644
 02/20  09:00:00,387.023200023,35.8222822164,114.748702405,0.0,57.6566862989,112.030105488,613.733621235,40.2351296919,33.3212,540.177291543
 02/20  10:00:00,325.777611592,36.3906913165,108.916299276,0.0,50.9524495726,81.1684271793,491.24992951,38.3383425359,66.8089,386.102686974
 02/20  11:00:00,256.469535501,36.4776445085,84.4673964805,0.0,42.6918050922,68.9656133826,416.843532324,35.4438403944,83.4695,297.93019193
 02/20  12:00:00,242.899270162,36.5249870285,74.5471708333,0.0,38.286128036,68.9656133826,343.075312635,27.6235501777,83.4695,231.982262458
 02/20  13:00:00,245.797622509,36.5612842172,78.2040742246,0.0,38.286128036,68.9656133826,274.346035686,18.73397493,83.4695,172.142560756
 02/20  14:00:00,239.123802001,36.5908774136,90.4515714311,0.0,31.5818913096,56.727595265,262.500006564,15.6186495974,75.1392,171.742156967
 02/20  15:00:00,260.664818926,36.6187548763,111.842273474,0.0,31.5818913096,56.727595265,240.949292387,10.9020503681,66.8089,163.238342019
 02/20  16:00:00,280.206429777,36.6450554888,131.156001483,0.0,31.5818913096,56.727595265,254.830841378,9.68541141611,75.1392,170.006229962
 02/20  17:00:00,301.895667949,36.3488227666,123.859177765,0.0,31.5818913096,61.661095265,232.510283275,10.379648199,91.7998,130.330835076
 02/20  18:00:00,314.108109018,35.8216847147,98.1375664431,0.0,31.5818913096,70.9729253606,238.034975566,25.8599408823,49.9818,162.193234684
 02/20  19:00:00,367.803944734,35.8321194102,84.5407852508,0.0,80.3315023541,83.7685254822,289.385219078,42.9013113258,49.9818,196.502107752
 02/20  20:00:00,381.843451345,35.8216630347,94.7428881977,0.0,102.000620287,77.6748002752,346.874032736,56.7865257417,33.3212,256.766306994
 02/20  21:00:00,413.844975994,35.8216630347,106.262225106,0.0,108.704857014,91.4735406516,359.629385329,72.3097228223,33.3212,253.998462506
 02/20  22:00:00,388.237968782,35.8216630347,108.77894855,0.0,95.2963835608,89.1510273009,366.397092616,85.6178842728,24.9909,255.788308343
 02/20  23:00:00,331.697470272,35.8216630347,105.401763915,0.0,80.3315023541,63.3799339444,476.549431537,83.8261262251,16.6606,376.062705312
 02/20  24:00:00,242.131128271,35.8216630347,80.4114131678,0.0,42.6918050922,48.4199368926,343.6827574,119.119962096,8.3303,216.232495304
 02/21  01:00:00,129.862483635,30.9701400421,17.119277805,0.0,25.5240853573,30.610668775,234.694727568,101.348474613,3.33212,130.014132955
 02/21  02:00:00,131.077950978,30.9701400421,25.6909130588,0.0,19.418418834,29.3649097162,175.390499975,77.7679747764,3.33212,94.2904051987
 02/21  03:00:00,127.367480002,30.9701400421,29.9121172753,0.0,12.7620426787,28.1191506574,154.4586697,56.8306058868,3.33212,94.2959438134
 02/21  04:00:00,129.928574596,30.9701400421,32.4867017908,0.0,12.7620426787,28.1191506574,140.102385577,42.4956324822,3.33212,94.274633095
 02/21  05:00:00,141.255084697,30.9701400421,36.600053205,0.0,12.7620426787,28.1191506574,166.591599938,33.2513962672,3.33212,130.008083671
 02/21  06:00:00,179.735476604,30.9701400421,47.4604108026,0.0,25.5240853573,30.610668775,249.706911273,24.8681809104,8.3303,216.508430363
 02/21  07:00:00,336.611449209,35.0130758692,106.38688932,0.0,51.0481707146,78.1489452969,412.775225373,16.1715662376,16.6606,379.943059135
 02/21  08:00:00,391.112049959,35.8273881449,113.402262507,0.0,64.3609230253,109.708623606,545.311867542,17.5995412664,24.9909,502.721426276
 02/21  09:00:00,333.570003201,35.8216630347,98.7318778692,0.0,51.0481707146,80.7689615957,436.269163732,17.2785502197,33.3212,385.669413512
 02/21  10:00:00,304.847592319,36.3838082672,97.867493506,0.0,51.0481707146,71.0224615957,370.642480418,9.1289727465,66.8089,294.704607671
 02/21  11:00:00,297.316086245,36.4691010384,138.316123846,0.0,32.1804615127,65.7244621605,316.599439121,4.36195049231,83.4695,228.767988629
 02/21  12:00:00,303.174889215,36.5204978977,142.870858803,0.0,32.1804615127,65.7244621605,257.976058271,3.76432013169,83.4695,170.74223814
 02/21  13:00:00,302.703850168,36.559339909,142.645799802,0.0,32.1804615127,65.7244621605,257.913798879,3.96556626931,83.4695,170.47873261
 02/21  14:00:00,293.528448032,36.5933604417,142.801208404,0.0,32.1804615127,55.9779621605,249.449569232,4.08738984643,75.1392,170.222979386
 02/21  15:00:00,295.328529589,36.6227499691,144.560856971,0.0,32.1804615127,55.9779621605,241.255288362,4.46566937077,66.8089,169.980718992
 02/21  16:00:00,295.771260267,36.6518818561,145.209068252,0.0,32.1804615127,55.9779621605,249.801285878,4.66281267965,75.1392,169.999273198
 02/21  17:00:00,325.155988018,36.3746839962,145.893454327,0.0,32.1804615127,60.9114621605,218.880581258,3.1708417957,91.7998,123.909939462
 02/21  18:00:00,367.043882316,35.8853548742,145.627113674,0.0,32.1804615127,77.5397301883,251.822647007,6.09796031021,49.9818,195.742886697
 02/21  19:00:00,427.127967095,35.9255026998,144.037185527,0.0,77.122965704,86.2600435998,407.113476066,7.15902563242,49.9818,349.972650434
 02/21  20:00:00,433.843955958,35.8608318057,143.707385508,0.0,102.647051061,80.1663183927,298.066236675,7.23382385043,33.3212,257.511212825
 02/21  21:00:00,454.988525148,35.843127874,139.554869193,0.0,115.40909374,92.7192997104,308.963631256,18.9600599832,33.3212,256.682371273
 02/21  22:00:00,426.88707737,35.8788605257,134.945029091,0.0,102.647051061,94.1340635361,435.545092793,32.7926688971,24.9909,377.761523896
 02/21  23:00:00,340.449252423,35.9330199256,114.783059543,0.0,77.122965704,65.871452062,352.978241564,49.2124108904,16.6606,287.105230673
 02/21  24:00:00,243.019659101,35.8871331469,85.6164792918,0.0,38.286128036,48.4199368926,232.524685234,67.9473572666,8.3303,156.247027968
 02/22  01:00:00,133.73049597,30.9701400421,21.1141733186,0.0,25.5240853573,30.610668775,178.906371085,47.065954001,3.33212,128.508297084
 02/22  02:00:00,138.911739499,30.9701400421,33.6757388654,0.0,19.418418834,29.3649097162,141.736154447,44.1383705545,3.33212,94.2656638927
 02/22  03:00:00,136.564787935,30.9701400421,39.237444878,0.0,12.7620426787,28.1191506574,142.430112073,44.8235900827,3.33212,94.2744019903
 02/22  04:00:00,174.959099685,33.3959015384,72.625602405,0.0,12.7620426787,28.1191506574,135.873375538,38.2442925478,3.33212,94.29696299
 02/22  05:00:00,125.664854645,30.9701400421,21.7849038028,0.0,12.7620426787,28.1191506574,163.176633096,29.8660345746,3.33212,129.978478522
 02/22  06:00:00,209.018197785,33.3959015384,72.3752855986,0.0,25.5240853573,30.610668775,241.39250904,16.5925156875,8.3303,216.469693353
 02/22  07:00:00,332.216774851,34.6896410031,103.308751734,0.0,51.0481707146,78.1489452969,409.006425784,9.73713613892,16.6606,382.608689645
 02/22  08:00:00,418.65335048,35.8370564644,140.623147175,0.0,64.3609230253,109.708623606,535.154266848,9.40163553049,24.9909,500.761731317
 02/22  09:00:00,377.56870234,35.8216630347,142.066768906,0.0,51.0481707146,80.7689615957,424.426313236,4.20196907177,33.3212,386.903144165
 02/22  10:00:00,350.515744675,36.3827822834,142.53351738,0.0,51.0481707146,71.0224615957,362.223506432,1.63910539568,66.8089,293.775501036
 02/22  11:00:00,303.069891158,36.4690948771,143.585210927,0.0,32.1804615127,65.7244621605,314.796766416,4.42306221078,83.4695,226.904204206
 02/22  12:00:00,304.353966029,36.5186473046,144.107492927,0.0,32.1804615127,65.7244621605,259.272830558,5.09211662446,83.4695,170.711213934
 02/22  13:00:00,303.746976856,36.5566771303,143.976138317,0.0,32.1804615127,65.7244621605,259.080734106,5.16554068215,83.4695,170.445693423
 02/22  14:00:00,293.827253746,36.5897894178,143.725864145,0.0,32.1804615127,55.9779621605,251.234935834,5.90516358954,75.1392,170.190572245
 02/22  15:00:00,294.526960076,36.6185806307,144.577914497,0.0,32.1804615127,55.9779621605,243.349848542,6.58767710746,66.8089,169.953271434
 02/22  16:00:00,294.520785919,36.6461534315,144.515031555,0.0,32.1804615127,55.9779621605,250.479100383,6.60889663238,75.1392,168.731003751
 02/22  17:00:00,322.866475208,36.3576990814,143.653301004,0.0,32.1804615127,60.9114621605,221.005741593,4.23987834335,91.7998,124.96606325
 02/22  18:00:00,366.295949572,35.8642173201,144.594505801,0.0,32.1804615127,77.5397301883,253.407879061,7.60974218495,49.9818,195.816336876
 02/22  19:00:00,427.914701879,35.9070238323,144.194397818,0.0,77.122965704,86.2600435998,408.377842998,8.60922105376,49.9818,349.786821945
 02/22  20:00:00,435.336966383,35.8447397589,144.237317191,0.0,102.647051061,80.1663183927,298.828860393,8.06767850668,33.3212,257.439981887
 02/22  21:00:00,458.520868515,35.8237771399,142.370738845,0.0,115.40909374,92.7192997104,305.308362788,15.3869655374,33.3212,256.60019725
 02/22  22:00:00,434.172016833,35.8670318811,141.777977335,0.0,102.647051061,94.1340635361,423.300485191,23.9227872859,24.9909,374.386797905
 02/22  23:00:00,345.364918463,35.9218867461,119.626638415,0.0,77.122965704,65.871452062,339.489751982,33.0589813656,16.6606,289.770170616
 02/22  24:00:00,248.963075461,35.8830404418,91.4385411266,0.0,38.286128036,48.4199368926,198.22887144,35.1683325977,8.3303,154.730238842
 02/23  01:00:00,131.88947708,30.9701400421,19.3730804581,0.0,25.5240853573,30.610668775,155.037504895,21.7432894474,3.33212,129.962095448
 02/23  02:00:00,136.440293715,30.9701400421,31.2988589187,0.0,19.418418834,29.3649097162,126.265235572,28.6599552708,3.33212,94.2731603011
 02/23  03:00:00,134.721198289,30.9701400421,37.5085378926,0.0,12.7620426787,28.1191506574,125.557448636,27.9489029669,3.33212,94.2764256688
 02/23  04:00:00,169.724278231,33.3959015384,67.3094196816,0.0,12.7620426787,28.1191506574,120.756792127,23.1541326606,3.33212,94.2705394668
 02/23  05:00:00,162.357235344,32.587314373,54.9535097692,0.0,12.7620426787,28.1191506574,158.990050662,25.6967733421,3.33212,129.96115732
 02/23  06:00:00,172.410671943,31.7787272075,39.3548765007,0.0,25.5240853573,30.610668775,241.760670533,17.0506412006,8.3303,216.379729332
 02/23  07:00:00,336.235219091,35.0130758692,109.302862801,0.0,51.0481707146,78.1489452969,399.49384426,6.68105718938,16.6606,376.152187071
 02/23  08:00:00,417.25035036,35.8487542336,138.825192161,0.0,64.3609230253,109.708623606,534.499106637,7.93313450679,24.9909,501.57507213
 02/23  09:00:00,376.267433573,35.8229030354,140.409638239,0.0,51.0481707146,80.7689615957,421.835843595,4.25755100793,33.3212,384.257092588
 02/23  10:00:00,347.128815396,36.3868113396,138.737787217,0.0,51.0481707146,71.0224615957,361.971758695,2.06556032145,66.8089,293.097298374
 02/23  11:00:00,298.031028693,36.4753160617,137.928208848,0.0,32.1804615127,65.7244621605,321.211232141,4.28057226857,83.4695,233.461159872
 02/23  12:00:00,299.05234279,36.5318376454,137.755102989,0.0,32.1804615127,65.7244621605,258.334472259,4.19452631025,83.4695,170.670445949
 02/23  13:00:00,300.958381706,36.5974579429,139.675020689,0.0,32.1804615127,65.7244621605,257.746214643,3.86308028885,83.4695,170.413634354
 02/23  14:00:00,294.703431018,36.6060312927,142.859284562,0.0,32.1804615127,55.9779621605,248.975159741,3.67047290753,75.1392,170.165486834
 02/23  15:00:00,295.314011749,36.6387729604,143.746368752,0.0,32.1804615127,55.9779621605,238.872934053,3.79566998836,66.8089,168.268364065
 02/23  16:00:00,295.459349068,36.6704915735,143.926299876,0.0,32.1804615127,55.9779621605,243.919585406,4.0164432744,75.1392,164.763942132
 02/23  17:00:00,326.095493296,36.4641331542,145.602646632,0.0,32.1804615127,60.9114621605,224.611553874,2.52810980147,91.7998,130.283644073
 02/23  18:00:00,368.860411816,35.9532092303,146.007764729,0.0,32.1804615127,77.5397301883,249.266007688,5.45887178049,49.9818,193.825335908
 02/23  19:00:00,428.697887793,36.0015638726,143.690613762,0.0,77.122965704,86.2600435998,400.884093135,6.28024989824,49.9818,344.622043237
 02/23  20:00:00,435.732602261,35.9867628456,143.037055512,0.0,102.647051061,80.1663183927,299.385205645,4.89684480626,33.3212,261.167160838
 02/23  21:00:00,459.79727458,35.9846518337,141.756302632,0.0,115.40909374,92.7192997104,291.729051316,5.1557153114,33.3212,253.252136004
 02/23  22:00:00,434.714142651,36.0539262266,140.604885695,0.0,102.647051061,94.1340635361,411.625217372,5.52880616859,24.9909,381.105511204
 02/23  23:00:00,369.439774687,36.1269208191,142.08527057,0.0,77.122965704,65.871452062,306.767578583,8.29773163727,16.6606,281.809246946
 02/23  24:00:00,303.710785945,36.0631817235,144.920135629,0.0,38.286128036,48.4199368926,181.919842374,12.1542559552,8.3303,161.435286419
 02/24  01:00:00,191.213940777,32.9916079557,74.9388727171,0.0,25.5240853573,30.610668775,127.52591315,0.734275205285,3.33212,123.459517944
 02/24  02:00:00,140.549456094,30.9701400421,35.3503643642,0.0,19.418418834,29.3649097162,111.756033616,14.1620633004,3.33212,94.2618503152
 02/24  03:00:00,175.184420003,33.3959015384,72.8266578516,0.0,12.7620426787,28.1191506574,135.157409251,33.1738577644,3.33212,98.6514314871
 02/24  04:00:00,178.182886101,33.3959015384,75.7918750574,0.0,12.7620426787,28.1191506574,155.190859654,55.7096585967,3.33212,96.1490810577
 02/24  05:00:00,164.597778838,32.587314373,56.4931212466,0.0,12.7620426787,28.1191506574,204.59168015,77.8097525827,3.33212,123.449807567
 02/24  06:00:00,175.456690642,31.7787272075,41.6121401364,0.0,25.5240853573,30.610668775,301.701868519,75.4534765313,8.3303,217.918091988
 02/24  07:00:00,338.736857448,35.0130758692,111.064262171,0.0,51.0481707146,78.1489452969,457.510496509,60.6762550161,16.6606,380.173641492
 02/24  08:00:00,401.274350877,35.8430225104,123.502397132,0.0,64.3609230253,109.708623606,585.318624705,60.607467452,24.9909,499.720257253
 02/24  09:00:00,367.697064135,35.8527086503,133.06690788,0.0,51.0481707146,80.7689615957,466.85929599,46.3127241792,33.3212,387.225371811
 02/24  10:00:00,347.075851736,36.4100799112,140.627941679,0.0,51.0481707146,71.0224615957,379.597761078,20.5837332451,66.8089,292.205127832
 02/24  11:00:00,300.167329017,36.5030521712,142.194135211,0.0,32.1804615127,65.7244621605,318.584438798,7.7848919914,83.4695,227.330046806
 02/24  12:00:00,300.413562284,36.5598650144,141.595026147,0.0,32.1804615127,65.7244621605,257.352863418,3.24559483011,83.4695,170.637768588
 02/24  13:00:00,299.420692724,36.6108329706,140.984735859,0.0,32.1804615127,65.7244621605,255.946937017,2.10109923349,83.4695,170.376337784
 02/24  14:00:00,289.984252565,36.6355892281,139.071790803,0.0,32.1804615127,55.9779621605,247.422203582,2.15646770439,75.1392,170.126535878
 02/24  15:00:00,291.297949643,36.654796742,141.323979776,0.0,32.1804615127,55.9779621605,239.159573207,2.44630774905,66.8089,169.904365458
 02/24  16:00:00,289.994128624,36.6989516575,141.042722149,0.0,32.1804615127,55.9779621605,240.83752098,2.63297961063,75.1392,163.065341369
 02/24  17:00:00,320.15376708,36.4525673872,142.283580197,0.0,32.1804615127,60.9114621605,223.672459434,1.61763327799,91.7998,130.255026156
 02/24  18:00:00,363.519257167,35.9239810628,143.032705448,0.0,32.1804615127,77.5397301883,247.928141135,3.72093605378,49.9818,194.225405081
 02/24  19:00:00,424.610213431,35.9610882729,141.971763824,0.0,77.122965704,86.2600435998,406.746863273,12.9747969949,49.9818,343.790266278
 02/24  20:00:00,427.014194991,35.9029533879,137.377799291,0.0,102.647051061,80.1663183927,317.392099154,23.8383850981,33.3212,260.232514056
 02/24  21:00:00,447.189316951,35.8731920558,132.3020104,0.0,115.40909374,92.7192997104,339.121403407,53.3546730629,33.3212,252.445530344
 02/24  22:00:00,429.688698469,35.9180054363,138.321678744,0.0,102.647051061,94.1340635361,495.488390729,87.6861567824,24.9909,382.811333947
 02/24  23:00:00,343.567605099,35.9721127657,118.396568283,0.0,77.122965704,65.871452062,448.760813319,150.45785871,16.6606,281.642354609
 02/24  24:00:00,246.185293395,35.9064104283,89.0711527367,0.0,38.286128036,48.4199368926,361.350477997,191.643672355,8.3303,161.376505642
 02/25  01:00:00,147.934207123,30.9701400421,32.8275690343,0.0,27.7269238854,30.610668775,189.236038746,62.4856711724,3.33212,123.418247573
 02/25  02:00:00,159.380064058,30.9701400421,44.2910753064,0.0,27.7269238854,30.610668775,143.931985077,46.365498959,3.33212,94.234366118
 02/25  03:00:00,143.64875936,30.9701400421,46.0932207341,0.0,12.7620426787,28.1191506574,133.443395188,35.8693258475,3.33212,94.2419493406
 02/25  04:00:00,143.749357128,30.9701400421,46.2234894606,0.0,12.7620426787,28.1191506574,127.068640602,29.48644579,3.33212,94.2500748118
 02/25  05:00:00,151.705689987,30.9701400421,47.6211233793,0.0,12.7620426787,28.1191506574,158.719068658,25.4774842277,3.33212,129.90946443
 02/25  06:00:00,198.420848017,33.3959015384,77.5463700454,0.0,12.7620426787,28.1191506574,186.33130267,23.3740066739,8.3303,154.626995997
 02/25  07:00:00,285.145089635,34.0023419125,93.337808422,0.0,42.6918050922,54.3732441037,263.350875943,22.1988863604,16.6606,224.491389583
 02/25  08:00:00,317.439288969,35.8216630347,85.6229973437,0.0,42.6918050922,86.1019271793,517.607121608,119.2509312,24.9909,373.365290407
 02/25  09:00:00,404.770861755,35.8420590728,132.60178433,0.0,57.6566862989,112.030105488,612.263893663,41.5469497168,33.3212,537.395743946
 02/25  10:00:00,366.175043221,36.4203665162,140.029675076,0.0,57.6566862989,83.6599452969,456.894975605,7.13826170213,66.8089,382.947813903
 02/25  11:00:00,313.666915039,36.5135453201,141.095739979,0.0,42.6918050922,68.9656133826,377.28412922,1.36750487687,83.4695,292.447124343
 02/25  12:00:00,305.754823391,36.612073616,140.960879196,0.0,34.9340096728,67.7198543238,319.804816242,1.58773317269,83.4695,234.74758307
 02/25  13:00:00,305.363019803,36.7419666115,140.942047449,0.0,34.9340096728,67.7198543238,255.817680072,1.50291289693,83.4695,170.845267175
 02/25  14:00:00,296.090173396,36.7285397879,141.096073249,0.0,34.9340096728,57.9733543238,247.215810104,1.48802374443,75.1392,170.58858636
 02/25  15:00:00,296.211567683,36.7393880701,141.103196294,0.0,34.9340096728,57.9733543238,238.736508233,1.59211965845,66.8089,170.335488575
 02/25  16:00:00,296.162831333,36.7150040768,140.836677197,0.0,34.9340096728,57.9733543238,247.363899593,1.88934499533,75.1392,170.335354598
 02/25  17:00:00,328.915506555,36.4564991679,143.116544312,0.0,34.9340096728,62.9068543238,224.622180151,2.3996817769,91.7998,130.422698375
 02/25  18:00:00,364.816722154,35.9518208988,144.074160991,0.0,34.9340096728,72.2186844194,216.522146271,4.49615668433,49.9818,162.044189587
 02/25  19:00:00,437.173993633,36.0491424382,142.623920872,0.0,87.0357390804,86.2600435998,250.258328297,3.71784878263,49.9818,196.558679514
 02/25  20:00:00,430.098790951,35.8914774493,141.487976119,0.0,102.000620287,77.6748002752,294.366093553,4.32916148949,33.3212,256.715732064
 02/25  21:00:00,440.68275176,35.8492739486,140.977029859,0.0,102.000620287,88.9820225341,296.42686293,6.79500808304,33.3212,256.310654847
 02/25  22:00:00,430.764105186,35.862955026,140.87841259,0.0,102.000620287,91.6425454185,290.991435834,9.26755593054,24.9909,256.732979903
 02/25  23:00:00,378.142395001,35.843800021,141.541852925,0.0,87.0357390804,65.871452062,402.718127025,14.6070441764,16.6606,371.450482849
 02/25  24:00:00,290.700511276,35.8219675148,127.951845739,0.0,42.6918050922,48.4199368926,247.054501021,22.1086291714,8.3303,216.615571849
 02/26  01:00:00,191.268584148,32.587314373,64.1703708927,0.0,34.4311606118,33.1021868926,153.769291711,20.3520951482,3.33212,130.085076563
 02/26  02:00:00,175.75062973,31.7787272075,50.3270912778,0.0,34.4311606118,33.1021868926,110.914496445,13.2181543391,3.33212,94.3642221064
 02/26  03:00:00,156.302899839,30.9701400421,49.7579336405,0.0,19.466279405,30.610668775,111.893470354,7.90435444642,3.33212,100.656995907
 02/26  04:00:00,164.262517931,30.9701400421,57.7347964608,0.0,19.466279405,30.610668775,107.377955314,9.6923954478,3.33212,94.3534398666
