Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  05:00:00,175.836057008,30.9701400421,62.700753153,0.0,19.466279405,30.610668775,140.203425045,13.4831953309,3.33212,123.388109715
 02/26  06:00:00,208.477397701,33.3959015384,77.9884689312,0.0,19.466279405,30.610668775,176.199387343,6.30365125804,8.3303,161.565436085
 02/26  07:00:00,299.926543245,34.6896410031,106.420827283,0.0,42.6918050922,54.3732441037,242.206093725,0.426845374677,16.6606,225.11864835
 02/26  08:00:00,382.119948883,36.0998192776,139.708206132,0.0,49.3960418185,88.5934452969,403.454834376,5.79169597411,24.9909,372.672238402
 02/26  09:00:00,411.218369893,35.8715889128,136.836309635,0.0,57.6566862989,112.030105488,570.766165509,3.13177076063,33.3212,534.313194749
 02/26  10:00:00,354.787067655,36.4087897516,135.494010499,0.0,50.9524495726,81.1684271793,453.972443922,1.52141121797,66.8089,385.642132704
 02/26  11:00:00,310.663020898,36.5570676762,135.989719019,0.0,42.6918050922,68.9656133826,379.835785119,3.56148776824,83.4695,292.804797351
 02/26  12:00:00,307.50712229,36.602778242,136.338629301,0.0,38.286128036,68.9656133826,322.534966636,4.40623119998,83.4695,234.659235436
 02/26  13:00:00,307.001441587,36.6477714705,136.514126855,0.0,38.286128036,68.9656133826,258.164980682,4.3777156017,83.4695,170.31776508
 02/26  14:00:00,286.82152276,36.6126538339,134.843107825,0.0,31.5818913096,56.727595265,250.159519267,4.71421737182,75.1392,170.306101895
 02/26  15:00:00,288.369314648,36.6412797321,136.226801542,0.0,31.5818913096,56.727595265,235.413070149,5.59005330227,66.8089,163.014116847
 02/26  16:00:00,288.618850825,36.6671318979,136.462438764,0.0,31.5818913096,56.727595265,250.598746217,5.66410991613,75.1392,169.795436301
 02/26  17:00:00,319.203447549,36.3797801389,138.288842505,0.0,31.5818913096,61.661095265,228.234882556,6.22020815688,91.7998,130.2148744
 02/26  18:00:00,356.273776441,35.8872147473,140.997040664,0.0,31.5818913096,70.9729253606,222.008001018,10.0662769969,49.9818,161.959924021
 02/26  19:00:00,425.93963551,35.9217013549,141.179573441,0.0,80.3315023541,83.7685254822,248.466262014,9.29952755027,49.9818,189.184934463
 02/26  20:00:00,429.143066315,35.8482088732,140.640371288,0.0,102.000620287,77.6748002752,296.757007974,7.23393549893,33.3212,256.201872475
 02/26  21:00:00,449.451101095,35.8232590939,140.513151071,0.0,108.704857014,91.4735406516,295.55773103,6.84103833621,33.3212,255.395492694
 02/26  22:00:00,420.772621961,35.8925985731,139.706059821,0.0,95.2963835608,89.1510273009,287.403972609,8.37406758922,24.9909,254.03900502
 02/26  23:00:00,368.01861281,35.8901049175,140.123192981,0.0,80.3315023541,63.3799339444,402.234974585,11.8569341443,16.6606,373.71744044
 02/26  24:00:00,306.164893781,35.8603706558,142.918044178,0.0,42.6918050922,48.4199368926,239.802928827,15.6682782639,8.3303,215.804350563
 02/27  01:00:00,181.030776961,32.587314373,64.8510515146,0.0,25.5240853573,30.610668775,126.74594568,0.0281207830237,3.33212,123.385704897
 02/27  02:00:00,157.181891485,31.7787272075,50.308802615,0.0,19.418418834,29.3649097162,97.5579347288,0.0,3.33212,94.2258147288
 02/27  03:00:00,174.944115015,32.587314373,74.0190504054,0.0,12.7620426787,28.1191506574,97.6375119071,0.070738169606,3.33212,94.2346537375
 02/27  04:00:00,144.846927257,31.7787272075,45.8592550475,0.0,12.7620426787,28.1191506574,100.642110012,0.0,3.33212,97.3099900121
 02/27  05:00:00,185.193313415,33.3959015384,76.0339954949,0.0,12.7620426787,28.1191506574,130.095959717,0.0801305205591,3.33212,126.683709196
 02/27  06:00:00,214.658851733,33.3959015384,77.8681286597,0.0,25.5240853573,30.610668775,224.536951761,0.0955149585197,8.3303,216.111136803
 02/27  07:00:00,332.358272877,34.6896410031,106.112763856,0.0,51.0481707146,78.1489452969,392.104881588,0.218411965887,16.6606,375.225869623
 02/27  08:00:00,415.048312802,35.8608078629,135.806800793,0.0,64.3609230253,109.708623606,535.3639,11.6181841541,24.9909,498.754815845
 02/27  09:00:00,374.140160556,35.8270107633,137.273963212,0.0,51.0481707146,80.7689615957,423.323005041,6.9152933179,33.3212,383.086511723
 02/27  10:00:00,346.348891572,36.3879837709,137.106607144,0.0,51.0481707146,71.0224615957,362.591544789,3.62015109561,66.8089,292.162493693
 02/27  11:00:00,298.613132666,36.4748597965,137.996345537,0.0,32.1804615127,65.7244621605,326.062454827,8.72689054874,83.4695,233.866064278
 02/27  12:00:00,299.271878348,36.5291620799,137.710149519,0.0,32.1804615127,65.7244621605,262.597129643,8.61044104172,83.4695,170.517188602
 02/27  13:00:00,298.096469701,36.5894449096,136.806943148,0.0,32.1804615127,65.7244621605,258.423717661,7.57040514503,83.4695,167.383812516
 02/27  14:00:00,289.560007207,36.6012055621,137.891118982,0.0,32.1804615127,55.9779621605,249.596920815,8.39254549607,75.1392,166.065175319
 02/27  15:00:00,290.973595705,36.6308090434,139.27277182,0.0,32.1804615127,55.9779621605,245.346857746,8.76568839267,66.8089,169.772269353
 02/27  16:00:00,291.921871349,36.6602516035,140.386928563,0.0,32.1804615127,55.9779621605,246.407912615,8.28738906956,75.1392,162.981323546
 02/27  17:00:00,323.159972771,36.4240115551,142.785301854,0.0,32.1804615127,60.9114621605,226.837284238,4.86174849062,91.7998,130.175735748
 02/27  18:00:00,366.56381953,35.9295735567,143.594791426,0.0,32.1804615127,77.5397301883,252.67807178,9.91871505295,49.9818,192.777556727
 02/27  19:00:00,426.492430234,35.9739891593,141.203953674,0.0,77.122965704,86.2600435998,404.531960036,10.9407513981,49.9818,343.609408638
 02/27  20:00:00,433.239256356,35.9560446459,140.289400863,0.0,102.647051061,80.1663183927,298.426116479,8.20440110265,33.3212,256.900515376
 02/27  21:00:00,457.954132504,35.9637903039,139.573034037,0.0,115.40909374,92.7192997104,297.220341606,7.7932491755,33.3212,256.105892431
 02/27  22:00:00,430.416136491,36.0110569113,136.149118759,0.0,102.647051061,94.1340635361,409.119469406,8.95091368029,24.9909,375.177655725
 02/27  23:00:00,365.279061096,36.076349765,138.144422547,0.0,77.122965704,65.871452062,317.677267886,13.702656065,16.6606,287.314011821
 02/27  24:00:00,299.416597839,36.0396254029,140.502902385,0.0,38.286128036,48.4199368926,182.496462566,19.5934940764,8.3303,154.572668489
 02/28  01:00:00,143.827788044,30.9701400421,31.2729652239,0.0,25.5240853573,30.610668775,131.690279338,3.12816877451,3.33212,125.229990563
 02/28  02:00:00,182.854882408,33.3959015384,72.4713411596,0.0,19.418418834,29.3649097162,107.684076525,6.76438205415,3.33212,97.587574471
 02/28  03:00:00,160.91354886,32.587314373,60.0935695195,0.0,12.7620426787,28.1191506574,108.07190227,9.45052447617,3.33212,95.2892577934
 02/28  04:00:00,136.263798524,31.7787272075,37.4321818923,0.0,12.7620426787,28.1191506574,120.49932371,22.966531202,3.33212,94.2006725078
 02/28  05:00:00,180.402719409,33.3959015384,70.7410828992,0.0,12.7620426787,28.1191506574,179.053620517,52.3687073574,3.33212,123.352793159
 02/28  06:00:00,199.25708941,32.9916079557,62.903326731,0.0,25.5240853573,30.610668775,316.009461149,91.6340258644,8.3303,216.045135285
 02/28  07:00:00,326.099640276,34.52792357,99.5039383441,0.0,51.0481707146,78.1489452969,501.741930393,109.383323622,16.6606,375.698006771
 02/28  08:00:00,401.83458468,35.8402966192,124.041963867,0.0,64.3609230253,109.708623606,673.183062607,150.243384381,24.9909,497.948778226
 02/28  09:00:00,334.665817143,35.8216630347,99.3779158232,0.0,51.0481707146,80.7689615957,585.282382985,169.788039818,33.3212,382.173143168
 02/28  10:00:00,305.646809687,36.3906241675,99.3915429748,0.0,51.0481707146,71.0224615957,506.966918934,148.145347222,66.8089,292.012671712
 02/28  11:00:00,268.360703551,36.4810854845,110.870809089,0.0,32.1804615127,65.7244621605,402.263344376,86.535155245,83.4695,232.258689131
 02/28  12:00:00,274.415605986,36.5336677228,116.211949279,0.0,32.1804615127,65.7244621605,315.647003597,61.2308818665,83.4695,170.94662173
 02/28  13:00:00,277.633412985,36.5742410007,120.062701577,0.0,32.1804615127,65.7244621605,308.422049883,60.60832664,83.4695,164.344223243
 02/28  14:00:00,268.470219824,36.612991897,120.58815076,0.0,32.1804615127,55.9779621605,308.497522282,63.4030736592,75.1392,169.955248623
 02/28  15:00:00,267.779092334,36.6432515494,119.877375562,0.0,32.1804615127,55.9779621605,302.45357152,65.8969923266,66.8089,169.747679193
 02/28  16:00:00,260.59246805,36.6705256869,112.73034953,0.0,32.1804615127,55.9779621605,310.417463295,72.3630485996,75.1392,162.915214695
 02/28  17:00:00,274.614409401,36.3685955506,97.8478023529,0.0,32.1804615127,60.9114621605,324.021762694,102.056938984,91.7998,130.16502371
 02/28  18:00:00,310.680608197,35.83039169,91.0331030569,0.0,32.1804615127,77.5397301883,389.261373566,150.79335337,49.9818,188.486220195
 02/28  19:00:00,383.160394796,35.8696540394,100.864911939,0.0,77.122965704,86.2600435998,579.838393768,181.344233189,49.9818,348.512360579
 02/28  20:00:00,391.986811364,35.822431979,102.153878691,0.0,102.647051061,80.1663183927,489.486896085,199.375178206,33.3212,256.790517878
 02/28  21:00:00,422.414459083,35.8216630347,106.996444744,0.0,115.40909374,92.7192997104,457.162212432,167.853657264,33.3212,255.987355169
 02/28  22:00:00,412.726323896,35.8216630347,120.866982265,0.0,102.647051061,94.1340635361,539.298417594,141.580882941,24.9909,372.726634653
 02/28  23:00:00,331.996791508,35.8462242183,106.775715766,0.0,77.122965704,65.871452062,418.172386877,120.328633908,16.6606,281.183152969
 02/28  24:00:00,237.602139753,35.825797475,80.7913662483,0.0,38.286128036,48.4199368926,282.394113249,112.813632114,8.3303,161.250181135
 03/01  01:00:00,138.764726983,30.9701400421,25.9247304776,0.0,25.5240853573,30.610668775,180.678885322,54.0115599217,3.33212,123.3352054
 03/01  02:00:00,141.295945886,30.9701400421,35.8562743261,0.0,19.418418834,29.3649097162,135.184154855,37.6695154238,3.33212,94.1825194309
 03/01  03:00:00,137.644098936,30.9701400421,40.1762261227,0.0,12.7620426787,28.1191506574,124.953459761,27.4375467769,3.33212,94.1837929838
 03/01  04:00:00,140.704900607,30.9701400421,43.2758002555,0.0,12.7620426787,28.1191506574,118.838969902,21.3211869743,3.33212,94.1856629274
 03/01  05:00:00,150.831424483,30.9701400421,46.8357718764,0.0,12.7620426787,28.1191506574,149.750541612,18.4835133107,3.33212,127.934908302
 03/01  06:00:00,218.647074965,33.3959015384,82.3254658091,0.0,25.5240853573,30.610668775,243.463571868,17.1226857315,8.3303,218.010586137
 03/01  07:00:00,315.782296498,34.0427712707,91.2477063922,0.0,51.0481707146,78.1489452969,404.619317546,16.1471380383,16.6606,371.811579508
 03/01  08:00:00,400.428773925,35.8295803192,123.720492608,0.0,64.3609230253,109.708623606,546.511813467,24.8357427605,24.9909,496.685170707
 03/01  09:00:00,342.722146588,35.8216630347,108.568534871,0.0,51.0481707146,80.7689615957,447.02509008,27.6448563803,33.3212,386.059033699
 03/01  10:00:00,303.518160953,36.3862320591,96.8201219589,0.0,51.0481707146,71.0224615957,379.998990582,23.2277451923,66.8089,289.962345389
 03/01  11:00:00,244.330128521,36.4749941225,85.9310217668,0.0,32.1804615127,65.7244621605,333.714921447,22.1168569593,83.4695,228.128564488
 03/01  12:00:00,250.507384218,36.5261870145,91.1291110037,0.0,32.1804615127,65.7244621605,270.772580174,16.868314624,83.4695,170.43476555
 03/01  13:00:00,277.563230253,36.564900253,118.747053042,0.0,32.1804615127,65.7244621605,265.580174394,11.9276820989,83.4695,170.182992295
 03/01  14:00:00,287.452839891,36.5983813589,138.221454356,0.0,32.1804615127,55.9779621605,247.626409574,9.35358111604,75.1392,163.133628458
 03/01  15:00:00,293.07477951,36.6293735724,143.593393831,0.0,32.1804615127,55.9779621605,245.248020665,8.77437597797,66.8089,169.664744687
 03/01  16:00:00,293.581902899,36.6569987149,143.899030015,0.0,32.1804615127,55.9779621605,246.666154858,7.52213811275,75.1392,164.004816745
 03/01  17:00:00,305.770856506,36.3605663479,127.095964805,0.0,32.1804615127,60.9114621605,231.913317838,11.0345468439,91.7998,129.078970994
 03/01  18:00:00,326.141457398,35.8481068871,104.870506575,0.0,32.1804615127,77.5397301883,264.938309919,23.9621052175,49.9818,190.994404702
 03/01  19:00:00,394.927817069,35.8912018671,111.168703325,0.0,77.122965704,86.2600435998,439.231242706,44.0806720671,49.9818,345.168770639
 03/01  20:00:00,400.357090476,35.8284077269,109.259570448,0.0,102.647051061,80.1663183927,359.165026489,69.15675423,33.3212,256.687072259
 03/01  21:00:00,430.195214525,35.8216630347,113.949603082,0.0,115.40909374,92.7192997104,370.108183043,80.9247530129,33.3212,255.86223003
 03/01  22:00:00,418.6417202,35.8356693743,125.895762898,0.0,102.647051061,94.1340635361,490.574395482,93.1141442929,24.9909,372.469351189
 03/01  23:00:00,333.552529835,35.8725575666,107.319717451,0.0,77.122965704,65.871452062,415.037366683,117.318535467,16.6606,281.058231216
 03/01  24:00:00,236.408844676,35.8473805967,78.3006739431,0.0,38.286128036,48.4199368926,331.874042833,162.327665536,8.3303,161.216077297
 03/02  01:00:00,130.723925062,30.9701400421,17.9185979741,0.0,25.5240853573,30.610668775,206.408975619,79.7638021276,3.33212,123.313053491
 03/02  02:00:00,133.90987698,30.9701400421,28.4938625104,0.0,19.418418834,29.3649097162,154.895114363,57.3940980952,3.33212,94.1688962677
 03/02  03:00:00,130.404550071,30.9701400421,32.9310172904,0.0,12.7620426787,28.1191506574,140.637211901,43.136599466,3.33212,94.1684924354
 03/02  04:00:00,132.447193785,30.9701400421,34.9960200478,0.0,12.7620426787,28.1191506574,131.531771029,34.0309603957,3.33212,94.1686906337
 03/02  05:00:00,142.066285231,30.9701400421,38.0474594011,0.0,12.7620426787,28.1191506574,155.755777195,28.4335778447,3.33212,123.99007935
 03/02  06:00:00,178.9012688,30.9701400421,47.2638157133,0.0,25.5240853573,30.610668775,254.186862917,24.9614130879,8.3303,220.895149829
 03/02  07:00:00,337.468054202,35.0130758692,110.973466273,0.0,51.0481707146,78.1489452969,412.66296661,22.7514533356,16.6606,373.250913274
 03/02  08:00:00,391.482949007,35.8258015409,114.258551262,0.0,64.3609230253,109.708623606,596.98737864,75.9519123857,24.9909,496.044566255
 03/02  09:00:00,353.015024152,35.8227858589,118.284859273,0.0,51.0481707146,80.7689615957,445.217943606,30.0358500776,33.3212,381.860893529
 03/02  10:00:00,335.906507908,36.395416641,128.464281364,0.0,51.0481707146,71.0224615957,362.869682063,8.86353738585,66.8089,287.197244677
 03/02  11:00:00,303.211574287,36.4850263165,144.127941173,0.0,32.1804615127,65.7244621605,319.949977487,2.8972103319,83.4695,233.583267155
 03/02  12:00:00,304.093109353,36.5381663249,143.702785201,0.0,32.1804615127,65.7244621605,256.328982314,2.46876666247,83.4695,170.390715651
 03/02  13:00:00,303.002125359,36.5798941451,142.675410164,0.0,32.1804615127,65.7244621605,250.02951307,2.45529552798,83.4695,164.104717542
 03/02  14:00:00,294.716770471,36.6169617418,143.878853754,0.0,32.1804615127,55.9779621605,246.971537815,2.75375327027,75.1392,169.078584544
 03/02  15:00:00,293.901540477,36.6448691959,143.314195766,0.0,32.1804615127,55.9779621605,238.985205469,2.87482196815,66.8089,169.3014835
 03/02  16:00:00,293.745956438,36.6729646142,143.353808211,0.0,32.1804615127,55.9779621605,241.544106207,3.21528250412,75.1392,163.189623703
 03/02  17:00:00,323.477002841,36.4076655129,144.61793042,0.0,32.1804615127,60.9114621605,223.971925858,2.05119148605,91.7998,130.120934372
 03/02  18:00:00,366.076398742,35.9042006061,144.794388527,0.0,32.1804615127,77.5397301883,242.744927311,4.36970062887,49.9818,188.393426682
 03/02  19:00:00,426.679220838,35.9448164252,143.163500746,0.0,77.122965704,86.2600435998,402.707677521,5.1035080224,49.9818,347.622369498
 03/02  20:00:00,434.184427768,35.8870150317,143.054566815,0.0,102.647051061,80.1663183927,291.331882437,4.29732248588,33.3212,253.713359951
 03/02  21:00:00,458.765635328,35.8729503394,142.316940915,0.0,115.40909374,92.7192997104,289.062631035,4.36183320668,33.3212,251.379597828
 03/02  22:00:00,433.927831347,35.9179965992,141.185614161,0.0,102.647051061,94.1340635361,406.952359808,6.74102067948,24.9909,375.220439129
 03/02  23:00:00,369.244055093,36.0002120901,143.105218934,0.0,77.122965704,65.871452062,309.699461261,7.54051317433,16.6606,285.498348086
 03/02  24:00:00,303.263845319,35.9601244757,145.432497051,0.0,38.286128036,48.4199368926,173.69754453,10.436666942,8.3303,154.930577588
 03/03  01:00:00,161.266750591,31.7787272075,46.8672652947,0.0,25.5240853573,30.610668775,126.633742583,0.0231189898598,3.33212,123.278503593
 03/03  02:00:00,170.40310988,32.587314373,62.0114063244,0.0,19.418418834,29.3649097162,97.5062350815,0.0,3.33212,94.1741150815
 03/03  03:00:00,151.846988335,31.7787272075,52.7712603619,0.0,12.7620426787,28.1191506574,97.548831022,0.0468752446459,3.33212,94.1698357774
 03/03  04:00:00,160.926503079,32.587314373,60.2462609791,0.0,12.7620426787,28.1191506574,97.4999006001,0.0,3.33212,94.1677806001
 03/03  05:00:00,186.557358273,33.3959015384,76.7370500881,0.0,12.7620426787,28.1191506574,130.420705554,0.0575216824136,3.33212,127.031063871
 03/03  06:00:00,203.130092421,32.9916079557,66.6969508564,0.0,25.5240853573,30.610668775,229.327823535,2.20172162834,8.3303,218.795801906
 03/03  07:00:00,328.459946493,34.6896410031,104.281599276,0.0,51.0481707146,78.1489452969,393.279059754,5.44173913404,16.6606,371.17672062
 03/03  08:00:00,418.295197763,35.8555679709,138.901895143,0.0,64.3609230253,109.708623606,532.3767404,12.0231041365,24.9909,495.362736263
 03/03  09:00:00,377.636678206,35.8216630347,141.201721987,0.0,51.0481707146,80.7689615957,422.094223193,6.63005898973,33.3212,382.142964203
 03/03  10:00:00,349.884495123,36.3862204017,141.967833264,0.0,51.0481707146,71.0224615957,356.093904369,2.7808448984,66.8089,286.50415947
 03/03  11:00:00,301.708396807,36.4724723155,142.43880547,0.0,32.1804615127,65.7244621605,324.283617324,7.3209338291,83.4695,233.493183495
 03/03  12:00:00,302.049776675,36.5217031931,142.234197713,0.0,32.1804615127,65.7244621605,261.449682714,8.57663490313,83.4695,169.403547811
 03/03  13:00:00,301.55641715,36.5586633988,142.556233839,0.0,32.1804615127,65.7244621605,258.624201095,10.9507785226,83.4695,164.203922573
 03/03  14:00:00,291.440164325,36.5914780902,142.127407619,0.0,32.1804615127,55.9779621605,258.245455562,13.2740615502,75.1392,169.832194012
 03/03  15:00:00,291.616411405,36.6204650652,142.295143472,0.0,32.1804615127,55.9779621605,241.498077125,11.8595780847,66.8089,162.829599041
 03/03  16:00:00,292.204164295,36.647469035,142.869765049,0.0,32.1804615127,55.9779621605,255.832421939,11.1163502694,75.1392,169.576871669
 03/03  17:00:00,322.071542951,36.3528119508,143.764896115,0.0,32.1804615127,60.9114621605,226.604992743,9.19031171055,91.7998,125.614881033
 03/03  18:00:00,365.216497545,35.8299458802,144.02167502,0.0,32.1804615127,77.5397301883,257.736141113,14.6454908634,49.9818,193.10885025
 03/03  19:00:00,425.574647635,35.8765006953,141.893084635,0.0,77.122965704,86.2600435998,409.402051804,19.1698558222,49.9818,340.250395982
 03/03  20:00:00,431.808648835,35.8253183535,140.885875934,0.0,102.647051061,80.1663183927,305.438785766,16.5966980195,33.3212,255.520887746
 03/03  21:00:00,455.994132178,35.8216630347,139.528645912,0.0,115.40909374,92.7192997104,302.756346832,13.8066273234,33.3212,255.628519509
 03/03  22:00:00,430.794391969,35.8513025585,137.69970885,0.0,102.647051061,94.1340635361,411.401857424,14.5250252077,24.9909,371.885932216
 03/03  23:00:00,366.029717423,35.9183559299,139.062132452,0.0,77.122965704,65.871452062,312.79954147,15.3816746112,16.6606,280.757266858
 03/03  24:00:00,300.577676573,35.8921136926,141.889352146,0.0,38.286128036,48.4199368926,190.416457787,20.9592721017,8.3303,161.126885686
 03/04  01:00:00,137.551453507,30.9701400421,22.8506191044,0.0,27.7269238854,30.610668775,138.906006843,12.3200836221,3.33212,123.25380322
 03/04  02:00:00,150.947837357,30.9701400421,36.268339209,0.0,27.7269238854,30.610668775,108.456436113,10.9593791287,3.33212,94.1649369847
 03/04  03:00:00,178.98628671,33.3959015384,76.5011501172,0.0,12.7620426787,28.1191506574,105.615658046,8.11347183384,3.33212,94.1700662121
 03/04  04:00:00,134.288075684,31.7787272075,35.2933227502,0.0,12.7620426787,28.1191506574,112.649624973,15.1537556873,3.33212,94.1637492858
 03/04  05:00:00,160.996980492,32.587314373,53.7757006091,0.0,12.7620426787,28.1191506574,156.137042,29.5536397622,3.33212,123.251282238
 03/04  06:00:00,193.636700473,33.3959015384,72.3854388121,0.0,12.7620426787,28.1191506574,204.749556302,41.0483630078,8.3303,155.370893294
 03/04  07:00:00,277.207089551,34.0427712707,87.8876624568,0.0,42.6918050922,54.3732441037,281.524135031,42.0779176069,16.6606,222.785617424
 03/04  08:00:00,348.329400813,35.8837733674,116.424649519,0.0,42.6918050922,86.1019271793,435.236055492,39.3971762205,24.9909,370.847979272
 03/04  09:00:00,412.027859972,35.8455503833,139.12682643,0.0,57.6566862989,112.030105488,588.235259465,26.8073048555,33.3212,528.10675461
 03/04  10:00:00,363.486363249,36.3851045367,137.37839501,0.0,57.6566862989,83.6599452969,475.236211304,24.2233571752,66.8089,384.203954128
 03/04  11:00:00,285.762186874,36.4738629711,113.84461888,0.0,42.6918050922,68.9656133826,404.036058863,30.4908394625,83.4695,290.0757194
 03/04  12:00:00,275.543583212,36.527281023,111.74919994,0.0,34.9340096728,67.7198543238,336.879380749,25.4119095631,83.4695,227.997971186
 03/04  13:00:00,291.998167672,36.5802108326,128.851723748,0.0,34.9340096728,67.7198543238,271.280705187,17.2725846313,83.4695,170.538620555
 03/04  14:00:00,289.56154769,36.600768241,136.034740771,0.0,34.9340096728,57.9733543238,261.032708476,15.6127192552,75.1392,170.280789221
 03/04  15:00:00,297.246433415,36.6323157956,143.473144344,0.0,34.9340096728,57.9733543238,249.498351126,12.6446811976,66.8089,170.044769928
 03/04  16:00:00,287.675445649,36.6600266779,133.843952512,0.0,34.9340096728,57.9733543238,266.675136565,23.8083899856,75.1392,167.72754658
 03/04  17:00:00,283.477115569,36.3609032551,100.666401144,0.0,34.9340096728,62.9068543238,277.278757573,59.539398061,91.7998,125.939559513
 03/04  18:00:00,307.710529604,35.8416907049,92.1030849881,0.0,34.9340096728,72.2186844194,315.520966168,103.77625464,49.9818,161.762911528
 03/04  19:00:00,368.560885671,35.9055893272,76.8733882345,0.0,87.0357390804,86.2600435998,401.015666977,154.925175905,49.9818,196.108691073
 03/04  20:00:00,384.506082762,35.8249490808,98.0491811795,0.0,102.000620287,77.6748002752,471.485531592,187.734243834,33.3212,250.430087758
 03/04  21:00:00,406.222076884,35.8216630347,108.31007158,0.0,102.000620287,88.9820225341,474.983444717,188.237806817,33.3212,253.4244379
 03/04  22:00:00,399.620154981,35.8216630347,111.337213123,0.0,102.000620287,91.6425454185,446.78585523,165.904572566,24.9909,255.890382663
 03/04  23:00:00,340.475246837,35.8216630347,105.270030601,0.0,87.0357390804,65.871452062,554.076767368,168.021061001,16.6606,369.395106366
 03/04  24:00:00,242.683701619,35.8216630347,80.8425479633,0.0,42.6918050922,48.4199368926,418.937008669,194.620922909,8.3303,215.98578576
 03/05  01:00:00,148.936268004,30.9701400421,24.7587293851,0.0,34.4311606118,33.1021868926,167.388708814,40.0514080671,3.33212,124.005180746
 03/05  02:00:00,155.147848317,30.9701400421,30.984449134,0.0,34.4311606118,33.1021868926,135.925553824,32.6315428989,3.33212,99.9618909253
 03/05  03:00:00,139.450496136,30.9701400421,32.8078637854,0.0,19.466279405,30.610668775,125.821386868,28.2373477196,3.33212,94.2519191485
 03/05  04:00:00,140.502758061,30.9701400421,33.8793434472,0.0,19.466279405,30.610668775,123.20536166,25.6114138316,3.33212,94.2618278286
 03/05  05:00:00,149.974654309,30.9701400421,36.7759939143,0.0,19.466279405,30.610668775,150.610124944,24.0609060959,3.33212,123.217098848
 03/05  06:00:00,165.231008964,30.9701400421,39.7951204987,0.0,19.466279405,30.610668775,190.326929828,23.1580264603,8.3303,158.838603368
 03/05  07:00:00,288.203490544,34.2044887038,99.3075742114,0.0,42.6918050922,54.3732441037,259.191580507,22.7305743543,16.6606,219.800406153
 03/05  08:00:00,306.875400465,35.8216630347,66.2244636676,0.0,49.3960418185,88.5934452969,541.844657733,146.248614868,24.9909,370.605142865
 03/05  09:00:00,383.646173659,35.8216630347,111.02595744,0.0,57.6566862989,112.030105488,725.641668424,161.506842047,33.3212,530.813626377
 03/05  10:00:00,327.761289743,36.2769974816,110.818311879,0.0,50.9524495726,81.1684271793,600.310603055,151.756275646,66.8089,381.745427409
 03/05  11:00:00,267.017854668,36.4604079034,94.9421162403,0.0,42.6918050922,68.9656133826,521.642697269,146.484652227,83.4695,291.688545042
 03/05  12:00:00,264.61042133,36.546440696,96.5323216311,0.0,38.286128036,68.9656133826,427.769894273,117.607562257,83.4695,226.692832016
 03/05  13:00:00,269.675473486,36.5869184425,102.510829253,0.0,38.286128036,68.9656133826,361.926159677,108.467767397,83.4695,169.98889228
 03/05  14:00:00,249.751446684,36.6190571151,101.662254681,0.0,31.5818913096,56.727595265,343.749239807,98.6109300233,75.1392,169.999109784
 03/05  15:00:00,249.433106213,36.6475363402,101.412365077,0.0,31.5818913096,56.727595265,320.08271405,90.5652686926,66.8089,162.708545358
 03/05  16:00:00,241.771159908,36.6725791231,93.8158613556,0.0,31.5818913096,56.727595265,338.460102117,93.8619830382,75.1392,169.458919079
 03/05  17:00:00,261.408648036,36.3694213692,84.564393863,0.0,31.5818913096,61.661095265,312.701708692,97.315605731,91.7998,123.586302961
 03/05  18:00:00,289.144838156,35.8216630347,79.634237555,0.0,31.5818913096,70.9729253606,335.61011287,123.936981052,49.9818,161.691331818
 03/05  19:00:00,367.132608178,35.8216630347,84.5988913073,0.0,80.3315023541,83.7685254822,398.37563953,159.649278778,49.9818,188.744560752
 03/05  20:00:00,381.280905507,35.8216630347,94.4814762687,0.0,102.000620287,77.6748002752,482.89342155,194.211055032,33.3212,255.361166518
 03/05  21:00:00,409.31221703,35.8216630347,101.525398382,0.0,108.704857014,91.4735406516,481.317073982,200.949961873,33.3212,247.045912109
 03/05  22:00:00,382.496308322,35.8216630347,102.943637617,0.0,95.2963835608,89.1510273009,452.188336276,171.841520185,24.9909,255.35591609
 03/05  23:00:00,322.758717133,35.8216630347,96.4970693138,0.0,80.3315023541,63.3799339444,562.78300888,177.058009478,16.6606,369.064399403
 03/05  24:00:00,237.234900092,35.8216630347,75.5305363733,0.0,42.6918050922,48.4199368926,413.095511229,189.55347174,8.3303,215.211739489
 03/06  01:00:00,139.801234896,30.9701400421,27.0552893667,0.0,25.5240853573,30.610668775,167.758378514,41.2231045179,3.33212,123.203153996
 03/06  02:00:00,136.43727554,30.9701400421,31.0652380718,0.0,19.418418834,29.3649097162,131.315970739,33.8525657559,3.33212,94.1312849836
 03/06  03:00:00,129.702018149,30.9701400421,32.2747836742,0.0,12.7620426787,28.1191506574,126.752516288,29.2971677903,3.33212,94.1232284978
 03/06  04:00:00,129.594823007,30.9701400421,32.1993411779,0.0,12.7620426787,28.1191506574,124.256878129,26.8087862842,3.33212,94.1159718447
 03/06  05:00:00,138.410651808,30.9701400421,34.4382210888,0.0,12.7620426787,28.1191506574,152.157719531,25.6416237993,3.33212,123.183975732
 03/06  06:00:00,175.723266886,30.9701400421,44.11838502,0.0,25.5240853573,30.610668775,248.567709491,24.7541924321,8.3303,215.483217059
 03/06  07:00:00,317.697248994,33.7193364046,96.8415346999,0.0,51.0481707146,78.1489452969,411.023570809,24.1682799988,16.6606,370.194690811
 03/06  08:00:00,361.084123166,35.8216630347,84.2335319038,0.0,64.3609230253,109.708623606,672.071311128,153.93091931,24.9909,493.149491818
 03/06  09:00:00,335.674009316,35.8216630347,101.372024982,0.0,51.0481707146,80.7689615957,560.20456207,145.687492503,33.3212,381.195869567
 03/06  10:00:00,309.446902359,36.394752065,103.221568658,0.0,51.0481707146,71.0224615957,428.32203752,75.6156609371,66.8089,285.897476583
 03/06  11:00:00,257.156318059,36.4881944661,99.7024990616,0.0,32.1804615127,65.7244621605,360.821272712,49.9897583734,83.4695,227.362014339
 03/06  12:00:00,260.305075788,36.544218412,102.053247958,0.0,32.1804615127,65.7244621605,294.281330748,41.9985224407,83.4695,168.813308308
 03/06  13:00:00,262.371722278,36.5870527701,104.850715857,0.0,32.1804615127,65.7244621605,283.797656386,30.3957852225,83.4695,169.932371163
 03/06  14:00:00,258.654223766,36.6221886445,110.916550909,0.0,32.1804615127,55.9779621605,263.451820467,22.7287875886,75.1392,165.583832878
 03/06  15:00:00,265.857653612,36.653226861,118.048400189,0.0,32.1804615127,55.9779621605,252.178408789,18.6048102734,66.8089,166.764698516
 03/06  16:00:00,265.120006339,36.6797412186,117.292305003,0.0,32.1804615127,55.9779621605,255.484735927,17.675656082,75.1392,162.669879845
 03/06  17:00:00,285.173486408,36.3772789568,108.391512944,0.0,32.1804615127,60.9114621605,238.229228552,16.4399683599,91.7998,129.989460192
 03/06  18:00:00,315.009111164,35.8234246149,98.3094176131,0.0,32.1804615127,77.5397301883,266.066897182,27.9553325494,49.9818,188.129764632
 03/06  19:00:00,386.692486764,35.8640000032,104.859269106,0.0,77.122965704,86.2600435998,434.480818927,43.2970669217,49.9818,341.201952005
 03/06  20:00:00,392.614187475,35.8221813893,103.297852251,0.0,102.647051061,80.1663183927,364.212214201,77.3605802166,33.3212,253.530433984
 03/06  21:00:00,416.556986678,35.8216630347,101.760310741,0.0,115.40909374,92.7192997104,457.712584365,169.165537512,33.3212,255.225846853
 03/06  22:00:00,400.908966561,35.8216630347,109.061575853,0.0,102.647051061,94.1340635361,634.750197802,238.973279601,24.9909,370.786018201
 03/06  23:00:00,325.354290523,35.8216630347,100.017668901,0.0,77.122965704,65.871452062,479.955899549,183.144009537,16.6606,280.151290012
 03/06  24:00:00,233.441160087,35.8216630347,76.106784598,0.0,38.286128036,48.4199368926,343.876295928,181.277621199,8.3303,154.268374729
 03/07  01:00:00,138.285082318,30.9701400421,25.5085099916,0.0,25.5240853573,30.610668775,166.189391305,39.6803680841,3.33212,123.176903221
 03/07  02:00:00,136.992940635,30.9701400421,31.5825893616,0.0,19.418418834,29.3649097162,130.024196723,32.5777796825,3.33212,94.1142970407
 03/07  03:00:00,132.369408932,30.9701400421,34.881605246,0.0,12.7620426787,28.1191506574,125.233818187,27.7974894287,3.33212,94.104208758
 03/07  04:00:00,134.85846279,30.9701400421,37.3629479364,0.0,12.7620426787,28.1191506574,121.733140777,24.3059582606,3.33212,94.0950625164
 03/07  05:00:00,145.332071196,30.9701400421,40.6244833563,0.0,12.7620426787,28.1191506574,148.158039819,21.6629795489,3.33212,123.16294027
 03/07  06:00:00,181.76792774,30.9701400421,49.416874638,0.0,25.5240853573,30.610668775,243.766089251,19.9969272736,8.3303,215.438861977
 03/07  07:00:00,321.67198709,34.2044887038,98.8129051189,0.0,51.0481707146,78.1489452969,405.33857507,18.8482064386,16.6606,369.829768632
 03/07  08:00:00,396.25552986,35.8263978796,118.173287308,0.0,64.3609230253,109.708623606,548.65752693,31.2892387224,24.9909,492.377388208
 03/07  09:00:00,334.996553151,35.8216630347,100.419963673,0.0,51.0481707146,80.7689615957,448.011220037,30.7000232273,33.3212,383.98999681
 03/07  10:00:00,305.315202396,36.406270056,99.0963584401,0.0,51.0481707146,71.0224615957,370.526281044,20.777155685,66.8089,282.940225359
 03/07  11:00:00,244.138389543,36.4915652945,86.5896102731,0.0,32.1804615127,65.7244621605,328.702837978,15.7835778872,83.4695,229.44976009
 03/07  12:00:00,252.154604747,36.5411856436,93.8359031769,0.0,32.1804615127,65.7244621605,261.062476545,10.8839777955,83.4695,166.708998749
 03/07  13:00:00,271.695386315,36.5789775822,113.945436888,0.0,32.1804615127,65.7244621605,260.840891349,7.49161440302,83.4695,169.879776946
 03/07  14:00:00,268.461430541,36.6120232012,120.395488411,0.0,32.1804615127,55.9779621605,245.693079156,7.12929684654,75.1392,163.424582309
 03/07  15:00:00,263.781767069,36.6427804942,115.736144108,0.0,32.1804615127,55.9779621605,248.777524248,13.140479169,66.8089,168.828145079
 03/07  16:00:00,263.806556967,36.6708287691,115.714424221,0.0,32.1804615127,55.9779621605,249.587271369,11.8425800507,75.1392,162.605491318
 03/07  17:00:00,292.345960601,36.3701481783,115.297172029,0.0,32.1804615127,60.9114621605,231.895728234,10.1243794011,91.7998,129.971548833
 03/07  18:00:00,303.090920902,35.8282608418,86.2493725343,0.0,32.1804615127,77.5397301883,291.487581721,53.4637588242,49.9818,188.042022897
 03/07  19:00:00,372.510716556,35.8648290058,90.4869995536,0.0,77.122965704,86.2600435998,514.475065571,126.364128972,49.9818,338.129136599
 03/07  20:00:00,399.068084487,35.8222849238,108.439918077,0.0,102.647051061,80.1663183927,454.412735294,165.205107987,33.3212,255.886427307
 03/07  21:00:00,419.977656052,35.8216630347,104.044049207,0.0,115.40909374,92.7192997104,421.373856602,136.923375749,33.3212,251.129280853
 03/07  22:00:00,406.581102483,35.821666848,114.036353802,0.0,102.647051061,94.1340635361,554.826658845,156.094600284,24.9909,373.741158561
 03/07  23:00:00,325.931942591,35.8472079091,99.6456687138,0.0,77.122965704,65.871452062,441.656253211,145.812526473,16.6606,279.183126737
 03/07  24:00:00,220.869920971,35.8254088541,63.3240120174,0.0,38.286128036,48.4199368926,317.537091576,153.305191736,8.3303,155.90159984
 03/08  01:00:00,132.543520199,30.9701400421,19.7485650199,0.0,25.5240853573,30.610668775,182.334775222,55.8596992401,3.33212,123.142955981
 03/08  02:00:00,133.569821461,30.9701400421,28.1547930882,0.0,19.418418834,29.3649097162,139.482210057,42.0539859008,3.33212,94.0961041565
 03/08  03:00:00,128.780692741,30.9701400421,31.3153877424,0.0,12.7620426787,28.1191506574,130.725080858,33.3088256604,3.33212,94.0841351977
 03/08  04:00:00,130.006716422,30.9701400421,32.5671481668,0.0,12.7620426787,28.1191506574,122.672408593,27.9620532657,3.33212,91.3782353277
 03/08  05:00:00,139.334261314,30.9701400421,35.3273268684,0.0,12.7620426787,28.1191506574,153.984938538,24.7364483877,3.33212,125.91637015
 03/08  06:00:00,176.153730542,30.9701400421,44.5269567344,0.0,25.5240853573,30.610668775,246.486665176,22.9157156598,8.3303,215.240649516
 03/08  07:00:00,333.947532261,34.8513584361,110.722793732,0.0,51.0481707146,78.1489452969,407.971242286,21.849076902,16.6606,369.461565384
 03/08  08:00:00,364.287615197,35.8216630347,87.0620406848,0.0,64.3609230253,109.708623606,651.787864662,135.329378134,24.9909,491.467586529
 03/08  09:00:00,316.229295235,35.8216630347,81.9123988195,0.0,51.0481707146,80.7689615957,568.617468652,160.580745455,33.3212,374.715523197
 03/08  10:00:00,281.256278159,36.2044131481,74.8003458321,0.0,51.0481707146,71.0224615957,515.726638311,158.275402971,66.8089,290.642335341
 03/08  11:00:00,223.101058327,36.4078816638,65.0969152744,0.0,32.1804615127,65.7244621605,474.752860258,165.59215267,83.4695,225.691207588
 03/08  12:00:00,216.892260579,36.533058967,58.04227163,0.0,32.1804615127,65.7244621605,418.819598244,165.250526615,83.4695,170.099571629
 03/08  13:00:00,213.660686349,36.5697646279,55.7178766147,0.0,32.1804615127,65.7244621605,396.206990027,149.713090169,83.4695,163.024399858
 03/08  14:00:00,203.846595797,36.6014786305,55.8841891615,0.0,32.1804615127,55.9779621605,377.943239978,133.211933006,75.1392,169.592106972
 03/08  15:00:00,203.940097628,36.6295048888,56.1454826632,0.0,32.1804615127,55.9779621605,351.279761043,121.922467642,66.8089,162.548393401
 03/08  16:00:00,204.192128373,36.6570012706,56.5104100149,0.0,32.1804615127,55.9779621605,346.851569404,109.115661035,75.1392,162.596708369
 03/08  17:00:00,232.217679467,36.3566908489,55.5751561792,0.0,32.1804615127,60.9114621605,339.117603122,117.395627857,91.7998,129.922175265
 03/08  18:00:00,277.465183397,35.8216630347,60.7204020845,0.0,32.1804615127,77.5397301883,374.496127531,136.530838364,49.9818,187.983489167
 03/08  19:00:00,355.267571754,35.8216630347,72.8450543218,0.0,77.122965704,86.2600435998,596.129428777,207.840860383,49.9818,338.306768395
 03/08  20:00:00,367.198457821,35.8216630347,76.9106910105,0.0,102.647051061,80.1663183927,476.375588275,187.754046545,33.3212,255.30034173
 03/08  21:00:00,395.689482945,35.8216630347,80.1570790343,0.0,115.40909374,92.7192997104,453.500228132,168.698345195,33.3212,251.480682936
 03/08  22:00:00,381.967179937,35.8216630347,90.116988794,0.0,102.647051061,94.1340635361,573.110000341,175.613402167,24.9909,372.505698174
 03/08  23:00:00,303.811991856,35.8216630347,78.681094966,0.0,77.122965704,65.871452062,485.167566585,190.823622215,16.6606,277.68334437
 03/08  24:00:00,214.400849992,35.8216630347,57.483597149,0.0,38.286128036,48.4199368926,373.417911434,207.872225967,8.3303,157.215385468
 03/09  01:00:00,134.057439207,30.9701400421,21.4034729004,0.0,25.5240853573,30.610668775,170.846336005,44.396837135,3.33212,123.11737887
 03/09  02:00:00,129.531935296,30.9701400421,24.2283578594,0.0,19.418418834,29.3649097162,133.717657402,36.3158659121,3.33212,94.0696714903
 03/09  03:00:00,122.735115067,30.9701400421,25.3566515494,0.0,12.7620426787,28.1191506574,124.773706067,31.4767500111,3.33212,89.9648360557
 03/09  04:00:00,123.772193311,30.9701400421,26.4106087396,0.0,12.7620426787,28.1191506574,124.079157396,28.8468701682,3.33212,91.9001672282
 03/09  05:00:00,132.514911413,30.9701400421,28.5851933376,0.0,12.7620426787,28.1191506574,154.946378615,27.6239560544,3.33212,123.990302561
 03/09  06:00:00,169.089842517,30.9701400421,37.5230930506,0.0,25.5240853573,30.610668775,249.841828125,27.2322662763,8.3303,214.279261849
 03/09  07:00:00,310.238183035,33.3959015384,90.1324156465,0.0,51.0481707146,78.1489452969,411.80290134,26.0442389227,16.6606,369.098062417
 03/09  08:00:00,367.983891821,35.8580569661,90.7991493308,0.0,64.3609230253,109.708623606,665.365327364,149.573984819,24.9909,490.800442546
 03/09  09:00:00,322.951353668,35.8216630347,88.7112540018,0.0,51.0481707146,80.7689615957,556.170157949,141.275024723,33.3212,381.573933226
 03/09  10:00:00,297.799193861,36.3861466443,91.6030198658,0.0,51.0481707146,71.0224615957,436.921055671,86.1104157227,66.8089,284.001739948
 03/09  11:00:00,247.71353071,36.4763334215,90.3220129519,0.0,32.1804615127,65.7244621605,358.227923737,49.1851724343,83.4695,225.573251302
 03/09  12:00:00,253.047879195,36.5303131291,94.8097381207,0.0,32.1804615127,65.7244621605,280.106414688,26.6110036263,83.4695,170.025911062
 03/09  13:00:00,267.872751938,36.5726847521,110.158524043,0.0,32.1804615127,65.7244621605,266.980312024,14.4727161969,83.4695,169.038095827
 03/09  14:00:00,284.514486305,36.6103600624,136.341082239,0.0,32.1804615127,55.9779621605,245.897183568,7.283500512,75.1392,163.474483056
 03/09  15:00:00,293.225430885,36.6413516338,144.877358042,0.0,32.1804615127,55.9779621605,234.40932929,5.06749655348,66.8089,162.532932737
 03/09  16:00:00,293.387861461,36.6685147436,144.978677096,0.0,32.1804615127,55.9779621605,247.17351799,5.35009123882,75.1392,166.684226751
 03/09  17:00:00,322.699909819,36.3695936474,145.415917943,0.0,32.1804615127,60.9114621605,221.61418909,3.87284419594,91.7998,125.941544894
 03/09  18:00:00,345.338909317,35.8274464224,128.197774951,0.0,32.1804615127,77.5397301883,248.58171982,10.7202146378,49.9818,187.879705182
 03/09  19:00:00,390.726834822,35.8677044749,108.53568911,0.0,77.122965704,86.2600435998,424.49291572,36.0157488108,49.9818,338.495366909
 03/09  20:00:00,397.694701741,35.8224264479,107.937006227,0.0,102.647051061,80.1663183927,324.874796893,36.8422420591,33.3212,254.711354834
 03/09  21:00:00,423.23105707,35.8216630347,108.181400703,0.0,115.40909374,92.7192997104,341.882464269,59.4877936936,33.3212,249.073470575
 03/09  22:00:00,411.335544917,35.8216630347,119.905313231,0.0,102.647051061,94.1340635361,480.947480628,84.9831385762,24.9909,370.973442052
 03/09  23:00:00,333.535861116,35.8518451722,108.651096978,0.0,77.122965704,65.871452062,363.30305184,69.8464691933,16.6606,276.795982646
 03/09  24:00:00,240.356758728,35.8358016893,83.6199189745,0.0,38.286128036,48.4199368926,213.455286022,47.3790146461,8.3303,157.745971376
 03/10  01:00:00,137.376787091,30.9701400421,24.7633813479,0.0,25.5240853573,30.610668775,159.902682947,30.5030081675,3.33212,126.06755478
 03/10  02:00:00,141.556037295,30.9701400421,36.3165621349,0.0,19.418418834,29.3649097162,123.007336302,31.9008776496,3.33212,87.774338652
 03/10  03:00:00,138.208699919,30.9701400421,40.8820383349,0.0,12.7620426787,28.1191506574,133.978745246,36.5850458268,3.33212,94.0615794189
 03/10  04:00:00,139.983766613,30.9701400421,42.643724257,0.0,12.7620426787,28.1191506574,137.22977156,39.8516001391,3.33212,94.0460514204
 03/10  05:00:00,195.054681681,33.3959015384,85.7653849504,0.0,12.7620426787,28.1191506574,163.37722263,36.9616069205,3.33212,123.08349571
 03/10  06:00:00,155.236095333,30.9701400421,23.0268894217,0.0,25.5240853573,30.610668775,255.372998233,31.9484609613,8.3303,215.094237272
 03/10  07:00:00,329.067821411,34.8513584361,107.616630064,0.0,51.0481707146,78.1489452969,416.768747163,31.3982391457,16.6606,368.709908018
 03/10  08:00:00,396.440417294,35.8303634299,118.777736019,0.0,64.3609230253,109.708623606,557.662596176,42.6815226528,24.9909,489.990173523
 03/10  09:00:00,335.308164723,35.8216630347,100.355046185,0.0,51.0481707146,80.7689615957,459.974460045,52.7650513031,33.3212,373.888208741
 03/10  10:00:00,292.837832554,36.3907971034,86.2280698826,0.0,51.0481707146,71.0224615957,412.266988114,55.2239594426,66.8089,290.234128671
 03/10  11:00:00,227.24581513,36.4756928685,69.248278506,0.0,32.1804615127,65.7244621605,386.959399294,78.0171267781,83.4695,225.472772516
 03/10  12:00:00,217.293200534,36.5264594253,58.0593678997,0.0,32.1804615127,65.7244621605,408.718982184,156.703826585,83.4695,168.545655599
 03/10  13:00:00,200.385632611,36.5655753635,42.7094372664,0.0,32.1804615127,65.7244621605,450.935640329,203.123710818,83.4695,164.342429511
 03/10  14:00:00,198.988305364,36.5984057945,51.0579841266,0.0,32.1804615127,55.9779621605,401.443991712,161.493180134,75.1392,164.811611578
 03/10  15:00:00,198.192638429,36.6255493695,50.204492984,0.0,32.1804615127,55.9779621605,400.929396068,166.991096626,66.8089,167.129399442
 03/10  16:00:00,197.540284183,36.6520526707,49.4207985249,0.0,32.1804615127,55.9779621605,409.005113672,171.432498685,75.1392,162.433414987
 03/10  17:00:00,227.174657853,36.3543930695,50.1601531509,0.0,32.1804615127,60.9114621605,365.764123574,150.59206826,91.7998,123.372255314
 03/10  18:00:00,272.541342805,35.8216630347,55.4803461858,0.0,32.1804615127,77.5397301883,390.792642503,152.994294795,49.9818,187.816547708
 03/10  19:00:00,353.956595005,35.8216630347,71.3378006676,0.0,77.122965704,86.2600435998,574.22746105,180.094047336,49.9818,344.151613714
 03/10  20:00:00,368.192288704,35.8216630347,78.341068511,0.0,102.647051061,80.1663183927,446.984320465,164.392024559,33.3212,249.271095907
 03/10  21:00:00,398.101312824,35.8216630347,82.9001114749,0.0,115.40909374,92.7192997104,443.196574764,158.496604481,33.3212,251.378770283
 03/10  22:00:00,385.457633269,35.8216630347,93.7785943799,0.0,102.647051061,94.1340635361,556.809219844,161.974069616,24.9909,369.844250228
 03/10  23:00:00,305.454950157,35.8216630347,80.1745400959,0.0,77.122965704,65.871452062,465.980754398,174.68966392,16.6606,274.630490478
 03/10  24:00:00,218.301091475,35.8216630347,61.1853069905,0.0,38.286128036,48.4199368926,355.35147242,189.604089431,8.3303,157.417082989
 03/11  01:00:00,133.018666869,30.9701400421,18.1511787002,0.0,27.7269238854,30.610668775,170.567449559,40.9372215361,3.33212,126.298108023
 03/11  02:00:00,137.458953377,30.9701400421,22.5791824858,0.0,27.7269238854,30.610668775,124.925002933,33.8273988556,3.33212,87.7654840773
 03/11  03:00:00,121.726728557,30.9701400421,24.3404684096,0.0,12.7620426787,28.1191506574,126.791368967,29.421929876,3.33212,94.0373190915
 03/11  04:00:00,122.46944821,30.9701400421,25.1003876868,0.0,12.7620426787,28.1191506574,124.132052578,26.7718129944,3.33212,94.0281195833
 03/11  05:00:00,131.124553864,30.9701400421,27.1960951331,0.0,12.7620426787,28.1191506574,152.239559654,25.8725605599,3.33212,123.034879094
 03/11  06:00:00,146.226419676,30.9701400421,30.063134587,0.0,12.7620426787,28.1191506574,188.39568783,26.0456378419,8.3303,154.019749988
 03/11  07:00:00,262.499443161,33.3959015384,77.9450655108,0.0,42.6918050922,54.3732441037,258.836734852,26.1990150592,16.6606,215.977119793
 03/11  08:00:00,275.813670358,35.8533380837,45.0308826211,0.0,42.6918050922,86.1019271793,572.177663091,178.862701846,24.9909,368.324061245
 03/11  09:00:00,364.740670826,35.8216630347,92.7652244295,0.0,57.6566862989,112.030105488,763.511756811,208.563180343,33.3212,521.627376468
 03/11  10:00:00,336.976097412,36.0293925923,111.441434356,0.0,57.6566862989,83.6599452969,638.155017728,190.302968926,66.8089,381.043148801
 03/11  11:00:00,266.650125596,36.1902447157,95.111169805,0.0,42.6918050922,68.9656133826,550.822956104,184.773639901,83.4695,282.579816203
 03/11  12:00:00,247.161167328,36.3080926551,84.0049200586,0.0,34.9340096728,67.7198543238,490.378694112,180.867162082,83.4695,226.04203203
 03/11  13:00:00,256.709032194,36.4971041283,94.0026586479,0.0,34.9340096728,67.7198543238,423.515434644,169.898156114,83.4695,170.14777853
 03/11  14:00:00,245.914227812,36.6146016567,92.9553852639,0.0,34.9340096728,57.9733543238,389.088404114,144.041650382,75.1392,169.907553732
 03/11  15:00:00,244.173987971,36.6446447178,91.4689790959,0.0,34.9340096728,57.9733543238,356.222179137,126.533422235,66.8089,162.879856902
 03/11  16:00:00,238.342451929,36.6708628321,85.8377387863,0.0,34.9340096728,57.9733543238,359.887381786,115.096589458,75.1392,169.651592328
 03/11  17:00:00,256.986515754,36.3661830935,75.672725833,0.0,34.9340096728,62.9068543238,329.264585392,113.961324314,91.7998,123.503461078
 03/11  18:00:00,281.663829773,35.8216630347,67.5359442021,0.0,34.9340096728,72.2186844194,377.772039998,166.39797435,49.9818,161.392265648
 03/11  19:00:00,362.980884531,35.8216630347,70.8537307818,0.0,87.0357390804,86.2600435998,439.564057653,201.024575842,49.9818,188.557681812
 03/11  20:00:00,368.61243927,35.8216630347,81.7018129829,0.0,102.000620287,77.6748002752,457.682893665,169.485393252,33.3212,254.876300413
 03/11  21:00:00,383.290910557,35.8216630347,85.241297037,0.0,102.000620287,88.9820225341,448.093167185,167.779465998,33.3212,246.992501187
 03/11  22:00:00,371.879371065,35.8216630347,83.7564130092,0.0,102.000620287,91.6425454185,457.606487219,183.827258204,24.9909,248.788329014
 03/11  23:00:00,315.466878227,35.8216630347,80.6550138699,0.0,87.0357390804,65.871452062,582.576337322,200.527620169,16.6606,365.388117153
 03/11  24:00:00,230.104807164,35.8216630347,68.9300633817,0.0,42.6918050922,48.4199368926,439.910284506,216.253195282,8.3303,215.326789224
 03/12  01:00:00,140.785940932,30.9701400421,16.8828222655,0.0,34.4311606118,33.1021868926,142.900606592,45.4236551476,3.33212,94.1448314441
 03/12  02:00:00,125.922487325,30.9701400421,19.4262906605,0.0,19.466279405,30.610668775,134.429190253,36.9696084289,3.33212,94.1274618243
 03/12  03:00:00,127.959288988,30.9701400421,21.4462787264,0.0,19.466279405,30.610668775,129.073821606,31.6012713429,3.33212,94.1404302634
 03/12  04:00:00,137.272223858,30.9701400421,24.1965692858,0.0,19.466279405,30.610668775,154.732877749,28.398209027,3.33212,123.002548722
 03/12  05:00:00,152.892617951,30.9701400421,27.5756596761,0.0,19.466279405,30.610668775,189.022095164,26.5138982345,8.3303,154.17789693
 03/12  06:00:00,269.948847786,32.9916079557,69.8970223909,0.0,42.6918050922,54.3732441037,263.771382171,25.4019656857,16.6606,221.708816485
 03/12  07:00:00,306.467746167,35.850653455,66.3798240029,0.0,49.3960418185,88.5934452969,548.493856846,158.879025826,24.9909,364.62393102
 03/12  08:00:00,375.532388695,35.8216630347,103.45281083,0.0,57.6566862989,112.030105488,726.016187651,168.264394426,33.3212,524.430593225
