Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  09:00:00,330.737722853,36.3953445805,114.656709148,0.0,50.9524495726,81.1684271793,515.847498133,73.3523133759,66.8089,375.686284757
 03/12  10:00:00,267.967237894,36.486290674,96.9240389931,0.0,42.6918050922,68.9656133826,415.656724492,47.5835314093,83.4695,284.603693083
 03/12  11:00:00,262.857343044,36.5363600213,95.4465325391,0.0,38.286128036,68.9656133826,352.818613031,38.1001623042,83.4695,231.248950727
 03/12  12:00:00,272.989156233,36.5759868243,106.190363902,0.0,38.286128036,68.9656133826,265.179829192,18.906881585,83.4695,162.803447607
 03/12  13:00:00,284.790681624,36.6106085881,136.732485921,0.0,31.5818913096,56.727595265,253.058407548,8.28229206363,75.1392,169.636915485
 03/12  14:00:00,292.5716924,36.6421969034,144.274824286,0.0,31.5818913096,56.727595265,234.962867293,5.85200291271,66.8089,162.301964381
 03/12  15:00:00,292.391165435,36.6700176342,143.913555132,0.0,31.5818913096,56.727595265,243.735901105,6.27105576457,75.1392,162.325645341
 03/12  16:00:00,322.312443123,36.3699978349,144.742243527,0.0,31.5818913096,61.661095265,221.800621679,6.70416501793,91.7998,123.296656661
 03/12  17:00:00,349.966904655,35.8301853699,145.298403573,0.0,31.5818913096,70.9729253606,221.328537439,10.0282604809,49.9818,161.318476958
 03/12  18:00:00,416.199006242,35.8736411934,144.384646672,0.0,80.3315023541,83.7685254822,247.835925813,9.63546400794,49.9818,188.218661805
 03/12  19:00:00,428.903559127,35.8233811161,142.013681418,0.0,102.000620287,77.6748002752,294.950078494,14.8231147599,33.3212,246.805763734
 03/12  20:00:00,442.324464645,35.8216630347,135.023172294,0.0,108.704857014,91.4735406516,308.774362474,29.3944951582,33.3212,246.058667315
 03/12  21:00:00,404.615220141,35.8216630347,125.574752939,0.0,95.2963835608,89.1510273009,324.821089018,49.0401380177,24.9909,250.790051001
 03/12  22:00:00,339.660016738,35.8216630347,113.960369509,0.0,80.3315023541,63.3799339444,471.830493459,93.1402978529,16.6606,362.029595606
 03/12  23:00:00,252.695600171,35.8216630347,91.5776917743,0.0,42.6918050922,48.4199368926,334.075254556,111.181748536,8.3303,214.56320602
 03/12  24:00:00,153.585783412,30.9701400421,29.2922922769,0.0,34.4311606118,33.1021868926,227.76800033,101.265570667,3.33212,123.170309663
 03/13  01:00:00,143.053844828,30.9701400421,37.5665346241,0.0,19.418418834,29.3649097162,177.865826218,80.5221388037,3.33212,94.0115674148
 03/13  02:00:00,137.970420875,30.9701400421,40.4293405609,0.0,12.7620426787,28.1191506574,154.95842481,57.6288025555,3.33212,93.9975022542
 03/13  03:00:00,139.202615995,30.9701400421,41.6797402411,0.0,12.7620426787,28.1191506574,133.849003645,42.78569835,3.33212,87.7311852951
 03/13  04:00:00,148.68706209,30.9701400421,44.5874458381,0.0,12.7620426787,28.1191506574,159.467854968,33.1651738439,3.33212,122.970561124
 03/13  05:00:00,186.685572455,30.9701400421,55.0098373503,0.0,25.5240853573,30.610668775,246.475299746,23.3699953574,8.3303,214.775004388
 03/13  06:00:00,347.114763252,35.0130758692,109.456351212,0.0,51.0481707146,78.1489452969,403.73284653,19.55802534,16.6606,367.51422119
 03/13  07:00:00,395.436873426,35.8264231436,118.361733736,0.0,64.3609230253,109.708623606,542.540595533,30.3231295064,24.9909,487.226566027
 03/13  08:00:00,334.83563766,35.8216630347,101.034954562,0.0,51.0481707146,80.7689615957,428.881381772,22.8422777865,33.3212,372.717903985
 03/13  09:00:00,316.819232698,36.4094114784,110.428798103,0.0,51.0481707146,71.0224615957,356.887436771,8.08373834243,66.8089,281.994798428
 03/13  10:00:00,287.506573771,36.497415037,129.674327289,0.0,32.1804615127,65.7244621605,312.832897261,4.40818397765,83.4695,224.955213283
 03/13  11:00:00,305.196275142,36.5498757647,146.393715203,0.0,32.1804615127,65.7244621605,257.093450412,3.83987844167,83.4695,169.78407197
 03/13  12:00:00,304.191512402,36.58778869,145.851551164,0.0,32.1804615127,65.7244621605,250.404389383,4.15998267331,83.4695,162.774906709
 03/13  13:00:00,294.863269718,36.620829637,146.087647783,0.0,32.1804615127,55.9779621605,249.136146118,4.68329116883,75.1392,169.313654949
 03/13  14:00:00,294.31625623,36.6503683693,145.604006822,0.0,32.1804615127,55.9779621605,234.159364555,5.10205549974,66.8089,162.248409055
 03/13  15:00:00,294.634307893,36.6777524953,145.96709467,0.0,32.1804615127,55.9779621605,242.93649124,5.52950310913,75.1392,162.267788131
 03/13  16:00:00,323.624928054,36.3809807425,146.025293057,0.0,32.1804615127,60.9114621605,218.760768409,3.698575798,91.7998,123.262392611
 03/13  17:00:00,357.612160364,35.8632611518,145.675598882,0.0,32.1804615127,77.5397301883,244.001810038,6.48700647688,49.9818,187.533003562
 03/13  18:00:00,415.617174343,35.9084978269,144.111827643,0.0,77.122965704,86.2600435998,393.568416904,7.34223004554,49.9818,336.244386859
 03/13  19:00:00,434.089073237,35.8473931169,143.881524197,0.0,102.647051061,80.1663183927,294.357809079,6.09674367123,33.3212,254.939865408
 03/13  20:00:00,458.472536094,35.8277808078,141.816033938,0.0,115.40909374,92.7192997104,287.534607991,7.5282710744,33.3212,246.685136917
 03/13  21:00:00,435.866371102,35.8667148346,141.898547341,0.0,102.647051061,94.1340635361,407.724886877,14.6274432124,24.9909,368.106543665
 03/13  22:00:00,363.19717363,35.9212178936,135.822262461,0.0,77.122965704,65.871452062,313.875785169,21.4055966094,16.6606,275.80958856
 03/13  23:00:00,266.957911902,35.8874189326,107.878660888,0.0,38.286128036,48.4199368926,185.638292299,24.8921095873,8.3303,152.415882711
 03/13  24:00:00,137.406864371,30.9701400421,24.8116954417,0.0,25.5240853573,30.610668775,136.105757033,9.47799477622,3.33212,123.295642257
 03/14  01:00:00,146.765295542,30.9701400421,41.56989777,0.0,19.418418834,29.3649097162,97.9103280518,3.39846782927,3.33212,91.1797402225
 03/14  02:00:00,190.07642371,33.3959015384,87.9933072794,0.0,12.7620426787,28.1191506574,101.337887055,4.02559862432,3.33212,93.9801684303
 03/14  03:00:00,120.218053399,30.9701400421,22.9934763875,0.0,12.7620426787,28.1191506574,100.685795406,3.36308032106,3.33212,93.9905950852
 03/14  04:00:00,183.827926584,33.3959015384,74.2495941518,0.0,12.7620426787,28.1191506574,135.096265228,8.82460530472,3.33212,122.939539924
 03/14  05:00:00,202.423383935,32.9916079557,66.1464649828,0.0,25.5240853573,30.610668775,227.910174177,12.0834555459,8.3303,207.496418631
 03/14  06:00:00,338.523129197,34.52792357,100.883719296,0.0,51.0481707146,78.1489452969,415.596986225,31.8455442625,16.6606,367.090841962
 03/14  07:00:00,408.85155023,35.8355698899,130.950071946,0.0,64.3609230253,109.708623606,575.873981585,64.3648006345,24.9909,486.518280951
 03/14  08:00:00,348.230063297,35.8218087938,112.446303068,0.0,51.0481707146,80.7689615957,477.835329302,72.2929305763,33.3212,372.221198726
 03/14  09:00:00,292.934291206,36.3975223183,86.5611827126,0.0,51.0481707146,71.0224615957,412.293709827,60.0466384486,66.8089,285.438171378
 03/14  10:00:00,250.325611286,36.4870565261,92.8595833981,0.0,32.1804615127,65.7244621605,356.954409994,52.0232215152,83.4695,221.461688479
 03/14  11:00:00,256.173886727,36.5424026418,97.9510863331,0.0,32.1804615127,65.7244621605,298.863621741,45.6809619147,83.4695,169.713159826
 03/14  12:00:00,266.254040942,36.584675909,108.61047965,0.0,32.1804615127,65.7244621605,278.030605139,31.8453170179,83.4695,162.715788121
 03/14  13:00:00,269.549619378,36.6209271506,121.508491247,0.0,32.1804615127,55.9779621605,266.56058643,22.6082263594,75.1392,168.813160071
 03/14  14:00:00,276.289302631,36.6541613505,128.195267764,0.0,32.1804615127,55.9779621605,249.97083091,20.5215470094,66.8089,162.6403839
 03/14  15:00:00,281.548229112,36.6853561702,133.400576862,0.0,32.1804615127,55.9779621605,254.801139688,17.469817801,75.1392,162.192121887
 03/14  16:00:00,310.321215417,36.3906944447,133.17932798,0.0,32.1804615127,60.9114621605,229.087046313,14.0627358338,91.7998,123.224510479
 03/14  17:00:00,338.156552154,35.8703424869,126.594006395,0.0,32.1804615127,77.5397301883,259.209800666,21.7436997905,49.9818,187.484300876
 03/14  18:00:00,394.8366545,35.9102373017,123.728788729,0.0,77.122965704,86.2600435998,427.190123783,41.2933765449,49.9818,335.914947238
 03/14  19:00:00,401.502117294,35.8397077239,112.267468574,0.0,102.647051061,80.1663183927,374.980274311,93.0707967875,33.3212,248.588277523
 03/14  20:00:00,428.215260109,35.8216630347,113.582045967,0.0,115.40909374,92.7192997104,428.904549934,143.870328861,33.3212,251.713021074
 03/14  21:00:00,416.728047229,35.8450581924,125.483504228,0.0,102.647051061,94.1340635361,531.060384192,141.841449077,24.9909,364.228035115
 03/14  22:00:00,331.537401469,35.8795621311,106.424876896,0.0,77.122965704,65.871452062,463.755718026,172.143412851,16.6606,274.951705176
 03/14  23:00:00,232.423513162,35.835735632,75.0046893553,0.0,38.286128036,48.4199368926,389.369765071,227.179669894,8.3303,153.859795177
 03/14  24:00:00,138.478157718,30.9701400421,25.6889944323,0.0,25.5240853573,30.610668775,169.377729709,43.1173726132,3.33212,122.928237096
 03/15  01:00:00,138.153460545,30.9701400421,32.7441723218,0.0,19.418418834,29.3649097162,132.115427505,34.8112636674,3.33212,93.972043838
 03/15  02:00:00,132.927411151,30.9701400421,35.4568747847,0.0,12.7620426787,28.1191506574,120.488543216,29.4680094665,3.33212,87.6884137494
 03/15  03:00:00,133.688841967,30.9701400421,36.2432731747,0.0,12.7620426787,28.1191506574,123.385667864,26.090988154,3.33212,93.96255971
 03/15  04:00:00,142.380225374,30.9701400421,38.3695609917,0.0,12.7620426787,28.1191506574,150.423433896,24.193016285,3.33212,122.898297611
 03/15  05:00:00,179.229074903,30.9701400421,47.5858236263,0.0,25.5240853573,30.610668775,245.881200787,23.0605546921,8.3303,214.490346095
 03/15  06:00:00,346.867837356,34.6896410031,110.256800841,0.0,51.0481707146,78.1489452969,399.625953064,22.133781501,16.6606,360.831571563
 03/15  07:00:00,359.060804511,35.8216630347,82.1108406681,0.0,64.3609230253,109.708623606,645.918521912,138.543659033,24.9909,482.383962879
 03/15  08:00:00,318.408026024,35.8216630347,84.2409234153,0.0,51.0481707146,80.7689615957,583.250217001,172.044084027,33.3212,377.884932974
 03/15  09:00:00,288.89635253,36.1074162889,82.6375086938,0.0,51.0481707146,71.0224615957,519.947038761,169.615020738,66.8089,283.523118023
 03/15  10:00:00,238.195146287,36.34087393,80.2666190374,0.0,32.1804615127,65.7244621605,478.245516457,169.88101943,83.4695,224.894997027
 03/15  11:00:00,237.187952145,36.528044299,78.4217262165,0.0,32.1804615127,65.7244621605,408.064736501,161.742300276,83.4695,162.852936225
 03/15  12:00:00,245.616907463,36.5938588678,87.890827768,0.0,32.1804615127,65.7244621605,371.378948581,122.669894311,83.4695,165.23955427
 03/15  13:00:00,243.673503993,36.6300655449,95.9891594065,0.0,32.1804615127,55.9779621605,333.627802339,91.902425411,75.1392,166.586176928
 03/15  14:00:00,247.501051265,36.6611267587,99.9248164501,0.0,32.1804615127,55.9779621605,300.46267674,71.5195016788,66.8089,162.134275061
 03/15  15:00:00,247.233589988,36.688939922,99.6502251489,0.0,32.1804615127,55.9779621605,307.378314579,70.0969225158,75.1392,162.142192063
 03/15  16:00:00,271.286027196,36.3856641424,94.7491100576,0.0,32.1804615127,60.9114621605,287.604270647,72.6086560024,91.7998,123.195814645
 03/15  17:00:00,304.059072819,35.8216630347,93.1181546048,0.0,32.1804615127,77.5397301883,331.750156858,94.369182661,49.9818,187.399174197
 03/15  18:00:00,372.136822942,35.8428396296,101.498862115,0.0,77.122965704,86.2600435998,532.405415513,146.855409238,49.9818,335.568206275
 03/15  19:00:00,388.037375056,35.8216630347,98.3678017103,0.0,102.647051061,80.1663183927,474.70469261,194.298364073,33.3212,247.085128537
 03/15  20:00:00,414.960039288,35.8216630347,99.5223616845,0.0,115.40909374,92.7192997104,474.395724977,194.510125514,33.3212,246.564399464
 03/15  21:00:00,399.002198581,35.8216630347,107.144988483,0.0,102.647051061,94.1340635361,556.881522027,164.725362737,24.9909,367.16525929
 03/15  22:00:00,318.934823223,35.8216630347,93.7611536943,0.0,77.122965704,65.871452062,463.148985216,168.111887679,16.6606,278.376497537
 03/15  23:00:00,226.703521508,35.8216630347,69.6868384605,0.0,38.286128036,48.4199368926,344.751093312,182.626924292,8.3303,153.793869019
 03/15  24:00:00,127.399921896,30.9701400421,14.8338850735,0.0,25.5240853573,30.610668775,163.745967271,40.2161011074,3.33212,120.197746163
 03/16  01:00:00,124.369619779,30.9701400421,19.1395965307,0.0,19.418418834,29.3649097162,126.818041145,33.1767957843,3.33212,90.309125361
 03/16  02:00:00,119.023513246,30.9701400421,21.7180196271,0.0,12.7620426787,28.1191506574,126.073263236,28.7983112193,3.33212,93.9428320165
 03/16  03:00:00,120.743961089,30.9701400421,23.4514175612,0.0,12.7620426787,28.1191506574,118.093597303,26.197370478,3.33212,88.5641068253
 03/16  04:00:00,130.205591539,30.9701400421,26.343043376,0.0,12.7620426787,28.1191506574,150.044574293,24.7736990822,3.33212,121.938755211
 03/16  05:00:00,166.125040406,30.9701400421,34.6615587438,0.0,25.5240853573,30.610668775,246.835054732,24.0881061905,8.3303,214.416648541
 03/16  06:00:00,319.283317024,33.5980483297,85.369128762,0.0,51.0481707146,78.1489452969,404.436163466,23.6097300646,16.6606,364.165833401
 03/16  07:00:00,347.343992638,35.8216630347,70.9548647177,0.0,64.3609230253,109.708623606,657.765687697,151.735737037,24.9909,481.03905066
 03/16  08:00:00,321.268391849,35.8216630347,87.3793750184,0.0,51.0481707146,80.7689615957,583.431711433,173.652820924,33.3212,376.457690508
 03/16  09:00:00,292.655057191,36.3620106843,86.3432049665,0.0,51.0481707146,71.0224615957,482.939466839,135.078502819,66.8089,281.05206402
 03/16  10:00:00,230.289805299,36.4916771151,73.1311860948,0.0,32.1804615127,65.7244621605,385.301073167,77.0625685929,83.4695,224.769004574
 03/16  11:00:00,226.045034783,36.5417673423,68.2844157316,0.0,32.1804615127,65.7244621605,307.978920038,61.7226148466,83.4695,162.786805192
 03/16  12:00:00,234.544420266,36.5795708181,77.3625264361,0.0,32.1804615127,65.7244621605,291.110949245,45.0305415491,83.4695,162.610907695
 03/16  13:00:00,238.029992525,36.6138605553,90.4046109479,0.0,32.1804615127,55.9779621605,266.088824042,23.1827247018,75.1392,167.76689934
 03/16  14:00:00,255.018226022,36.6440619597,107.269203446,0.0,32.1804615127,55.9779621605,244.734256972,15.3040165713,66.8089,162.621340401
 03/16  15:00:00,264.815152506,36.6717503685,117.019324222,0.0,32.1804615127,55.9779621605,251.888069973,14.0808352668,75.1392,162.668034706
 03/16  16:00:00,290.62212517,36.3712142814,113.859163157,0.0,32.1804615127,60.9114621605,227.833257913,12.658971408,91.7998,123.374486505
 03/16  17:00:00,325.634946654,35.8236565615,114.437425787,0.0,32.1804615127,77.5397301883,249.805131339,15.078886056,49.9818,184.744445283
 03/16  18:00:00,382.343108975,35.8661188097,114.395397114,0.0,77.122965704,86.2600435998,415.414792208,29.1043627755,49.9818,336.328629433
 03/16  19:00:00,392.381443612,35.8224169793,103.0320177,0.0,102.647051061,80.1663183927,347.436250864,65.417919693,33.3212,248.697131171
 03/16  20:00:00,418.353083759,35.8216630347,103.746626646,0.0,115.40909374,92.7192997104,372.262907623,92.736481713,33.3212,246.20522591
 03/16  21:00:00,407.328010382,35.8221720936,116.297289119,0.0,102.647051061,94.1340635361,496.476004833,104.686612888,24.9909,366.798491944
 03/16  22:00:00,327.843240623,35.853741047,103.324635867,0.0,77.122965704,65.871452062,406.159743532,119.05074368,16.6606,270.448399852
 03/16  23:00:00,232.819199441,35.8304864153,76.3819612744,0.0,38.286128036,48.4199368926,308.391900913,146.316952191,8.3303,153.744648722
 03/16  24:00:00,126.562881119,30.9701400421,13.9036689379,0.0,25.5240853573,30.610668775,212.131788688,85.94156065,3.33212,122.858108038
 03/17  01:00:00,125.65578787,30.9701400421,20.3528138679,0.0,19.418418834,29.3649097162,158.545406273,61.2819348271,3.33212,93.9313514454
 03/17  02:00:00,133.447844962,30.9701400421,35.9940781951,0.0,12.7620426787,28.1191506574,136.305565999,45.3146788257,3.33212,87.6587671734
 03/17  03:00:00,143.143287693,30.9701400421,45.6269358629,0.0,12.7620426787,28.1191506574,132.215576386,34.9649885521,3.33212,93.9184678338
 03/17  04:00:00,150.498053487,30.9701400421,45.7748279926,0.0,12.7620426787,28.1191506574,154.42035196,28.2563734168,3.33212,122.831858543
 03/17  05:00:00,186.443262058,30.9701400421,54.0636628682,0.0,25.5240853573,30.610668775,239.335246763,23.8664965818,8.3303,207.138450181
 03/17  06:00:00,346.971275144,34.8513584361,109.076266919,0.0,51.0481707146,78.1489452969,403.411991613,20.9707324807,16.6606,365.780659133
 03/17  07:00:00,383.246997749,35.826347694,105.492936324,0.0,64.3609230253,109.708623606,543.437458454,35.4291276611,24.9909,483.017430793
 03/17  08:00:00,334.563375324,35.8216630347,100.021889702,0.0,51.0481707146,80.7689615957,438.550662365,33.8269301741,33.3212,371.402532191
 03/17  09:00:00,307.040997212,36.3999141877,100.742322061,0.0,51.0481707146,71.0224615957,362.037616924,14.3551723084,66.8089,280.873544616
 03/17  10:00:00,289.436262161,36.4873183273,130.455490449,0.0,32.1804615127,65.7244621605,313.428009426,5.33317198036,83.4695,224.625337446
 03/17  11:00:00,306.137649839,36.5383553503,145.33002567,0.0,32.1804615127,65.7244621605,249.625092289,3.42344365165,83.4695,162.732148637
 03/17  12:00:00,304.489338092,36.5792405127,144.212685967,0.0,32.1804615127,65.7244621605,249.443526367,3.42347125011,83.4695,162.550555117
 03/17  13:00:00,294.571928152,36.6151735182,143.982947058,0.0,32.1804615127,55.9779621605,244.207080879,3.65786491258,75.1392,165.410015967
 03/17  14:00:00,295.491107026,36.6463003471,144.788405739,0.0,32.1804615127,55.9779621605,231.211537188,4.09140809179,66.8089,160.311229096
 03/17  15:00:00,295.120796021,36.6747437925,144.378707254,0.0,32.1804615127,55.9779621605,240.044365542,4.09951305077,75.1392,160.805652491
 03/17  16:00:00,324.045596434,36.4061744618,144.568600153,0.0,32.1804615127,60.9114621605,223.798998569,2.40062173081,91.7998,129.598576838
 03/17  17:00:00,357.747609283,35.904324108,144.166657067,0.0,32.1804615127,77.5397301883,235.26225071,5.00065271555,49.9818,180.279797995
 03/17  18:00:00,412.509666347,35.9464845859,142.386075305,0.0,77.122965704,86.2600435998,390.753994804,5.91139099325,49.9818,334.86080381
 03/17  19:00:00,433.590475283,35.887711085,142.814568447,0.0,102.647051061,80.1663183927,291.714406789,7.21042215716,33.3212,251.182784632
 03/17  20:00:00,458.690637394,35.8708572203,142.670036663,0.0,115.40909374,92.7192997104,294.130559582,14.4655038095,33.3212,246.343855773
 03/17  21:00:00,434.207561883,35.9042011529,141.666320302,0.0,102.647051061,94.1340635361,405.645854428,19.7196243303,24.9909,360.935330097
 03/17  22:00:00,354.799865843,35.973979102,128.580037775,0.0,77.122965704,65.871452062,322.092441412,27.4792107051,16.6606,277.952630707
 03/17  23:00:00,249.776596831,35.919163831,91.9351308222,0.0,38.286128036,48.4199368926,208.036287506,47.3914381827,8.3303,152.314549323
 03/17  24:00:00,136.835503827,30.9701400421,24.160078378,0.0,25.5240853573,30.610668775,170.337206138,49.32400482,3.33212,117.681081318
 03/18  01:00:00,154.333958073,30.9701400421,39.4801312765,0.0,27.7269238854,30.610668775,140.090635737,42.8531790179,3.33212,93.9053367193
 03/18  02:00:00,154.195941829,31.7787272075,55.0823824413,0.0,12.7620426787,28.1191506574,138.858028325,41.6196996464,3.33212,93.906208679
 03/18  03:00:00,156.349520522,32.587314373,55.8671321189,0.0,12.7620426787,28.1191506574,125.891225687,34.9109527801,3.33212,87.6481529073
 03/18  04:00:00,166.777582198,32.587314373,59.3298593689,0.0,12.7620426787,28.1191506574,161.665520573,35.5296782744,3.33212,122.803722299
 03/18  05:00:00,155.37683656,31.7787272075,37.6161757017,0.0,12.7620426787,28.1191506574,199.100811055,37.1421762463,8.3303,153.628334808
 03/18  06:00:00,305.843255578,34.6896410031,103.983589062,0.0,42.6918050922,54.3732441037,265.464071068,33.7654494017,16.6606,215.038021666
 03/18  07:00:00,329.868102731,35.8500867936,98.8021045324,0.0,42.6918050922,86.1019271793,417.735376207,36.1002908779,24.9909,356.64418533
 03/18  08:00:00,407.422584729,35.8447869525,134.851536762,0.0,57.6566862989,112.030105488,567.043404636,16.8980802218,33.3212,516.824124414
 03/18  09:00:00,368.864193501,36.3980720441,142.307482026,0.0,57.6566862989,83.6599452969,440.297269562,2.6092370031,66.8089,370.879132559
 03/18  10:00:00,315.660893897,36.4921693962,142.817353414,0.0,42.6918050922,68.9656133826,370.724494853,2.97587940712,83.4695,284.279115446
 03/18  11:00:00,307.653263175,36.5774036962,142.474484518,0.0,34.9340096728,67.7198543238,309.739865358,3.36440559375,83.4695,222.905959764
 03/18  12:00:00,307.727477024,36.6453208649,143.341991969,0.0,34.9340096728,67.7198543238,252.763338148,3.26929114153,83.4695,166.024547006
 03/18  13:00:00,297.82044128,36.6199068351,142.742904599,0.0,34.9340096728,57.9733543238,241.124988835,3.27854771482,75.1392,162.70724112
 03/18  14:00:00,298.707830445,36.6549226668,143.185393526,0.0,34.9340096728,57.9733543238,239.426585026,3.40078214464,66.8089,169.216902882
 03/18  15:00:00,299.279556094,36.6827010614,143.684109829,0.0,34.9340096728,57.9733543238,241.270261807,3.72764121436,75.1392,162.403420593
 03/18  16:00:00,329.005495161,36.4518674907,144.31183654,0.0,34.9340096728,62.9068543238,219.120439216,4.07311727921,91.7998,123.247521937
 03/18  17:00:00,357.062540566,35.9664260355,145.316342332,0.0,34.9340096728,72.2186844194,210.664733518,6.4536301996,49.9818,154.229303318
 03/18  18:00:00,424.250520945,36.0922692759,143.63031639,0.0,87.0357390804,86.2600435998,243.700767641,5.28546046838,49.9818,188.433507172
 03/18  19:00:00,431.081248473,35.9310483212,142.168858838,0.0,102.000620287,77.6748002752,286.588859915,4.8549098291,33.3212,248.412750086
 03/18  20:00:00,440.596475814,35.886260942,141.00439314,0.0,102.000620287,88.9820225341,282.964755266,5.28555827313,33.3212,244.357996993
 03/18  21:00:00,430.533543701,35.9131718718,141.130491102,0.0,102.000620287,91.6425454185,280.390969686,6.96098223344,24.9909,248.439087452
 03/18  22:00:00,377.615266897,35.8736105318,141.739199278,0.0,87.0357390804,65.871452062,392.853903023,16.1240058563,16.6606,360.069297167
 03/18  23:00:00,285.76756802,35.8351309062,123.75167755,0.0,42.6918050922,48.4199368926,250.189036736,30.4529078366,8.3303,211.4058289
 03/18  24:00:00,179.388114259,32.587314373,61.2263784554,0.0,27.7269238854,30.610668775,153.648065394,31.2677169289,3.33212,119.048228465
 03/19  01:00:00,170.606955439,31.7787272075,45.0851688754,0.0,34.4311606118,33.1021868926,133.887679571,36.542638283,3.33212,94.0129212877
 03/19  02:00:00,147.63203491,30.9701400421,41.0608275943,0.0,19.466279405,30.610668775,138.955941032,41.6195832823,3.33212,94.0042377492
 03/19  03:00:00,154.663956059,30.9701400421,48.0572704199,0.0,19.466279405,30.610668775,148.032200517,50.7053219314,3.33212,93.9947585854
 03/19  04:00:00,166.450513492,30.9701400421,53.2428394113,0.0,19.466279405,30.610668775,168.582210827,48.9709166931,3.33212,116.279174133
 03/19  05:00:00,211.249982706,33.3959015384,80.7020103889,0.0,19.466279405,30.610668775,204.643511285,42.5372322357,8.3303,153.775979049
 03/19  06:00:00,298.374210556,34.3662061369,97.2524207511,0.0,42.6918050922,54.3732441037,268.779920526,36.4780642111,16.6606,215.641256315
 03/19  07:00:00,349.128831552,36.0484627873,108.552271769,0.0,49.3960418185,88.5934452969,419.43441526,29.5990084616,24.9909,364.844506798
 03/19  08:00:00,411.622744654,35.8932600098,138.929114075,0.0,57.6566862989,112.030105488,554.680862564,8.48205911981,33.3212,512.877603444
 03/19  09:00:00,359.218212901,36.4119355115,141.447141955,0.0,50.9524495726,81.1684271793,437.756880493,1.03856782697,66.8089,369.909412666
 03/19  10:00:00,316.430824183,36.6217184054,143.02790686,0.0,42.6918050922,68.9656133826,366.465583215,2.07131747594,83.4695,280.924765739
 03/19  11:00:00,313.781478885,36.6614179013,143.513762597,0.0,38.286128036,68.9656133826,310.985050533,2.5106162765,83.4695,225.004934256
 03/19  12:00:00,314.827123476,36.704105769,144.775301073,0.0,38.286128036,68.9656133826,248.662444171,2.77146337117,83.4695,162.4214808
 03/19  13:00:00,296.540062706,36.6324133148,145.268198195,0.0,31.5818913096,56.727595265,242.11408788,3.59542823439,75.1392,163.379459645
 03/19  14:00:00,296.918390286,36.661544442,145.677268375,0.0,31.5818913096,56.727595265,231.884222149,4.02689331281,66.8089,161.048428836
 03/19  15:00:00,295.613701918,36.6865534307,144.576198632,0.0,31.5818913096,56.727595265,241.697562969,4.59038069706,75.1392,161.967982272
 03/19  16:00:00,322.225559862,36.4131200554,142.477376071,0.0,31.5818913096,61.661095265,219.882014235,5.04464245652,91.7998,123.037571778
 03/19  17:00:00,347.612067145,35.9060576372,141.223478616,0.0,31.5818913096,70.9729253606,212.093384685,7.80231931092,49.9818,154.309265374
 03/19  18:00:00,410.821538813,35.9370918353,140.094693315,0.0,80.3315023541,83.7685254822,244.704974994,7.2855412353,49.9818,187.437633759
 03/19  19:00:00,427.524565081,35.8623041538,138.854841272,0.0,102.000620287,77.6748002752,284.687196376,5.72226647418,33.3212,245.643729902
 03/19  20:00:00,447.522238805,35.8339920824,138.560233268,0.0,108.704857014,91.4735406516,284.623680314,6.39738866746,33.3212,244.905091647
 03/19  21:00:00,420.326508402,35.9059373,139.702087612,0.0,95.2963835608,89.1510273009,283.209232293,12.5534034643,24.9909,245.664928828
 03/19  22:00:00,368.938419065,35.8946710979,141.828151038,0.0,80.3315023541,63.3799339444,394.64848868,23.0941038812,16.6606,354.893784799
 03/19  23:00:00,277.577714903,35.8600996386,115.250063876,0.0,42.6918050922,48.4199368926,253.629769149,34.5735675922,8.3303,210.725901557
 03/19  24:00:00,205.11761801,33.3959015384,76.1945565991,0.0,34.4311606118,33.1021868926,150.543720677,27.0323604133,3.33212,120.179240264
 03/20  01:00:00,131.410118147,30.9701400421,26.2507838256,0.0,19.418418834,29.3649097162,121.557484843,25.3624556022,3.33212,92.8629092412
 03/20  02:00:00,138.20216144,30.9701400421,40.9506394633,0.0,12.7620426787,28.1191506574,117.168909267,20.6908024939,3.33212,93.1459867736
 03/20  03:00:00,180.931371445,33.3959015384,78.4474769177,0.0,12.7620426787,28.1191506574,109.268890969,17.6142412276,3.33212,88.3225297417
 03/20  04:00:00,144.4374145,31.7787272075,38.781349603,0.0,12.7620426787,28.1191506574,142.923015264,16.867305889,3.33212,122.723589375
 03/20  05:00:00,193.816802025,32.587314373,58.9432882863,0.0,25.5240853573,30.610668775,233.89270548,18.8111371988,8.3303,206.751268281
 03/20  06:00:00,340.456290868,34.8513584361,105.5547993,0.0,51.0481707146,78.1489452969,400.062002466,19.7605951259,16.6606,363.640807341
 03/20  07:00:00,419.11389868,35.8447152389,141.652833253,0.0,64.3609230253,109.708623606,522.375497757,21.8263574905,24.9909,475.558240267
 03/20  08:00:00,377.848544694,35.8384500346,142.719709658,0.0,51.0481707146,80.7689615957,414.460693141,10.8641666758,33.3212,370.275326466
 03/20  09:00:00,347.826870027,36.4024386004,139.463105517,0.0,51.0481707146,71.0224615957,349.602087015,2.11730051992,66.8089,280.675886495
 03/20  10:00:00,298.897857017,36.4903448473,138.750338689,0.0,32.1804615127,65.7244621605,308.298750236,4.65238763345,83.4695,220.176862602
 03/20  11:00:00,303.8512467,36.5586287359,143.066837171,0.0,32.1804615127,65.7244621605,250.97148517,4.91207034839,83.4695,162.589914821
 03/20  12:00:00,303.20762306,36.6235973547,142.693893812,0.0,32.1804615127,65.7244621605,255.145983937,4.96348344121,83.4695,166.713000495
 03/20  13:00:00,291.344926994,36.620148559,139.729475632,0.0,32.1804615127,55.9779621605,241.317992434,4.62775439104,75.1392,161.551038043
 03/20  14:00:00,294.60096778,36.6522531248,142.864881324,0.0,32.1804615127,55.9779621605,230.032334087,5.13947361366,66.8089,158.083960473
 03/20  15:00:00,295.504344463,36.6814770923,143.551629739,0.0,32.1804615127,55.9779621605,242.092379321,5.05058653502,75.1392,161.902592786
 03/20  16:00:00,324.31673678,36.5062114988,143.37695436,0.0,32.1804615127,60.9114621605,217.55182489,2.75001206442,91.7998,123.002012826
 03/20  17:00:00,357.221310854,35.982690373,142.474604141,0.0,32.1804615127,77.5397301883,242.764040537,5.86412878059,49.9818,186.918111756
 03/20  18:00:00,408.040441187,36.0375474811,137.000137931,0.0,77.122965704,86.2600435998,389.820008166,6.74604815405,49.9818,333.092160012
 03/20  19:00:00,428.151476462,36.0380070129,135.863440609,0.0,102.647051061,80.1663183927,285.448510082,5.32605864047,33.3212,246.801251442
 03/20  20:00:00,452.990002848,36.0197956834,135.485390006,0.0,115.40909374,92.7192997104,281.391799356,5.52662154773,33.3212,242.543977808
 03/20  21:00:00,428.286413369,36.0788986342,134.290607965,0.0,102.647051061,94.1340635361,390.797605112,5.99459369956,24.9909,359.812111412
 03/20  22:00:00,363.227011517,36.1281074809,135.78193543,0.0,77.122965704,65.871452062,297.263430968,8.82549126974,16.6606,271.777339699
 03/20  23:00:00,297.570306484,36.0692714492,138.368742452,0.0,38.286128036,48.4199368926,172.657396299,12.7940218958,8.3303,151.533074404
 03/20  24:00:00,185.188410289,32.9916079557,68.5389358104,0.0,25.5240853573,30.610668775,126.452737804,0.393467409423,3.33212,122.727150395
 03/21  01:00:00,153.109916212,31.7787272075,46.1402617556,0.0,19.418418834,29.3649097162,91.9006087078,0.980935364595,3.33212,87.5875533432
 03/21  02:00:00,158.960374163,32.587314373,58.2725726027,0.0,12.7620426787,28.1191506574,102.023770637,4.84937343269,3.33212,93.842277204
 03/21  03:00:00,176.004790203,33.3959015384,73.5335593223,0.0,12.7620426787,28.1191506574,100.855585024,9.93404619941,3.33212,87.5894188246
 03/21  04:00:00,172.889259253,32.9916079557,64.1502502617,0.0,12.7620426787,28.1191506574,135.158580007,9.14303455073,3.33212,122.683425456
 03/21  05:00:00,211.932417861,33.3959015384,74.5228309541,0.0,25.5240853573,30.610668775,221.536029411,6.58327379185,8.3303,206.622455619
 03/21  06:00:00,338.434114796,34.6896410031,103.102757529,0.0,51.0481707146,78.1489452969,392.953304287,12.3368427988,16.6606,363.955861488
 03/21  07:00:00,416.764682884,35.8670420612,137.209535739,0.0,64.3609230253,109.708623606,515.762689205,15.4549274869,24.9909,475.316861718
 03/21  08:00:00,374.476807071,35.8697949136,137.336819023,0.0,51.0481707146,80.7689615957,407.745389625,5.72327447204,33.3212,368.700915153
 03/21  09:00:00,345.389272718,36.3977842911,136.572245577,0.0,51.0481707146,71.0224615957,348.425137317,2.82591047904,66.8089,278.790326838
 03/21  10:00:00,297.002521938,36.498688003,136.638052504,0.0,32.1804615127,65.7244621605,310.870044533,6.09866519827,83.4695,221.301879334
 03/21  11:00:00,298.233260087,36.5866402326,136.841179784,0.0,32.1804615127,65.7244621605,252.305417773,6.33263464606,83.4695,162.503283127
 03/21  12:00:00,299.181576808,36.6358521992,138.444378857,0.0,32.1804615127,65.7244621605,252.659906513,6.89510903227,83.4695,162.295297481
 03/21  13:00:00,289.847501596,36.617451625,138.877892101,0.0,32.1804615127,55.9779621605,244.676145698,7.46643300937,75.1392,162.070512689
 03/21  14:00:00,290.104821359,36.6495711095,139.051191764,0.0,32.1804615127,55.9779621605,236.308461418,7.67425370956,66.8089,161.825307709
 03/21  15:00:00,291.449505991,36.6796843244,140.314841904,0.0,32.1804615127,55.9779621605,244.426744357,7.49413588389,75.1392,161.793408473
 03/21  16:00:00,321.943445819,36.4843102355,141.607251227,0.0,32.1804615127,60.9114621605,218.755421715,3.99179159479,91.7998,122.96383012
 03/21  17:00:00,356.646031669,35.9669935522,141.828945787,0.0,32.1804615127,77.5397301883,237.834875139,7.95540962743,49.9818,179.897665512
 03/21  18:00:00,411.232599777,36.0227318721,139.801194891,0.0,77.122965704,86.2600435998,392.28202293,8.9183148589,49.9818,333.381908071
 03/21  19:00:00,431.559358788,36.0382916526,139.288789151,0.0,102.647051061,80.1663183927,286.078904642,6.75772785404,33.3212,245.999976788
 03/21  20:00:00,455.373822224,36.0292572983,138.005814464,0.0,115.40909374,92.7192997104,285.223271529,6.61410472659,33.3212,245.287966802
 03/21  21:00:00,430.009186561,36.0878391006,136.311919606,0.0,102.647051061,94.1340635361,391.298304637,7.36887774031,24.9909,358.938526896
 03/21  22:00:00,365.297454423,36.1335821972,138.039928733,0.0,77.122965704,65.871452062,302.208616595,11.2866858014,16.6606,274.261330794
 03/21  23:00:00,300.293629679,36.0742737871,141.419762472,0.0,38.286128036,48.4199368926,171.26718463,16.1792646445,8.3303,146.757619986
 03/21  24:00:00,184.385275306,32.9916079557,67.7721488842,0.0,25.5240853573,30.610668775,127.690275507,1.68266430599,3.33212,122.675491201
 03/22  01:00:00,153.432108617,31.7787272075,46.4599540843,0.0,19.418418834,29.3649097162,93.4414976678,0.83048057007,3.33212,89.2788970977
 03/22  02:00:00,159.55007763,32.587314373,58.8710590933,0.0,12.7620426787,28.1191506574,96.6687944611,1.23140587305,3.33212,92.1052685881
 03/22  03:00:00,176.571105484,33.3959015384,74.1059949133,0.0,12.7620426787,28.1191506574,97.0112696909,6.10911396665,3.33212,87.5700357242
 03/22  04:00:00,172.695097811,32.9916079557,64.6559056689,0.0,12.7620426787,28.1191506574,131.438721021,5.46602238154,3.33212,122.64057864
 03/22  05:00:00,211.60961429,33.3959015384,74.9349258478,0.0,25.5240853573,30.610668775,220.860326801,6.03223207838,8.3303,206.497794723
 03/22  06:00:00,338.128227964,34.6896410031,103.606478306,0.0,51.0481707146,78.1489452969,391.549526013,12.3565801204,16.6606,362.532345892
 03/22  07:00:00,416.646961574,35.8658205754,138.317110077,0.0,64.3609230253,109.708623606,518.706711801,21.0835317181,24.9909,472.632280083
 03/22  08:00:00,375.138091245,35.8283966999,139.103110093,0.0,51.0481707146,80.7689615957,407.591996484,7.51864698311,33.3212,366.752149501
 03/22  09:00:00,347.083498667,36.400609682,138.070637659,0.0,51.0481707146,71.0224615957,349.636096741,3.64025683076,66.8089,279.18693991
 03/22  10:00:00,299.276421635,36.4872481367,138.777083696,0.0,32.1804615127,65.7244621605,316.155196961,8.76651670318,83.4695,223.919180258
 03/22  11:00:00,300.240326255,36.5398804683,139.288826585,0.0,32.1804615127,65.7244621605,255.751662579,9.8900997706,83.4695,162.392062809
 03/22  12:00:00,299.155846017,36.5996588659,138.347341771,0.0,32.1804615127,65.7244621605,255.420138223,9.77157086698,83.4695,162.179067356
 03/22  13:00:00,290.718569922,36.610189663,139.390237088,0.0,32.1804615127,55.9779621605,247.013515452,9.92320904694,75.1392,161.951106405
 03/22  14:00:00,292.266956994,36.6404431035,141.107162767,0.0,32.1804615127,55.9779621605,238.951951252,10.4394151766,66.8089,161.703636076
 03/22  15:00:00,293.137219919,36.6687458901,142.226637748,0.0,32.1804615127,55.9779621605,240.267357423,10.1578249312,75.1392,154.970332492
 03/22  16:00:00,319.901611899,36.429023497,140.019083087,0.0,32.1804615127,60.9114621605,220.459258245,5.74852774955,91.7998,122.910930495
 03/22  17:00:00,352.22005558,35.9225145419,137.99531441,0.0,32.1804615127,77.5397301883,247.894188803,11.1884820604,49.9818,186.723906743
 03/22  18:00:00,408.045604639,35.9647302739,137.278801196,0.0,77.122965704,86.2600435998,392.838838197,12.1637406395,49.9818,330.693297557
 03/22  19:00:00,430.434906635,35.9280297475,138.3126677,0.0,102.647051061,80.1663183927,287.255607713,9.32437559394,33.3212,244.610032119
 03/22  20:00:00,456.112557276,35.9295957365,138.826044894,0.0,115.40909374,92.7192997104,283.176314448,8.90683532173,33.3212,240.948279126
 03/22  21:00:00,432.487328527,36.0021382144,139.043330794,0.0,102.647051061,94.1340635361,399.11569095,10.0372966366,24.9909,364.087494313
 03/22  22:00:00,368.881810734,36.0719462128,142.277077924,0.0,77.122965704,65.871452062,303.272372269,17.5254681546,16.6606,269.086304114
 03/22  23:00:00,293.992683933,36.0233408213,135.745195317,0.0,38.286128036,48.4199368926,179.826050533,24.8080541163,8.3303,146.687696417
 03/22  24:00:00,193.610439782,33.3959015384,75.9835507437,0.0,25.5240853573,30.610668775,136.077319773,10.113397691,3.33212,122.631802082
 03/23  01:00:00,131.183556282,30.9701400421,26.0704256485,0.0,19.418418834,29.3649097162,109.401323318,14.608308575,3.33212,91.4608947432
 03/23  02:00:00,179.300453293,33.3959015384,76.8013255435,0.0,12.7620426787,28.1191506574,106.215468709,13.0012037857,3.33212,89.8821449237
 03/23  03:00:00,157.441252576,32.587314373,56.6551720612,0.0,12.7620426787,28.1191506574,94.1128351065,3.23851956572,3.33212,87.5421955407
 03/23  04:00:00,174.0401431,32.9916079557,66.0222255153,0.0,12.7620426787,28.1191506574,126.463710398,0.531760284727,3.33212,122.599830113
 03/23  05:00:00,212.903104667,33.3959015384,76.1600272402,0.0,25.5240853573,30.610668775,214.862675294,0.144072874012,8.3303,206.38830242
 03/23  06:00:00,329.270044125,34.2044887038,95.9917122829,0.0,51.0481707146,78.1489452969,392.361626503,17.7005547157,16.6606,358.000471787
 03/23  07:00:00,417.888287165,35.9748900014,140.020600631,0.0,64.3609230253,109.708623606,549.417213926,51.0211203338,24.9909,473.405193592
 03/23  08:00:00,358.400615244,35.8282454501,123.66212213,0.0,51.0481707146,80.7689615957,449.140965892,47.704362364,33.3212,368.115403528
 03/23  09:00:00,338.479012985,36.3919487999,131.068158368,0.0,51.0481707146,71.0224615957,373.583709669,27.2856016358,66.8089,279.489208033
 03/23  10:00:00,302.670895597,36.4797050171,143.591261879,0.0,32.1804615127,65.7244621605,309.570220603,9.508073899,83.4695,216.592646704
 03/23  11:00:00,303.205195382,36.5502252071,142.936860723,0.0,32.1804615127,65.7244621605,258.581313432,8.0783782461,83.4695,167.033435186
 03/23  12:00:00,302.932953319,36.6026620074,143.212410174,0.0,32.1804615127,65.7244621605,253.372607472,7.62067191622,83.4695,162.282435556
 03/23  13:00:00,293.445882737,36.6107843079,143.820672974,0.0,32.1804615127,55.9779621605,240.24080297,8.0212544747,75.1392,157.080348496
 03/23  14:00:00,292.800139089,36.6431489426,143.483395127,0.0,32.1804615127,55.9779621605,237.108435707,8.60143050625,66.8089,161.698105201
 03/23  15:00:00,291.464473706,36.6686442338,141.976916697,0.0,32.1804615127,55.9779621605,245.647900869,8.85526743233,75.1392,161.653433437
 03/23  16:00:00,322.244098965,36.4362850825,143.701361176,0.0,32.1804615127,60.9114621605,219.701666079,5.01779265467,91.7998,122.884073424
 03/23  17:00:00,356.468045043,35.933731807,144.019059176,0.0,32.1804615127,77.5397301883,239.653722041,9.96073936641,49.9818,179.711182674
 03/23  18:00:00,411.594198934,35.9685036711,142.162753894,0.0,77.122965704,86.2600435998,395.253700586,12.6791562733,49.9818,332.592744313
 03/23  19:00:00,430.419321462,35.9198585348,139.387670552,0.0,102.647051061,80.1663183927,312.551659713,33.5840582691,33.3212,245.646401444
 03/23  20:00:00,448.206868962,35.9019277398,132.109444231,0.0,115.40909374,92.7192997104,333.980407265,63.1784439276,33.3212,237.480763337
 03/23  21:00:00,432.280736505,35.9662615484,139.569289883,0.0,102.647051061,94.1340635361,469.637013344,81.0371439594,24.9909,363.608969384
 03/23  22:00:00,347.898841442,36.0288534523,121.591660484,0.0,77.122965704,65.871452062,408.238631332,122.735849991,16.6606,268.842181341
 03/23  23:00:00,247.678526506,35.9657582006,89.5700633752,0.0,38.286128036,48.4199368926,320.890122647,165.929582905,8.3303,146.630239741
 03/23  24:00:00,133.270470831,30.9701400421,20.4594693758,0.0,25.5240853573,30.610668775,247.804448116,121.889239245,3.33212,122.58308887
 03/24  01:00:00,138.884622148,30.9701400421,33.4472883926,0.0,19.418418834,29.3649097162,178.753081168,87.9002409661,3.33212,87.5207202021
 03/24  02:00:00,150.13022247,31.7787272075,50.9075304152,0.0,12.7620426787,28.1191506574,159.519872269,62.4170832332,3.33212,93.7706690358
 03/24  03:00:00,154.928713732,32.587314373,54.4271567723,0.0,12.7620426787,28.1191506574,136.84509424,45.9871393781,3.33212,87.5258348618
 03/24  04:00:00,165.424764947,32.587314373,57.2831461646,0.0,12.7620426787,28.1191506574,161.354871022,35.454094564,3.33212,122.568656458
 03/24  05:00:00,171.70525754,31.7787272075,37.9143734847,0.0,25.5240853573,30.610668775,243.473102292,28.8949225487,8.3303,206.247879743
 03/24  06:00:00,341.039460315,34.6896410031,105.838373706,0.0,51.0481707146,78.1489452969,395.472093429,24.9533323633,16.6606,353.858161066
 03/24  07:00:00,379.80434353,35.8264937696,101.219014301,0.0,64.3609230253,109.708623606,628.108376647,126.317328746,24.9909,476.800147901
 03/24  08:00:00,325.598210905,35.8216630347,90.4919707402,0.0,51.0481707146,80.7689615957,532.83521333,133.680054241,33.3212,365.833959089
 03/24  09:00:00,287.665525233,36.4073591592,80.853946228,0.0,51.0481707146,71.0224615957,485.725657884,145.875249466,66.8089,273.041508418
 03/24  10:00:00,226.770427245,36.4917682103,68.8069061952,0.0,32.1804615127,65.7244621605,445.842579569,138.884205909,83.4695,223.48887366
 03/24  11:00:00,223.003550818,36.5411240209,64.5977078307,0.0,32.1804615127,65.7244621605,372.922993201,127.210074258,83.4695,162.243418943
 03/24  12:00:00,223.013608359,36.577105265,65.4752939687,0.0,32.1804615127,65.7244621605,361.75389437,116.266493525,83.4695,162.017900845
 03/24  13:00:00,217.943699393,36.6087552395,70.2900262447,0.0,32.1804615127,55.9779621605,319.047421851,82.129581081,75.1392,161.77864077
 03/24  14:00:00,219.535204657,36.6385487285,71.9100429782,0.0,32.1804615127,55.9779621605,288.358288212,66.6833102546,66.8089,154.866077958
 03/24  15:00:00,220.071964653,36.6653214347,72.3928765497,0.0,32.1804615127,55.9779621605,304.508400382,67.7576352353,75.1392,161.611565147
 03/24  16:00:00,248.851950442,36.3660076572,72.1902521168,0.0,32.1804615127,60.9114621605,285.131690509,70.4899214195,91.7998,122.84196909
 03/24  17:00:00,286.257638675,35.8216630347,75.1827038043,0.0,32.1804615127,77.5397301883,318.297989434,88.7078091249,49.9818,179.608380309
 03/24  18:00:00,357.894016756,35.8422628398,89.9309837581,0.0,77.122965704,86.2600435998,498.543486711,116.359171486,49.9818,332.202515225
 03/24  19:00:00,379.352632729,35.8216630347,90.093182428,0.0,102.647051061,80.1663183927,454.684190367,177.896092253,33.3212,243.466898114
 03/24  20:00:00,409.497634755,35.8216630347,94.6549106363,0.0,115.40909374,92.7192997104,454.102502482,181.504839439,33.3212,239.276463043
 03/24  21:00:00,396.90529521,35.8216630347,105.166409574,0.0,102.647051061,94.1340635361,574.707454462,190.512242623,24.9909,359.20431184
 03/24  22:00:00,314.175705201,35.8216630347,88.6397312888,0.0,77.122965704,65.871452062,464.13733336,176.391611753,16.6606,271.085121608
 03/24  23:00:00,221.464299191,35.8216630347,64.1992161898,0.0,38.286128036,48.4199368926,336.08669416,180.363328217,8.3303,147.393065943
 03/24  24:00:00,133.864946983,30.9701400421,21.1399007377,0.0,25.5240853573,30.610668775,165.527155373,39.6264198527,3.33212,122.56861552
 03/25  01:00:00,141.70006439,30.9701400421,26.7681624239,0.0,27.7269238854,30.610668775,123.372170422,32.5459741547,3.33212,87.4940762671
 03/25  02:00:00,125.966492722,30.9701400421,28.5470888754,0.0,12.7620426787,28.1191506574,119.163313345,28.3389397883,3.33212,87.4922535566
 03/25  03:00:00,126.626083491,30.9701400421,29.2262232673,0.0,12.7620426787,28.1191506574,122.906399255,25.8285325136,3.33212,93.7457467412
 03/25  04:00:00,135.879803599,30.9701400421,31.9025770684,0.0,12.7620426787,28.1191506574,143.836240464,24.4556438157,3.33212,116.048476648
 03/25  05:00:00,151.372386706,30.9701400421,35.1553814798,0.0,12.7620426787,28.1191506574,185.393073653,23.8875270483,8.3303,153.175246604
 03/25  06:00:00,277.57058513,33.3959015384,81.7878563528,0.0,42.6918050922,54.3732441037,247.459830312,23.7746060998,16.6606,207.024624212
 03/25  07:00:00,286.897397597,35.8220303671,55.8459008074,0.0,42.6918050922,86.1019271793,539.747170484,161.41935634,24.9909,353.336914143
 03/25  08:00:00,359.843533322,35.8216630347,87.735776298,0.0,57.6566862989,112.030105488,734.96716883,193.663560402,33.3212,507.982408428
 03/25  09:00:00,312.379007876,36.0026897027,87.0240149957,0.0,57.6566862989,83.6599452969,621.995577024,190.592165843,66.8089,364.594511181
 03/25  10:00:00,237.675605711,36.1294188651,66.550040742,0.0,42.6918050922,68.9656133826,560.494101588,198.051488384,83.4695,278.973113205
 03/25  11:00:00,220.332358013,36.1966573244,57.5323070801,0.0,34.9340096728,67.7198543238,500.778117772,200.377174396,83.4695,216.931443376
 03/25  12:00:00,213.413736899,36.1988422384,51.4765234364,0.0,34.9340096728,67.7198543238,456.700698047,204.037051684,83.4695,169.194146362
 03/25  13:00:00,199.122852544,36.1775291273,46.9967731423,0.0,34.9340096728,57.9733543238,451.103374399,213.826049845,75.1392,162.138124554
 03/25  14:00:00,198.806624591,36.1767776513,46.7154193446,0.0,34.9340096728,57.9733543238,450.615817634,221.892261822,66.8089,161.914655812
 03/25  15:00:00,199.658248881,36.192436897,47.562361506,0.0,34.9340096728,57.9733543238,458.771522076,224.598704875,75.1392,159.033617201
 03/25  16:00:00,230.751550728,36.0352419049,49.5040571871,0.0,34.9340096728,62.9068543238,432.036402545,217.683756519,91.7998,122.552846026
 03/25  17:00:00,255.407966489,35.8216630347,46.7421305241,0.0,34.9340096728,72.2186844194,411.61777236,211.276278375,49.9818,150.359693985
 03/25  18:00:00,332.300544661,35.8216630347,54.5432228473,0.0,87.0357390804,86.2600435998,445.834055684,208.635574167,49.9818,187.216681517
 03/25  19:00:00,352.018964506,35.8216630347,65.6003032029,0.0,102.000620287,77.6748002752,482.957057902,204.729972423,33.3212,244.90588548
 03/25  20:00:00,373.764522371,35.8216630347,76.0586121001,0.0,102.000620287,88.9820225341,474.315988712,203.89098267,33.3212,237.103806042
 03/25  21:00:00,368.65039378,35.8216630347,80.6616557423,0.0,102.000620287,91.6425454185,472.014132809,202.13431906,24.9909,244.88891375
 03/25  22:00:00,315.346167599,35.8216630347,80.5428641427,0.0,87.0357390804,65.871452062,574.426054736,205.641252394,16.6606,352.124202342
 03/25  23:00:00,229.161494775,35.8216630347,67.947438222,0.0,42.6918050922,48.4199368926,429.930772045,215.204523575,8.3303,206.395948469
 03/25  24:00:00,129.394763198,30.9701400421,14.7035137507,0.0,27.7269238854,30.610668775,171.94007214,46.1083146911,3.33212,122.499637449
 03/26  01:00:00,140.106426818,30.9701400421,16.1508811206,0.0,34.4311606118,33.1021868926,129.878422235,38.9583840356,3.33212,87.5879181992
 03/26  02:00:00,123.372025766,30.9701400421,16.8957572141,0.0,19.466279405,30.610668775,132.187161983,35.013241085,3.33212,93.8418008976
 03/26  03:00:00,124.340636037,30.9701400421,17.8736594284,0.0,19.466279405,30.610668775,123.717554765,32.8061516344,3.33212,87.5792831308
 03/26  04:00:00,133.335423725,30.9701400421,20.2979733075,0.0,19.466279405,30.610668775,157.491892936,31.6956855608,3.33212,122.464087375
 03/26  05:00:00,148.178517767,30.9701400421,22.9004301615,0.0,19.466279405,30.610668775,186.179311844,31.2247530178,8.3303,146.624258827
 03/26  06:00:00,246.547852522,32.1830207902,53.341444083,0.0,42.6918050922,54.3732441037,262.325186014,31.0439838483,16.6606,214.620602165
 03/26  07:00:00,296.571236296,35.8216630347,56.7687241819,0.0,49.3960418185,88.5934452969,566.740167361,188.85805015,24.9909,352.891217211
 03/26  08:00:00,369.766589601,35.8216630347,97.9066502261,0.0,57.6566862989,112.030105488,737.027079354,199.269953297,33.3212,504.435926057
 03/26  09:00:00,318.912071831,36.1983546843,102.528907661,0.0,50.9524495726,81.1684271793,608.816575796,175.488412888,66.8089,366.519262908
 03/26  10:00:00,254.931952717,36.4422495232,83.2189988045,0.0,42.6918050922,68.9656133826,519.132258208,156.537509852,83.4695,279.125248356
 03/26  11:00:00,241.190157528,36.527600599,73.7417086866,0.0,38.286128036,68.9656133826,397.046758086,96.8075821061,83.4695,216.76967598
 03/26  12:00:00,238.965910662,36.5691544349,72.4942351779,0.0,38.286128036,68.9656133826,316.272360897,70.8636669182,83.4695,161.939193979
