Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  13:00:00,224.752662782,36.6036020417,77.1766201131,0.0,31.5818913096,56.727595265,294.283576421,57.2398206645,75.1392,161.904555756
 03/26  14:00:00,227.211850725,36.6358075782,79.5650226063,0.0,31.5818913096,56.727595265,274.654036195,48.3770905639,66.8089,159.468045631
 03/26  15:00:00,228.213802498,36.6642532552,80.4994321908,0.0,31.5818913096,56.727595265,270.288904963,38.4370571339,75.1392,156.712647829
 03/26  16:00:00,256.752371157,36.3623414386,80.0147652986,0.0,31.5818913096,61.661095265,244.14235721,29.5908077349,91.7998,122.751749475
 03/26  17:00:00,285.411905049,35.8216630347,81.6095404475,0.0,31.5818913096,70.9729253606,241.496736849,37.8075807408,49.9818,153.707356108
 03/26  18:00:00,355.053676603,35.8241577896,86.8079869076,0.0,80.3315023541,83.7685254822,287.097012625,57.1938995625,49.9818,179.921313062
 03/26  19:00:00,382.907321403,35.8216630347,96.7724943905,0.0,102.000620287,77.6748002752,343.458373625,65.8104527789,33.3212,244.326720846
 03/26  20:00:00,412.738015119,35.8216630347,106.081304895,0.0,108.704857014,91.4735406516,343.177109931,73.6506978455,33.3212,236.205212086
 03/26  21:00:00,385.28835694,35.8216630347,106.828277951,0.0,95.2963835608,89.1510273009,352.718757359,89.4301726207,24.9909,238.297684738
 03/26  22:00:00,323.288094199,35.8216630347,98.0256186763,0.0,80.3315023541,63.3799339444,507.648351223,138.052062489,16.6606,352.935688734
 03/26  23:00:00,246.225037215,35.8216630347,85.165331145,0.0,42.6918050922,48.4199368926,358.727423188,147.112772214,8.3303,203.284350974
 03/26  24:00:00,148.163878744,30.9701400421,23.8975134566,0.0,34.4311606118,33.1021868926,216.066235908,90.1217824072,3.33212,122.612333501
 03/27  01:00:00,135.279575407,30.9701400421,29.8464509942,0.0,19.418418834,29.3649097162,155.609313775,64.8213339597,3.33212,87.4558598157
 03/27  02:00:00,129.007193262,30.9701400421,31.5375601446,0.0,12.7620426787,28.1191506574,145.182640634,48.1458226426,3.33212,93.7046979918
 03/27  03:00:00,130.434411975,30.9701400421,32.9780081973,0.0,12.7620426787,28.1191506574,128.509814561,37.7322851422,3.33212,87.4454094192
 03/27  04:00:00,139.981946607,30.9701400421,35.9459658881,0.0,12.7620426787,28.1191506574,150.096546166,30.7791437766,3.33212,115.985282389
 03/27  05:00:00,176.441791058,30.9701400421,44.7861855401,0.0,25.5240853573,30.610668775,240.621295278,26.4580343962,8.3303,205.832960882
 03/27  06:00:00,329.55083639,34.2044887038,99.2231115923,0.0,51.0481707146,78.1489452969,392.664310703,23.6075640277,16.6606,352.396146675
 03/27  07:00:00,377.537942072,35.8231915606,100.54631607,0.0,64.3609230253,109.708623606,572.388339875,73.7452679261,24.9909,473.652171949
 03/27  08:00:00,324.33638856,35.8216630347,90.701354794,0.0,51.0481707146,80.7689615957,453.527284938,57.1506492907,33.3212,363.055435647
 03/27  09:00:00,293.898250454,36.3995062931,87.8504868882,0.0,51.0481707146,71.0224615957,386.392683387,46.250095543,66.8089,273.333687844
 03/27  10:00:00,234.317589496,36.4864984256,76.902026999,0.0,32.1804615127,65.7244621605,332.772868159,33.2709279383,83.4695,216.032440221
 03/27  11:00:00,234.862202061,36.5364064303,76.6496358996,0.0,32.1804615127,65.7244621605,265.14237675,19.5650910088,83.4695,162.107785741
 03/27  12:00:00,251.789768542,36.5717052679,92.5306401486,0.0,32.1804615127,65.7244621605,263.708141364,18.3816459825,83.4695,161.856995382
 03/27  13:00:00,234.50566838,36.6042741334,84.8519359879,0.0,32.1804615127,55.9779621605,255.220232738,18.4855489263,75.1392,161.595483812
 03/27  14:00:00,243.412681575,36.6336378363,93.9855662145,0.0,32.1804615127,55.9779621605,238.651665703,17.1933100252,66.8089,154.649455677
 03/27  15:00:00,238.194575347,36.6591611258,89.2351374186,0.0,32.1804615127,55.9779621605,257.440531162,20.9125698562,75.1392,161.388761306
 03/27  16:00:00,266.17704922,36.3591469256,88.649321411,0.0,32.1804615127,60.9114621605,229.942406143,18.1066406119,91.7998,120.035965531
 03/27  17:00:00,320.076307046,35.8387996306,108.194145473,0.0,32.1804615127,77.5397301883,248.30249051,16.1435729912,49.9818,182.177117519
 03/27  18:00:00,397.785818379,35.887085454,128.975538662,0.0,77.122965704,86.2600435998,390.832178582,18.1632728441,49.9818,322.687105738
 03/27  19:00:00,405.505337972,35.828176029,115.176913171,0.0,102.647051061,80.1663183927,308.141640254,29.9657004588,33.3212,244.854739795
 03/27  20:00:00,425.540082668,35.8216630347,109.850073024,0.0,115.40909374,92.7192997104,320.021663145,49.9777984949,33.3212,236.72266465
 03/27  21:00:00,412.076269812,35.8415946525,119.936831814,0.0,102.647051061,94.1340635361,454.463271491,73.6300575189,24.9909,355.842313973
 03/27  22:00:00,329.525513338,35.8792629415,103.981697797,0.0,77.122965704,65.871452062,367.864844368,85.911394616,16.6606,265.292849752
 03/27  23:00:00,235.04393771,35.8581599468,77.6979124957,0.0,38.286128036,48.4199368926,249.879222548,88.5156984573,8.3303,153.033224091
 03/27  24:00:00,130.971002953,30.9701400421,18.2787355762,0.0,25.5240853573,30.610668775,193.860872591,74.5491232943,3.33212,115.979629297
 03/28  01:00:00,133.535751726,30.9701400421,28.1985164927,0.0,19.418418834,29.3649097162,158.189425925,67.4271594914,3.33212,87.4301464336
 03/28  02:00:00,129.644044748,30.9701400421,32.209041132,0.0,12.7620426787,28.1191506574,155.022633327,58.0151935773,3.33212,93.6753197494
 03/28  03:00:00,132.187551844,30.9701400421,34.7528788446,0.0,12.7620426787,28.1191506574,136.309472156,45.5548906511,3.33212,87.4224615053
 03/28  04:00:00,172.784979347,32.587314373,64.7229654917,0.0,12.7620426787,28.1191506574,154.786203872,35.5119906814,3.33212,115.942093191
 03/28  05:00:00,170.846736866,31.7787272075,36.9881405015,0.0,25.5240853573,30.610668775,244.280513907,30.2536050123,8.3303,205.696608895
 03/28  06:00:00,336.437547916,34.6896410031,103.991182423,0.0,51.0481707146,78.1489452969,393.315040236,24.7707236692,16.6606,351.883716567
 03/28  07:00:00,394.167409623,35.8264799594,116.486366349,0.0,64.3609230253,109.708623606,525.665026179,28.0928309912,24.9909,472.581295187
 03/28  08:00:00,348.58235582,35.8253086634,113.213871699,0.0,51.0481707146,80.7689615957,404.920306692,14.1312849995,33.3212,357.467821693
 03/28  09:00:00,346.475883486,36.3958090837,139.064695081,0.0,51.0481707146,71.0224615957,346.820845431,2.391245419,66.8089,277.620700012
 03/28  10:00:00,305.28823986,36.4835564604,146.222082787,0.0,32.1804615127,65.7244621605,302.801993489,3.48930087888,83.4695,215.84319261
 03/28  11:00:00,306.806401685,36.5358975861,146.415239404,0.0,32.1804615127,65.7244621605,249.06482971,3.61182186531,83.4695,161.983507845
 03/28  12:00:00,306.249038583,36.5809479388,145.486165954,0.0,32.1804615127,65.7244621605,248.848079796,3.64885749753,83.4695,161.729722298
 03/28  13:00:00,297.440293846,36.6205726306,145.508095393,0.0,32.1804615127,55.9779621605,233.649265297,3.72630509123,75.1392,154.783760206
 03/28  14:00:00,297.963275581,36.655517929,147.472455236,0.0,32.1804615127,55.9779621605,232.192766745,4.06237037105,66.8089,161.321496374
 03/28  15:00:00,295.943190222,36.6882653672,146.039958616,0.0,32.1804615127,55.9779621605,233.830511503,4.10947447932,75.1392,154.581837023
 03/28  16:00:00,325.152931126,36.4625002137,146.161278039,0.0,32.1804615127,60.9114621605,216.872769886,2.41316841818,91.7998,122.659801468
 03/28  17:00:00,359.488292778,35.9455868519,146.250200594,0.0,32.1804615127,77.5397301883,233.983147821,4.79901522383,49.9818,179.202332597
 03/28  18:00:00,410.735493833,35.9883663097,143.833931917,0.0,77.122965704,86.2600435998,380.154812675,5.58487848456,49.9818,324.588134191
 03/28  19:00:00,433.389900173,35.953907879,142.991098704,0.0,102.647051061,80.1663183927,280.398004727,4.49508599506,33.3212,242.581718732
 03/28  20:00:00,457.801138844,35.9310570522,142.289852427,0.0,115.40909374,92.7192997104,274.656550217,4.46105818652,33.3212,236.874292031
 03/28  21:00:00,433.351071135,35.9962208693,139.196643366,0.0,102.647051061,94.1340635361,386.336352312,5.06201515364,24.9909,356.283437158
 03/28  22:00:00,370.912001529,36.0626157007,142.881163491,0.0,77.122965704,65.871452062,288.0824032,7.5626929131,16.6606,263.859110287
 03/28  23:00:00,304.291388758,36.0163411282,146.540380827,0.0,38.286128036,48.4199368926,172.325489616,11.0317414334,8.3303,152.963448182
 03/28  24:00:00,197.422845235,32.9916079557,81.3891883953,0.0,25.5240853573,30.610668775,119.592315791,0.312987762451,3.33212,115.947208028
 03/29  01:00:00,149.934983414,30.9701400421,44.6532200556,0.0,19.418418834,29.3649097162,90.743493295,0.0,3.33212,87.411373295
 03/29  02:00:00,183.151863342,33.3959015384,80.9994877301,0.0,12.7620426787,28.1191506574,91.2608047283,0.0573815746209,3.33212,87.8713031537
 03/29  03:00:00,182.207927124,33.3959015384,79.9398764559,0.0,12.7620426787,28.1191506574,99.305174013,2.77620637808,3.33212,93.1968476349
 03/29  04:00:00,144.434995752,31.7787272075,38.800759992,0.0,12.7620426787,28.1191506574,129.886530399,10.6525394753,3.33212,115.901870924
 03/29  05:00:00,204.675267196,32.9916079557,69.2465046233,0.0,25.5240853573,30.610668775,235.018619225,21.1266339194,8.3303,205.561685305
 03/29  06:00:00,344.269458873,35.0130758692,112.005736677,0.0,51.0481707146,78.1489452969,392.917735497,24.8661233554,16.6606,351.391012142
 03/29  07:00:00,417.610555522,35.8428144993,140.399237038,0.0,64.3609230253,109.708623606,517.647288447,27.111036676,24.9909,465.545351771
 03/29  08:00:00,377.014652122,35.8216630347,141.743391547,0.0,51.0481707146,80.7689615957,407.857492862,13.1404358058,33.3212,361.395857056
 03/29  09:00:00,353.072726974,36.4027690761,144.668709502,0.0,51.0481707146,71.0224615957,344.373637022,2.60928276038,66.8089,274.955454261
 03/29  10:00:00,305.561425489,36.4901568653,145.61925403,0.0,32.1804615127,65.7244621605,307.661866698,5.81908498576,83.4695,218.373281712
 03/29  11:00:00,306.081510788,36.5384460042,145.785230415,0.0,32.1804615127,65.7244621605,245.778255745,6.17390544817,83.4695,156.134850297
 03/29  12:00:00,305.510330514,36.5801650956,145.865114156,0.0,32.1804615127,65.7244621605,250.610252104,6.42361553412,83.4695,160.71713657
 03/29  13:00:00,296.034773727,36.6090623323,145.557300601,0.0,32.1804615127,55.9779621605,243.094525062,6.51175091277,75.1392,161.443574149
 03/29  14:00:00,296.231593091,36.6413998603,145.396332432,0.0,32.1804615127,55.9779621605,227.896623797,6.56499527279,66.8089,154.522728524
 03/29  15:00:00,296.272874014,36.671718041,145.275888375,0.0,32.1804615127,55.9779621605,239.797011656,6.46800428016,75.1392,158.189807376
 03/29  16:00:00,326.244257446,36.4397645364,145.937865384,0.0,32.1804615127,60.9114621605,214.491364819,3.64902940849,91.7998,119.04253541
 03/29  17:00:00,361.624901574,35.9400209367,146.428676231,0.0,32.1804615127,77.5397301883,236.206662809,7.13561852469,49.9818,179.089244285
 03/29  18:00:00,412.917661543,35.9846542373,144.444281854,0.0,77.122965704,86.2600435998,383.453149877,7.99870325576,49.9818,325.472646621
 03/29  19:00:00,435.179533283,35.9582540779,143.320662145,0.0,102.647051061,80.1663183927,280.794151279,6.24534398497,33.3212,241.227607294
 03/29  20:00:00,458.856836663,35.9576901935,142.156522788,0.0,115.40909374,92.7192997104,275.748626919,6.08635138534,33.3212,236.341075534
 03/29  21:00:00,433.728462479,36.0315310379,140.437613235,0.0,102.647051061,94.1340635361,384.150342333,6.77113366878,24.9909,352.388308664
 03/29  22:00:00,369.238478029,36.1012139133,142.170692221,0.0,77.122965704,65.871452062,293.652656272,10.0127436256,16.6606,266.979312646
 03/29  23:00:00,303.520151381,36.0497402302,144.77005572,0.0,38.286128036,48.4199368926,169.037259166,14.4769388496,8.3303,146.230020316
 03/29  24:00:00,190.757276126,32.9916079557,74.4667571011,0.0,25.5240853573,30.610668775,126.094182605,0.424101888251,3.33212,122.337960717
 03/30  01:00:00,142.623005354,30.9701400421,37.4162425269,0.0,19.418418834,29.3649097162,91.3132827297,0.596623427794,3.33212,87.3845393019
 03/30  02:00:00,176.924389474,33.3959015384,74.6110806216,0.0,12.7620426787,28.1191506574,96.0519249182,5.32734001411,3.33212,87.392464904
 03/30  03:00:00,179.72084895,33.3959015384,77.3779112115,0.0,12.7620426787,28.1191506574,101.66681576,10.9438012486,3.33212,87.3908945109
 03/30  04:00:00,186.031291476,33.3959015384,77.0627334285,0.0,12.7620426787,28.1191506574,138.945987403,13.3100494006,3.33212,122.303818003
 03/30  05:00:00,202.438708685,32.9916079557,66.7926114202,0.0,25.5240853573,30.610668775,223.1971565,16.5375333769,8.3303,198.329323123
 03/30  06:00:00,318.170238013,33.8810538376,88.3193574339,0.0,51.0481707146,78.1489452969,385.694963151,18.1685951343,16.6606,350.865768016
 03/30  07:00:00,418.729088878,35.8658063867,141.479090782,0.0,64.3609230253,109.708623606,511.865673474,16.4643948442,24.9909,470.410378629
 03/30  08:00:00,378.346222467,35.8233201287,143.503343391,0.0,51.0481707146,80.7689615957,395.327857458,6.2266867908,33.3212,355.779970667
 03/30  09:00:00,351.561435005,36.3966854561,144.261117989,0.0,51.0481707146,71.0224615957,347.723565955,3.26239666136,66.8089,277.652269294
 03/30  10:00:00,303.487200773,36.4839095483,144.751405323,0.0,32.1804615127,65.7244621605,306.430189668,7.48199349443,83.4695,215.478696174
 03/30  11:00:00,305.080521551,36.5371229535,145.347555935,0.0,32.1804615127,65.7244621605,247.718359667,7.88292697698,83.4695,156.36593269
 03/30  12:00:00,304.402272559,36.5901005967,144.671117938,0.0,32.1804615127,65.7244621605,251.278738808,7.4893668711,83.4695,160.319871937
 03/30  13:00:00,295.20826194,36.6098215052,144.729203243,0.0,32.1804615127,55.9779621605,243.642316074,7.14419058835,75.1392,161.358925485
 03/30  14:00:00,295.204682639,36.6425854887,144.381273711,0.0,32.1804615127,55.9779621605,228.427767715,7.1607748373,66.8089,154.458092877
 03/30  15:00:00,295.557503752,36.6728846491,144.578824655,0.0,32.1804615127,55.9779621605,236.686335353,7.11489659301,75.1392,154.43223876
 03/30  16:00:00,325.269276211,36.450003431,145.404421386,0.0,32.1804615127,60.9114621605,218.250688326,3.88456798783,91.7998,122.566320338
 03/30  17:00:00,359.742821848,35.9480908932,145.690477669,0.0,32.1804615127,77.5397301883,237.206337859,8.2447306598,49.9818,178.979807199
 03/30  18:00:00,411.231040753,35.9984751153,143.549396457,0.0,77.122965704,86.2600435998,380.68166399,9.25836755809,49.9818,321.441496432
 03/30  19:00:00,434.729216717,35.9984676402,142.686500527,0.0,102.647051061,80.1663183927,284.607245399,7.04738473649,33.3212,244.238660663
 03/30  20:00:00,458.950783975,35.9964746682,141.576283803,0.0,115.40909374,92.7192997104,276.550234917,7.09638041149,33.3212,236.132654505
 03/30  21:00:00,434.110529992,36.0671722249,140.331544516,0.0,102.647051061,94.1340635361,383.989622595,7.53543665171,24.9909,351.463285943
 03/30  22:00:00,368.775219945,36.1287060784,141.738905993,0.0,77.122965704,65.871452062,295.086091374,11.4280787063,16.6606,266.997412668
 03/30  23:00:00,303.534956986,36.0778956689,144.71081082,0.0,38.286128036,48.4199368926,170.943213472,16.3890322988,8.3303,146.223881173
 03/30  24:00:00,206.471234508,33.3959015384,88.7634048822,0.0,25.5240853573,30.610668775,119.237978627,0.0416087845029,3.33212,115.864249842
 03/31  01:00:00,174.324968362,31.7787272075,67.1075251702,0.0,19.418418834,29.3649097162,90.7948024018,0.0863470239199,3.33212,87.3763353779
 03/31  02:00:00,178.942790478,32.9916079557,77.3391131898,0.0,12.7620426787,28.1191506574,91.1963445311,0.499558272347,3.33212,87.3646662587
 03/31  03:00:00,188.814317412,33.6654305935,85.6708714636,0.0,12.7620426787,28.1191506574,90.8494120273,0.154794424367,3.33212,87.362497603
 03/31  04:00:00,197.409320403,33.6654305935,86.9187206313,0.0,12.7620426787,28.1191506574,125.73971832,0.158997261893,3.33212,122.248601058
 03/31  05:00:00,211.337182256,33.1263724832,74.4522433534,0.0,25.5240853573,30.610668775,206.811456829,0.290842430434,8.3303,198.190314399
 03/31  06:00:00,333.465353161,34.3662061369,101.512521529,0.0,51.0481707146,78.1489452969,367.201011163,0.17821634049,16.6606,350.362194822
 03/31  07:00:00,419.282733732,35.8856995506,139.574087302,0.0,64.3609230253,109.708623606,507.26153826,13.5820464268,24.9909,468.688591833
 03/31  08:00:00,377.771189451,35.8385281538,140.926851821,0.0,51.0481707146,80.7689615957,396.977279383,7.84803922046,33.3212,355.808040162
 03/31  09:00:00,347.527298123,36.3909989504,138.994773754,0.0,51.0481707146,71.0224615957,343.632460234,3.94765322663,66.8089,272.875907008
 03/31  10:00:00,298.203154429,36.4784347357,138.082774137,0.0,32.1804615127,65.7244621605,306.411926003,9.36599269353,83.4695,213.57643331
 03/31  11:00:00,299.093600799,36.5336125945,138.132941569,0.0,32.1804615127,65.7244621605,254.487514924,10.3219920609,83.4695,160.696022863
 03/31  12:00:00,297.97379065,36.5887496695,137.601968207,0.0,32.1804615127,65.7244621605,255.462469456,10.4714638188,83.4695,161.521505637
 03/31  13:00:00,287.715377591,36.6018336947,136.811739816,0.0,32.1804615127,55.9779621605,240.201915829,10.4871826589,75.1392,154.57553317
 03/31  14:00:00,287.694553016,36.6328285393,136.663180828,0.0,32.1804615127,55.9779621605,237.170740411,10.566466115,66.8089,159.795374296
 03/31  15:00:00,287.835343666,36.6612421399,137.114749885,0.0,32.1804615127,55.9779621605,241.370295405,10.5631308468,75.1392,155.667964558
 03/31  16:00:00,317.316436861,36.4174562371,137.708600417,0.0,32.1804615127,60.9114621605,213.872489177,5.99006219865,91.7998,116.082626979
 03/31  17:00:00,351.512290897,35.9249596299,137.226173659,0.0,32.1804615127,77.5397301883,240.404227375,11.5462364305,49.9818,178.876190944
 03/31  18:00:00,404.067655224,35.9677737219,135.820245225,0.0,77.122965704,86.2600435998,385.87239807,12.613994982,49.9818,323.276603088
 03/31  19:00:00,428.233633265,35.9411077669,136.252490387,0.0,102.647051061,80.1663183927,285.007576728,9.64170063541,33.3212,242.044676093
 03/31  20:00:00,453.821839254,35.9412606848,136.888107339,0.0,115.40909374,92.7192997104,278.735773411,9.49263337399,33.3212,235.921940037
 03/31  21:00:00,429.870514189,36.0133257407,136.510044322,0.0,102.647051061,94.1340635361,386.371289977,10.4326701451,24.9909,350.947719832
 03/31  22:00:00,365.721958864,36.0864573109,138.684663421,0.0,77.122965704,65.871452062,297.828291401,15.4702315701,16.6606,265.697459831
 03/31  23:00:00,301.424526464,36.0359089719,142.848411483,0.0,38.286128036,48.4199368926,179.204210388,23.8239685221,8.3303,147.049941866
 03/31  24:00:00,193.886070547,33.3959015384,76.2459438368,0.0,25.5240853573,30.610668775,134.831784501,15.6815469142,3.33212,115.818117587
 04/01  01:00:00,141.393209027,30.9701400421,26.697470311,0.0,27.7269238854,30.610668775,114.392680603,23.7113537076,3.33212,87.3492068953
 04/01  02:00:00,179.040705668,33.3959015384,76.5571709097,0.0,12.7620426787,28.1191506574,123.313632779,32.6359287152,3.33212,87.3455840637
 04/01  03:00:00,156.130602661,32.587314373,55.3431492743,0.0,12.7620426787,28.1191506574,132.101193623,41.4272062658,3.33212,87.3418673575
 04/01  04:00:00,143.782889699,31.7787272075,38.344892781,0.0,12.7620426787,28.1191506574,169.560501411,50.4418579847,3.33212,115.786523426
 04/01  05:00:00,192.837195245,33.3959015384,71.5886055122,0.0,12.7620426787,28.1191506574,213.346485,58.3987794824,8.3303,146.617405517
 04/01  06:00:00,299.098959022,34.6896410031,102.740155035,0.0,42.6918050922,54.3732441037,296.190636404,73.6212259912,16.6606,205.908810413
 04/01  07:00:00,349.386115303,35.8825098008,117.696200546,0.0,42.6918050922,86.1019271793,431.352256893,57.1859560293,24.9909,349.175400864
 04/01  08:00:00,413.108425686,35.8626379074,139.398504967,0.0,57.6566862989,112.030105488,541.702147289,11.5981983644,33.3212,496.782748924
 04/01  09:00:00,364.714779859,36.3905629638,136.744316584,0.0,57.6566862989,83.6599452969,428.380632307,2.0362374195,66.8089,359.535494888
 04/01  10:00:00,311.56426264,36.5158963731,137.247312445,0.0,42.6918050922,68.9656133826,360.806547229,5.12062081825,83.4695,272.216426411
 04/01  11:00:00,304.4157294,36.6098521106,138.055101096,0.0,34.9340096728,67.7198543238,305.231295113,5.93929854512,83.4695,215.822496568
 04/01  12:00:00,306.246486282,36.6802309704,140.666484333,0.0,34.9340096728,67.7198543238,250.891380737,5.55150663034,83.4695,161.870374107
 04/01  13:00:00,299.642312864,36.6176613612,144.398334908,0.0,34.9340096728,57.9733543238,239.737714414,6.28119037502,75.1392,158.317324039
 04/01  14:00:00,299.797756923,36.6454284518,144.885429656,0.0,34.9340096728,57.9733543238,231.348419463,6.49914126893,66.8089,158.040378194
 04/01  15:00:00,299.490685421,36.675538813,144.591669796,0.0,34.9340096728,57.9733543238,243.103633741,6.54852874069,75.1392,161.415905
 04/01  16:00:00,329.505810442,36.4677475901,145.126694398,0.0,34.9340096728,62.9068543238,214.772245527,6.80149438371,91.7998,116.170951143
 04/01  17:00:00,357.257183143,35.9763119141,145.808375089,0.0,34.9340096728,72.2186844194,213.624240883,10.3765512955,49.9818,153.265889588
 04/01  18:00:00,421.947176857,36.1401344417,144.308127944,0.0,87.0357390804,86.2600435998,237.242320597,7.73811436092,49.9818,179.522406236
 04/01  19:00:00,430.860403031,35.9464550679,142.557762824,0.0,102.000620287,77.6748002752,277.09246704,7.68739384896,33.3212,236.083873191
 04/01  20:00:00,440.469511558,35.8994600197,141.1359452,0.0,102.000620287,88.9820225341,277.24194325,8.1985299309,33.3212,235.722213319
 04/01  21:00:00,430.309374084,35.9571750959,140.635478252,0.0,102.000620287,91.6425454185,274.513903993,8.89061621438,24.9909,240.632387778
 04/01  22:00:00,377.445503738,35.909173109,141.049064078,0.0,87.0357390804,65.871452062,381.457570733,21.3804869421,16.6606,343.416483791
 04/01  23:00:00,292.778446231,35.8454258405,130.283124877,0.0,42.6918050922,48.4199368926,246.853972549,33.1112811579,8.3303,205.412391391
 04/01  24:00:00,196.701020942,33.3959015384,76.84794495,0.0,27.7269238854,30.610668775,136.396481479,17.2914875631,3.33212,115.772873916
 04/02  01:00:00,152.664142443,30.9701400421,28.7153438844,0.0,34.4311606118,33.1021868926,109.850099113,17.826482554,3.33212,88.6914965593
 04/02  02:00:00,149.304534857,30.9701400421,42.8143955061,0.0,19.466279405,30.610668775,130.687267244,34.9562842027,3.33212,92.3988630411
 04/02  03:00:00,156.126649647,30.9701400421,49.6317983037,0.0,19.466279405,30.610668775,135.067658001,44.3196935654,3.33212,87.4158444358
 04/02  04:00:00,186.45367172,33.3959015384,68.1658843587,0.0,19.466279405,30.610668775,159.500927811,40.4355085153,3.33212,115.733299296
 04/02  05:00:00,156.282511401,30.9701400421,30.9468574884,0.0,19.466279405,30.610668775,203.04030927,48.5675497672,8.3303,146.142459502
 04/02  06:00:00,301.026484815,34.8513584361,104.154122756,0.0,42.6918050922,54.3732441037,268.590271473,44.7082483904,16.6606,207.221423082
 04/02  07:00:00,367.180625547,36.1429929778,125.638112015,0.0,49.3960418185,88.5934452969,403.396520613,30.0510268217,24.9909,348.354593791
 04/02  08:00:00,412.834473031,35.8844846507,139.081013013,0.0,57.6566862989,112.030105488,539.982262347,11.2019931225,33.3212,495.459069225
 04/02  09:00:00,356.32962558,36.4141030031,137.817166266,0.0,50.9524495726,81.1684271793,426.579943692,1.69126242819,66.8089,358.079781264
 04/02  10:00:00,314.142831183,36.5696602526,140.625595658,0.0,42.6918050922,68.9656133826,360.607506018,3.40812928193,83.4695,273.729876736
 04/02  11:00:00,305.945301035,36.6012170038,137.162395306,0.0,38.286128036,68.9656133826,307.429242699,8.29291002914,83.4695,215.66683267
 04/02  12:00:00,302.027843529,36.6485367006,134.016770481,0.0,38.286128036,68.9656133826,246.350042909,8.25148041521,83.4695,154.629062494
 04/02  13:00:00,293.990175669,36.6222940164,144.616421252,0.0,31.5818913096,56.727595265,241.320670602,4.798269508,75.1392,161.383201094
 04/02  14:00:00,293.731103891,36.6538768925,143.634901996,0.0,31.5818913096,56.727595265,225.95142179,4.91751899723,66.8089,154.225002793
 04/02  15:00:00,295.277206366,36.6825315843,144.793297144,0.0,31.5818913096,56.727595265,234.683344161,5.32661944543,75.1392,154.217524716
 04/02  16:00:00,322.608827458,36.4042035123,144.630313325,0.0,31.5818913096,61.661095265,219.8149612,5.58112765662,91.7998,122.434033543
 04/02  17:00:00,349.188705724,35.8996622749,144.206281279,0.0,31.5818913096,70.9729253606,205.494448148,8.97516662581,49.9818,146.537481523
 04/02  18:00:00,409.479945792,35.9354605489,143.001023593,0.0,80.3315023541,83.7685254822,237.029161262,7.88284260675,49.9818,179.164518656
 04/02  19:00:00,429.176062646,35.8551067199,142.338720465,0.0,102.000620287,77.6748002752,284.823385819,15.993715646,33.3212,235.508470173
 04/02  20:00:00,444.804989815,35.8243920539,137.64156842,0.0,108.704857014,91.4735406516,309.647438736,41.4904696542,33.3212,234.835769081
 04/02  21:00:00,410.685900058,35.8984730531,131.693778269,0.0,95.2963835608,89.1510273009,328.039361502,67.5167917036,24.9909,235.531669798
 04/02  22:00:00,349.905677289,35.8780580018,124.183907828,0.0,80.3315023541,63.3799339444,452.418016091,87.6347259449,16.6606,348.122690146
 04/02  23:00:00,257.340622086,35.8398274761,96.2185870786,0.0,42.6918050922,48.4199368926,327.948268196,121.998228258,8.3303,197.619739938
 04/02  24:00:00,153.784833234,30.9701400421,29.4903951753,0.0,34.4311606118,33.1021868926,228.328881204,109.111472249,3.33212,115.885288956
 04/03  01:00:00,142.649573233,30.9701400421,37.2092072523,0.0,19.418418834,29.3649097162,167.967097913,77.3428410498,3.33212,87.292136863
 04/03  02:00:00,137.657007981,30.9701400421,40.1610233333,0.0,12.7620426787,28.1191506574,147.017013532,56.3926948913,3.33212,87.2921986409
 04/03  03:00:00,139.626987874,30.9701400421,42.1391114292,0.0,12.7620426787,28.1191506574,133.366314075,42.743008502,3.33212,87.2911855732
 04/03  04:00:00,189.727822509,33.3959015384,81.2123245601,0.0,12.7620426787,28.1191506574,157.711092385,33.8954891699,3.33212,120.483483216
 04/03  05:00:00,154.88430039,30.9701400421,23.2067290563,0.0,25.5240853573,30.610668775,236.045868544,28.1534282682,8.3303,199.562140275
 04/03  06:00:00,339.560722545,34.8513584361,110.596374264,0.0,51.0481707146,78.1489452969,389.94630124,24.4939921449,16.6606,348.791709095
 04/03  07:00:00,379.403630539,35.8270591882,101.944422022,0.0,64.3609230253,109.708623606,594.408768659,113.568690309,24.9909,455.84917835
 04/03  08:00:00,328.141305349,35.8216630347,93.8958174809,0.0,51.0481707146,80.7689615957,517.475838712,126.308554392,33.3212,357.84608432
 04/03  09:00:00,291.511776976,36.4104176479,84.849434247,0.0,51.0481707146,71.0224615957,471.777578139,132.149754068,66.8089,272.818924071
 04/03  10:00:00,229.906731915,36.4961928466,72.1808544289,0.0,32.1804615127,65.7244621605,410.683193591,119.462770764,83.4695,207.750922827
 04/03  11:00:00,226.493153403,36.545085565,68.3716085346,0.0,32.1804615127,65.7244621605,331.693945166,86.6822435337,83.4695,161.542201633
 04/03  12:00:00,228.863392595,36.5823813219,71.5246012274,0.0,32.1804615127,65.7244621605,301.446403535,62.7601077692,83.4695,155.216795766
 04/03  13:00:00,229.294518803,36.6150913519,81.5411121784,0.0,32.1804615127,55.9779621605,279.559282902,44.0157299284,75.1392,160.404352973
 04/03  14:00:00,234.286072239,36.6444308724,86.4099179255,0.0,32.1804615127,55.9779621605,245.584983644,24.6224504251,66.8089,154.153633219
 04/03  15:00:00,241.209238969,36.6711041873,93.2485908292,0.0,32.1804615127,55.9779621605,247.417636235,18.1283871403,75.1392,154.150049095
 04/03  16:00:00,280.665630518,36.3703574912,103.656177935,0.0,32.1804615127,60.9114621605,220.250329745,12.4911228746,91.7998,115.95940687
 04/03  17:00:00,331.458667858,35.8347433763,119.907078399,0.0,32.1804615127,77.5397301883,241.324548614,12.8007658098,49.9818,178.541982804
 04/03  18:00:00,391.483290476,35.8848758898,125.900038091,0.0,77.122965704,86.2600435998,392.374418188,22.6486869742,49.9818,319.743931214
 04/03  19:00:00,400.79535768,35.8274575219,111.036489963,0.0,102.647051061,80.1663183927,313.034703301,43.7200538773,33.3212,235.993449423
 04/03  20:00:00,421.418289169,35.8216630347,106.406981893,0.0,115.40909374,92.7192997104,367.675662484,99.0485277893,33.3212,235.305934695
 04/03  21:00:00,408.924400148,35.8355778084,117.385458617,0.0,102.647051061,94.1340635361,517.134636159,142.7614274,24.9909,349.382308759
 04/03  22:00:00,327.264797161,35.8716018846,102.32483516,0.0,77.122965704,65.871452062,410.518100082,134.721900149,16.6606,259.135599933
 04/03  23:00:00,230.267575659,35.8437588101,73.4081284126,0.0,38.286128036,48.4199368926,323.208986576,169.639635261,8.3303,145.239051316
 04/03  24:00:00,135.337120794,30.9701400421,22.5337380377,0.0,25.5240853573,30.610668775,185.737932526,63.6329258969,3.33212,118.772886629
 04/04  01:00:00,134.537823075,30.9701400421,29.1368369099,0.0,19.418418834,29.3649097162,137.495880218,47.5430522303,3.33212,86.6207079873
 04/04  02:00:00,128.441390987,30.9701400421,30.9997630758,0.0,12.7620426787,28.1191506574,126.892268396,37.6893362267,3.33212,85.8708121696
 04/04  03:00:00,129.223683878,30.9701400421,31.8095509675,0.0,12.7620426787,28.1191506574,121.268894079,31.6039201325,3.33212,86.3328539462
 04/04  04:00:00,139.570665403,30.9701400421,34.9489872554,0.0,12.7620426787,28.1191506574,149.84932746,27.8784024049,3.33212,118.638805055
 04/04  05:00:00,176.010836253,30.9701400421,43.7486955722,0.0,25.5240853573,30.610668775,235.206367838,25.4618120469,8.3303,201.414255791
 04/04  06:00:00,341.229895217,34.6896410031,112.276275084,0.0,51.0481707146,78.1489452969,386.29192065,24.1988705203,16.6606,345.432450129
 04/04  07:00:00,364.092133056,35.8216630347,86.0283572789,0.0,64.3609230253,109.708623606,625.567926528,142.452465419,24.9909,458.124561109
 04/04  08:00:00,329.213929722,35.8216630347,94.0153487204,0.0,51.0481707146,80.7689615957,531.384553916,144.960218809,33.3212,353.103135107
 04/04  09:00:00,296.015891314,36.4006268703,89.7911356173,0.0,51.0481707146,71.0224615957,413.591409164,78.1928616849,66.8089,268.589647479
 04/04  10:00:00,238.281531898,36.4890674189,80.9102354714,0.0,32.1804615127,65.7244621605,341.433046464,43.1808251444,83.4695,214.782721319
 04/04  11:00:00,237.534262578,36.5414899004,79.3617968219,0.0,32.1804615127,65.7244621605,270.617706968,28.0579274399,83.4695,159.090279528
 04/04  12:00:00,253.116020454,36.5831487028,95.4394243717,0.0,32.1804615127,65.7244621605,253.162848625,12.8792236042,83.4695,156.814125021
 04/04  13:00:00,276.972995404,36.6210690819,128.810291817,0.0,32.1804615127,55.9779621605,234.281858327,4.86630155593,75.1392,154.276356771
 04/04  14:00:00,291.924948536,36.6548254623,143.79724678,0.0,32.1804615127,55.9779621605,224.190253365,3.31047548762,66.8089,154.070877877
 04/04  15:00:00,293.704481855,36.6843941144,145.321447586,0.0,32.1804615127,55.9779621605,232.641861011,3.43413231506,75.1392,154.068528696
 04/04  16:00:00,322.841298951,36.4091917906,145.2972637,0.0,32.1804615127,60.9114621605,215.961391291,1.81951674401,91.7998,122.342074547
 04/04  17:00:00,356.904247063,35.9062054074,144.882690649,0.0,32.1804615127,77.5397301883,225.721334142,4.16103675765,49.9818,171.578497384
 04/04  18:00:00,409.279184987,35.9524188722,143.366208921,0.0,77.122965704,86.2600435998,374.219512469,4.89646146761,49.9818,319.341251002
 04/04  19:00:00,432.494422819,35.8954710457,142.958048784,0.0,102.647051061,80.1663183927,275.602130045,6.50114508005,33.3212,235.779784965
 04/04  20:00:00,457.976805129,35.8744531437,142.930175158,0.0,115.40909374,92.7192997104,282.136206945,13.7113230484,33.3212,235.103683897
 04/04  21:00:00,432.052202232,35.9121556243,140.542482663,0.0,102.647051061,94.1340635361,402.725397503,28.8837146103,24.9909,348.850782892
 04/04  22:00:00,339.924731466,35.9751390092,114.777309939,0.0,77.122965704,65.871452062,323.972613375,49.1877331837,16.6606,258.124280192
 04/04  23:00:00,245.741415496,35.924933477,88.8433106496,0.0,38.286128036,48.4199368926,199.369169056,45.2296360183,8.3303,145.809233037
 04/04  24:00:00,141.611487658,30.9701400421,28.9502721179,0.0,25.5240853573,30.610668775,148.874110167,29.8922175151,3.33212,115.649772652
 04/05  01:00:00,146.756071771,30.9701400421,41.4493153815,0.0,19.418418834,29.3649097162,131.562212111,40.9937391957,3.33212,87.2363529149
 04/05  02:00:00,142.858289847,30.9701400421,45.4351264902,0.0,12.7620426787,28.1191506574,141.475298327,50.9096036893,3.33212,87.2335746378
 04/05  03:00:00,174.394660034,33.3959015384,72.37639518,0.0,12.7620426787,28.1191506574,127.94018421,37.3640310813,3.33212,87.2440331285
 04/05  04:00:00,166.946223308,32.587314373,59.5560152456,0.0,12.7620426787,28.1191506574,156.468070507,37.5387144486,3.33212,115.597236059
 04/05  05:00:00,174.127734379,31.7787272075,40.9843384244,0.0,25.5240853573,30.610668775,248.859691015,42.2731895631,8.3303,198.256201452
 04/05  06:00:00,337.741934983,34.8513584361,108.501372669,0.0,51.0481707146,78.1489452969,402.672269776,39.2629573903,16.6606,346.748712386
 04/05  07:00:00,405.625901217,35.8302158195,128.540309966,0.0,64.3609230253,109.708623606,513.405500204,34.3318157735,24.9909,454.082784431
 04/05  08:00:00,355.393426016,35.8498852339,120.076549656,0.0,51.0481707146,80.7689615957,402.998751787,13.0915814894,33.3212,356.585970298
 04/05  09:00:00,338.642381032,36.4072821414,132.149289742,0.0,51.0481707146,71.0224615957,337.989917851,2.3759708507,66.8089,268.805047001
 04/05  10:00:00,303.835888753,36.4976353177,145.745470333,0.0,32.1804615127,65.7244621605,296.162409697,2.15464924695,83.4695,210.53826045
 04/05  11:00:00,304.733715273,36.5569178611,145.703969544,0.0,32.1804615127,65.7244621605,247.151027692,2.34666490838,83.4695,161.334862784
 04/05  12:00:00,303.877059834,36.6167001962,145.311332467,0.0,32.1804615127,65.7244621605,240.230131201,2.33946662738,83.4695,154.421164574
 04/05  13:00:00,293.972212742,36.6341375579,144.897114923,0.0,32.1804615127,55.9779621605,231.60516971,2.26535443971,75.1392,154.200615271
 04/05  14:00:00,294.013988882,36.66729683,144.749326389,0.0,32.1804615127,55.9779621605,223.137255074,2.33134085972,66.8089,153.997014214
 04/05  15:00:00,294.049017112,36.6981826636,144.644919003,0.0,32.1804615127,55.9779621605,231.564585069,2.42931989819,75.1392,153.996065171
 04/05  16:00:00,323.338493023,36.5077802738,144.857690365,0.0,32.1804615127,60.9114621605,211.962937792,1.01380684578,91.7998,119.149330947
 04/05  17:00:00,357.793183552,35.9903840965,144.829397961,0.0,32.1804615127,77.5397301883,227.737037716,2.91271105081,49.9818,174.842526665
 04/05  18:00:00,409.42782029,36.055111458,142.568506847,0.0,77.122965704,86.2600435998,372.439554176,3.56486074399,49.9818,318.892893432
 04/05  19:00:00,433.577359356,36.0641784112,142.473114446,0.0,102.647051061,80.1663183927,272.174799667,3.29149981596,33.3212,235.562099851
 04/05  20:00:00,458.271412246,36.0443803085,141.915591549,0.0,115.40909374,92.7192997104,271.592712685,3.37269879238,33.3212,234.898813892
 04/05  21:00:00,432.356361579,36.0988073885,138.951207064,0.0,102.647051061,94.1340635361,371.696830891,3.7311626153,24.9909,342.974768275
 04/05  22:00:00,369.768203937,36.1329279494,142.272648429,0.0,77.122965704,65.871452062,285.246952114,5.98902055267,16.6606,262.597331561
 04/05  23:00:00,299.885052605,36.0658734346,141.039895568,0.0,38.286128036,48.4199368926,160.948993273,9.25095117633,8.3303,143.367742097
 04/05  24:00:00,187.713173299,32.9916079557,71.5757274211,0.0,25.5240853573,30.610668775,124.976192353,5.13649248841,3.33212,116.507579864
 04/06  01:00:00,143.500944923,30.9701400421,38.2609299597,0.0,19.418418834,29.3649097162,94.9078797828,9.24397474909,3.33212,82.3317850337
 04/06  02:00:00,176.375383553,33.3959015384,74.0625132199,0.0,12.7620426787,28.1191506574,120.902614369,30.3462059247,3.33212,87.2242884439
 04/06  03:00:00,181.377623951,33.3959015384,78.9012108295,0.0,12.7620426787,28.1191506574,144.295313568,53.7511722622,3.33212,87.2120213055
 04/06  04:00:00,142.99764726,31.7787272075,37.2196775025,0.0,12.7620426787,28.1191506574,173.54032483,54.6484702381,3.33212,115.559734592
 04/06  05:00:00,194.82965542,32.587314373,59.9583965995,0.0,25.5240853573,30.610668775,252.915077499,45.9009117133,8.3303,198.683865786
 04/06  06:00:00,340.251438536,35.0130758692,110.523096585,0.0,51.0481707146,78.1489452969,399.676328187,37.4704185891,16.6606,345.545309598
 04/06  07:00:00,406.293309163,35.8432713564,129.488764613,0.0,64.3609230253,109.708623606,522.624968046,45.1085036621,24.9909,452.525564384
 04/06  08:00:00,344.481050633,35.8216630347,110.081401769,0.0,51.0481707146,80.7689615957,442.206187048,55.9908546212,33.3212,352.894132427
 04/06  09:00:00,300.617484366,36.4015865235,93.7646218362,0.0,51.0481707146,71.0224615957,397.519647239,63.4489047591,66.8089,267.26184248
 04/06  10:00:00,236.420243722,36.4870868703,78.1854713105,0.0,32.1804615127,65.7244621605,372.400672884,74.4658450135,83.4695,214.465327871
 04/06  11:00:00,228.486053265,36.5358214677,69.5137267712,0.0,32.1804615127,65.7244621605,320.61059618,82.614139689,83.4695,154.526956491
 04/06  12:00:00,229.383076829,36.5725552746,70.8640728449,0.0,32.1804615127,65.7244621605,358.362823518,113.848711963,83.4695,161.044611555
 04/06  13:00:00,207.403029255,36.6073800287,58.8329396082,0.0,32.1804615127,55.9779621605,401.879283718,172.609569818,75.1392,154.1305139
 04/06  14:00:00,206.222727433,36.6363028105,58.1538424056,0.0,32.1804615127,55.9779621605,420.134273992,199.405228871,66.8089,153.920145121
 04/06  15:00:00,207.168823112,36.6628708605,58.7742518353,0.0,32.1804615127,55.9779621605,425.612933425,196.554475726,75.1392,153.919257699
 04/06  16:00:00,234.876695062,36.337836142,57.4311170697,0.0,32.1804615127,60.9114621605,376.923395584,169.343479468,91.7998,115.780116116
 04/06  17:00:00,275.359212762,35.8216630347,63.4415663705,0.0,32.1804615127,77.5397301883,381.702947263,157.471940201,49.9818,174.249207062
 04/06  18:00:00,349.248897721,35.8218189181,83.2620496314,0.0,77.122965704,86.2600435998,522.438428337,157.413888958,49.9818,315.042739378
 04/06  19:00:00,377.028007618,35.8216630347,86.7322959672,0.0,102.647051061,80.1663183927,425.096033245,156.431488527,33.3212,235.343344718
 04/06  20:00:00,403.47735074,35.8216630347,87.9403321548,0.0,115.40909374,92.7192997104,428.359028509,160.351391699,33.3212,234.68643681
 04/06  21:00:00,390.717230796,35.8216630347,98.8338692137,0.0,102.647051061,94.1340635361,538.040376917,168.0415438,24.9909,345.007933118
 04/06  22:00:00,309.175553966,35.8216630347,84.0107062123,0.0,77.122965704,65.871452062,457.710750444,181.015414368,16.6606,260.034736075
 04/06  23:00:00,217.695952868,35.8216630347,60.7721141332,0.0,38.286128036,48.4199368926,349.471417947,200.593080409,8.3303,140.548037538
 04/06  24:00:00,134.892392252,30.9701400421,22.2394519615,0.0,25.5240853573,30.610668775,160.679299231,43.2334936978,3.33212,114.113685533
 04/07  01:00:00,130.72347569,30.9701400421,25.4268800041,0.0,19.418418834,29.3649097162,126.001263792,35.4712751883,3.33212,87.1978686035
 04/07  02:00:00,123.689231099,30.9701400421,26.3259155686,0.0,12.7620426787,28.1191506574,121.474001339,30.9601500483,3.33212,87.1817312903
 04/07  03:00:00,124.526675831,30.9701400421,27.1722502152,0.0,12.7620426787,28.1191506574,119.055833082,28.5345447898,3.33212,87.189168292
 04/07  04:00:00,134.584133619,30.9701400421,30.025328999,0.0,12.7620426787,28.1191506574,146.144705679,27.317753865,3.33212,115.494831814
 04/07  05:00:00,171.007227051,30.9701400421,38.7977627099,0.0,25.5240853573,30.610668775,232.241521866,26.7338273149,8.3303,197.177394551
 04/07  06:00:00,316.949854934,33.3959015384,90.5236855428,0.0,51.0481707146,78.1489452969,386.592942943,26.0483639439,16.6606,343.883978999
 04/07  07:00:00,357.462659358,35.8566884747,79.8061970782,0.0,64.3609230253,109.708623606,636.709537584,157.016517759,24.9909,454.702119825
 04/07  08:00:00,323.200010664,35.8216630347,88.2838878111,0.0,51.0481707146,80.7689615957,556.862147562,172.075430462,33.3212,351.465517099
 04/07  09:00:00,287.437241697,36.3287070694,80.7713892082,0.0,51.0481707146,71.0224615957,489.31252898,154.748480143,66.8089,267.755148836
 04/07  10:00:00,227.243426741,36.491094468,69.6003741072,0.0,32.1804615127,65.7244621605,398.27030504,107.653835076,83.4695,207.146969964
 04/07  11:00:00,221.301551781,36.5450185067,63.3339365511,0.0,32.1804615127,65.7244621605,324.210917695,80.0582436971,83.4695,160.683173998
 04/07  12:00:00,224.20828097,36.5870606508,67.1184237945,0.0,32.1804615127,65.7244621605,302.269149248,64.0523043862,83.4695,154.747344862
 04/07  13:00:00,222.120692057,36.6226305592,74.6642147562,0.0,32.1804615127,55.9779621605,284.458089561,55.2717867326,75.1392,154.047102828
 04/07  14:00:00,224.558331973,36.6548175679,77.0327344574,0.0,32.1804615127,55.9779621605,266.92480527,46.2744315052,66.8089,153.841473765
 04/07  15:00:00,226.747334372,36.6836817227,79.1506844958,0.0,32.1804615127,55.9779621605,268.220015676,39.2409323711,75.1392,153.839883305
 04/07  16:00:00,258.476977016,36.3823791911,81.8426544533,0.0,32.1804615127,60.9114621605,237.965822096,30.4275894546,91.7998,115.738432642
 04/07  17:00:00,301.128141982,35.836753077,90.0371203391,0.0,32.1804615127,77.5397301883,254.86718127,33.6304335449,49.9818,171.254947725
 04/07  18:00:00,369.453954773,35.8890640004,104.345628215,0.0,77.122965704,86.2600435998,412.043238938,44.0533700693,49.9818,318.008068869
 04/07  19:00:00,390.07617616,35.8291625244,101.170160596,0.0,102.647051061,80.1663183927,335.718511294,67.2624177762,33.3212,235.134893518
 04/07  20:00:00,415.373148305,35.8216630347,101.173630724,0.0,115.40909374,92.7192997104,355.34043702,89.4595148571,33.3212,232.559722162
 04/07  21:00:00,402.53730313,35.8328100454,111.801358018,0.0,102.647051061,94.1340635361,479.952442186,113.987510251,24.9909,340.974031935
 04/07  22:00:00,320.481293283,35.864170981,95.7761174612,0.0,77.122965704,65.871452062,455.003680857,181.02528234,16.6606,257.317798518
 04/07  23:00:00,226.744510317,35.8359431739,69.8568049655,0.0,38.286128036,48.4199368926,363.652855012,209.722723531,8.3303,145.599831481
 04/07  24:00:00,124.964035598,30.9701400421,12.3516585566,0.0,25.5240853573,30.610668775,171.869904404,53.0440424765,3.33212,115.493741928
 04/08  01:00:00,132.780234729,30.9701400421,17.9463498674,0.0,27.7269238854,30.610668775,131.201567225,40.6931824454,3.33212,87.1762647797
 04/08  02:00:00,117.887360135,30.9701400421,20.5648680981,0.0,12.7620426787,28.1191506574,120.347742845,32.9061676089,3.33212,84.1094552362
 04/08  03:00:00,119.584415752,30.9701400421,22.2902883051,0.0,12.7620426787,28.1191506574,115.787653652,28.4734408453,3.33212,83.9820928064
 04/08  04:00:00,128.833495529,30.9701400421,24.9768113107,0.0,12.7620426787,28.1191506574,144.909974223,26.1019790203,3.33212,115.475875203
 04/08  05:00:00,144.287973012,30.9701400421,28.2006506557,0.0,12.7620426787,28.1191506574,178.75079359,24.8993385294,8.3303,145.521155061
 04/08  06:00:00,282.880791367,34.0023419125,91.8715112305,0.0,42.6918050922,54.3732441037,238.869978918,24.3869728434,16.6606,197.822406075
 04/08  07:00:00,293.901465955,35.8216630347,62.7385165278,0.0,42.6918050922,86.1019271793,527.483221416,156.937678111,24.9909,345.554643304
 04/08  08:00:00,378.809157736,35.8216630347,106.742844196,0.0,57.6566862989,112.030105488,642.579826588,124.306302528,33.3212,484.95232406
 04/08  09:00:00,340.322375084,36.4089222555,115.104465379,0.0,57.6566862989,83.6599452969,466.196203219,52.0063564164,66.8089,347.380946802
 04/08  10:00:00,266.704606882,36.502272438,95.6115413689,0.0,42.6918050922,68.9656133826,383.20512585,35.0070317444,83.4695,264.728594105
 04/08  11:00:00,253.163609867,36.5570289861,90.2781999281,0.0,34.9340096728,67.7198543238,317.037772854,18.8301743504,83.4695,214.738098504
 04/08  12:00:00,273.207323774,36.5987035933,110.916467003,0.0,34.9340096728,67.7198543238,246.944201957,8.91254887175,83.4695,154.562153086
 04/08  13:00:00,291.768437077,36.6351904517,139.02017856,0.0,34.9340096728,57.9733543238,240.367184849,4.12739260556,75.1392,161.100592243
 04/08  14:00:00,298.515261371,36.6681182562,145.571029457,0.0,34.9340096728,57.9733543238,224.893153795,3.90989280977,66.8089,154.174360986
 04/08  15:00:00,298.141910484,36.6971160034,145.091230709,0.0,34.9340096728,57.9733543238,233.516661946,4.20835620857,75.1392,154.169105738
 04/08  16:00:00,327.397811326,36.4001901538,145.388831411,0.0,34.9340096728,62.9068543238,212.342428793,4.67491405204,91.7998,115.867714741
 04/08  17:00:00,354.659672288,35.9096346271,145.506283282,0.0,34.9340096728,72.2186844194,203.180150894,7.12714113404,49.9818,146.07120976
 04/08  18:00:00,419.852513915,35.992294246,144.425894453,0.0,87.0357390804,86.2600435998,234.632844653,5.94120987634,49.9818,178.709834776
 04/08  19:00:00,427.882330448,35.8644330079,141.300179042,0.0,102.000620287,77.6748002752,282.307025145,14.3967966689,33.3212,234.589028476
 04/08  20:00:00,430.507658078,35.8268933014,132.783097181,0.0,102.000620287,88.9820225341,289.567292244,25.9022820345,33.3212,230.34381021
 04/08  21:00:00,413.781650194,35.834083587,125.8355702,0.0,102.000620287,91.6425454185,293.108873022,36.954073469,24.9909,231.163899553
 04/08  22:00:00,346.16251681,35.8221513023,111.576497781,0.0,87.0357390804,65.871452062,439.978289755,85.4528301324,16.6606,337.864859622
 04/08  23:00:00,253.567668724,35.8216630347,92.7018760373,0.0,42.6918050922,48.4199368926,317.283252125,105.743366899,8.3303,203.209585226
 04/08  24:00:00,134.44393872,30.9701400421,19.6281926279,0.0,27.7269238854,30.610668775,194.292647644,77.3166274327,3.33212,113.643900212
 04/09  01:00:00,152.774135095,30.9701400421,28.7303010201,0.0,34.4311606118,33.1021868926,148.707635538,61.1010490814,3.33212,84.2744664566
 04/09  02:00:00,153.206634963,30.9701400421,46.5567548339,0.0,19.466279405,30.610668775,141.427501056,52.3789073824,3.33212,85.7164736734
 04/09  03:00:00,163.054357409,30.9701400421,56.3411561256,0.0,19.466279405,30.610668775,131.086935748,40.5091013896,3.33212,87.2457143579
 04/09  04:00:00,167.371210909,30.9701400421,54.0823802973,0.0,19.466279405,30.610668775,152.136996712,33.3722491423,3.33212,115.432627569
 04/09  05:00:00,178.156028719,30.9701400421,52.5915120274,0.0,19.466279405,30.610668775,185.643990778,31.6751130015,8.3303,145.638577777
 04/09  06:00:00,302.18585162,34.8513584361,108.848609091,0.0,42.6918050922,54.3732441037,247.216491622,25.4118088105,16.6606,205.144082811
 04/09  07:00:00,334.275760223,36.0275299905,93.4983802253,0.0,49.3960418185,88.5934452969,386.773864669,24.4881502653,24.9909,337.294814404
 04/09  08:00:00,405.527091538,35.8840275176,133.208920825,0.0,57.6566862989,112.030105488,529.439376457,9.97178548021,33.3212,486.146390977
 04/09  09:00:00,359.885815074,36.4253399554,142.854385089,0.0,50.9524495726,81.1684271793,418.141917851,1.02061496017,66.8089,350.312402891
 04/09  10:00:00,316.683586616,36.6090627891,144.281613666,0.0,42.6918050922,68.9656133826,348.081344281,1.67822442347,83.4695,262.933619858
 04/09  11:00:00,313.459876484,36.6481283389,143.113270654,0.0,38.286128036,68.9656133826,297.142262548,1.88614152706,83.4695,211.786621021
 04/09  12:00:00,316.46840414,36.6888143122,145.847692667,0.0,38.286128036,68.9656133826,239.411864537,1.84306749848,83.4695,154.099297038
 04/09  13:00:00,295.09865242,36.6395415497,145.675787937,0.0,31.5818913096,56.727595265,231.690974803,2.4653011088,75.1392,154.086473694
 04/09  14:00:00,294.720001069,36.6702429849,145.097788769,0.0,31.5818913096,56.727595265,223.221464595,2.71867479401,66.8089,153.693889801
 04/09  15:00:00,294.55551315,36.6974881826,144.805105316,0.0,31.5818913096,56.727595265,231.843460689,3.01636976143,75.1392,153.687890928
 04/09  16:00:00,324.225764407,36.4368217013,145.490594434,0.0,31.5818913096,61.661095265,210.775174047,3.31665662423,91.7998,115.658717423
