Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  17:00:00,351.260471612,35.9304183043,144.177191074,0.0,31.5818913096,70.9729253606,201.391594397,5.4119394825,49.9818,145.997854915
 04/09  18:00:00,414.312585148,35.9665033367,144.367307166,0.0,80.3315023541,83.7685254822,233.274446695,4.92261333371,49.9818,178.370033361
 04/09  19:00:00,432.903797201,35.8911853239,143.010672504,0.0,102.000620287,77.6748002752,264.276987836,4.23929566925,33.3212,226.716492167
 04/09  20:00:00,451.471202417,35.8678974188,141.957158497,0.0,108.704857014,91.4735406516,265.135241425,4.17205640147,33.3212,227.641985024
 04/09  21:00:00,422.544486153,35.9689708593,141.523749275,0.0,95.2963835608,89.1510273009,262.784876585,5.33198034905,24.9909,232.461996236
 04/09  22:00:00,369.308253481,35.9478967235,141.781759157,0.0,80.3315023541,63.3799339444,360.132737266,7.4742639996,16.6606,335.997873266
 04/09  23:00:00,307.493941104,35.912552737,144.447057368,0.0,42.6918050922,48.4199368926,214.706994932,9.7704608668,8.3303,196.606234065
 04/09  24:00:00,208.725673847,32.9916079557,80.9087749407,0.0,34.4311606118,33.1021868926,119.18498786,0.294775304878,3.33212,115.558092556
 04/10  01:00:00,158.361259469,30.9701400421,52.9710146628,0.0,19.418418834,29.3649097162,90.4523301385,0.0,3.33212,87.1202101385
 04/10  02:00:00,186.385834751,33.3959015384,83.8793275862,0.0,12.7620426787,28.1191506574,87.3289240614,0.0577906180588,3.33212,83.9390134434
 04/10  03:00:00,186.328134079,33.3959015384,83.8448298169,0.0,12.7620426787,28.1191506574,87.4566964615,0.0571981664686,3.33212,84.067378295
 04/10  04:00:00,175.987942225,32.9916079557,67.9678583077,0.0,12.7620426787,28.1191506574,119.412633308,0.7117959229,3.33212,115.368717385
 04/10  05:00:00,203.570199799,32.9916079557,67.8799085797,0.0,25.5240853573,30.610668775,209.027530789,3.9681534571,8.3303,196.729077332
 04/10  06:00:00,313.402484401,33.8810538376,89.0760248605,0.0,51.0481707146,78.1489452969,356.409502256,3.15987135666,16.6606,336.5890309
 04/10  07:00:00,419.013267163,35.8715076758,140.765203668,0.0,64.3609230253,109.708623606,480.854117027,6.95186296535,24.9909,448.911354061
 04/10  08:00:00,378.852193988,35.854030461,142.924915672,0.0,51.0481707146,80.7689615957,386.111371583,3.72957454713,33.3212,349.060597036
 04/10  09:00:00,350.388385635,36.4008401731,141.829609705,0.0,51.0481707146,71.0224615957,335.140334084,1.41531086817,66.8089,266.916123215
 04/10  10:00:00,301.544312465,36.4881956902,141.583819566,0.0,32.1804615127,65.7244621605,294.834856972,4.70518032973,83.4695,206.660176642
 04/10  11:00:00,302.09713803,36.5509448709,141.215610928,0.0,32.1804615127,65.7244621605,243.116484345,5.43647902774,83.4695,154.210505317
 04/10  12:00:00,298.832690057,36.5912675958,138.774805001,0.0,32.1804615127,65.7244621605,243.344752002,5.86771915248,83.4695,154.00753285
 04/10  13:00:00,289.444258847,36.6116899224,139.720307856,0.0,32.1804615127,55.9779621605,235.517988391,6.56497397238,75.1392,153.813814418
 04/10  14:00:00,292.043984869,36.6410623314,142.739572997,0.0,32.1804615127,55.9779621605,227.936992688,7.51068944705,66.8089,153.617403241
 04/10  15:00:00,292.681774281,36.6689884668,143.394644931,0.0,32.1804615127,55.9779621605,236.485451933,7.73798818358,75.1392,153.60826375
 04/10  16:00:00,320.299674601,36.3939669253,141.600158704,0.0,32.1804615127,60.9114621605,211.356210711,3.96643569977,91.7998,115.589975011
 04/10  17:00:00,354.098994923,35.8908065694,140.672472421,0.0,32.1804615127,77.5397301883,228.622100166,7.7233278065,49.9818,170.916972359
 04/10  18:00:00,407.389652722,35.9349477634,140.122359797,0.0,77.122965704,86.2600435998,372.866573577,8.60653810878,49.9818,314.278235469
 04/10  19:00:00,429.663923291,35.873078489,141.094009808,0.0,102.647051061,80.1663183927,275.626061631,12.9901568597,33.3212,229.314704771
 04/10  20:00:00,457.643549627,35.8639220806,140.889220274,0.0,115.40909374,92.7192997104,281.858631195,14.7027691937,33.3212,233.834662002
 04/10  21:00:00,433.162002447,35.91888853,140.018147693,0.0,102.647051061,94.1340635361,378.227630827,16.1157309112,24.9909,337.120999916
 04/10  22:00:00,360.239718752,35.9946913577,134.159028852,0.0,77.122965704,65.871452062,302.530831454,29.3794441835,16.6606,256.49078727
 04/10  23:00:00,257.846907163,35.9524966897,100.496170612,0.0,38.286128036,48.4199368926,189.479128281,42.3925503158,8.3303,138.756277965
 04/10  24:00:00,135.631070548,30.9701400421,23.0436987247,0.0,25.5240853573,30.610668775,171.720817824,53.0113541619,3.33212,115.377343663
 04/11  01:00:00,141.87453365,30.9701400421,36.6442704073,0.0,19.418418834,29.3649097162,152.079515115,61.654449914,3.33212,87.0929452013
 04/11  02:00:00,175.572189064,33.3959015384,73.1948623709,0.0,12.7620426787,28.1191506574,149.299227851,59.0065575977,3.33212,86.9605502537
 04/11  03:00:00,136.551697131,31.7787272075,37.4098543999,0.0,12.7620426787,28.1191506574,137.945613625,53.6155146503,3.33212,80.9979789745
 04/11  04:00:00,162.477551961,32.587314373,54.6385304686,0.0,12.7620426787,28.1191506574,169.395499621,50.7421530325,3.33212,115.321226588
 04/11  05:00:00,210.124892368,33.3959015384,72.7918467318,0.0,25.5240853573,30.610668775,252.968153468,48.0557024155,8.3303,196.582151052
 04/11  06:00:00,322.741789416,34.3662061369,96.5201605661,0.0,51.0481707146,78.1489452969,397.604617066,44.8992405428,16.6606,336.044776523
 04/11  07:00:00,402.011694404,35.8323074183,124.197678551,0.0,64.3609230253,109.708623606,529.679085662,57.7779234612,24.9909,446.910262201
 04/11  08:00:00,337.764918782,35.8216630347,102.511821834,0.0,51.0481707146,80.7689615957,443.816601468,61.2499672459,33.3212,349.245434222
 04/11  09:00:00,300.007183957,36.4060285836,93.9923757125,0.0,51.0481707146,71.0224615957,386.229543329,57.0138390338,66.8089,262.406804295
 04/11  10:00:00,245.571220502,36.4958159832,88.1895612775,0.0,32.1804615127,65.7244621605,345.272080559,51.3736995175,83.4695,210.428881042
 04/11  11:00:00,242.473043661,36.55092253,84.3627189738,0.0,32.1804615127,65.7244621605,277.331411205,39.7176559524,83.4695,154.144255253
 04/11  12:00:00,244.982950201,36.5919390202,87.485693067,0.0,32.1804615127,65.7244621605,267.416682668,30.0181317697,83.4695,153.929050898
 04/11  13:00:00,243.429253162,36.6275069912,95.5406752678,0.0,32.1804615127,55.9779621605,250.000424197,21.1367842854,75.1392,153.724439912
 04/11  14:00:00,257.95865284,36.6587504431,109.963500761,0.0,32.1804615127,55.9779621605,228.238625566,14.5800479442,66.8089,146.849677622
 04/11  15:00:00,269.831794277,36.6871831995,121.748524482,0.0,32.1804615127,55.9779621605,239.833054486,11.1544316225,75.1392,153.539422863
 04/11  16:00:00,308.889547179,36.3981294275,131.739957197,0.0,32.1804615127,60.9114621605,213.75795423,6.39472982158,91.7998,115.563424408
 04/11  17:00:00,345.610180195,35.8822414844,133.991457814,0.0,32.1804615127,77.5397301883,231.403908207,10.6203310211,49.9818,170.801777186
 04/11  18:00:00,393.874616996,35.9244037384,128.287509087,0.0,77.122965704,86.2600435998,388.450217005,24.3331751883,49.9818,314.135241817
 04/11  19:00:00,400.337959148,35.853768899,113.81278949,0.0,102.647051061,80.1663183927,315.75622936,53.6193641797,33.3212,228.81566518
 04/11  20:00:00,426.319822897,35.8261534592,111.736156511,0.0,115.40909374,92.7192997104,358.21473052,95.1722367179,33.3212,229.721293802
 04/11  21:00:00,414.738152256,35.8654634354,123.552719516,0.0,102.647051061,94.1340635361,487.477735938,121.413964272,24.9909,341.072871666
 04/11  22:00:00,329.308684337,35.9237121739,104.19884087,0.0,77.122965704,65.871452062,447.146791692,178.2101414,16.6606,252.276050292
 04/11  23:00:00,233.816813087,35.8684271849,76.6279991661,0.0,38.286128036,48.4199368926,356.336129372,205.874173635,8.3303,142.131655737
 04/11  24:00:00,137.878819672,30.9701400421,25.0543746854,0.0,25.5240853573,30.610668775,169.891633338,51.2616034653,3.33212,115.297909873
 04/12  01:00:00,139.032773546,30.9701400421,33.5811647884,0.0,19.418418834,29.3649097162,123.167173998,38.9914767922,3.33212,80.8435772062
 04/12  02:00:00,134.017832001,30.9701400421,36.5111139522,0.0,12.7620426787,28.1191506574,121.364619949,30.9738398038,3.33212,87.0586601456
 04/12  03:00:00,134.844743547,30.9701400421,37.3649641928,0.0,12.7620426787,28.1191506574,116.437093909,26.0467517732,3.33212,87.0582221362
 04/12  04:00:00,144.542023312,30.9701400421,40.4859773311,0.0,12.7620426787,28.1191506574,135.226795322,23.0277531998,3.33212,108.866922122
 04/12  05:00:00,200.479717581,32.9916079557,65.0581813914,0.0,25.5240853573,30.610668775,226.209110221,21.4821050265,8.3303,196.396705194
 04/12  06:00:00,319.478433359,34.0427712707,94.9229938249,0.0,51.0481707146,78.1489452969,372.780058679,20.6148836011,16.6606,335.504575077
 04/12  07:00:00,372.871396932,35.8216630347,95.5670484998,0.0,64.3609230253,109.708623606,596.295511098,125.55068975,24.9909,445.753921348
 04/12  08:00:00,333.035801506,35.8216630347,98.9281587439,0.0,51.0481707146,80.7689615957,486.570784914,104.563998382,33.3212,348.685586531
 04/12  09:00:00,295.825057079,36.415019109,89.5754191931,0.0,51.0481707146,71.0224615957,419.95494067,93.067763365,66.8089,260.078277305
 04/12  10:00:00,235.894163117,36.5038808872,78.4635002502,0.0,32.1804615127,65.7244621605,375.665420377,80.5736754766,83.4695,211.6222449
 04/12  11:00:00,233.382550698,36.5566915952,75.3151704703,0.0,32.1804615127,65.7244621605,301.385550988,63.3476016152,83.4695,154.568449373
 04/12  12:00:00,234.868256442,36.5972532915,77.6010361025,0.0,32.1804615127,65.7244621605,290.593034312,54.0543630963,83.4695,153.069171216
 04/12  13:00:00,235.237901929,36.632928421,87.6034819692,0.0,32.1804615127,55.9779621605,253.482159513,30.600747051,75.1392,147.742212462
 04/12  14:00:00,239.572491536,36.6657918111,91.8414537532,0.0,32.1804615127,55.9779621605,240.747036494,20.4776621719,66.8089,153.460474322
 04/12  15:00:00,250.35829701,36.6947246202,102.527849064,0.0,32.1804615127,55.9779621605,244.075503874,15.496488363,75.1392,153.439815511
 04/12  16:00:00,291.535770972,36.4122570876,114.643467372,0.0,32.1804615127,60.9114621605,215.531246316,10.8619352712,91.7998,112.869511044
 04/12  17:00:00,333.705599285,35.8991292571,122.331859163,0.0,32.1804615127,77.5397301883,235.911108125,12.4524226529,49.9818,173.476885472
 04/12  18:00:00,390.529734265,35.9450117634,125.201299866,0.0,77.122965704,86.2600435998,379.939923471,22.3152373837,49.9818,307.642886088
 04/12  19:00:00,400.663230571,35.8841375287,113.918412829,0.0,102.647051061,80.1663183927,303.537257,38.3808825961,33.3212,231.835174404
 04/12  20:00:00,428.813719264,35.8615142143,114.013425151,0.0,115.40909374,92.7192997104,320.076382512,58.4908420458,33.3212,228.264340466
 04/12  21:00:00,412.76351528,35.8969083148,121.589073257,0.0,102.647051061,94.1340635361,444.084111541,83.062697389,24.9909,336.030514152
 04/12  22:00:00,330.605524925,35.9550953008,105.899258994,0.0,77.122965704,65.871452062,405.677978024,133.083543796,16.6606,255.933834228
 04/12  23:00:00,236.149454263,35.893827205,79.5091299191,0.0,38.286128036,48.4199368926,312.080214636,165.137914399,8.3303,138.612000237
 04/12  24:00:00,127.649082156,30.9701400421,14.995626302,0.0,25.5240853573,30.610668775,192.529458691,73.9357520676,3.33212,115.261586623
 04/13  01:00:00,125.887196862,30.9701400421,20.6131480846,0.0,19.418418834,29.3649097162,138.391749147,54.2443940308,3.33212,80.8152351159
 04/13  02:00:00,129.287469095,30.9701400421,31.8940774105,0.0,12.7620426787,28.1191506574,132.043976606,41.6776181219,3.33212,87.0342384846
 04/13  03:00:00,142.90566669,30.9701400421,45.432654122,0.0,12.7620426787,28.1191506574,123.964619331,33.5996348022,3.33212,87.0328645291
 04/13  04:00:00,147.923010413,30.9701400421,43.8891962267,0.0,12.7620426787,28.1191506574,140.747904613,28.5850802317,3.33212,108.830704381
 04/13  05:00:00,194.991212026,31.7787272075,61.6813251829,0.0,25.5240853573,30.610668775,230.190608293,25.6038976149,8.3303,196.256410678
 04/13  06:00:00,346.353731261,35.0130758692,120.597101673,0.0,51.0481707146,78.1489452969,375.300972016,23.6878710996,16.6606,334.952500916
 04/13  07:00:00,371.710623947,35.8216630347,94.3051418515,0.0,64.3609230253,109.708623606,596.851492095,127.21555521,24.9909,444.645036886
 04/13  08:00:00,336.524776623,35.8216630347,102.660812932,0.0,51.0481707146,80.7689615957,441.770759394,62.2785620015,33.3212,346.170997392
 04/13  09:00:00,305.549145986,36.4143727869,99.3502145315,0.0,51.0481707146,71.0224615957,349.334760421,22.3532532774,66.8089,260.172607144
 04/13  10:00:00,254.343234634,36.5046433725,96.6970617738,0.0,32.1804615127,65.7244621605,299.772487773,10.129988948,83.4695,206.172998825
 04/13  11:00:00,271.916605609,36.5587891648,113.588164955,0.0,32.1804615127,65.7244621605,242.232550302,4.78849263062,83.4695,153.974557671
 04/13  12:00:00,301.360320812,36.5989880439,143.567215498,0.0,32.1804615127,65.7244621605,239.945432275,2.71055864388,83.4695,153.765373631
 04/13  13:00:00,293.918060572,36.6350931089,145.597974649,0.0,32.1804615127,55.9779621605,231.446246983,2.74858645479,75.1392,153.558460528
 04/13  14:00:00,293.91329747,36.6669296599,145.381442529,0.0,32.1804615127,55.9779621605,216.443246523,2.93069558662,66.8089,146.703650937
 04/13  15:00:00,293.576025163,36.6965872105,144.922342239,0.0,32.1804615127,55.9779621605,231.557201832,3.05011229609,75.1392,153.367889536
 04/13  16:00:00,322.571203229,36.4436724361,144.926305953,0.0,32.1804615127,60.9114621605,208.749262357,1.50975421379,91.7998,115.439708143
 04/13  17:00:00,356.825526995,35.9252381788,144.854310142,0.0,32.1804615127,77.5397301883,224.175041505,3.61414275073,49.9818,170.579098754
 04/13  18:00:00,409.164602443,35.9658295982,143.385102728,0.0,77.122965704,86.2600435998,361.546828828,4.35970225859,49.9818,307.20532657
 04/13  19:00:00,430.626743541,35.9221421067,143.361530863,0.0,102.647051061,80.1663183927,266.848726836,4.09770287333,33.3212,229.429823963
 04/13  20:00:00,458.061193405,35.9026279184,142.749472724,0.0,115.40909374,92.7192997104,268.914087175,5.36330478376,33.3212,230.229582392
 04/13  21:00:00,433.235324454,35.961946378,141.565741366,0.0,102.647051061,94.1340635361,372.352679885,11.8800638055,24.9909,335.48171608
 04/13  22:00:00,366.982649711,36.0282957125,141.65677289,0.0,77.122965704,65.871452062,283.437179917,17.1693336436,16.6606,249.607246273
 04/13  23:00:00,264.303163036,35.9765814305,107.194971842,0.0,38.286128036,48.4199368926,177.80785145,25.641347415,8.3303,143.836204035
 04/13  24:00:00,145.432742949,30.9701400421,32.7428459618,0.0,25.5240853573,30.610668775,139.345998156,27.2046105075,3.33212,108.809267649
 04/14  01:00:00,151.451985034,30.9701400421,46.1757688415,0.0,19.418418834,29.3649097162,114.523409817,24.1752704213,3.33212,87.0160193957
 04/14  02:00:00,177.02149629,33.3959015384,75.0796597705,0.0,12.7620426787,28.1191506574,109.438582474,20.0933967591,3.33212,86.0130657146
 04/14  03:00:00,183.058972565,33.3959015384,80.8672365301,0.0,12.7620426787,28.1191506574,96.8680584805,11.7496091462,3.33212,81.7863293343
 04/14  04:00:00,145.582125301,31.7787272075,39.2485147865,0.0,12.7620426787,28.1191506574,127.285753055,8.77960801886,3.33212,115.174025036
 04/14  05:00:00,198.153194239,32.587314373,62.7736594253,0.0,25.5240853573,30.610668775,207.294305398,9.87368652692,8.3303,189.090318871
 04/14  06:00:00,340.249793337,35.0130758692,112.702454749,0.0,51.0481707146,78.1489452969,365.202216746,14.1409947899,16.6606,334.400621956
 04/14  07:00:00,419.401374266,35.8551280253,140.862471357,0.0,64.3609230253,109.708623606,485.096418018,16.6139992454,24.9909,443.491518773
 04/14  08:00:00,379.780148287,35.8310663216,143.557361831,0.0,51.0481707146,80.7689615957,388.389020169,7.5289121996,33.3212,347.538907969
 04/14  09:00:00,352.747602112,36.4059392834,144.399831211,0.0,51.0481707146,71.0224615957,325.977539755,1.00804455959,66.8089,258.160595195
 04/14  10:00:00,305.164684241,36.4932551852,144.963307085,0.0,32.1804615127,65.7244621605,292.784989609,3.31647945261,83.4695,205.999010157
 04/14  11:00:00,306.742322478,36.5457612049,145.646851176,0.0,32.1804615127,65.7244621605,241.391373347,4.03175286683,83.4695,153.89012048
 04/14  12:00:00,305.573828202,36.5978624692,145.448726141,0.0,32.1804615127,65.7244621605,241.133818678,3.97934844687,83.4695,153.684970231
 04/14  13:00:00,295.244453408,36.6179150429,145.06839247,0.0,32.1804615127,55.9779621605,229.464213157,4.12879831234,75.1392,150.196214844
 04/14  14:00:00,295.031021165,36.6473527813,145.427878623,0.0,32.1804615127,55.9779621605,221.454947008,4.74502319628,66.8089,149.901023812
 04/14  15:00:00,274.446265423,36.6713184564,125.699268461,0.0,32.1804615127,55.9779621605,235.646068858,9.81000939817,75.1392,150.696859459
 04/14  16:00:00,277.407370302,36.3902092726,100.067753898,0.0,32.1804615127,60.9114621605,220.552964625,17.2338758583,91.7998,111.519288767
 04/14  17:00:00,313.2260792,35.8887337309,101.324743553,0.0,32.1804615127,77.5397301883,245.06093925,24.6343111637,49.9818,170.444828086
 04/14  18:00:00,382.061228784,35.930043209,115.967341934,0.0,77.122965704,86.2600435998,386.802209052,27.9517894839,49.9818,308.868619568
 04/14  19:00:00,407.86168579,35.8667799983,120.629688749,0.0,102.647051061,80.1663183927,292.071886637,27.069736295,33.3212,231.680950342
 04/14  20:00:00,439.22533043,35.855043723,123.815138084,0.0,115.40909374,92.7192997104,290.008042982,31.048426117,33.3212,225.638416865
 04/14  21:00:00,429.36841188,35.9022068985,137.444748094,0.0,102.647051061,94.1340635361,389.442013806,29.5186725968,24.9909,334.932441209
 04/14  22:00:00,347.450200096,35.9809729257,121.901264086,0.0,77.122965704,65.871452062,296.408780939,28.300916086,16.6606,251.447264853
 04/14  23:00:00,253.702551464,35.9387625483,96.4181640771,0.0,38.286128036,48.4199368926,180.774383108,30.5500990385,8.3303,141.893984069
 04/14  24:00:00,136.097200105,30.9701400421,23.4712730793,0.0,25.5240853573,30.610668775,152.976239093,40.8717848016,3.33212,108.772334291
 04/15  01:00:00,151.142881583,30.9701400421,36.2558526717,0.0,27.7269238854,30.610668775,150.445739313,60.1318138697,3.33212,86.981805443
 04/15  02:00:00,184.17745445,33.3959015384,81.6272251885,0.0,12.7620426787,28.1191506574,134.619746687,50.5115748297,3.33212,80.776051857
 04/15  03:00:00,115.218288125,30.9701400421,17.8587534131,0.0,12.7620426787,28.1191506574,129.945021651,39.6293692241,3.33212,86.9835324265
 04/15  04:00:00,181.150716839,33.3959015384,72.0392470396,0.0,12.7620426787,28.1191506574,141.738339039,29.6763182858,3.33212,108.729900753
 04/15  05:00:00,175.435650466,32.587314373,55.7481812338,0.0,12.7620426787,28.1191506574,174.258546583,21.5708150037,8.3303,144.35743158
 04/15  06:00:00,280.888191082,34.0023419125,89.1052052294,0.0,42.6918050922,54.3732441037,231.119541604,18.1940995392,16.6606,196.264842065
 04/15  07:00:00,341.251094206,35.9712972476,109.765197215,0.0,42.6918050922,86.1019271793,374.559682688,19.5982767234,24.9909,329.970505964
 04/15  08:00:00,403.646833883,35.8393755027,131.405987562,0.0,57.6566862989,112.030105488,522.2783219,14.8237520403,33.3212,474.13336986
 04/15  09:00:00,360.336794149,36.3970570934,134.255283572,0.0,57.6566862989,83.6599452969,421.433031597,10.1354783401,66.8089,344.488653257
 04/15  10:00:00,301.137667734,36.4854716094,128.945300958,0.0,42.6918050922,68.9656133826,350.615853294,7.60920579005,83.4695,259.537147504
 04/15  11:00:00,307.994923191,36.5559009755,143.710548744,0.0,34.9340096728,67.7198543238,293.35597706,3.48689154998,83.4695,206.39958551
 04/15  12:00:00,308.773382971,36.6200094512,144.764619427,0.0,34.9340096728,67.7198543238,240.40142985,2.92935766719,83.4695,154.002572183
 04/15  13:00:00,299.438230941,36.6140717504,144.338268701,0.0,34.9340096728,57.9733543238,231.901545518,2.96564856678,75.1392,153.796696951
 04/15  14:00:00,300.054086269,36.6481801111,144.11094523,0.0,34.9340096728,57.9733543238,223.4474048,3.04615125126,66.8089,153.592353549
 04/15  15:00:00,301.522970739,36.6782728848,146.267301934,0.0,34.9340096728,57.9733543238,225.339172827,3.28758083199,75.1392,146.912391995
 04/15  16:00:00,328.293466304,36.4283517012,145.404867973,0.0,34.9340096728,62.9068543238,210.922380861,3.57444064306,91.7998,115.548140218
 04/15  17:00:00,354.293694699,35.9505932722,143.158927267,0.0,34.9340096728,72.2186844194,201.274978657,5.77645548406,49.9818,145.516723173
 04/15  18:00:00,421.969821942,36.0760883588,143.600056668,0.0,87.0357390804,86.2600435998,225.696750988,4.68308853711,49.9818,171.031862451
 04/15  19:00:00,429.37726852,35.9187830001,142.546785692,0.0,102.000620287,77.6748002752,265.597090879,4.73068028802,33.3212,227.545210591
 04/15  20:00:00,442.054586163,35.8777641458,141.852011748,0.0,102.000620287,88.9820225341,265.238069978,5.21444361644,33.3212,226.702426362
 04/15  21:00:00,431.779582317,35.9127722384,141.669051247,0.0,102.000620287,91.6425454185,260.649610524,5.70424928654,24.9909,229.954461238
 04/15  22:00:00,379.123399488,35.8841762172,141.881355436,0.0,87.0357390804,65.871452062,349.884990036,7.68825324226,16.6606,325.536136794
 04/15  23:00:00,305.987981193,35.8414519676,142.256823138,0.0,42.6918050922,48.4199368926,215.157483051,11.5484530034,8.3303,195.278730048
 04/15  24:00:00,199.417275881,33.3959015384,80.4742353729,0.0,27.7269238854,30.610668775,126.558346511,8.09850028071,3.33212,115.12772623
 04/16  01:00:00,155.471302473,30.9701400421,31.4784685657,0.0,34.4311606118,33.1021868926,102.89034963,18.7131376437,3.33212,80.8450919862
 04/16  02:00:00,151.054648912,30.9701400421,44.5242172081,0.0,19.466279405,30.610668775,119.580872509,29.1925219789,3.33212,87.0562305299
 04/16  03:00:00,157.722402768,30.9701400421,51.1977195269,0.0,19.466279405,30.610668775,120.591849824,30.2044676589,3.33212,87.0552621652
 04/16  04:00:00,188.742566625,33.3959015384,70.5954227673,0.0,19.466279405,30.610668775,139.92367784,27.8998356203,3.33212,108.691722219
 04/16  05:00:00,158.576870644,30.9701400421,33.2357185837,0.0,19.466279405,30.610668775,172.611782425,25.7947663434,8.3303,138.486716082
 04/16  06:00:00,300.354037769,35.0130758692,108.894747685,0.0,42.6918050922,54.3732441037,243.305603027,27.1152174075,16.6606,199.529785619
 04/16  07:00:00,354.773185563,36.1425661771,113.897841292,0.0,49.3960418185,88.5934452969,381.109792854,25.696648029,24.9909,330.422244825
 04/16  08:00:00,411.739824739,35.8963639505,139.098749435,0.0,57.6566862989,112.030105488,523.93887156,13.9743655428,33.3212,476.643306017
 04/16  09:00:00,359.23955588,36.4105411171,141.646212897,0.0,50.9524495726,81.1684271793,407.114614241,2.41350735292,66.8089,337.892206888
 04/16  10:00:00,316.893125126,36.625815623,143.173996008,0.0,42.6918050922,68.9656133826,349.242223932,2.3337859108,83.4695,263.438938021
 04/16  11:00:00,314.983235206,36.6444942146,144.442765083,0.0,38.286128036,68.9656133826,294.726571764,3.03883239833,83.4695,208.218239365
 04/16  12:00:00,314.367844568,36.6982157167,144.781381656,0.0,38.286128036,68.9656133826,233.258774367,2.9414929883,83.4695,146.847781378
 04/16  13:00:00,295.499335364,36.6218858174,145.004656851,0.0,31.5818913096,56.727595265,232.634382151,3.96862311766,75.1392,153.526559033
 04/16  14:00:00,295.818302463,36.6519235007,145.041881224,0.0,31.5818913096,56.727595265,217.357627574,4.08805244143,66.8089,146.460675133
 04/16  15:00:00,295.742983098,36.6791853409,144.82698716,0.0,31.5818913096,56.727595265,232.660874698,4.39517913285,75.1392,153.126495565
 04/16  16:00:00,325.121395127,36.4278258752,145.420557496,0.0,31.5818913096,61.661095265,206.555570035,4.72524879208,91.7998,110.030521242
 04/16  17:00:00,352.784865186,35.9383730157,146.053230904,0.0,31.5818913096,70.9729253606,201.739969772,7.49336412098,49.9818,144.264805651
 04/16  18:00:00,412.22024695,35.9759194949,144.117628284,0.0,80.3315023541,83.7685254822,227.298964784,6.63516204842,49.9818,170.682002735
 04/16  19:00:00,427.865586591,35.9089108629,142.378290948,0.0,102.000620287,77.6748002752,264.097040201,5.58053469602,33.3212,225.195305505
 04/16  20:00:00,449.910507886,35.8830468537,141.495496715,0.0,108.704857014,91.4735406516,263.340687627,5.43021978029,33.3212,224.589267847
 04/16  21:00:00,421.480330812,36.0128396744,141.352430786,0.0,95.2963835608,89.1510273009,257.031622765,6.82322269091,24.9909,225.217500074
 04/16  22:00:00,368.42494954,35.9776854212,141.792797617,0.0,80.3315023541,63.3799339444,356.056441303,12.9563553755,16.6606,326.439485928
 04/16  23:00:00,289.989237375,35.9241720498,128.055444451,0.0,42.6918050922,48.4199368926,228.74359379,27.0245468324,8.3303,193.388746957
 04/16  24:00:00,207.986385539,33.3959015384,79.2709104826,0.0,34.4311606118,33.1021868926,131.125661615,18.9752226207,3.33212,108.818318994
 04/17  01:00:00,133.662691614,30.9701400421,28.4943493535,0.0,19.418418834,29.3649097162,113.095374461,22.8201473543,3.33212,86.9431071063
 04/17  02:00:00,168.333702817,32.587314373,67.53824224,0.0,12.7620426787,28.1191506574,100.802946138,16.7488559416,3.33212,80.7219701961
 04/17  03:00:00,139.344037607,31.7787272075,40.4722215226,0.0,12.7620426787,28.1191506574,106.021471432,15.7548051317,3.33212,86.9345463002
 04/17  04:00:00,182.444328661,33.3959015384,73.4312964123,0.0,12.7620426787,28.1191506574,143.176826639,31.203743003,3.33212,108.640963636
 04/17  05:00:00,213.294167824,33.3959015384,76.5811163964,0.0,25.5240853573,30.610668775,232.19699854,28.8768999982,8.3303,194.989798542
 04/17  06:00:00,308.182474455,33.8810538376,86.6919999396,0.0,51.0481707146,78.1489452969,363.447108797,21.5891339572,16.6606,325.19737484
 04/17  07:00:00,418.738350031,35.8532059489,141.073067764,0.0,64.3609230253,109.708623606,480.343020571,15.2847866068,24.9909,440.067333964
 04/17  08:00:00,378.714377292,35.8362689811,143.171240297,0.0,51.0481707146,80.7689615957,377.82955519,3.24646200508,33.3212,341.261893185
 04/17  09:00:00,351.596388335,36.3968101484,143.20758087,0.0,51.0481707146,71.0224615957,328.869006226,1.22054821599,66.8089,260.83955801
 04/17  10:00:00,304.529050347,36.4889163517,144.568047073,0.0,32.1804615127,65.7244621605,286.155144171,3.75852800883,83.4695,198.927116162
 04/17  11:00:00,305.84334938,36.5710426727,144.983996458,0.0,32.1804615127,65.7244621605,241.391572145,4.27806044377,83.4695,153.644011702
 04/17  12:00:00,303.833599266,36.6413785752,143.149936287,0.0,32.1804615127,65.7244621605,241.059222889,4.1547941693,83.4695,153.434928719
 04/17  13:00:00,294.195583275,36.6145132396,142.522290548,0.0,32.1804615127,55.9779621605,225.739252603,4.03414337004,75.1392,146.565909233
 04/17  14:00:00,292.73046401,36.6446939902,142.665289612,0.0,32.1804615127,55.9779621605,223.980532703,4.57434118783,66.8089,152.597291515
 04/17  15:00:00,266.497150278,36.6736205064,117.970592262,0.0,32.1804615127,55.9779621605,252.314472817,30.3391736533,75.1392,146.836099164
 04/17  16:00:00,266.079296376,36.4337760748,88.4102895248,0.0,32.1804615127,60.9114621605,289.928806796,83.5032439723,91.7998,114.625762823
 04/17  17:00:00,303.812157584,35.9107626437,91.6778093313,0.0,32.1804615127,77.5397301883,320.997368942,107.063683168,49.9818,163.951885774
 04/17  18:00:00,369.662785554,35.9408118283,103.326996474,0.0,77.122965704,86.2600435998,500.621326221,145.217868663,49.9818,305.421657558
 04/17  19:00:00,386.449844241,35.871798521,99.565419333,0.0,102.647051061,80.1663183927,407.424040231,148.498193926,33.3212,225.604646305
 04/17  20:00:00,427.331266664,35.8438930533,112.321621,0.0,115.40909374,92.7192997104,389.933318087,131.633779018,33.3212,224.978339069
 04/17  21:00:00,415.898480387,35.8956073025,124.385877429,0.0,102.647051061,94.1340635361,483.687877074,125.403433908,24.9909,333.293543166
 04/17  22:00:00,332.638667538,35.9580863459,107.599842344,0.0,77.122965704,65.871452062,405.187881235,141.512282853,16.6606,247.014998382
 04/17  23:00:00,236.039586658,35.9000889568,79.0841318546,0.0,38.286128036,48.4199368926,312.616623451,166.035911639,8.3303,138.250411812
 04/17  24:00:00,135.615214324,30.9701400421,22.8310339015,0.0,25.5240853573,30.610668775,175.615474623,57.2587474551,3.33212,115.024607168
 04/18  01:00:00,137.10648626,30.9701400421,31.6968237915,0.0,19.418418834,29.3649097162,126.944026662,42.9152383915,3.33212,80.6966682705
 04/18  02:00:00,132.755095926,30.9701400421,35.2844391453,0.0,12.7620426787,28.1191506574,123.892920612,33.6564325286,3.33212,86.9043680834
 04/18  03:00:00,134.418292955,30.9701400421,36.9633122968,0.0,12.7620426787,28.1191506574,111.781372381,27.765881034,3.33212,80.6833713471
 04/18  04:00:00,193.269104499,33.3959015384,84.01351976,0.0,12.7620426787,28.1191506574,135.896323877,23.9819962092,3.33212,108.582207668
 04/18  05:00:00,150.109506779,30.9701400421,17.8152939748,0.0,25.5240853573,30.610668775,225.377458829,21.5830848705,8.3303,195.464073958
 04/18  06:00:00,330.32255884,34.6896410031,106.478777219,0.0,51.0481707146,78.1489452969,360.775443341,20.2223311394,16.6606,323.892512202
 04/18  07:00:00,383.769878823,35.827541935,105.570448519,0.0,64.3609230253,109.708623606,547.679787513,83.750333424,24.9909,438.938554089
 04/18  08:00:00,334.404314684,35.8216630347,99.9945381338,0.0,51.0481707146,80.7689615957,432.791351326,62.6678401398,33.3212,336.802311186
 04/18  09:00:00,301.691204088,36.4115759583,95.6588144365,0.0,51.0481707146,71.0224615957,372.867611898,48.3836771274,66.8089,257.67503477
 04/18  10:00:00,242.797941934,36.4995115078,85.3643025875,0.0,32.1804615127,65.7244621605,323.801156024,35.6025119428,83.4695,204.729144082
 04/18  11:00:00,244.602467192,36.5512283671,86.3451880327,0.0,32.1804615127,65.7244621605,254.286655545,17.2639541058,83.4695,153.553201439
 04/18  12:00:00,278.25299231,36.5908187088,120.45565613,0.0,32.1804615127,65.7244621605,235.576914623,5.43874652363,83.4695,146.6686681
 04/18  13:00:00,294.659027923,36.6259405956,146.280841615,0.0,32.1804615127,55.9779621605,231.832051466,3.5355517439,75.1392,153.157299722
 04/18  14:00:00,294.404595998,36.6563261358,145.830008919,0.0,32.1804615127,55.9779621605,216.879745792,3.7665081673,66.8089,146.304337624
 04/18  15:00:00,293.96928115,36.6841786035,145.310807741,0.0,32.1804615127,55.9779621605,225.336280299,3.89895791607,75.1392,146.298122383
 04/18  16:00:00,323.12355063,36.4202017846,145.303501468,0.0,32.1804615127,60.9114621605,209.073919158,2.03989987215,91.7998,115.234219286
 04/18  17:00:00,357.343192768,35.9180423952,144.90100895,0.0,32.1804615127,77.5397301883,224.426649928,4.43140765,49.9818,170.013442278
 04/18  18:00:00,409.530852113,35.967649484,143.098710849,0.0,77.122965704,86.2600435998,357.124860799,5.05027677158,49.9818,302.092784027
 04/18  19:00:00,430.316637429,35.9315201935,143.022794292,0.0,102.647051061,80.1663183927,264.133748717,4.65643449812,33.3212,226.156114219
 04/18  20:00:00,457.812311246,35.9186254124,142.592884399,0.0,115.40909374,92.7192997104,258.358729793,5.70626761002,33.3212,219.331262183
 04/18  21:00:00,433.266186316,35.9816602534,141.591107656,0.0,102.647051061,94.1340635361,371.099618167,13.36789318,24.9909,332.740824987
 04/18  22:00:00,348.37077072,36.0390108064,123.132331692,0.0,77.122965704,65.871452062,302.687409035,39.2934566276,16.6606,246.733352408
 04/18  23:00:00,254.962605813,35.9702389831,97.5184863716,0.0,38.286128036,48.4199368926,222.28240688,75.7892423274,8.3303,138.162864553
 04/18  24:00:00,135.864518312,30.9701400421,23.1159205007,0.0,25.5240853573,30.610668775,189.5225388,71.223744238,3.33212,114.966674562
 04/19  01:00:00,142.397094655,30.9701400421,37.0718876376,0.0,19.418418834,29.3649097162,135.318291492,51.3202088836,3.33212,80.6659626089
 04/19  02:00:00,187.114224826,33.3959015384,85.0280808594,0.0,12.7620426787,28.1191506574,119.820004257,35.8103663326,3.33212,80.6775179242
 04/19  03:00:00,117.101935311,30.9701400421,19.816757812,0.0,12.7620426787,28.1191506574,112.740862224,22.5264431333,3.33212,86.8822990906
 04/19  04:00:00,183.404070475,33.3959015384,74.5683073288,0.0,12.7620426787,28.1191506574,128.880347534,17.0042330167,3.33212,108.543994517
 04/19  05:00:00,194.496839129,32.587314373,59.4823721193,0.0,25.5240853573,30.610668775,212.699067751,16.0491097349,8.3303,188.319658017
 04/19  06:00:00,319.964040226,34.2044887038,98.0721432294,0.0,51.0481707146,78.1489452969,363.530284091,15.2110987794,16.6606,331.658585312
 04/19  07:00:00,412.781490992,35.9500739246,135.05669856,0.0,64.3609230253,109.708623606,472.00555192,13.9666852859,24.9909,433.047966634
 04/19  08:00:00,363.335170342,35.8359808892,129.342146671,0.0,51.0481707146,80.7689615957,381.18657296,7.51614894217,33.3212,340.349224018
 04/19  09:00:00,349.640247073,36.4116260756,143.145819127,0.0,51.0481707146,71.0224615957,325.578592699,2.55827170246,66.8089,256.211420996
 04/19  10:00:00,303.862267471,36.4996150529,145.879175928,0.0,32.1804615127,65.7244621605,284.662211142,2.60916301343,83.4695,198.583548129
 04/19  11:00:00,305.042607709,36.5499205042,146.159319834,0.0,32.1804615127,65.7244621605,239.749636672,2.81248213254,83.4695,153.467654539
 04/19  12:00:00,304.24469282,36.5887810419,145.964733518,0.0,32.1804615127,65.7244621605,233.105601187,3.0481881559,83.4695,146.587913032
 04/19  13:00:00,293.654855162,36.62354157,143.963287823,0.0,32.1804615127,55.9779621605,231.294895097,3.08574243363,75.1392,153.069952664
 04/19  14:00:00,296.720811094,36.6542970781,145.178401954,0.0,32.1804615127,55.9779621605,216.268316311,3.22773233497,66.8089,146.231683976
 04/19  15:00:00,296.521545554,36.6810567971,145.347297949,0.0,32.1804615127,55.9779621605,224.78815817,3.42276860766,75.1392,146.226189562
 04/19  16:00:00,325.403576897,36.4201145758,145.67989769,0.0,32.1804615127,60.9114621605,208.690217816,1.73251420067,91.7998,115.157903615
 04/19  17:00:00,358.735522042,35.9152787627,144.979415356,0.0,32.1804615127,77.5397301883,217.044378959,3.98823017433,49.9818,163.074348785
 04/19  18:00:00,410.482030061,35.9586335958,142.841226465,0.0,77.122965704,86.2600435998,359.157574909,4.6532660099,49.9818,304.5225089
 04/19  19:00:00,432.05827386,35.9139548892,142.928106052,0.0,102.647051061,80.1663183927,262.782821612,4.2994446225,33.3212,225.16217699
 04/19  20:00:00,459.564578595,35.8977278798,142.464811625,0.0,115.40909374,92.7192997104,262.128085478,4.23799651635,33.3212,224.568888961
 04/19  21:00:00,434.792591223,35.9727872144,141.312045919,0.0,102.647051061,94.1340635361,353.632659255,4.80046412754,24.9909,323.841295128
 04/19  22:00:00,369.634431476,36.0479256485,142.845331013,0.0,77.122965704,65.871452062,274.616038192,7.42996484438,16.6606,250.525473348
 04/19  23:00:00,290.178956083,35.9971836383,131.711318335,0.0,38.286128036,48.4199368926,156.983743631,13.5796263319,8.3303,135.073817299
 04/19  24:00:00,141.401483841,30.9701400421,28.8090745813,0.0,25.5240853573,30.610668775,124.937636576,7.20238208452,3.33212,114.403134492
 04/20  01:00:00,186.408113329,33.3959015384,76.4072013247,0.0,19.418418834,29.3649097162,91.8237462864,7.83132529066,3.33212,80.6603009958
 04/20  02:00:00,145.780616587,31.7787272075,46.7087908309,0.0,12.7620426787,28.1191506574,95.9032880955,11.923944213,3.33212,80.6472238825
 04/20  03:00:00,158.280574959,32.587314373,57.7687332124,0.0,12.7620426787,28.1191506574,101.126152917,10.9478571336,3.33212,86.8461757833
 04/20  04:00:00,183.860094635,33.3959015384,74.8998436896,0.0,12.7620426787,28.1191506574,120.92603124,9.09921728693,3.33212,108.494693953
 04/20  05:00:00,201.995875569,32.9916079557,66.3631798518,0.0,25.5240853573,30.610668775,205.64340655,9.14224269641,8.3303,188.170863854
 04/20  06:00:00,328.611098503,34.6896410031,105.29050587,0.0,51.0481707146,78.1489452969,350.076954948,6.46875315015,16.6606,326.947601798
 04/20  07:00:00,419.322349311,35.8582760275,141.439154986,0.0,64.3609230253,109.708623606,465.030979843,8.20352704426,24.9909,431.836552799
 04/20  08:00:00,379.010687052,35.8218738393,143.768704534,0.0,51.0481707146,80.7689615957,372.626365951,3.473052441,33.3212,335.83211351
 04/20  09:00:00,352.219119886,36.3926890199,144.346930782,0.0,51.0481707146,71.0224615957,324.456439077,1.3444895573,66.8089,256.303049519
 04/20  10:00:00,303.923991472,36.4797224038,144.421411245,0.0,32.1804615127,65.7244621605,293.159198927,4.69082411856,83.4695,204.998874809
 04/20  11:00:00,303.713668547,36.5306613438,143.271248459,0.0,32.1804615127,65.7244621605,235.46423884,5.29522156845,83.4695,146.699517271
 04/20  12:00:00,301.907523095,36.569440844,141.722715983,0.0,32.1804615127,65.7244621605,242.207526415,5.55059998975,83.4695,153.187426425
 04/20  13:00:00,291.206107919,36.6034715938,140.24549209,0.0,32.1804615127,55.9779621605,227.220580991,5.75354437297,75.1392,146.327836618
 04/20  14:00:00,290.661039699,36.6338811285,139.512531927,0.0,32.1804615127,55.9779621605,218.79401249,5.84577501013,66.8089,146.13933748
 04/20  15:00:00,289.859713123,36.6624161379,138.493861196,0.0,32.1804615127,55.9779621605,226.989271018,5.70678243222,75.1392,146.143288586
 04/20  16:00:00,318.399121544,36.4138010674,137.59715366,0.0,32.1804615127,60.9114621605,209.707348634,2.77305669398,91.7998,115.13449194
 04/20  17:00:00,352.596524232,35.9246889189,137.188373017,0.0,32.1804615127,77.5397301883,220.198637513,6.23481432959,49.9818,163.982023184
 04/20  18:00:00,406.025067909,35.9722135461,136.810073107,0.0,77.122965704,86.2600435998,359.815332866,6.94664052018,49.9818,302.886892346
 04/20  19:00:00,428.132358789,35.9472920105,137.806775565,0.0,102.647051061,80.1663183927,264.427665093,6.16979584176,33.3212,224.936669252
 04/20  20:00:00,455.085763573,35.9489034361,137.123367344,0.0,115.40909374,92.7192997104,262.125027594,6.00007600984,33.3212,222.803751584
 04/20  21:00:00,430.00183918,36.0194182665,135.884284703,0.0,102.647051061,94.1340635361,356.788960912,6.70586474549,24.9909,325.092196167
 04/20  22:00:00,365.085171737,36.0877250953,137.650107577,0.0,77.122965704,65.871452062,272.847196959,10.0109974103,16.6606,246.175599549
 04/20  23:00:00,299.463723868,36.0365792959,140.27009376,0.0,38.286128036,48.4199368926,159.375372744,13.0460477855,8.3303,137.999024958
 04/20  24:00:00,198.563633061,33.3959015384,80.8041421195,0.0,25.5240853573,30.610668775,111.867823175,0.0302349631961,3.33212,108.505468212
 04/21  01:00:00,137.987824601,30.9701400421,32.8056449712,0.0,19.418418834,29.3649097162,90.1683863906,0.0,3.33212,86.8362663906
 04/21  02:00:00,183.364798862,33.3959015384,80.7291956956,0.0,12.7620426787,28.1191506574,84.0224694583,0.069118065452,3.33212,80.6212313929
 04/21  03:00:00,185.674671251,33.3959015384,83.0345704292,0.0,12.7620426787,28.1191506574,84.0281856957,0.0786379063176,3.33212,80.6174277894
 04/21  04:00:00,183.009529002,32.9916079557,73.957017608,0.0,12.7620426787,28.1191506574,112.184770742,0.402071832994,3.33212,108.450578909
 04/21  05:00:00,218.580651504,33.3959015384,80.9645613221,0.0,25.5240853573,30.610668775,196.46031774,0.110757540177,8.3303,188.0192602
 04/21  06:00:00,318.318877123,34.2044887038,95.1048335822,0.0,51.0481707146,78.1489452969,347.806584996,0.602618077728,16.6606,330.543366918
 04/21  07:00:00,415.178028195,35.8826608337,135.224106656,0.0,64.3609230253,109.708623606,463.323286505,10.6858161094,24.9909,427.646570395
 04/21  08:00:00,374.591941932,35.825544225,137.721208728,0.0,51.0481707146,80.7689615957,374.68924271,5.4711952928,33.3212,335.896847417
 04/21  09:00:00,345.971352499,36.3905794393,137.603080001,0.0,51.0481707146,71.0224615957,323.145277931,2.29496707744,66.8089,254.041410854
 04/21  10:00:00,297.53004217,36.4775793021,137.818654399,0.0,32.1804615127,65.7244621605,296.122880353,7.82460286606,83.4695,204.828777487
 04/21  11:00:00,298.269647976,36.5273329572,137.919273251,0.0,32.1804615127,65.7244621605,238.957122247,8.86056876866,83.4695,146.627053479
 04/21  12:00:00,295.767601791,36.5655867253,135.765973854,0.0,32.1804615127,65.7244621605,244.915654271,8.34879211129,83.4695,153.097362159
 04/21  13:00:00,285.04917412,36.5997677988,134.454945254,0.0,32.1804615127,55.9779621605,229.552904025,8.15091098955,75.1392,146.262793035
 04/21  14:00:00,284.930075735,36.6298555153,134.135755223,0.0,32.1804615127,55.9779621605,221.078548952,8.20558277904,66.8089,146.064066173
 04/21  15:00:00,284.868901448,36.6583224419,134.002129587,0.0,32.1804615127,55.9779621605,229.199571014,8.0033309062,75.1392,146.057040107
 04/21  16:00:00,314.297035086,36.4095918909,134.030710215,0.0,32.1804615127,60.9114621605,204.329726226,3.87208326085,91.7998,108.657842966
 04/21  17:00:00,349.677127515,35.9253731832,134.558622654,0.0,32.1804615127,77.5397301883,228.178502993,8.58399039132,49.9818,169.612712602
 04/21  18:00:00,402.746012428,35.9746217762,133.766151425,0.0,77.122965704,86.2600435998,358.080932433,9.39497964347,49.9818,298.70415279
 04/21  19:00:00,423.476144786,35.9574579579,133.752345375,0.0,102.647051061,80.1663183927,263.48930858,8.28008953336,33.3212,221.888019046
 04/21  20:00:00,451.029630572,35.9605871879,133.342206418,0.0,115.40909374,92.7192997104,265.35730238,7.92965644554,33.3212,224.106445934
 04/21  21:00:00,426.635161899,36.0297948789,132.627286787,0.0,102.647051061,94.1340635361,356.493645906,8.74956454738,24.9909,322.753181359
 04/21  22:00:00,361.947434015,36.0960202917,134.158443041,0.0,77.122965704,65.871452062,275.478107727,12.8900163391,16.6606,245.927491388
 04/21  23:00:00,295.091445311,36.0485494899,135.238140256,0.0,38.286128036,48.4199368926,162.79879976,16.5388697697,8.3303,137.929629991
 04/21  24:00:00,192.216359738,32.9916079557,75.4104388414,0.0,25.5240853573,30.610668775,112.323683068,0.539170227556,3.33212,108.452392841
 04/22  01:00:00,152.235273201,30.9701400421,37.4713520972,0.0,27.7269238854,30.610668775,87.3863837586,0.0,3.33212,84.0542637586
 04/22  02:00:00,176.924634511,33.3959015384,74.3510326695,0.0,12.7620426787,28.1191506574,86.7592472486,0.0836595232402,3.33212,83.3434677254
 04/22  03:00:00,177.896750109,33.3959015384,75.398463973,0.0,12.7620426787,28.1191506574,84.0288546947,0.0979770587371,3.33212,80.598757636
 04/22  04:00:00,173.005779279,32.9916079557,64.9433289512,0.0,12.7620426787,28.1191506574,112.259046416,0.517594990583,3.33212,108.409331425
 04/22  05:00:00,184.701647323,32.9916079557,64.4197312104,0.0,12.7620426787,28.1191506574,148.065178151,1.86471400049,8.3303,137.87016415
 04/22  06:00:00,294.795862682,34.6896410031,103.983383744,0.0,42.6918050922,54.3732441037,208.456205208,3.18372125045,16.6606,188.611883957
 04/22  07:00:00,370.837232441,35.9256018968,137.762328373,0.0,42.6918050922,86.1019271793,365.299677399,15.6984273183,24.9909,324.61035008
 04/22  08:00:00,408.785574003,35.8758021643,134.421691688,0.0,57.6566862989,112.030105488,505.074940737,6.7953364289,33.3212,464.958404308
 04/22  09:00:00,361.946644599,36.3907755715,133.661194815,0.0,57.6566862989,83.6599452969,403.207439823,2.4034325489,66.8089,333.995107274
 04/22  10:00:00,308.563189019,36.5071723849,133.952262137,0.0,42.6918050922,68.9656133826,341.013998657,7.18809141335,83.4695,250.356407244
 04/22  11:00:00,300.333890205,36.6065774361,133.496422421,0.0,34.9340096728,67.7198543238,295.206145406,8.43278208717,83.4695,203.303863319
 04/22  12:00:00,302.174849125,36.6772179809,135.890126109,0.0,34.9340096728,67.7198543238,244.774990364,7.90390617657,83.4695,153.401584188
 04/22  13:00:00,294.367137446,36.615668159,137.637470505,0.0,34.9340096728,57.9733543238,228.967076674,7.28402834793,75.1392,146.543848326
 04/22  14:00:00,294.548946748,36.6416871142,137.763747959,0.0,34.9340096728,57.9733543238,220.684158998,7.07884494177,66.8089,146.796414056
 04/22  15:00:00,297.203621203,36.6707708297,140.397661275,0.0,34.9340096728,57.9733543238,234.920891338,7.22530047345,75.1392,152.556390864
 04/22  16:00:00,328.783641091,36.5066999913,142.88203329,0.0,34.9340096728,62.9068543238,207.959985796,7.40418909632,91.7998,108.7559967
 04/22  17:00:00,356.739701061,36.1052554357,143.624991744,0.0,34.9340096728,72.2186844194,200.646686622,12.3056394939,49.9818,138.359247128
 04/22  18:00:00,422.544654025,36.3284325392,143.26361107,0.0,87.0357390804,86.2600435998,229.028121489,8.87928009794,49.9818,170.167041391
 04/22  19:00:00,429.535325813,36.1132592685,142.516858921,0.0,102.000620287,77.6748002752,266.232400064,8.71955571689,33.3212,224.191644347
 04/22  20:00:00,439.119454214,36.048119829,138.265448696,0.0,102.000620287,88.9820225341,259.291034056,9.32412002393,33.3212,216.645714032
 04/22  21:00:00,426.264198723,36.0868600632,135.161410207,0.0,102.000620287,91.6425454185,259.241181737,10.0628244429,24.9909,224.187457294
 04/22  22:00:00,373.508659428,36.0114468392,135.96283055,0.0,87.0357390804,65.871452062,351.42051506,14.0155778939,16.6606,320.744337166
 04/22  23:00:00,302.355541752,35.9286272171,138.976839114,0.0,42.6918050922,48.4199368926,215.558416575,19.1340711359,8.3303,188.094045439
 04/22  24:00:00,192.6570875,33.1263724832,73.6377236837,0.0,27.7269238854,30.610668775,112.775924022,1.03947377416,3.33212,108.404330248
 04/23  01:00:00,178.206302463,31.7787272075,52.4246909017,0.0,34.4311606118,33.1021868926,100.175384341,9.97577484347,3.33212,86.8674894972
 04/23  02:00:00,168.623766649,32.587314373,58.715938527,0.0,19.466279405,30.610668775,108.267965094,24.2750961293,3.33212,80.6607489651
 04/23  03:00:00,144.6292763,30.9701400421,38.1699839856,0.0,19.466279405,30.610668775,110.935959537,26.9500465749,3.33212,80.6537929618
 04/23  04:00:00,192.271248176,33.3959015384,73.9274985955,0.0,19.466279405,30.610668775,137.663715238,25.9671893629,3.33212,108.364405875
 04/23  05:00:00,156.849828093,30.9701400421,31.5577229609,0.0,19.466279405,30.610668775,177.196734685,30.9234093304,8.3303,137.943025354
 04/23  06:00:00,299.056180915,35.0130758692,107.404101622,0.0,42.6918050922,54.3732441037,246.378006486,33.7837560134,16.6606,195.933650473
 04/23  07:00:00,383.132571168,36.2086845462,140.905440441,0.0,49.3960418185,88.5934452969,366.15237121,19.9449788418,24.9909,321.216492369
 04/23  08:00:00,410.649881259,35.9963186342,136.063983706,0.0,57.6566862989,112.030105488,497.844339336,4.79093204813,33.3212,459.732207288
 04/23  09:00:00,353.395616074,36.4397918015,133.421558416,0.0,50.9524495726,81.1684271793,399.882149415,1.43903481277,66.8089,331.634214602
 04/23  10:00:00,309.172716372,36.7227093995,133.454768217,0.0,42.6918050922,68.9656133826,343.005887858,3.60597671772,83.4695,255.93041114
 04/23  11:00:00,307.467534469,36.7177740168,135.494703028,0.0,38.286128036,68.9656133826,292.670244564,4.16922116075,83.4695,205.031523403
 04/23  12:00:00,313.437125992,36.7784368623,142.217652819,0.0,38.286128036,68.9656133826,233.268487466,3.51209627773,83.4695,146.286891188
 04/23  13:00:00,298.075647176,36.6743970046,146.397778767,0.0,31.5818913096,56.727595265,226.553496336,5.1482569498,75.1392,146.266039386
 04/23  14:00:00,297.761901029,36.673239136,145.909617492,0.0,31.5818913096,56.727595265,218.123155021,5.3982230384,66.8089,145.916031982
 04/23  15:00:00,297.887445259,36.7033712567,145.721146968,0.0,31.5818913096,56.727595265,226.755903559,5.70894978424,75.1392,145.907753775
 04/23  16:00:00,326.914498408,36.5815310125,145.571352596,0.0,31.5818913096,61.661095265,206.096446872,5.72069041162,91.7998,108.575956461
 04/23  17:00:00,354.129833851,36.1143985248,146.046506951,0.0,31.5818913096,70.9729253606,198.373188063,10.1110962929,49.9818,138.28029177
 04/23  18:00:00,413.901050834,36.2050157441,144.303210909,0.0,80.3315023541,83.7685254822,227.859529414,8.05287668863,49.9818,169.824852726
 04/23  19:00:00,426.181901096,36.2083865729,141.272293939,0.0,102.000620287,77.6748002752,256.828434991,7.0399628783,33.3212,216.467272113
 04/23  20:00:00,450.462542363,36.1550672101,139.808294854,0.0,108.704857014,91.4735406516,259.970937589,7.53890203814,33.3212,219.110835551
