Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  21:00:00,419.372064872,36.2778858329,137.028342372,0.0,95.2963835608,89.1510273009,253.506618821,8.11410587689,24.9909,220.401612944
 04/23  22:00:00,365.007009958,36.1793688096,136.229939212,0.0,80.3315023541,63.3799339444,348.888503886,12.0146583732,16.6606,320.213245513
 04/23  23:00:00,302.857182864,36.1066317701,138.772259478,0.0,42.6918050922,48.4199368926,211.154425031,15.3393037354,8.3303,187.484821296
 04/23  24:00:00,215.782050659,33.3959015384,86.8876730905,0.0,34.4311606118,33.1021868926,111.835284192,0.00806718263406,3.33212,108.49509701
 04/24  01:00:00,179.97079281,32.8568434281,70.7987114509,0.0,19.418418834,29.3649097162,84.0238475112,0.132501637344,3.33212,80.5592258739
 04/24  02:00:00,181.416215636,33.3959015384,78.8529544727,0.0,12.7620426787,28.1191506574,83.9524914187,0.0771971271568,3.33212,80.5431742915
 04/24  03:00:00,170.126173433,32.9916079557,68.6040320754,0.0,12.7620426787,28.1191506574,84.4429256559,0.564727550168,3.33212,80.5460781058
 04/24  04:00:00,185.408859241,33.3959015384,76.2992036158,0.0,12.7620426787,28.1191506574,111.764295867,0.11644095396,3.33212,108.315734913
 04/24  05:00:00,214.224264872,33.3959015384,77.4785632555,0.0,25.5240853573,30.610668775,196.018984653,0.142977771468,8.3303,187.545706882
 04/24  06:00:00,329.658139144,34.8513584361,108.680791456,0.0,51.0481707146,78.1489452969,337.556308627,0.234117404969,16.6606,320.661591222
 04/24  07:00:00,412.767479878,35.9088714931,133.310249416,0.0,64.3609230253,109.708623606,468.916099255,12.3495444379,24.9909,431.575654817
 04/24  08:00:00,370.177515574,35.9012484079,132.495648201,0.0,51.0481707146,80.7689615957,367.473768883,6.16725164978,33.3212,327.985317233
 04/24  09:00:00,341.386688129,36.4088226138,131.10665684,0.0,51.0481707146,71.0224615957,321.78973168,1.87879269144,66.8089,253.102038989
 04/24  10:00:00,293.64648126,36.5512505554,131.920155369,0.0,32.1804615127,65.7244621605,286.087139091,5.34375719483,83.4695,197.273881896
 04/24  11:00:00,297.255227711,36.6496549093,134.767252325,0.0,32.1804615127,65.7244621605,242.29207926,5.78322105193,83.4695,153.039358208
 04/24  12:00:00,300.088513757,36.7168570166,138.242338933,0.0,32.1804615127,65.7244621605,234.88959488,5.2329046146,83.4695,146.187190266
 04/24  13:00:00,292.323660644,36.6452362993,140.257152939,0.0,32.1804615127,55.9779621605,225.978773858,4.82097585012,75.1392,146.018598008
 04/24  14:00:00,294.556683457,36.6668997596,142.460363564,0.0,32.1804615127,55.9779621605,217.69702978,5.05604366935,66.8089,145.832086111
 04/24  15:00:00,296.997725957,36.6973351841,144.876171858,0.0,32.1804615127,55.9779621605,223.926778364,4.89098842324,75.1392,143.896589941
 04/24  16:00:00,325.883260143,36.7230131185,144.554087435,0.0,32.1804615127,60.9114621605,204.984688212,2.79651039777,91.7998,110.388377815
 04/24  17:00:00,360.20103544,36.1866377559,144.613624832,0.0,32.1804615127,77.5397301883,219.726817719,7.251255312,49.9818,162.493762407
 04/24  18:00:00,411.154699001,36.2686039694,141.623907137,0.0,77.122965704,86.2600435998,351.645815504,7.07810739333,49.9818,294.585908111
 04/24  19:00:00,429.456640796,36.2766452252,141.599175829,0.0,102.647051061,80.1663183927,264.899594814,7.83575705512,33.3212,223.742637759
 04/24  20:00:00,458.964488257,36.2439577184,141.00450154,0.0,115.40909374,92.7192997104,257.893247966,8.34372512017,33.3212,216.228322845
 04/24  21:00:00,432.377965557,36.2992866278,138.139836538,0.0,102.647051061,94.1340635361,355.861723138,8.83958098235,24.9909,322.031242156
 04/24  22:00:00,367.003995974,36.3029505192,139.476990556,0.0,77.122965704,65.871452062,271.776310728,10.8355399484,16.6606,244.28017078
 04/24  23:00:00,301.35578615,36.19455869,142.285730149,0.0,38.286128036,48.4199368926,161.451309459,15.4171571236,8.3303,137.703852335
 04/24  24:00:00,202.171025223,33.3959015384,84.7056887328,0.0,25.5240853573,30.610668775,111.655275858,0.00761036133502,3.33212,108.315545497
 04/25  01:00:00,198.87778738,33.3959015384,88.2850695325,0.0,19.418418834,29.3649097162,83.9222656706,0.0672268399331,3.33212,80.5229188307
 04/25  02:00:00,182.491939408,33.3959015384,79.9387682062,0.0,12.7620426787,28.1191506574,83.9313127502,0.0824528357765,3.33212,80.5167399144
 04/25  03:00:00,181.141680833,33.3959015384,78.6392677376,0.0,12.7620426787,28.1191506574,83.9645805494,0.114174204087,3.33212,80.5182863453
 04/25  04:00:00,187.464680255,33.3959015384,77.6206844156,0.0,12.7620426787,28.1191506574,111.745928253,0.140834904601,3.33212,108.272973348
 04/25  05:00:00,200.720105527,32.8568434281,64.4929738723,0.0,25.5240853573,30.610668775,195.911052504,0.184833727953,8.3303,187.395918776
 04/25  06:00:00,319.041193486,34.3662061369,98.3104988314,0.0,51.0481707146,78.1489452969,336.95402781,0.180209042633,16.6606,320.113218767
 04/25  07:00:00,414.372626541,35.9165194611,133.770932648,0.0,64.3609230253,109.708623606,459.481657176,13.1062184197,24.9909,421.384538756
 04/25  08:00:00,371.174003514,35.9088282023,132.493213732,0.0,51.0481707146,80.7689615957,372.461549061,6.25347070473,33.3212,332.886878356
 04/25  09:00:00,343.292681023,36.41047782,133.011464731,0.0,51.0481707146,71.0224615957,317.473281884,1.57040086866,66.8089,249.093981015
 04/25  10:00:00,297.96155498,36.5547718988,136.233786804,0.0,32.1804615127,65.7244621605,290.836977147,4.74612256392,83.4695,202.621354584
 04/25  11:00:00,300.720766934,36.6521257198,138.232423721,0.0,32.1804615127,65.7244621605,235.058912015,5.28728537981,83.4695,146.302126635
 04/25  12:00:00,301.814640022,36.7206236626,139.971746733,0.0,32.1804615127,65.7244621605,234.412775554,4.84503806801,83.4695,146.098237486
 04/25  13:00:00,294.371032388,36.6486309377,142.301927963,0.0,32.1804615127,55.9779621605,225.46501329,4.40867480437,75.1392,145.917138485
 04/25  14:00:00,294.225888464,36.6704734035,142.123706613,0.0,32.1804615127,55.9779621605,216.883520199,4.33339113015,66.8089,145.741229068
 04/25  15:00:00,293.446427996,36.7064528399,141.306376911,0.0,32.1804615127,55.9779621605,224.28653696,4.12763921015,75.1392,145.01969775
 04/25  16:00:00,323.272336166,36.7773585674,141.815759318,0.0,32.1804615127,60.9114621605,203.683713679,2.69680894408,91.7998,109.187104735
 04/25  17:00:00,358.299962189,36.2300390697,142.378650593,0.0,32.1804615127,77.5397301883,219.818324728,7.46828542586,49.9818,162.368239302
 04/25  18:00:00,409.66336582,36.315266021,139.734621346,0.0,77.122965704,86.2600435998,351.392397137,7.55930095562,49.9818,293.851296181
 04/25  19:00:00,426.51815284,36.3421819767,138.305463608,0.0,102.647051061,80.1663183927,265.497767978,8.33886073808,33.3212,223.837707239
 04/25  20:00:00,455.659897762,36.2998699174,137.078786773,0.0,115.40909374,92.7192997104,258.161282193,8.89999698637,33.3212,215.940085207
 04/25  21:00:00,429.930252277,36.357218491,135.030697181,0.0,102.647051061,94.1340635361,355.017825101,9.4198208433,24.9909,320.607104258
 04/25  22:00:00,363.822745958,36.360977699,135.415886459,0.0,77.122965704,65.871452062,271.461023171,10.6045635125,16.6606,244.195859659
 04/25  23:00:00,297.434479289,36.2338980506,137.699604539,0.0,38.286128036,48.4199368926,155.483264289,15.5576265933,8.3303,131.595337696
 04/25  24:00:00,202.154889986,33.3959015384,84.6416048834,0.0,25.5240853573,30.610668775,111.602967079,0.0040718659751,3.33212,108.266775213
 04/26  01:00:00,192.83923835,33.3959015384,82.3569703941,0.0,19.418418834,29.3649097162,83.8809051687,0.0487952308755,3.33212,80.4999899378
 04/26  02:00:00,171.909726839,32.9916079557,70.3563809846,0.0,12.7620426787,28.1191506574,84.4930952589,0.667654010601,3.33212,80.4933212483
 04/26  03:00:00,165.323761148,32.8568434281,64.0735135339,0.0,12.7620426787,28.1191506574,85.6653960585,1.83835458879,3.33212,80.4949214697
 04/26  04:00:00,184.279945273,33.3959015384,75.2040462894,0.0,12.7620426787,28.1191506574,124.980251524,13.4318453382,3.33212,108.216286186
 04/26  05:00:00,211.921772741,33.3959015384,75.3859434187,0.0,25.5240853573,30.610668775,216.583269892,21.0033363529,8.3303,187.249633539
 04/26  06:00:00,331.422286206,35.0130758692,110.102987729,0.0,51.0481707146,78.1489452969,351.113485694,14.8685800447,16.6606,319.584305649
 04/26  07:00:00,414.892313845,35.9021335543,136.151432218,0.0,64.3609230253,109.708623606,459.363800773,14.0825654971,24.9909,420.290335276
 04/26  08:00:00,373.019807955,35.8974422011,136.042100193,0.0,51.0481707146,80.7689615957,371.632243518,5.99864669559,33.3212,332.312396822
 04/26  09:00:00,344.557474513,36.4129161608,134.398881427,0.0,51.0481707146,71.0224615957,315.411015806,1.3941658134,66.8089,247.207949992
 04/26  10:00:00,297.31175493,36.548243946,135.600855334,0.0,32.1804615127,65.7244621605,284.953741195,4.5404027982,83.4695,196.943838397
 04/26  11:00:00,303.853592104,36.6461463569,141.496243676,0.0,32.1804615127,65.7244621605,234.731879554,5.05531576097,83.4695,146.207063793
 04/26  12:00:00,307.350852571,36.7114332703,145.921188728,0.0,32.1804615127,65.7244621605,234.123397218,4.61664387132,83.4695,146.037253346
 04/26  13:00:00,297.362791532,36.6485245022,145.623931031,0.0,32.1804615127,55.9779621605,225.055018324,4.0675798561,75.1392,145.848238467
 04/26  14:00:00,297.561139732,36.672564787,145.882162538,0.0,32.1804615127,55.9779621605,216.76321247,4.28743951415,66.8089,145.666872956
 04/26  15:00:00,296.823925255,36.7070207574,145.057030303,0.0,32.1804615127,55.9779621605,225.009815618,4.2109695407,75.1392,145.659646078
 04/26  16:00:00,325.262949207,36.7126601713,144.361293365,0.0,32.1804615127,60.9114621605,202.82136744,2.58286335339,91.7998,108.438704086
 04/26  17:00:00,359.904404965,36.1886332718,144.356031523,0.0,32.1804615127,77.5397301883,219.619688353,7.36359213638,49.9818,162.274296217
 04/26  18:00:00,411.593598698,36.285438671,142.057621586,0.0,77.122965704,86.2600435998,350.949526879,7.56401633615,49.9818,293.403710543
 04/26  19:00:00,429.630904113,36.3150720911,141.336734893,0.0,102.647051061,80.1663183927,264.196156911,8.34397650395,33.3212,222.530980407
 04/26  20:00:00,459.157918075,36.2775033092,140.307928175,0.0,115.40909374,92.7192997104,259.029677336,8.90536215253,33.3212,216.803115183
 04/26  21:00:00,432.938280288,36.3291648747,138.185351217,0.0,102.647051061,94.1340635361,354.458854902,9.42540730489,24.9909,320.042547597
 04/26  22:00:00,367.15121569,36.3309698822,139.407475013,0.0,77.122965704,65.871452062,264.480019286,10.7331433611,16.6606,237.086275925
 04/26  23:00:00,301.62396607,36.2158152942,142.288710071,0.0,38.286128036,48.4199368926,161.431445658,15.5552505917,8.3303,137.545895066
 04/26  24:00:00,204.41822822,33.3959015384,86.8890290575,0.0,25.5240853573,30.610668775,111.554933822,0.00542499143611,3.33212,108.217388831
 04/27  01:00:00,191.380422875,33.3959015384,80.9635086754,0.0,19.418418834,29.3649097162,83.8645516758,0.0515382973646,3.33212,80.4808933784
 04/27  02:00:00,169.620543296,32.9916079557,68.1136884486,0.0,12.7620426787,28.1191506574,86.1204539155,2.3181313743,3.33212,80.4702025412
 04/27  03:00:00,168.248781723,32.9916079557,66.7719557902,0.0,12.7620426787,28.1191506574,92.5816730671,8.78457132226,3.33212,80.4649817448
 04/27  04:00:00,184.980489256,33.3959015384,75.9121269014,0.0,12.7620426787,28.1191506574,108.927270969,3.78170119109,3.33212,101.813449778
 04/27  05:00:00,214.03731885,33.3959015384,77.3296014751,0.0,25.5240853573,30.610668775,195.565550871,0.157578346071,8.3303,187.077672525
 04/27  06:00:00,329.308919816,34.8513584361,108.374515586,0.0,51.0481707146,78.1489452969,337.439208956,1.7475078335,16.6606,319.031101123
 04/27  07:00:00,415.252128184,35.9229815171,136.223068029,0.0,64.3609230253,109.708623606,457.86295937,13.6938112234,24.9909,419.178248147
 04/27  08:00:00,373.93443406,35.9182866364,136.649618119,0.0,51.0481707146,80.7689615957,371.285846476,6.21334149553,33.3212,331.751304981
 04/27  09:00:00,349.211690749,36.4150030811,139.04998673,0.0,51.0481707146,71.0224615957,315.157165598,1.41898079253,66.8089,246.929284806
 04/27  10:00:00,303.359924939,36.5581921756,141.694216587,0.0,32.1804615127,65.7244621605,284.774155865,4.51283304546,83.4695,196.791822819
 04/27  11:00:00,303.969711911,36.655292775,141.490334883,0.0,32.1804615127,65.7244621605,234.636763215,5.03415478262,83.4695,146.133108432
 04/27  12:00:00,303.305538618,36.7139929835,141.478785128,0.0,32.1804615127,65.7244621605,234.156112079,4.74669215684,83.4695,145.939919922
 04/27  13:00:00,293.98776991,36.6466773092,141.940009358,0.0,32.1804615127,55.9779621605,225.730327163,4.81931377893,75.1392,145.771813384
 04/27  14:00:00,295.093340683,36.672917446,143.05067061,0.0,32.1804615127,55.9779621605,217.484447708,5.09330051917,66.8089,145.582247189
 04/27  15:00:00,295.592521462,36.702900075,143.55510251,0.0,32.1804615127,55.9779621605,219.060673536,4.96478611338,75.1392,138.956687423
 04/27  16:00:00,323.597274276,36.6245590958,142.324355507,0.0,32.1804615127,60.9114621605,203.21746821,2.73231683579,91.7998,108.685351374
 04/27  17:00:00,357.405381369,36.0947991852,141.634695317,0.0,32.1804615127,77.5397301883,220.942919864,7.7493773678,49.9818,163.211742496
 04/27  18:00:00,409.90450124,36.1848812595,140.122813057,0.0,77.122965704,86.2600435998,352.583727053,7.89181867099,49.9818,294.710108382
 04/27  19:00:00,428.40286425,36.2116994212,139.729883951,0.0,102.647051061,80.1663183927,262.314474155,8.69978924426,33.3212,220.29348491
 04/27  20:00:00,458.28585119,36.1976416922,138.894660128,0.0,115.40909374,92.7192997104,258.11687738,9.27849834851,33.3212,215.517179032
 04/27  21:00:00,433.953767769,36.2852319558,138.489061213,0.0,102.647051061,94.1340635361,354.320394029,9.81316886511,24.9909,319.516325163
 04/27  22:00:00,369.92304844,36.3231099731,141.326329209,0.0,77.122965704,65.871452062,264.53325656,11.0571980946,16.6606,236.815458465
 04/27  23:00:00,304.791193456,36.2320987222,144.836721587,0.0,38.286128036,48.4199368926,161.642805167,15.8446145226,8.3303,137.467890644
 04/27  24:00:00,212.501246521,33.3959015384,94.9788967595,0.0,25.5240853573,30.610668775,105.153289517,0.00563857191697,3.33212,101.815530945
 04/28  01:00:00,179.033915075,32.8568434281,69.8578026756,0.0,19.418418834,29.3649097162,84.6239213285,0.842794837667,3.33212,80.4490064908
 04/28  02:00:00,185.377955152,33.6654305935,82.4030347428,0.0,12.7620426787,28.1191506574,84.9994046954,1.22690808174,3.33212,80.4403766137
 04/28  03:00:00,189.772140379,33.9349596487,86.1355045903,0.0,12.7620426787,28.1191506574,85.65327814,1.87578688982,3.33212,80.4453712501
 04/28  04:00:00,192.441347208,33.6654305935,82.1394676748,0.0,12.7620426787,28.1191506574,112.732983504,1.27965331823,3.33212,108.121210186
 04/28  05:00:00,207.35982091,33.1263724832,70.5514868198,0.0,25.5240853573,30.610668775,191.937280515,0.378129049612,8.3303,183.228851465
 04/28  06:00:00,320.817427074,34.3662061369,100.009684751,0.0,51.0481707146,78.1489452969,331.575647845,0.220246543583,16.6606,314.694801301
 04/28  07:00:00,412.99508925,35.9243029738,132.138357526,0.0,64.3609230253,109.708623606,462.121386095,14.4450275463,24.9909,422.685458549
 04/28  08:00:00,372.873980494,35.8812608313,135.161651929,0.0,51.0481707146,80.7689615957,367.246100313,6.74468541313,33.3212,327.1802149
 04/28  09:00:00,347.378676603,36.4105581779,138.870187914,0.0,51.0481707146,71.0224615957,315.018762805,1.60337677551,66.8089,246.606486029
 04/28  10:00:00,301.355498244,36.5110177839,141.552756467,0.0,32.1804615127,65.7244621605,285.767757422,5.67661315599,83.4695,196.621644266
 04/28  11:00:00,303.627660931,36.5829834392,143.833504908,0.0,32.1804615127,65.7244621605,236.984980097,7.46921023634,83.4695,146.046269861
 04/28  12:00:00,303.136531726,36.6379057347,144.309635133,0.0,32.1804615127,65.7244621605,236.518903876,7.18106104091,83.4695,145.868342835
 04/28  13:00:00,293.513347555,36.6269819219,143.911493653,0.0,32.1804615127,55.9779621605,227.900238777,7.08528218938,75.1392,145.675756587
 04/28  14:00:00,293.870631821,36.6618178425,143.621499457,0.0,32.1804615127,55.9779621605,214.452058908,7.11723696203,66.8089,140.525921946
 04/28  15:00:00,294.121695618,36.6919212749,143.616643629,0.0,32.1804615127,55.9779621605,226.206767022,7.20255025583,75.1392,143.865016766
 04/28  16:00:00,323.046426857,36.4873394627,143.225934391,0.0,32.1804615127,60.9114621605,203.298122324,3.16074305468,91.7998,108.337579269
 04/28  17:00:00,357.613236968,35.9617697728,143.251156059,0.0,32.1804615127,77.5397301883,220.822195016,8.79050760333,49.9818,162.049887413
 04/28  18:00:00,409.656657916,36.0217976508,141.648589951,0.0,77.122965704,86.2600435998,352.500372329,9.99562075403,49.9818,292.522951575
 04/28  19:00:00,427.186563584,36.0426496902,141.395835636,0.0,102.647051061,80.1663183927,258.839242885,9.57870546395,33.3212,215.939337421
 04/28  20:00:00,457.526991784,36.0211753238,141.136769632,0.0,115.40909374,92.7192997104,263.390233447,14.6833553466,33.3212,215.3856781
 04/28  21:00:00,432.887287465,36.0724416506,140.276620708,0.0,102.647051061,94.1340635361,383.38743405,39.4368822179,24.9909,318.959651832
 04/28  22:00:00,359.642636785,36.1148660672,133.625529728,0.0,77.122965704,65.871452062,324.744337249,71.5353514485,16.6606,236.5483858
 04/28  23:00:00,259.170577623,36.0428418375,101.655122312,0.0,38.286128036,48.4199368926,253.06285934,107.341297583,8.3303,137.391261757
 04/28  24:00:00,141.934024406,30.9701400421,29.2358195634,0.0,25.5240853573,30.610668775,216.06112324,110.974862765,3.33212,101.754140475
 04/29  01:00:00,196.213984363,33.3959015384,76.3347199578,0.0,27.7269238854,30.610668775,173.542859657,89.7766361542,3.33212,80.434103503
 04/29  02:00:00,129.911586727,30.9701400421,32.5854024985,0.0,12.7620426787,28.1191506574,144.904893179,61.169746915,3.33212,80.4030262637
 04/29  03:00:00,173.77643931,33.3959015384,71.3348606838,0.0,12.7620426787,28.1191506574,126.759369022,43.0147182822,3.33212,80.4125307402
 04/29  04:00:00,183.973319888,33.3959015384,74.9434587187,0.0,12.7620426787,28.1191506574,147.026122677,35.6238095214,3.33212,108.070193155
 04/29  05:00:00,176.566533398,32.587314373,56.917334279,0.0,12.7620426787,28.1191506574,182.102396863,42.9903389014,8.3303,130.781757961
 04/29  06:00:00,281.608769585,34.2044887038,94.9584078905,0.0,42.6918050922,54.3732441037,239.662073704,35.4927342615,16.6606,187.508739443
 04/29  07:00:00,374.055377555,36.0236992564,141.999516599,0.0,42.6918050922,86.1019271793,354.673103905,13.3118864467,24.9909,316.370317459
 04/29  08:00:00,413.80549703,35.9225700119,140.395726068,0.0,57.6566862989,112.030105488,487.003954461,2.64684052375,33.3212,451.035913937
 04/29  09:00:00,368.708918756,36.4096650492,141.121565777,0.0,57.6566862989,83.6599452969,389.387533891,0.75695483183,66.8089,321.821679059
 04/29  10:00:00,317.419643334,36.5640851139,143.488888502,0.0,42.6918050922,68.9656133826,332.392365526,2.60375351442,83.4695,246.319112011
 04/29  11:00:00,310.851637701,36.6622853985,144.774504377,0.0,34.9340096728,67.7198543238,283.578203524,3.15706177875,83.4695,196.951641745
 04/29  12:00:00,310.909784531,36.7385690939,145.197556282,0.0,34.9340096728,67.7198543238,235.020690868,2.96773616325,83.4695,148.583454705
 04/29  13:00:00,301.725643045,36.6635293405,145.582256029,0.0,34.9340096728,57.9733543238,223.143671987,2.87247996951,75.1392,145.131992018
 04/29  14:00:00,302.333117082,36.671058458,145.988944056,0.0,34.9340096728,57.9733543238,213.866106408,2.88550175728,66.8089,144.171704651
 04/29  15:00:00,302.03620191,36.6979465744,145.691481141,0.0,34.9340096728,57.9733543238,223.975423548,3.06658203044,75.1392,145.769641518
 04/29  16:00:00,330.902539975,36.539209055,145.365398634,0.0,34.9340096728,62.9068543238,203.490586531,3.28045660672,91.7998,108.410329924
 04/29  17:00:00,357.107717678,36.099106793,143.917073626,0.0,34.9340096728,72.2186844194,193.470612307,5.70469850227,49.9818,137.784113805
 04/29  18:00:00,418.128877611,36.3223930402,138.420014313,0.0,87.0357390804,86.2600435998,216.781441223,4.2464416272,49.9818,162.553199596
 04/29  19:00:00,420.925421165,36.1093072587,135.467412157,0.0,102.000620287,77.6748002752,253.08989049,4.30567651135,33.3212,215.463013979
 04/29  20:00:00,436.478084656,36.0534176041,134.250340669,0.0,102.000620287,88.9820225341,253.162406714,4.68263926965,33.3212,215.158567444
 04/29  21:00:00,424.110920944,36.1132376676,131.594575687,0.0,102.000620287,91.6425454185,245.474621672,5.06189531952,24.9909,215.421826352
 04/29  22:00:00,368.595759288,36.0472474367,129.406090185,0.0,87.0357390804,65.871452062,337.104087135,7.00537928983,16.6606,313.438107845
 04/29  23:00:00,296.445885666,35.9846729064,130.878922177,0.0,42.6918050922,48.4199368926,201.110388094,9.66638626572,8.3303,183.113701829
 04/29  24:00:00,257.53773786,33.7193364046,136.076789683,0.0,27.7269238854,30.610668775,111.405628132,0.00150139367166,3.33212,108.072006738
 04/30  01:00:00,257.481074359,33.6654305935,126.989799228,0.0,34.4311606118,33.1021868926,83.91630665,0.0968587671967,3.33212,80.4873278828
 04/30  02:00:00,211.148160651,30.9701400421,103.793700982,0.0,19.466279405,30.610668775,83.8141896935,0.0,3.33212,80.4820696935
 04/30  03:00:00,216.001360082,33.3959015384,103.713067254,0.0,19.466279405,30.610668775,83.8965060977,0.0781152707639,3.33212,80.4862708269
 04/30  04:00:00,226.941383441,33.3959015384,108.007553135,0.0,19.466279405,30.610668775,105.110542387,0.10670307234,3.33212,101.671719315
 04/30  05:00:00,233.085995138,32.9916079557,102.877323518,0.0,19.466279405,30.610668775,146.099499085,0.364741849677,8.3303,137.404457235
 04/30  06:00:00,309.826065482,34.6896410031,121.231898153,0.0,42.6918050922,54.3732441037,204.62911508,0.161095355482,16.6606,187.807419725
 04/30  07:00:00,371.490416521,36.2599998158,126.989705731,0.0,49.3960418185,88.5934452969,344.3324311,7.85414094635,24.9909,311.487390154
 04/30  08:00:00,400.344183986,36.0459832403,124.221671213,0.0,57.6566862989,112.030105488,488.237671747,3.62291118597,33.3212,451.293560561
 04/30  09:00:00,343.815619983,36.4580521303,123.369217897,0.0,50.9524495726,81.1684271793,392.757771361,1.1038885498,66.8089,324.844982812
 04/30  10:00:00,299.065588929,36.7753122433,123.303663625,0.0,42.6918050922,68.9656133826,331.97383326,2.07776471497,83.4695,246.426568545
 04/30  11:00:00,295.462071803,36.6985181727,123.540367372,0.0,38.286128036,68.9656133826,283.206832858,2.94601468333,83.4695,196.791318175
 04/30  12:00:00,294.418524566,36.7535116,123.220273237,0.0,38.286128036,68.9656133826,232.142302991,2.97553233417,83.4695,145.697270657
 04/30  13:00:00,275.038620406,36.637863962,122.894332812,0.0,31.5818913096,56.727595265,222.885677913,4.55359739636,75.1392,143.192880517
 04/30  14:00:00,274.984339399,36.6564748497,122.822328878,0.0,31.5818913096,56.727595265,212.891112928,4.85491089849,66.8089,141.22730203
 04/30  15:00:00,274.838803801,36.6841441221,122.663099844,0.0,31.5818913096,56.727595265,222.303107319,5.06961494196,75.1392,142.094292377
 04/30  16:00:00,304.348219476,36.4873901122,123.120752522,0.0,31.5818913096,61.661095265,201.970882658,5.1834334547,91.7998,104.987649204
 04/30  17:00:00,333.760951269,35.9779210909,125.343549052,0.0,31.5818913096,70.9729253606,196.684178672,8.99611781306,49.9818,137.706260859
 04/30  18:00:00,394.916371076,36.0310429441,124.767409383,0.0,80.3315023541,83.7685254822,219.5490984,7.33924241368,49.9818,162.228055987
 04/30  19:00:00,409.482774387,36.0455830961,124.129312023,0.0,102.000620287,77.6748002752,254.186005038,5.95543556227,33.3212,214.909369476
 04/30  20:00:00,435.214811162,36.0192711532,123.845468496,0.0,108.704857014,91.4735406516,246.857512899,6.35435415708,33.3212,207.181958742
 04/30  21:00:00,407.230147144,36.16075015,123.961847739,0.0,95.2963835608,89.1510273009,247.120680576,7.16644350382,24.9909,214.963337073
 04/30  22:00:00,356.195618807,36.0991274352,126.415145102,0.0,80.3315023541,63.3799339444,340.896834719,10.4717043546,16.6606,313.764530364
 04/30  23:00:00,296.664248851,36.0408413209,132.138920819,0.0,42.6918050922,48.4199368926,203.562268935,13.4540918639,8.3303,181.777877071
 04/30  24:00:00,206.486041002,33.193754747,78.057319873,0.0,34.4311606118,33.1021868926,112.382425915,0.89770837197,3.33212,108.152597543
 05/01  01:00:00,161.763982977,31.7787272075,54.7700164318,0.0,19.418418834,29.3649097162,91.0012320125,13.4906797064,3.33212,74.1784323061
 05/01  02:00:00,159.834347568,32.587314373,59.0944737962,0.0,12.7620426787,28.1191506574,118.756387459,35.0570065643,3.33212,80.3672608951
 05/01  03:00:00,175.193110337,33.3959015384,72.6986270188,0.0,12.7620426787,28.1191506574,147.245958062,63.543006558,3.33212,80.3708315042
 05/01  04:00:00,183.956678327,33.3959015384,74.8238464807,0.0,12.7620426787,28.1191506574,197.432791833,90.6114231615,3.33212,103.489248671
 05/01  05:00:00,212.283942973,33.3959015384,75.4616301978,0.0,25.5240853573,30.610668775,278.055668903,85.2658391709,8.3303,184.459529733
 05/01  06:00:00,304.868116959,33.8810538376,86.036073038,0.0,51.0481707146,78.1489452969,387.20232886,61.7923320254,16.6606,308.749396835
 05/01  07:00:00,415.792539767,35.8601972466,138.850504632,0.0,64.3609230253,109.708623606,473.754026864,32.6414930007,24.9909,416.121633863
 05/01  08:00:00,377.003770304,35.8618781287,142.225395958,0.0,51.0481707146,80.7689615957,367.069100731,6.70135026558,33.3212,327.046550465
 05/01  09:00:00,350.236300757,36.4108773757,142.537559483,0.0,51.0481707146,71.0224615957,310.814031702,0.101311954158,66.8089,243.903819748
 05/01  10:00:00,302.939747811,36.5088494071,143.318594534,0.0,32.1804615127,65.7244621605,276.514717069,1.06613513256,83.4695,191.979081936
 05/01  11:00:00,304.772734733,36.6048138004,143.92057747,0.0,32.1804615127,65.7244621605,230.511522267,1.24105236651,83.4695,145.800969901
 05/01  12:00:00,304.588352788,36.669710566,144.110561021,0.0,32.1804615127,65.7244621605,230.25752764,1.18241832714,83.4695,145.605609312
 05/01  13:00:00,294.810401583,36.6348480123,143.950306123,0.0,32.1804615127,55.9779621605,215.00557088,1.05084702364,75.1392,138.815523856
 05/01  14:00:00,294.71618914,36.666620774,143.813471155,0.0,32.1804615127,55.9779621605,213.18764725,1.11956061058,66.8089,145.25918664
 05/01  15:00:00,294.874963373,36.6964932313,143.945680582,0.0,32.1804615127,55.9779621605,214.918465052,1.13062860274,75.1392,138.648636449
 05/01  16:00:00,324.049425381,36.5539902363,144.063001968,0.0,32.1804615127,60.9114621605,200.037813362,0.0419327370041,91.7998,108.196080625
 05/01  17:00:00,358.0446337,36.0401141346,143.57756864,0.0,32.1804615127,77.5397301883,213.452583869,1.7854710044,49.9818,161.685312864
 05/01  18:00:00,410.226187359,36.1366031916,141.459817113,0.0,77.122965704,86.2600435998,340.453867905,3.03000797951,49.9818,287.442059925
 05/01  19:00:00,428.792107209,36.1604648994,141.410124042,0.0,102.647051061,80.1663183927,248.146686388,3.16498709565,33.3212,211.660499293
 05/01  20:00:00,458.603545171,36.1287053759,140.805393163,0.0,115.40909374,92.7192997104,251.453842346,3.47990271737,33.3212,214.652739629
 05/01  21:00:00,433.387081133,36.1729369226,139.632930379,0.0,102.647051061,94.1340635361,346.009393928,3.91874408752,24.9909,317.09974984
 05/01  22:00:00,368.204040208,36.1932179721,141.771970709,0.0,77.122965704,65.871452062,266.094843412,13.4785973545,16.6606,235.955646057
 05/01  23:00:00,282.385447597,36.1115766346,124.489574348,0.0,38.286128036,48.4199368926,159.045323727,20.0891340713,8.3303,130.625889655
 05/01  24:00:00,185.364357281,32.9916079557,69.0285792709,0.0,25.5240853573,30.610668775,123.635159509,18.6721928096,3.33212,101.630846699
 05/02  01:00:00,140.56137237,30.9701400421,35.309496413,0.0,19.418418834,29.3649097162,113.283199921,29.6203446872,3.33212,80.3307352335
 05/02  02:00:00,174.842072048,33.3959015384,72.367129079,0.0,12.7620426787,28.1191506574,126.156509379,42.4761484939,3.33212,80.348240885
 05/02  03:00:00,180.790465822,33.3959015384,78.2689906574,0.0,12.7620426787,28.1191506574,114.677461661,31.010833715,3.33212,80.3345079455
 05/02  04:00:00,144.335051108,31.7787272075,37.9945103701,0.0,12.7620426787,28.1191506574,135.974726601,31.0639314879,3.33212,101.578675113
 05/02  05:00:00,194.942628969,32.587314373,59.3502424256,0.0,25.5240853573,30.610668775,232.356970073,44.6164519654,8.3303,179.410218108
 05/02  06:00:00,331.252664907,35.0130758692,109.088994539,0.0,51.0481707146,78.1489452969,365.094686883,32.0933449234,16.6606,316.340741959
 05/02  07:00:00,417.362774397,35.8561059243,139.372667665,0.0,64.3609230253,109.708623606,456.500729185,17.7745161418,24.9909,413.735313043
 05/02  08:00:00,378.647538055,35.8330159529,143.314117369,0.0,51.0481707146,80.7689615957,358.688919913,4.65607798175,33.3212,320.711641932
 05/02  09:00:00,350.766995132,36.4137034445,143.726582317,0.0,51.0481707146,71.0224615957,312.424964994,0.109391575254,66.8089,245.506673419
 05/02  10:00:00,303.185634871,36.4994592555,144.721205241,0.0,32.1804615127,65.7244621605,273.209729941,0.781496559355,83.4695,188.958733382
 05/02  11:00:00,304.605897294,36.5521584855,145.105634358,0.0,32.1804615127,65.7244621605,230.193631042,1.00937278043,83.4695,145.714758261
 05/02  12:00:00,304.808118913,36.6139677391,145.17679845,0.0,32.1804615127,65.7244621605,229.804861268,0.810343733637,83.4695,145.525017534
 05/02  13:00:00,295.936212825,36.6290470511,145.373434496,0.0,32.1804615127,55.9779621605,214.60052902,0.722818403527,75.1392,138.738510617
 05/02  14:00:00,296.156621464,36.6602115409,145.407884863,0.0,32.1804615127,55.9779621605,212.680001396,0.686953039177,66.8089,145.184148357
 05/02  15:00:00,295.174742425,36.6871980474,144.52129385,0.0,32.1804615127,55.9779621605,214.433696704,0.71980587878,75.1392,138.574690825
 05/02  16:00:00,324.942349675,36.519916771,145.120567979,0.0,32.1804615127,60.9114621605,199.963868728,0.0279464729755,91.7998,108.136122255
 05/02  17:00:00,358.795486499,36.0340623673,144.760352431,0.0,32.1804615127,77.5397301883,206.180996205,1.36629929631,49.9818,154.832896909
 05/02  18:00:00,410.455063379,36.1463053522,142.540760226,0.0,77.122965704,86.2600435998,342.864894478,2.15610442066,49.9818,290.726990057
 05/02  19:00:00,428.491877858,36.1808032885,142.136233149,0.0,102.647051061,80.1663183927,250.812179126,2.47023210143,33.3212,215.020747024
 05/02  20:00:00,458.339321106,36.1558537332,141.500633894,0.0,115.40909374,92.7192997104,243.386753898,2.74597801608,33.3212,207.319575882
 05/02  21:00:00,432.679603891,36.1992890095,139.377689084,0.0,102.647051061,94.1340635361,344.82486025,3.03065820055,24.9909,316.80330205
 05/02  22:00:00,368.418374441,36.2207388285,141.398416189,0.0,77.122965704,65.871452062,256.023718202,3.89996433499,16.6606,235.463153867
 05/02  23:00:00,302.880702909,36.1415379078,144.370055913,0.0,38.286128036,48.4199368926,144.67663446,5.79056008078,8.3303,130.555774379
 05/02  24:00:00,195.682247399,33.3959015384,78.2283706252,0.0,25.5240853573,30.610668775,108.702943728,3.78433915509,3.33212,101.586484573
 05/03  01:00:00,153.368936098,31.7787272075,46.3617661397,0.0,19.418418834,29.3649097162,95.4109575278,11.7739129896,3.33212,80.3049245383
 05/03  02:00:00,158.999517094,32.587314373,58.3368728235,0.0,12.7620426787,28.1191506574,95.744944012,12.1023937114,3.33212,80.3104303006
 05/03  03:00:00,175.61452658,33.3959015384,73.191406508,0.0,12.7620426787,28.1191506574,92.1330128227,14.662541343,3.33212,74.1383514797
 05/03  04:00:00,183.785552837,33.3959015384,74.728669309,0.0,12.7620426787,28.1191506574,134.892868023,23.6769730103,3.33212,107.883775013
 05/03  05:00:00,200.577135691,32.9916079557,64.8345699763,0.0,25.5240853573,30.610668775,211.208291535,23.6149954724,8.3303,179.262996063
 05/03  06:00:00,313.358594935,34.2044887038,93.8039802743,0.0,51.0481707146,78.1489452969,339.31695535,14.949305445,16.6606,307.707049905
 05/03  07:00:00,418.304853514,35.8834905484,140.925346682,0.0,64.3609230253,109.708623606,447.266360885,9.63364450181,24.9909,412.641816383
 05/03  08:00:00,377.441993838,35.833531432,142.891564428,0.0,51.0481707146,80.7689615957,356.575303573,3.07942627675,33.3212,320.174677296
 05/03  09:00:00,350.55765566,36.4087164943,143.245804586,0.0,51.0481707146,71.0224615957,312.150889529,0.134245283166,66.8089,245.207744246
 05/03  10:00:00,303.236043414,36.4969573648,144.361694067,0.0,32.1804615127,65.7244621605,280.020404537,0.754653654164,83.4695,195.796250882
 05/03  11:00:00,305.328366098,36.5611681262,145.463106868,0.0,32.1804615127,65.7244621605,223.45717006,0.987072887021,83.4695,139.000597173
 05/03  12:00:00,305.355891986,36.6232625631,145.18632653,0.0,32.1804615127,65.7244621605,229.713504326,0.796392770496,83.4695,145.447611555
 05/03  13:00:00,297.137337224,36.6290726674,145.386993,0.0,32.1804615127,55.9779621605,214.495721391,0.699720085675,75.1392,138.656801305
 05/03  14:00:00,297.563951337,36.6632697743,145.596430123,0.0,32.1804615127,55.9779621605,212.605658691,0.696669675803,66.8089,145.100089016
 05/03  15:00:00,296.747083709,36.6909256098,144.784689414,0.0,32.1804615127,55.9779621605,214.35443226,0.714399185673,75.1392,138.500833074
 05/03  16:00:00,325.892397515,36.5172653551,145.234461763,0.0,32.1804615127,60.9114621605,199.908778527,0.021158046834,91.7998,108.08782048
 05/03  17:00:00,359.587901251,36.0144612153,144.682813976,0.0,32.1804615127,77.5397301883,206.431003261,1.69969175096,49.9818,154.74951151
 05/03  18:00:00,411.905264018,36.1183655402,142.720695317,0.0,77.122965704,86.2600435998,342.984224105,2.66372477517,49.9818,290.33869933
 05/03  19:00:00,429.199337854,36.1339428051,141.859784983,0.0,102.647051061,80.1663183927,244.417393767,3.0309858229,33.3212,208.065207944
 05/03  20:00:00,458.884909156,36.0989231745,141.102170109,0.0,115.40909374,92.7192997104,250.525979868,3.33129980477,33.3212,213.873480064
 05/03  21:00:00,433.833429932,36.1435314948,140.132550356,0.0,102.647051061,94.1340635361,337.714688463,4.57960019612,24.9909,308.144188267
 05/03  22:00:00,368.689371311,36.1733882284,142.141549894,0.0,77.122965704,65.871452062,263.536323,11.6979769185,16.6606,235.177746082
 05/03  23:00:00,278.301749056,36.0985639669,120.195277788,0.0,38.286128036,48.4199368926,158.497102145,19.7013663882,8.3303,130.465435757
 05/03  24:00:00,195.580210345,33.3959015384,78.3980905087,0.0,25.5240853573,30.610668775,128.16844302,16.9529763724,3.33212,107.883346648
 05/04  01:00:00,133.981826034,30.9701400421,28.7772305595,0.0,19.418418834,29.3649097162,103.320800622,25.8688632976,3.33212,74.1198173248
 05/04  02:00:00,177.471993562,33.3959015384,75.064560857,0.0,12.7620426787,28.1191506574,115.003308707,31.3808732902,3.33212,80.2903154169
 05/04  03:00:00,159.634487416,32.587314373,58.7846382868,0.0,12.7620426787,28.1191506574,112.092574315,28.4707381407,3.33212,80.2897161743
 05/04  04:00:00,145.527428753,31.7787272075,40.0479820327,0.0,12.7620426787,28.1191506574,134.795895908,29.978786003,3.33212,101.484989905
 05/04  05:00:00,208.147103332,33.3959015384,74.2675770359,0.0,25.5240853573,30.610668775,213.281711701,25.8533849477,8.3303,179.098026754
 05/04  06:00:00,327.916649359,34.8513584361,106.986341763,0.0,51.0481707146,78.1489452969,340.076179522,16.2394965692,16.6606,307.176082952
 05/04  07:00:00,418.560859075,35.8538986261,141.415459442,0.0,64.3609230253,109.708623606,445.82003659,9.24312992973,24.9909,411.586006661
 05/04  08:00:00,377.983583365,35.8419538314,142.929651292,0.0,51.0481707146,80.7689615957,354.520841044,1.59415856787,33.3212,319.605482476
 05/04  09:00:00,352.203416085,36.4124066065,143.792923218,0.0,51.0481707146,71.0224615957,311.787949243,0.0480555464157,66.8089,244.930993696
 05/04  10:00:00,305.611340107,36.5114140864,145.137691523,0.0,32.1804615127,65.7244621605,272.488766609,0.378082837511,83.4695,188.641183771
 05/04  11:00:00,307.87241716,36.6031363464,145.906754511,0.0,32.1804615127,65.7244621605,229.501448749,0.483566434451,83.4695,145.548382314
 05/04  12:00:00,307.534664178,36.6637541737,146.095696991,0.0,32.1804615127,65.7244621605,225.451394162,0.390754478166,83.4695,141.591139684
 05/04  13:00:00,297.486251728,36.6326179123,145.589365586,0.0,32.1804615127,55.9779621605,217.816668831,0.336089452399,75.1392,142.341379379
 05/04  14:00:00,297.510011972,36.6682423921,145.503334878,0.0,32.1804615127,55.9779621605,205.512018305,0.282131785495,66.8089,138.42098652
 05/04  15:00:00,296.648902798,36.6984165869,144.621257737,0.0,32.1804615127,55.9779621605,213.870516366,0.319684661522,75.1392,138.411631704
 05/04  16:00:00,325.777334351,36.5733528835,144.630317959,0.0,32.1804615127,60.9114621605,199.859550849,0.00741070254743,91.7998,108.052340146
 05/04  17:00:00,360.704098093,36.0719987323,145.024102084,0.0,32.1804615127,77.5397301883,208.296040558,1.38269669883,49.9818,156.931543859
 05/04  18:00:00,412.591586239,36.1673654053,142.893846853,0.0,77.122965704,86.2600435998,339.309741539,2.22390914347,49.9818,287.104032395
 05/04  19:00:00,430.202404162,36.1816100721,142.374452606,0.0,102.647051061,80.1663183927,247.439022449,2.54948564364,33.3212,211.568336806
 05/04  20:00:00,458.952023114,36.1447124537,141.175646883,0.0,115.40909374,92.7192997104,246.100590286,2.84375884765,33.3212,209.935631438
 05/04  21:00:00,433.774389694,36.19468604,139.818693421,0.0,102.647051061,94.1340635361,335.741118687,3.12947890416,24.9909,307.620739783
 05/04  22:00:00,368.489491952,36.228133665,141.54188366,0.0,77.122965704,65.871452062,255.232715416,3.66450805296,16.6606,234.907607363
 05/04  23:00:00,302.467030598,36.1388503117,144.223599591,0.0,38.286128036,48.4199368926,144.359863753,5.62669011137,8.3303,130.402873642
 05/04  24:00:00,184.665481296,32.8568434281,68.6234277777,0.0,25.5240853573,30.610668775,110.41604653,5.59967532098,3.33212,101.484251209
 05/05  01:00:00,175.298728756,32.587314373,66.5368478014,0.0,19.418418834,29.3649097162,92.5494847381,8.96382570322,3.33212,80.2535390348
 05/05  02:00:00,142.77000725,31.7787272075,43.8718136845,0.0,12.7620426787,28.1191506574,97.7399926857,14.1446175307,3.33212,80.263255155
 05/05  03:00:00,175.666597261,33.3959015384,73.2149259744,0.0,12.7620426787,28.1191506574,93.8115269327,16.392016941,3.33212,74.0873899917
 05/05  04:00:00,174.175775204,32.9916079557,65.440132663,0.0,12.7620426787,28.1191506574,121.295989005,11.7525418765,3.33212,106.211327128
 05/05  05:00:00,204.172098807,33.1263724832,70.2203139519,0.0,25.5240853573,30.610668775,194.080217962,7.93714340534,8.3303,177.812774557
 05/05  06:00:00,328.533489333,34.8513584361,106.755843951,0.0,51.0481707146,78.1489452969,333.296867441,6.59780623461,16.6606,310.038461207
 05/05  07:00:00,420.125496309,35.8791250659,140.597190037,0.0,64.3609230253,109.708623606,436.633921164,4.88439017207,24.9909,406.758630991
 05/05  08:00:00,379.525406992,35.8607246038,142.895546556,0.0,51.0481707146,80.7689615957,350.80795126,1.84741475189,33.3212,315.639336508
 05/05  09:00:00,351.926362163,36.4133958503,143.662874562,0.0,51.0481707146,71.0224615957,310.143913499,0.000717825032373,66.8089,243.334295674
 05/05  10:00:00,304.738000229,36.5304949865,144.862509417,0.0,32.1804615127,65.7244621605,272.130518606,0.189039336921,83.4695,188.471979269
 05/05  11:00:00,306.415495236,36.6261799747,145.326333015,0.0,32.1804615127,65.7244621605,229.241417868,0.302407069367,83.4695,145.469510798
 05/05  12:00:00,306.382384802,36.6919132945,145.61847935,0.0,32.1804615127,65.7244621605,222.803167818,0.128594404447,83.4695,139.205073413
 05/05  13:00:00,297.236658339,36.6399897919,145.835408209,0.0,32.1804615127,55.9779621605,219.757048924,0.0542925405118,75.1392,144.563556383
 05/05  14:00:00,297.626912781,36.6709931186,145.646045697,0.0,32.1804615127,55.9779621605,205.215698319,0.0551329964377,66.8089,138.351665322
 05/05  15:00:00,297.312035748,36.7040744688,145.241536225,0.0,32.1804615127,55.9779621605,213.517849431,0.0346462866862,75.1392,138.344003144
 05/05  16:00:00,325.968321258,36.6922900175,144.664564824,0.0,32.1804615127,60.9114621605,199.797171582,0.0,91.7998,107.997371582
 05/05  17:00:00,360.013161699,36.1747650366,144.442951615,0.0,32.1804615127,77.5397301883,206.209890678,1.69775750264,49.9818,154.530333175
 05/05  18:00:00,411.072768824,36.2669270479,142.124563417,0.0,77.122965704,86.2600435998,335.256581689,2.75951671813,49.9818,282.515264971
 05/05  19:00:00,428.193187945,36.2758722196,141.532981506,0.0,102.647051061,80.1663183927,250.090322065,3.11885851222,33.3212,213.650263553
 05/05  20:00:00,457.773527422,36.2319062718,140.79263962,0.0,115.40909374,92.7192997104,243.440006405,3.42041869479,33.3212,206.698387711
 05/05  21:00:00,433.008919135,36.2978123422,139.561376793,0.0,102.647051061,94.1340635361,338.826661548,3.72604074843,24.9909,310.109720799
 05/05  22:00:00,367.697601687,36.3078025443,140.6398025,0.0,77.122965704,65.871452062,252.606083908,4.04805985898,16.6606,231.897424049
 05/05  23:00:00,301.855764813,36.1869102262,143.450449717,0.0,38.286128036,48.4199368926,144.786238892,6.13089994744,8.3303,130.325038945
 05/05  24:00:00,198.397211789,33.3959015384,81.1663057861,0.0,25.5240853573,30.610668775,106.392202612,1.6134925177,3.33212,101.446590094
 05/06  01:00:00,203.736115202,33.3959015384,83.6610846929,0.0,27.7269238854,30.610668775,84.0279401657,0.464836148593,3.33212,80.2309840171
 05/06  02:00:00,169.770562959,32.9916079557,68.2552411104,0.0,12.7620426787,28.1191506574,82.512901846,0.948083513176,3.33212,78.2326983329
 05/06  03:00:00,178.572756213,33.3959015384,76.109901709,0.0,12.7620426787,28.1191506574,82.9315996225,3.52051132628,3.33212,76.0789682962
 05/06  04:00:00,174.062443359,32.9916079557,65.9494147781,0.0,12.7620426787,28.1191506574,112.181540239,7.44922054254,3.33212,101.400199696
 05/06  05:00:00,183.260845701,32.9916079557,65.689703853,0.0,12.7620426787,28.1191506574,149.8320381,11.2494203995,8.3303,130.2523177
 05/06  06:00:00,276.279174661,34.0427712707,89.7379693395,0.0,42.6918050922,54.3732441037,211.489730238,15.3479096467,16.6606,179.481220591
 05/06  07:00:00,374.426490171,35.9641374334,141.72037186,0.0,42.6918050922,86.1019271793,340.161648986,8.9543673817,24.9909,306.216381604
 05/06  08:00:00,413.354894887,35.9683434303,138.993933852,0.0,57.6566862989,112.030105488,475.693684431,2.30280827571,33.3212,440.069676155
 05/06  09:00:00,368.897711565,36.4164755403,140.640404011,0.0,57.6566862989,83.6599452969,384.835037339,0.0,66.8089,318.026137339
 05/06  10:00:00,317.329416675,36.5953631765,142.533476404,0.0,42.6918050922,68.9656133826,320.690849022,0.260614204576,83.4695,236.960734817
 05/06  11:00:00,311.127433396,36.688413198,144.455569785,0.0,34.9340096728,67.7198543238,279.840414319,0.57000808115,83.4695,195.800906238
 05/06  12:00:00,310.95776856,36.761434011,145.06442765,0.0,34.9340096728,67.7198543238,229.352924837,0.337865869706,83.4695,145.545558967
 05/06  13:00:00,302.190578281,36.6872627889,145.98413592,0.0,34.9340096728,57.9733543238,214.057087414,0.164842433421,75.1392,138.753044981
 05/06  14:00:00,302.124617578,36.6827674189,145.776200701,0.0,34.9340096728,57.9733543238,207.650836693,0.131916620801,66.8089,140.710020072
 05/06  15:00:00,301.868074059,36.7209357576,145.350059541,0.0,34.9340096728,57.9733543238,218.409796603,0.195947585864,75.1392,143.074649017
 05/06  16:00:00,330.732488963,36.5745023244,145.211512818,0.0,34.9340096728,62.9068543238,199.377619408,0.318407595896,91.7998,107.259411812
 05/06  17:00:00,358.32052775,36.1814740013,145.490387525,0.0,34.9340096728,72.2186844194,184.094782212,2.58028205178,49.9818,131.53270016
 05/06  18:00:00,422.36177942,36.3997055273,143.1192513,0.0,87.0357390804,86.2600435998,211.243484957,3.32354691119,49.9818,157.938138046
 05/06  19:00:00,423.466187249,36.1670364144,141.862225505,0.0,102.000620287,77.6748002752,247.854918408,3.79283828707,33.3212,210.740880121
 05/06  20:00:00,441.620339739,36.0937857212,141.037846964,0.0,102.000620287,88.9820225341,243.96614842,4.14131006896,33.3212,206.503638351
 05/06  21:00:00,431.102059792,36.1402762826,140.572457809,0.0,102.000620287,91.6425454185,236.205344577,4.47450224586,24.9909,206.739942331
 05/06  22:00:00,377.412959897,36.053314249,140.540751742,0.0,87.0357390804,65.871452062,327.092872585,5.18829754303,16.6606,305.243975042
 05/06  23:00:00,305.420832232,35.9684343775,142.412777552,0.0,42.6918050922,48.4199368926,195.063483189,7.71197514745,8.3303,179.021208041
 05/06  24:00:00,201.755775262,33.3959015384,82.1794955517,0.0,27.7269238854,30.610668775,111.556919123,0.478973175775,3.33212,107.745825947
 05/07  01:00:00,213.172410276,33.3959015384,83.9016193518,0.0,34.4311606118,33.1021868926,81.634480911,4.17980357914,3.33212,74.1225573319
 05/07  02:00:00,138.169447972,30.9701400421,31.6957388434,0.0,19.466279405,30.610668775,92.1959376367,8.57948534235,3.33212,80.2843322943
 05/07  03:00:00,180.757744217,32.587314373,70.6966023192,0.0,19.466279405,30.610668775,94.0746797794,10.4472185413,3.33212,80.2953412382
 05/07  04:00:00,158.813377277,31.7787272075,44.0019812834,0.0,19.466279405,30.610668775,117.446083514,12.7613286602,3.33212,101.352634854
 05/07  05:00:00,205.801346185,33.3959015384,77.9863547111,0.0,19.466279405,30.610668775,152.918829592,14.2567772111,8.3303,130.331752381
 05/07  06:00:00,288.867744562,34.52792357,101.251234698,0.0,42.6918050922,54.3732441037,210.271732963,13.8419659272,16.6606,179.769167036
 05/07  07:00:00,383.126719598,36.2082474578,140.638134224,0.0,49.3960418185,88.5934452969,338.183457391,7.56578903757,24.9909,305.626768354
 05/07  08:00:00,411.541985758,36.0221031739,136.142526731,0.0,57.6566862989,112.030105488,474.659206742,2.40936421965,33.3212,438.928642522
 05/07  09:00:00,357.329855333,36.4717902335,136.894868926,0.0,50.9524495726,81.1684271793,380.584926113,0.0,66.8089,313.776026113
 05/07  10:00:00,313.299060589,36.7937197752,137.486283446,0.0,42.6918050922,68.9656133826,324.268165855,0.0,83.4695,240.798665855
 05/07  11:00:00,311.073346018,36.757822367,139.03004764,0.0,38.286128036,68.9656133826,274.125116378,0.0,83.4695,190.655616378
 05/07  12:00:00,313.039981623,36.8160248546,141.715041652,0.0,38.286128036,68.9656133826,226.678447504,0.0,83.4695,143.208947504
 05/07  13:00:00,295.503740043,36.7002472678,143.230209354,0.0,31.5818913096,56.727595265,213.665262231,0.00989907508181,75.1392,138.516163156
 05/07  14:00:00,294.20947128,36.6864955177,141.948254639,0.0,31.5818913096,56.727595265,205.081348838,0.101224791492,66.8089,138.171224046
 05/07  15:00:00,291.061443025,36.7116685721,138.909086342,0.0,31.5818913096,56.727595265,213.874719807,0.561049969863,75.1392,138.174469837
 05/07  16:00:00,315.812402822,36.5306922836,134.615844132,0.0,31.5818913096,61.661095265,200.559947222,0.862870520674,91.7998,107.897276701
 05/07  17:00:00,342.828446326,35.9884406842,134.561507055,0.0,31.5818913096,70.9729253606,184.148826778,3.5312996355,49.9818,130.635727143
 05/07  18:00:00,406.880530256,36.0220915766,137.49006171,0.0,80.3315023541,83.7685254822,208.590344499,3.94297703253,49.9818,154.665567466
 05/07  19:00:00,417.600814788,36.0064765347,136.348056785,0.0,102.000620287,77.6748002752,244.770197151,4.20575363945,33.3212,207.243243511
 05/07  20:00:00,444.575143898,35.9782664667,134.618764701,0.0,108.704857014,91.4735406516,242.695420164,4.56505854485,33.3212,204.809161619
 05/07  21:00:00,415.607924075,36.1267929144,133.656804175,0.0,95.2963835608,89.1510273009,238.353951448,4.91488247147,24.9909,208.448168977
 05/07  22:00:00,363.438562392,36.0724363895,135.00141544,0.0,80.3315023541,63.3799339444,325.803319937,6.84889485433,16.6606,302.293825083
 05/07  23:00:00,300.548265476,36.0214905985,136.661631214,0.0,42.6918050922,48.4199368926,195.680368036,8.90891169507,8.3303,178.441156341
 05/07  24:00:00,208.778613681,33.193754747,80.2450844762,0.0,34.4311606118,33.1021868926,104.827188909,0.0215778031124,3.33212,101.473491106
