Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  01:00:00,193.036631838,33.3959015384,82.5612774855,0.0,19.418418834,29.3649097162,83.5496648619,0.0285231780356,3.33212,80.1890216838
 05/08  02:00:00,187.639116471,33.3959015384,84.9642523616,0.0,12.7620426787,28.1191506574,77.4053167937,0.0593121326978,3.33212,74.013884661
 05/08  03:00:00,169.728335089,32.9916079557,68.1516308137,0.0,12.7620426787,28.1191506574,83.8897331956,0.379438017444,3.33212,80.1781751782
 05/08  04:00:00,173.775704594,32.9916079557,65.6538662079,0.0,12.7620426787,28.1191506574,116.941031645,12.2976154717,3.33212,101.311296173
 05/08  05:00:00,194.082686489,32.8568434281,61.4332436265,0.0,25.5240853573,30.610668775,213.969081686,27.1197805146,8.3303,178.519001172
 05/08  06:00:00,316.590409634,34.3662061369,96.7365574864,0.0,51.0481707146,78.1489452969,346.306417508,28.1960009423,16.6606,301.449816566
 05/08  07:00:00,417.682916007,35.8813229631,140.571977804,0.0,64.3609230253,109.708623606,456.257868144,28.9378922077,24.9909,402.329075936
 05/08  08:00:00,376.986843383,35.8784939839,142.00036504,0.0,51.0481707146,80.7689615957,361.114044755,10.3063110991,33.3212,317.486533656
 05/08  09:00:00,350.604642853,36.426029288,142.590736381,0.0,51.0481707146,71.0224615957,303.388462769,0.154724270714,66.8089,236.424838498
 05/08  10:00:00,303.849771973,36.5284329863,143.824264871,0.0,32.1804615127,65.7244621605,272.378384531,0.922303975784,83.4695,187.986580555
 05/08  11:00:00,306.752205829,36.6117988083,145.584612126,0.0,32.1804615127,65.7244621605,229.901496077,1.21478677728,83.4695,145.2172093
 05/08  12:00:00,304.366086815,36.6720262824,145.771864643,0.0,32.1804615127,65.7244621605,222.917691311,1.01710898454,83.4695,138.431082326
 05/08  13:00:00,293.947264528,36.6511658203,144.989461538,0.0,32.1804615127,55.9779621605,214.38028915,0.951002733691,75.1392,138.290086416
 05/08  14:00:00,293.785956801,36.6852803498,144.746142746,0.0,32.1804615127,55.9779621605,205.959500356,1.01855833427,66.8089,138.132042022
 05/08  15:00:00,293.385740059,36.7149943025,144.235192825,0.0,32.1804615127,55.9779621605,214.359504539,1.09408243883,75.1392,138.1262221
 05/08  16:00:00,322.633775862,36.5361296921,144.240357417,0.0,32.1804615127,60.9114621605,193.342999035,0.0486245660755,91.7998,101.494574469
 05/08  17:00:00,356.850760877,36.0126840126,143.948538077,0.0,32.1804615127,77.5397301883,206.615430061,2.46236931105,49.9818,154.17126075
 05/08  18:00:00,408.67454909,36.1224949465,141.76304392,0.0,77.122965704,86.2600435998,335.131099563,3.8993096943,49.9818,281.249989869
 05/08  19:00:00,423.984667538,36.1469246218,141.259824251,0.0,102.647051061,80.1663183927,250.704260133,4.3798463099,33.3212,213.003213823
 05/08  20:00:00,457.037956607,36.1076642233,140.925623853,0.0,115.40909374,92.7192997104,244.169212372,4.75795938269,33.3212,206.090052989
 05/08  21:00:00,432.456104251,36.1535737368,140.030914493,0.0,102.647051061,94.1340635361,335.99993273,5.44922751888,24.9909,305.559805212
 05/08  22:00:00,367.505534026,36.1847923671,141.786267933,0.0,77.122965704,65.871452062,252.123441167,8.95762877402,16.6606,226.505212393
 05/08  23:00:00,293.773328882,36.1115872029,136.393615697,0.0,38.286128036,48.4199368926,154.239030071,15.8009219584,8.3303,130.107808112
 05/08  24:00:00,188.655383707,32.9916079557,72.5997386917,0.0,25.5240853573,30.610668775,127.083088317,22.4318085272,3.33212,101.319159789
 05/09  01:00:00,142.143386434,30.9701400421,36.8217237606,0.0,19.418418834,29.3649097162,137.591745453,60.2608725218,3.33212,73.9987529314
 05/09  02:00:00,176.075696837,33.3959015384,73.8546387012,0.0,12.7620426787,28.1191506574,162.014863534,78.517551749,3.33212,80.1651917848
 05/09  03:00:00,181.462240036,33.3959015384,79.0135168507,0.0,12.7620426787,28.1191506574,144.611051899,67.3017938204,3.33212,73.977138079
 05/09  04:00:00,126.49896112,30.9701400421,21.8922130324,0.0,12.7620426787,28.1191506574,156.660421767,52.0647702332,3.33212,101.263531534
 05/09  05:00:00,209.239578443,33.3959015384,74.6702192794,0.0,25.5240853573,30.610668775,229.032470248,42.3415100817,8.3303,178.360660166
 05/09  06:00:00,330.027212127,34.8513584361,108.338748059,0.0,51.0481707146,78.1489452969,354.982988861,34.153721664,16.6606,304.168667197
 05/09  07:00:00,415.454549282,35.8549288787,136.70190411,0.0,64.3609230253,109.708623606,446.453474433,23.8932255698,24.9909,397.569348863
 05/09  08:00:00,364.958555785,35.875550261,129.996677622,0.0,51.0481707146,80.7689615957,357.628036147,7.35172845741,33.3212,316.95510769
 05/09  09:00:00,350.389954463,36.42786272,143.719376961,0.0,51.0481707146,71.0224615957,303.77324308,0.811769813052,66.8089,236.152573267
 05/09  10:00:00,302.974214901,36.5220258357,144.923673047,0.0,32.1804615127,65.7244621605,271.896861803,0.578207960838,83.4695,187.849153842
 05/09  11:00:00,304.778420277,36.5995460023,145.854922127,0.0,32.1804615127,65.7244621605,222.665749777,0.677899161202,83.4695,138.518350616
 05/09  12:00:00,303.983574713,36.6551470919,145.614265115,0.0,32.1804615127,65.7244621605,226.939714577,0.605242686818,83.4695,142.86497189
 05/09  13:00:00,294.57514094,36.6540791451,145.765123821,0.0,32.1804615127,55.9779621605,215.783430285,0.566136039665,75.1392,140.078094245
 05/09  14:00:00,294.273029352,36.6871856283,145.296311039,0.0,32.1804615127,55.9779621605,200.26784746,0.582141005678,66.8089,132.876806454
 05/09  15:00:00,293.943377017,36.7167996377,144.782128961,0.0,32.1804615127,55.9779621605,212.562401197,0.607266666639,75.1392,136.815934531
 05/09  16:00:00,322.85948148,36.5302751391,144.474328656,0.0,32.1804615127,60.9114621605,199.620827602,0.0203582484145,91.7998,107.800669354
 05/09  17:00:00,357.048916506,36.0032964754,144.127301159,0.0,32.1804615127,77.5397301883,205.251598288,1.18408641523,49.9818,154.085711873
 05/09  18:00:00,408.84282042,36.1073830833,141.926817307,0.0,77.122965704,86.2600435998,331.767578221,1.91381723497,49.9818,279.871960986
 05/09  19:00:00,423.619344592,36.1288458447,141.502372216,0.0,102.647051061,80.1663183927,241.957251225,2.22097957295,33.3212,206.415071653
 05/09  20:00:00,457.044769386,36.0875006876,141.480690938,0.0,115.40909374,92.7192997104,241.795018736,2.59368932201,33.3212,205.880129414
 05/09  21:00:00,432.433540254,36.1229777965,140.515446717,0.0,102.647051061,94.1340635361,341.111775828,11.077032992,24.9909,305.043842836
 05/09  22:00:00,352.886019428,36.1450106249,127.45060755,0.0,77.122965704,65.871452062,272.021523369,29.1136813,16.6606,226.247242069
 05/09  23:00:00,266.978383117,36.0663567581,108.948069449,0.0,38.286128036,48.4199368926,184.876830346,46.5097117219,8.3303,130.036818625
 05/09  24:00:00,140.522997667,30.9701400421,27.7001183661,0.0,25.5240853573,30.610668775,160.625248049,56.0233125877,3.33212,101.269815462
 05/10  01:00:00,160.948490898,31.7787272075,53.735062721,0.0,19.418418834,29.3649097162,135.83502206,58.5417660874,3.33212,73.9611359726
 05/10  02:00:00,158.064749517,32.587314373,57.5309000808,0.0,12.7620426787,28.1191506574,126.771544541,48.7725795937,3.33212,74.6668449476
 05/10  03:00:00,161.158745881,32.587314373,60.1764699511,0.0,12.7620426787,28.1191506574,119.970136745,37.2138185985,3.33212,79.4241981466
 05/10  04:00:00,143.040391216,31.7787272075,37.461607427,0.0,12.7620426787,28.1191506574,134.359216277,29.8131504868,3.33212,101.21394579
 05/10  05:00:00,210.390631909,33.3959015384,76.3757202934,0.0,25.5240853573,30.610668775,205.112890567,25.1139226397,8.3303,171.668667927
 05/10  06:00:00,310.183442724,34.0427712707,90.8948643168,0.0,51.0481707146,78.1489452969,339.967433341,19.5606473365,16.6606,303.746186004
 05/10  07:00:00,413.346037013,35.843743789,136.287735851,0.0,64.3609230253,109.708623606,439.985996486,13.7976458305,24.9909,401.197450656
 05/10  08:00:00,378.51554337,35.8544130226,143.268540686,0.0,51.0481707146,80.7689615957,347.500129915,2.28752313064,33.3212,311.891406784
 05/10  09:00:00,352.833914928,36.4268262392,143.719321096,0.0,51.0481707146,71.0224615957,302.763533586,0.0655265441757,66.8089,235.889107042
 05/10  10:00:00,307.163496491,36.521857654,145.63240524,0.0,32.1804615127,65.7244621605,271.431518957,0.291503060343,83.4695,187.670515896
 05/10  11:00:00,309.152731262,36.6072063057,146.775110492,0.0,32.1804615127,65.7244621605,222.251612824,0.342050613044,83.4695,138.440062211
 05/10  12:00:00,308.481206693,36.6684070851,146.758900419,0.0,32.1804615127,65.7244621605,222.051925079,0.287498919889,83.4695,138.294926159
 05/10  13:00:00,298.733559114,36.6476474566,146.74216119,0.0,32.1804615127,55.9779621605,213.519468883,0.242375037122,75.1392,138.137893846
 05/10  14:00:00,298.784774985,36.6798948632,146.746883437,0.0,32.1804615127,55.9779621605,204.999308882,0.225627128748,66.8089,137.964781753
 05/10  15:00:00,298.091034761,36.7096050016,146.023562555,0.0,32.1804615127,55.9779621605,213.312472381,0.229855053268,75.1392,137.943417328
 05/10  16:00:00,326.892396439,36.5626673936,145.718332984,0.0,32.1804615127,60.9114621605,193.210630343,0.00211431535368,91.7998,101.408716028
 05/10  17:00:00,361.286280939,36.035446684,145.904993974,0.0,32.1804615127,77.5397301883,204.762649027,0.818708555671,49.9818,153.962140471
 05/10  18:00:00,412.592804653,36.1381845379,143.441041374,0.0,77.122965704,86.2600435998,330.92050702,1.37294700305,49.9818,279.565760017
 05/10  19:00:00,427.622658461,36.1588540573,142.949970079,0.0,102.647051061,80.1663183927,241.141838126,1.63351415779,33.3212,206.187123968
 05/10  20:00:00,459.704342646,36.1285167284,141.99383566,0.0,115.40909374,92.7192997104,240.867519969,1.86608880012,33.3212,205.680231169
 05/10  21:00:00,433.985575163,36.1805618358,140.251977127,0.0,102.647051061,94.1340635361,331.634961945,2.11170089398,24.9909,304.532361051
 05/10  22:00:00,368.894087118,36.2202577261,141.910062993,0.0,77.122965704,65.871452062,245.18726451,2.53594477589,16.6606,225.990719735
 05/10  23:00:00,303.306433121,36.1427489825,144.556140182,0.0,38.286128036,48.4199368926,142.232039712,3.9447553025,8.3303,129.95698441
 05/10  24:00:00,204.575236182,33.193754747,87.6395804636,0.0,25.5240853573,30.610668775,104.563574652,0.0127157555466,3.33212,101.218738896
 05/11  01:00:00,204.710264338,33.3959015384,94.1079535225,0.0,19.418418834,29.3649097162,77.2949891436,0.022897919099,3.33212,73.9399712245
 05/11  02:00:00,178.463808318,32.9916079557,76.7955438805,0.0,12.7620426787,28.1191506574,77.4649911539,0.184867727038,3.33212,73.9480034269
 05/11  03:00:00,187.192008802,33.3959015384,84.5568916323,0.0,12.7620426787,28.1191506574,83.0939355521,0.0383420404573,3.33212,79.7234735116
 05/11  04:00:00,178.75974583,32.8568434281,70.7161691054,0.0,12.7620426787,28.1191506574,102.823287814,0.0523921903723,3.33212,99.4387756232
 05/11  05:00:00,211.294266874,33.1263724832,77.8739714091,0.0,25.5240853573,30.610668775,181.971888591,0.0947413253715,8.3303,173.546847266
 05/11  06:00:00,334.113462749,34.8513584361,113.016791886,0.0,51.0481707146,78.1489452969,318.34281777,0.0726321539944,16.6606,301.609585616
 05/11  07:00:00,413.407002051,35.9095987762,133.705075475,0.0,64.3609230253,109.708623606,426.223368719,3.89373582952,24.9909,397.33873289
 05/11  08:00:00,372.332276397,35.85729038,135.288624258,0.0,51.0481707146,80.7689615957,342.758732618,1.6573168253,33.3212,307.780215793
 05/11  09:00:00,344.491660575,36.4120802577,134.92609447,0.0,51.0481707146,71.0224615957,303.969277848,0.0,66.8089,237.160377848
 05/11  10:00:00,296.876708962,36.5024576656,135.568288919,0.0,32.1804615127,65.7244621605,269.761362942,0.179967873047,83.4695,186.111895069
 05/11  11:00:00,297.229658016,36.5929579412,134.895557486,0.0,32.1804615127,65.7244621605,226.980289139,0.442390473312,83.4695,143.068398666
 05/11  12:00:00,295.727239841,36.6558471086,134.018862558,0.0,32.1804615127,65.7244621605,224.019193234,0.460309431164,83.4695,140.089383803
 05/11  13:00:00,286.007569816,36.6227417953,134.04899475,0.0,32.1804615127,55.9779621605,209.096970214,0.450731629597,75.1392,133.507038585
 05/11  14:00:00,285.605878065,36.6541555767,133.601808706,0.0,32.1804615127,55.9779621605,203.086700439,0.444157244586,66.8089,135.833643194
 05/11  15:00:00,285.134557091,36.683964334,133.083576082,0.0,32.1804615127,55.9779621605,213.393224565,0.385496784294,75.1392,137.868527781
 05/11  16:00:00,315.249504104,36.5118664393,134.112213747,0.0,32.1804615127,60.9114621605,193.16405346,0.0,91.7998,101.36425346
 05/11  17:00:00,351.45997184,36.0024388675,135.801273428,0.0,32.1804615127,77.5397301883,205.510127577,1.67220218627,49.9818,153.85612539
 05/11  18:00:00,403.595847088,36.1033470355,133.888747076,0.0,77.122965704,86.2600435998,331.716279191,2.64265180098,49.9818,279.09182739
 05/11  19:00:00,418.813312691,36.1353577556,132.9517702,0.0,102.647051061,80.1663183927,242.315598555,2.99671364502,33.3212,205.99768491
 05/11  20:00:00,451.924314424,36.1137533347,132.53079885,0.0,115.40909374,92.7192997104,242.086039977,3.29945726487,33.3212,205.465382712
 05/11  21:00:00,426.577305526,36.1711456234,131.198088181,0.0,102.647051061,94.1340635361,324.591938939,3.6032398148,24.9909,295.997799124
 05/11  22:00:00,360.833632585,36.2089407419,132.293581819,0.0,77.122965704,65.871452062,251.294027257,4.09216695053,16.6606,230.541260307
 05/11  23:00:00,295.144099238,36.1413353597,134.913342585,0.0,38.286128036,48.4199368926,140.024585696,6.09332751143,8.3303,125.600958185
 05/11  24:00:00,202.622238854,33.193754747,85.3155771238,0.0,25.5240853573,30.610668775,104.535621784,0.0234450993112,3.33212,101.180056684
 05/12  01:00:00,203.357733629,33.3959015384,92.6448160699,0.0,19.418418834,29.3649097162,77.30295463,0.0457986214912,3.33212,73.9250360085
 05/12  02:00:00,181.444800004,32.9916079557,79.6756307995,0.0,12.7620426787,28.1191506574,77.5449003436,0.281786451252,3.33212,73.9309938923
 05/12  03:00:00,191.79186104,33.3959015384,89.0250251891,0.0,12.7620426787,28.1191506574,83.4732444022,0.0658429946641,3.33212,80.0752814075
 05/12  04:00:00,197.475574748,33.3959015384,87.2987529594,0.0,12.7620426787,28.1191506574,104.535982412,0.0625583885785,3.33212,101.141304024
 05/12  05:00:00,209.181265977,32.8568434281,75.4706692647,0.0,25.5240853573,30.610668775,179.489919227,0.0867918079303,8.3303,171.072827419
 05/12  06:00:00,329.730576717,34.52792357,108.433812143,0.0,51.0481707146,78.1489452969,316.514636339,0.113107029485,16.6606,299.74092931
 05/12  07:00:00,412.352313476,35.9291696328,130.78749174,0.0,64.3609230253,109.708623606,428.738124427,5.83112105685,24.9909,397.91610337
 05/12  08:00:00,371.252164038,35.9102106172,132.412962949,0.0,51.0481707146,80.7689615957,343.026118033,2.44557485848,33.3212,307.259343174
 05/12  09:00:00,343.434760575,36.4115127824,133.185451859,0.0,51.0481707146,71.0224615957,302.164273698,0.0,66.8089,235.355373698
 05/12  10:00:00,297.244177384,36.5507552238,135.542254803,0.0,32.1804615127,65.7244621605,270.881868237,0.0230210866449,83.4695,187.389347151
 05/12  11:00:00,300.291154474,36.6455016539,137.830117259,0.0,32.1804615127,65.7244621605,221.846415491,0.0696495262343,83.4695,138.307265964
 05/12  12:00:00,299.851245646,36.7076618661,138.035611031,0.0,32.1804615127,65.7244621605,221.689215546,0.0910469817658,83.4695,138.128668564
 05/12  13:00:00,289.878934666,36.6419336554,137.837047037,0.0,32.1804615127,55.9779621605,213.190984899,0.0719262817413,75.1392,137.979858618
 05/12  14:00:00,288.236242234,36.6676384243,136.171489531,0.0,32.1804615127,55.9779621605,201.048766182,0.117028725943,66.8089,134.122837457
 05/12  15:00:00,287.666306219,36.6981306801,135.573660312,0.0,32.1804615127,55.9779621605,210.17194827,0.118072675353,75.1392,134.914675595
 05/12  16:00:00,316.693259237,36.6136538462,135.434908424,0.0,32.1804615127,60.9114621605,193.116302217,0.0,91.7998,101.316502217
 05/12  17:00:00,350.806120827,36.0969188154,135.03403733,0.0,32.1804615127,77.5397301883,205.914828021,2.18059035588,49.9818,153.752437665
 05/12  18:00:00,402.209776629,36.1923197002,132.400646548,0.0,77.122965704,86.2600435998,332.149747834,3.4891627428,49.9818,278.678785091
 05/12  19:00:00,416.776843575,36.2231551228,131.385881254,0.0,102.647051061,80.1663183927,243.018321016,3.91156780066,33.3212,205.785553215
 05/12  20:00:00,449.273838455,36.1994946269,130.212487825,0.0,115.40909374,92.7192997104,235.747181033,4.25006121273,33.3212,198.175919821
 05/12  21:00:00,424.635981018,36.2800548383,129.075741694,0.0,102.647051061,94.1340635361,333.087175806,4.58755256346,24.9909,303.508723243
 05/12  22:00:00,359.965805213,36.3232310241,130.531638716,0.0,77.122965704,65.871452062,247.069840978,4.92942801549,16.6606,225.479812962
 05/12  23:00:00,294.619257189,36.2364440108,133.284249168,0.0,38.286128036,48.4199368926,138.33876243,6.68995641543,8.3303,123.318506014
 05/12  24:00:00,251.683837383,33.3959015384,133.007072992,0.0,25.5240853573,30.610668775,104.471357706,0.00487172183872,3.33212,101.134365984
 05/13  01:00:00,242.353261453,33.6654305935,121.210945309,0.0,27.7269238854,30.610668775,79.0035581909,0.23850834295,3.33212,75.432929848
 05/13  02:00:00,221.549466297,34.2044887038,116.804565819,0.0,12.7620426787,28.1191506574,81.923423635,0.0613261215166,3.33212,78.5299775135
 05/13  03:00:00,222.459758307,34.2044887038,117.722941454,0.0,12.7620426787,28.1191506574,77.2555196478,0.0292759038822,3.33212,73.8941237439
 05/13  04:00:00,219.960110986,33.3959015384,110.185819641,0.0,12.7620426787,28.1191506574,104.470858436,0.0446191380283,3.33212,101.094119298
 05/13  05:00:00,230.005683938,33.5576189715,110.508104567,0.0,12.7620426787,28.1191506574,131.678295921,0.0878728274301,8.3303,123.260123093
 05/13  06:00:00,315.953659824,35.0130758692,126.651638279,0.0,42.6918050922,54.3732441037,195.159260148,0.0746521663002,16.6606,178.424007982
 05/13  07:00:00,366.36840707,36.0456731573,131.340664909,0.0,42.6918050922,86.1019271793,326.951512226,7.35003087739,24.9909,294.610581348
 05/13  08:00:00,403.749378714,36.0440674056,127.640190223,0.0,57.6566862989,112.030105488,465.422203399,2.94434433927,33.3212,429.15665906
 05/13  09:00:00,355.839359182,36.4182200781,126.189539047,0.0,57.6566862989,83.6599452969,375.159390024,0.0,66.8089,308.350490024
 05/13  10:00:00,302.626111544,36.6126803657,126.99664288,0.0,42.6918050922,68.9656133826,314.422166871,0.0,83.4695,230.952666871
 05/13  11:00:00,294.739484811,36.7020433604,127.40405578,0.0,34.9340096728,67.7198543238,269.57834903,0.0996235472156,83.4695,186.009225482
 05/13  12:00:00,295.278742616,36.7630576111,128.657878154,0.0,34.9340096728,67.7198543238,227.438912115,0.297051418526,83.4695,143.672360697
 05/13  13:00:00,288.044143756,36.6904777253,131.201960471,0.0,34.9340096728,57.9733543238,213.412674358,0.078369742151,75.1392,138.195104616
 05/13  14:00:00,289.947660393,36.6712571498,133.118352166,0.0,34.9340096728,57.9733543238,204.893053008,0.0515014624269,66.8089,138.032651546
 05/13  15:00:00,289.59669267,36.6982706328,132.754970781,0.0,34.9340096728,57.9733543238,210.443926431,0.0574742596103,75.1392,135.247252172
 05/13  16:00:00,318.123198391,36.5498360394,132.193092816,0.0,34.9340096728,62.9068543238,196.078672145,0.210859280185,91.7998,104.068012865
 05/13  17:00:00,344.654646992,36.1450208869,131.451342128,0.0,34.9340096728,72.2186844194,179.07698855,3.32047140653,49.9818,125.774717144
 05/13  18:00:00,407.840398257,36.3555138285,128.133750482,0.0,87.0357390804,86.2600435998,213.038660678,4.31775529797,49.9818,158.73910538
 05/13  19:00:00,410.278611779,36.1383110592,127.623617383,0.0,102.000620287,77.6748002752,236.401795774,4.85287830577,33.3212,198.227717468
 05/13  20:00:00,429.282291489,36.080861862,127.059865203,0.0,102.000620287,88.9820225341,243.655559816,5.25416118762,33.3212,205.080198629
 05/13  21:00:00,419.260578337,36.138925585,126.754171891,0.0,102.000620287,91.6425454185,235.93321937,5.63043717822,24.9909,205.311882192
 05/13  22:00:00,367.293447116,36.0671856231,128.134805464,0.0,87.0357390804,65.871452062,316.544680616,6.10341710406,16.6606,293.780663512
 05/13  23:00:00,296.91624872,35.9974166607,131.41579515,0.0,42.6918050922,48.4199368926,188.332082892,8.86297560219,8.3303,171.13880729
 05/13  24:00:00,226.432978185,33.3959015384,106.050195128,0.0,27.7269238854,30.610668775,104.429898879,0.00744940616358,3.33212,101.090329473
 05/14  01:00:00,225.740383092,32.8568434281,97.2712438636,0.0,34.4311606118,33.1021868926,83.5525753835,0.0971291928622,3.33212,80.1233261907
 05/14  02:00:00,214.939659624,33.3959015384,102.761612745,0.0,19.466279405,30.610668775,77.3553373847,0.0819741096553,3.33212,73.9412432751
 05/14  03:00:00,202.061945963,32.587314373,91.6154604269,0.0,19.466279405,30.610668775,77.3888108302,0.107674464717,3.33212,73.9490163655
 05/14  04:00:00,208.412996397,32.587314373,91.2898854015,0.0,19.466279405,30.610668775,104.486594704,0.108539003631,3.33212,101.0459357
 05/14  05:00:00,221.208195489,32.587314373,94.6533128237,0.0,19.466279405,30.610668775,131.654715379,0.0,8.3303,123.324415379
 05/14  06:00:00,304.18352655,35.0130758692,115.037841455,0.0,42.6918050922,54.3732441037,195.562923241,0.201442430315,16.6606,178.700880811
 05/14  07:00:00,380.738536468,36.2738516477,137.547929263,0.0,49.3960418185,88.5934452969,329.32928623,8.32604424033,24.9909,296.01234199
 05/14  08:00:00,411.217717906,36.0480374809,136.52775835,0.0,57.6566862989,112.030105488,464.852905432,3.34042188794,33.3212,428.191283544
 05/14  09:00:00,357.107479437,36.4494769314,138.223192979,0.0,50.9524495726,81.1684271793,373.019462853,0.0,66.8089,306.210562853
 05/14  10:00:00,314.060977492,36.7083748231,140.268568625,0.0,42.6918050922,68.9656133826,318.717635702,0.100798135562,83.4695,235.147337566
 05/14  11:00:00,310.821547282,36.6662606888,140.920699208,0.0,38.286128036,68.9656133826,270.207192267,0.50831984433,83.4695,186.229372422
 05/14  12:00:00,309.863077119,36.716904917,140.418294954,0.0,38.286128036,68.9656133826,216.599473672,0.511187967437,83.4695,132.618785704
 05/14  13:00:00,289.968436287,36.6339425976,138.94631737,0.0,31.5818913096,56.727595265,214.127954184,1.01453261669,75.1392,137.974221567
 05/14  14:00:00,289.117633386,36.6628187186,137.857899214,0.0,31.5818913096,56.727595265,205.629115436,1.1663026334,66.8089,137.653912803
 05/14  15:00:00,289.974532824,36.6892527742,138.931327317,0.0,31.5818913096,56.727595265,207.55960959,1.33322575481,75.1392,131.087183835
 05/14  16:00:00,320.535446725,36.4596524785,140.423763959,0.0,31.5818913096,61.661095265,194.498590048,1.46342390669,91.7998,101.235366142
 05/14  17:00:00,348.465284674,35.9578297865,141.170370197,0.0,31.5818913096,70.9729253606,185.391423408,5.32352368802,49.9818,130.08609972
 05/14  18:00:00,410.119972609,35.9946682619,141.333872806,0.0,80.3315023541,83.7685254822,209.623811487,5.73772363948,49.9818,153.904287847
 05/14  19:00:00,421.938135195,35.9771834442,141.023711747,0.0,102.000620287,77.6748002752,240.5018391,5.92227872314,33.3212,201.258360377
 05/14  20:00:00,450.133079405,35.9551869818,140.615370293,0.0,108.704857014,91.4735406516,240.585624227,6.35858508407,33.3212,200.905839143
 05/14  21:00:00,421.537403738,36.096772553,140.554100491,0.0,95.2963835608,89.1510273009,229.560836038,6.77457790121,24.9909,197.795358137
 05/14  22:00:00,368.244499816,36.0512372004,141.180051712,0.0,80.3315023541,63.3799339444,319.414298761,9.4290908155,16.6606,293.324607945
 05/14  23:00:00,305.522707589,35.9978471149,143.152414155,0.0,42.6918050922,48.4199368926,194.447845322,12.2214908279,8.3303,173.896054494
 05/14  24:00:00,209.422144001,33.3959015384,80.9123702582,0.0,34.4311606118,33.1021868926,104.119958265,2.68737093514,3.33212,98.1004673302
 05/15  01:00:00,143.8881294,30.9701400421,38.7010413333,0.0,19.418418834,29.3649097162,89.1625056732,5.83945540918,3.33212,79.990930264
 05/15  02:00:00,175.939588001,33.3959015384,73.4881906729,0.0,12.7620426787,28.1191506574,85.3758917496,8.1921515788,3.33212,73.8516201708
 05/15  03:00:00,179.323018326,33.3959015384,76.8699847849,0.0,12.7620426787,28.1191506574,88.992593305,11.821293596,3.33212,73.839179709
 05/15  04:00:00,173.703469205,32.9916079557,65.6613760159,0.0,12.7620426787,28.1191506574,119.044066305,14.6985009539,3.33212,101.013445351
 05/15  05:00:00,196.779125084,32.9916079557,66.6198378256,0.0,25.5240853573,30.610668775,196.838316684,17.8380608974,8.3303,170.669955786
 05/15  06:00:00,314.064752302,34.2044887038,94.497291562,0.0,51.0481707146,78.1489452969,326.359662297,16.0227029498,16.6606,293.676359347
 05/15  07:00:00,418.109414756,35.9019833188,140.387686411,0.0,64.3609230253,109.708623606,430.353835493,14.2771733261,24.9909,391.085762167
 05/15  08:00:00,376.933273115,35.8730098626,142.106245101,0.0,51.0481707146,80.7689615957,342.734492899,3.65675164862,33.3212,305.75654125
 05/15  09:00:00,350.477193881,36.41200505,142.436007593,0.0,51.0481707146,71.0224615957,301.441280933,0.064120047905,66.8089,234.568260885
 05/15  10:00:00,303.236149204,36.5240312168,143.1870505,0.0,32.1804615127,65.7244621605,264.170922553,0.706759983923,83.4695,179.994662569
 05/15  11:00:00,305.312111731,36.6201188161,143.915359196,0.0,32.1804615127,65.7244621605,222.565964471,1.03221924685,83.4695,138.064245224
 05/15  12:00:00,305.470811598,36.6840269671,144.282898122,0.0,32.1804615127,65.7244621605,222.196269984,0.846114543971,83.4695,137.88065544
 05/15  13:00:00,296.266732113,36.634495176,144.599288791,0.0,32.1804615127,55.9779621605,213.460255272,0.579897315977,75.1392,137.741157956
 05/15  14:00:00,293.334029497,36.663801863,141.281886879,0.0,32.1804615127,55.9779621605,198.28251062,0.455839570081,66.8089,131.01777105
 05/15  15:00:00,290.657195275,36.6936957341,138.579665438,0.0,32.1804615127,55.9779621605,213.236881908,0.519582549335,75.1392,137.578099358
 05/15  16:00:00,320.036368659,36.6574503984,138.755190419,0.0,32.1804615127,60.9114621605,193.012099343,0.0225895449203,91.7998,101.189709799
 05/15  17:00:00,354.377921327,36.1358427673,138.589571676,0.0,32.1804615127,77.5397301883,200.070377297,3.32153549369,49.9818,146.767041803
 05/15  18:00:00,403.281729345,36.2139133132,133.489910632,0.0,77.122965704,86.2600435998,331.886098593,5.2142584364,49.9818,276.690040157
 05/15  19:00:00,414.287678719,36.220496826,128.416307525,0.0,102.647051061,80.1663183927,237.896460402,5.79624048506,33.3212,198.779019917
 05/15  20:00:00,448.318972797,36.184216742,128.923288745,0.0,115.40909374,92.7192997104,244.207653048,6.22105217546,33.3212,204.665400873
 05/15  21:00:00,426.600508815,36.2445776595,131.118498705,0.0,102.647051061,94.1340635361,325.664067087,6.63413994418,24.9909,294.039027143
 05/15  22:00:00,362.944934244,36.2785485374,134.528364131,0.0,77.122965704,65.871452062,248.66971874,7.27230226035,16.6606,224.73681648
 05/15  23:00:00,298.389525028,36.1877525734,138.599340481,0.0,38.286128036,48.4199368926,142.052286478,10.6177549282,8.3303,123.10423155
 05/15  24:00:00,204.797640381,33.3959015384,87.1863380466,0.0,25.5240853573,30.610668775,104.010178521,0.0153972893392,3.33212,100.662661232
 05/16  01:00:00,190.431912775,32.9916079557,80.7630201828,0.0,19.418418834,29.3649097162,77.9777621312,0.490971870601,3.33212,74.1546702606
 05/16  02:00:00,190.891941611,33.3959015384,88.1148652927,0.0,12.7620426787,28.1191506574,77.2371682889,0.0780171063373,3.33212,73.8270311826
 05/16  03:00:00,191.476183879,33.3959015384,88.829652743,0.0,12.7620426787,28.1191506574,77.4498164595,0.293875375869,3.33212,73.8238210836
 05/16  04:00:00,212.074872658,33.9349596487,100.722129352,0.0,12.7620426787,28.1191506574,98.2980951036,0.314136103903,3.33212,94.6518389997
 05/16  05:00:00,236.929538935,33.9349596487,103.528107468,0.0,25.5240853573,30.610668775,180.370044194,0.261257286769,8.3303,171.778486907
 05/16  06:00:00,324.710293549,34.0427712707,104.405666626,0.0,51.0481707146,78.1489452969,313.044695449,0.200737293218,16.6606,296.183358156
 05/16  07:00:00,411.80913531,35.9513290975,130.27393498,0.0,64.3609230253,109.708623606,426.358416495,10.1407774941,24.9909,391.226739001
 05/16  08:00:00,370.56516395,35.8669716624,132.051175047,0.0,51.0481707146,80.7689615957,339.692702987,4.12568627952,33.3212,302.245816708
 05/16  09:00:00,341.016286334,36.4096869688,131.072077806,0.0,51.0481707146,71.0224615957,298.862352896,0.0,66.8089,232.053452896
 05/16  10:00:00,292.317345718,36.4954539647,131.024992607,0.0,32.1804615127,65.7244621605,269.083755362,0.870272341481,83.4695,184.743983021
 05/16  11:00:00,292.544769677,36.5612129972,130.604932173,0.0,32.1804615127,65.7244621605,218.622220237,1.81481878756,83.4695,133.33790145
 05/16  12:00:00,291.032078061,36.6126476405,129.679438901,0.0,32.1804615127,65.7244621605,223.408297523,2.1236144888,83.4695,137.815183034
 05/16  13:00:00,281.373099105,36.617044461,129.790297285,0.0,32.1804615127,55.9779621605,215.141332839,2.34101298669,75.1392,137.661119852
 05/16  14:00:00,281.82886957,36.6471910192,130.315126232,0.0,32.1804615127,55.9779621605,200.229567288,2.47370513842,66.8089,130.946962149
 05/16  15:00:00,281.043457131,36.675266196,129.385912984,0.0,32.1804615127,55.9779621605,212.63742766,2.60038976265,75.1392,134.897837897
 05/16  16:00:00,310.234097321,36.4312386785,129.330470497,0.0,32.1804615127,60.9114621605,189.259197843,0.119837415864,91.7998,97.3395604272
 05/16  17:00:00,346.327657083,35.9273029848,130.904279682,0.0,32.1804615127,77.5397301883,207.533966532,4.21979343895,49.9818,153.332373093
 05/16  18:00:00,399.345737819,35.9750181628,129.920065594,0.0,77.122965704,86.2600435998,326.224831263,6.9076544132,49.9818,269.33537685
 05/16  19:00:00,415.227611702,35.980190872,130.411607736,0.0,102.647051061,80.1663183927,245.227367222,6.94491232064,33.3212,204.961254902
 05/16  20:00:00,448.925732903,35.9853107719,130.458378014,0.0,115.40909374,92.7192997104,238.133532424,7.40286299621,33.3212,197.409469427
 05/16  21:00:00,424.105817231,36.0656230732,129.054218448,0.0,102.647051061,94.1340635361,326.423086993,7.85442588236,24.9909,293.57776111
 05/16  22:00:00,359.223434645,36.1333518346,130.467356872,0.0,77.122965704,65.871452062,250.996650155,9.87673075512,16.6606,224.4593194
 05/16  23:00:00,293.236518376,36.0842160942,132.839009167,0.0,38.286128036,48.4199368926,144.912960215,13.5468451548,8.3303,123.03581506
 05/16  24:00:00,200.083291955,32.9916079557,83.0511689815,0.0,25.5240853573,30.610668775,104.831625642,0.546506038957,3.33212,100.952999603
 05/17  01:00:00,191.423094767,32.587314373,82.3883253587,0.0,19.418418834,29.3649097162,77.2091888969,0.0729064778651,3.33212,73.804162419
 05/17  02:00:00,183.195459348,32.9916079557,81.4040762006,0.0,12.7620426787,28.1191506574,77.6721661857,0.538737014749,3.33212,73.801309171
 05/17  03:00:00,197.431457522,33.6654305935,94.1214566699,0.0,12.7620426787,28.1191506574,77.2858486446,0.1549728956,3.33212,73.798755749
 05/17  04:00:00,189.309533339,32.8568434281,81.0726507286,0.0,12.7620426787,28.1191506574,98.1057560654,0.164080580075,3.33212,94.6095554853
 05/17  05:00:00,219.563757337,33.1263724832,88.7330305617,0.0,25.5240853573,30.610668775,178.997778548,0.294580634524,8.3303,170.372897913
 05/17  06:00:00,338.469431977,34.8513584361,117.289341955,0.0,51.0481707146,78.1489452969,309.591397242,0.236474654953,16.6606,292.694322587
 05/17  07:00:00,408.181754116,35.9225685573,127.838892575,0.0,64.3609230253,109.708623606,425.499829421,11.3775428162,24.9909,389.131386605
 05/17  08:00:00,368.108816603,35.8580726124,130.258501585,0.0,51.0481707146,80.7689615957,342.796734717,4.7184261694,33.3212,304.757108547
 05/17  09:00:00,339.858236504,36.403346466,129.674748842,0.0,51.0481707146,71.0224615957,300.945530374,0.0827442924618,66.8089,234.053886081
 05/17  10:00:00,291.737702854,36.4928443971,130.15217109,0.0,32.1804615127,65.7244621605,264.151944731,0.981295674464,83.4695,179.701149056
 05/17  11:00:00,292.558445669,36.5810090755,130.20610539,0.0,32.1804615127,65.7244621605,223.024281148,1.63736859205,83.4695,137.917412556
 05/17  12:00:00,291.183813428,36.6285781299,129.499226832,0.0,32.1804615127,65.7244621605,216.564210921,1.92665763297,83.4695,131.168053288
 05/17  13:00:00,281.290117706,36.6140464733,129.358114833,0.0,32.1804615127,55.9779621605,214.994392465,2.27071797385,75.1392,137.584474491
 05/17  14:00:00,280.328951556,36.6452003625,128.368790404,0.0,32.1804615127,55.9779621605,199.784076149,2.09684758223,66.8089,130.878328567
 05/17  15:00:00,278.648084814,36.6748698477,126.645811462,0.0,32.1804615127,55.9779621605,214.632301916,2.06231093841,75.1392,137.430790978
 05/17  16:00:00,308.815650415,36.4712764668,127.751322038,0.0,32.1804615127,60.9114621605,189.983517584,0.11922884054,91.7998,98.0644887431
 05/17  17:00:00,344.963588721,35.9723053066,129.363725319,0.0,32.1804615127,77.5397301883,204.406710854,4.66447735937,49.9818,149.760433494
 05/17  18:00:00,397.52639746,36.0625286491,127.897164617,0.0,77.122965704,86.2600435998,325.903136147,6.97033138496,49.9818,268.951004762
 05/17  19:00:00,412.518206434,36.1146619079,126.730582355,0.0,102.647051061,80.1663183927,245.693883552,7.61936343644,33.3212,204.753320115
 05/17  20:00:00,446.58608247,36.1009455081,127.18303444,0.0,115.40909374,92.7192997104,238.652190051,8.10676910755,33.3212,197.224220943
 05/17  21:00:00,423.181129074,36.1625068644,127.458054668,0.0,102.647051061,94.1340635361,326.674162264,8.58465038681,24.9909,293.098611877
 05/17  22:00:00,358.171861635,36.2032668499,129.260254382,0.0,77.122965704,65.871452062,247.047403998,9.84082370437,16.6606,220.545980293
 05/17  23:00:00,292.745938478,36.1390536273,132.283259728,0.0,38.286128036,48.4199368926,145.622705008,13.9234913266,8.3303,123.368913681
 05/17  24:00:00,198.472739859,32.8568434281,81.7221964839,0.0,25.5240853573,30.610668775,100.906901376,0.137675828519,3.33212,97.4371055479
 05/18  01:00:00,205.600324177,33.3959015384,94.8556506105,0.0,19.418418834,29.3649097162,77.2014592711,0.0830892907705,3.33212,73.7862499803
 05/18  02:00:00,176.469579682,32.9916079557,74.7850715534,0.0,12.7620426787,28.1191506574,77.7067518399,0.593663525629,3.33212,73.7809683143
 05/18  03:00:00,174.103654697,32.9916079557,72.4516256251,0.0,12.7620426787,28.1191506574,77.693202433,0.582071880545,3.33212,73.7790105525
 05/18  04:00:00,175.669947033,32.9916079557,67.4682610558,0.0,12.7620426787,28.1191506574,104.771318215,0.570467188519,3.33212,100.868731027
 05/18  05:00:00,193.768417782,32.8568434281,63.8664230161,0.0,25.5240853573,30.610668775,176.355117106,0.188233375698,8.3303,167.83658373
 05/18  06:00:00,321.276382774,34.3662061369,101.280594242,0.0,51.0481707146,78.1489452969,306.571032627,0.16884510574,16.6606,289.741587521
 05/18  07:00:00,409.244051686,35.9382401123,128.872405341,0.0,64.3609230253,109.708623606,422.996006245,12.3979097103,24.9909,385.607196535
 05/18  08:00:00,367.729961735,35.9318894628,129.754384109,0.0,51.0481707146,80.7689615957,342.292746071,5.04123767983,33.3212,303.930308391
 05/18  09:00:00,339.585061548,36.4113681801,129.302392804,0.0,51.0481707146,71.0224615957,297.196107692,0.0,66.8089,230.387207692
 05/18  10:00:00,292.058211467,36.5589064764,130.339734684,0.0,32.1804615127,65.7244621605,266.432469337,0.180903490868,83.4695,182.782065846
 05/18  11:00:00,291.652292018,36.6682796487,129.15968527,0.0,32.1804615127,65.7244621605,219.509097439,0.331233028626,83.4695,135.708364411
 05/18  12:00:00,290.560066659,36.733138785,128.720235821,0.0,32.1804615127,65.7244621605,216.846333216,0.166107794092,83.4695,133.210725422
 05/18  13:00:00,283.584543858,36.6576073029,131.524381591,0.0,32.1804615127,55.9779621605,211.236783932,0.169653871288,75.1392,135.927930061
 05/18  14:00:00,284.026946452,36.673237576,131.944106418,0.0,32.1804615127,55.9779621605,199.371534459,0.17672224234,66.8089,132.385912217
 05/18  15:00:00,284.674964802,36.7166239998,132.551247252,0.0,32.1804615127,55.9779621605,206.06085861,0.118300705085,75.1392,130.803357905
 05/18  16:00:00,314.665923183,36.8255856611,133.175415973,0.0,32.1804615127,60.9114621605,192.864658943,0.0,91.7998,101.064858943
 05/18  17:00:00,350.225554563,36.284788991,134.243264412,0.0,32.1804615127,77.5397301883,200.729451538,4.29884610182,49.9818,146.448805436
 05/18  18:00:00,400.471408978,36.3936483269,130.453092395,0.0,77.122965704,86.2600435998,325.425084382,6.8792834458,49.9818,268.564000936
 05/18  19:00:00,415.182888215,36.429807561,129.019681982,0.0,102.647051061,80.1663183927,245.48132802,7.59416871509,33.3212,204.565959305
 05/18  20:00:00,447.718593979,36.3741682711,127.960017184,0.0,115.40909374,92.7192997104,238.484185262,8.13460264152,33.3212,197.02838262
 05/18  21:00:00,421.184258689,36.4241661691,125.097556715,0.0,102.647051061,94.1340635361,326.246161736,8.6265566357,24.9909,292.6287051
 05/18  22:00:00,356.958603126,36.4126847472,127.525926044,0.0,77.122965704,65.871452062,242.523127763,9.10620177235,16.6606,216.75632599
 05/18  23:00:00,292.777009066,36.2781451697,132.008493237,0.0,38.286128036,48.4199368926,143.084344072,11.8559019303,8.3303,122.898142142
 05/18  24:00:00,214.182062275,33.3959015384,96.2604094714,0.0,25.5240853573,30.610668775,104.219142575,0.00627505114711,3.33212,100.880747524
 05/19  01:00:00,210.0664438,33.6654305935,98.8676626965,0.0,19.418418834,29.3649097162,77.5127435956,0.417360385942,3.33212,73.7632632097
 05/19  02:00:00,203.252387579,33.9349596487,99.357812201,0.0,12.7620426787,28.1191506574,77.4292676206,0.335875956984,3.33212,73.7612716636
 05/19  03:00:00,192.205141092,33.6654305935,89.0207358125,0.0,12.7620426787,28.1191506574,77.2502695372,0.167457525184,3.33212,73.750692012
 05/19  04:00:00,177.651569518,32.8568434281,68.8910460705,0.0,12.7620426787,28.1191506574,98.0378833033,0.176678207527,3.33212,94.5290850958
 05/19  05:00:00,212.177949311,33.1263724832,80.7092465983,0.0,25.5240853573,30.610668775,178.746444498,0.31929617322,8.3303,170.096848325
 05/19  06:00:00,336.293540358,34.8513584361,114.278617279,0.0,51.0481707146,78.1489452969,308.682633137,0.238739800425,16.6606,291.783293337
 05/19  07:00:00,409.233906574,35.9490513043,127.665181044,0.0,64.3609230253,109.708623606,424.231729953,12.8197833951,24.9909,386.421046558
 05/19  08:00:00,366.586592071,35.9011403843,127.718019437,0.0,51.0481707146,80.7689615957,335.017435467,5.164565208,33.3212,296.531670259
 05/19  09:00:00,335.132942167,36.419096712,124.856489263,0.0,51.0481707146,71.0224615957,299.629554096,0.0,66.8089,232.820654096
 05/19  10:00:00,286.086292915,36.5284094243,124.411554305,0.0,32.1804615127,65.7244621605,263.569245559,0.0,83.4695,180.099745559
 05/19  11:00:00,288.179160037,36.6347208298,125.737911726,0.0,32.1804615127,65.7244621605,214.760486013,0.00593273591663,83.4695,131.285053277
 05/19  12:00:00,286.378496487,36.7026612534,124.582115704,0.0,32.1804615127,65.7244621605,220.988908188,0.0378218568755,83.4695,137.481586331
 05/19  13:00:00,276.899967801,36.6356792502,124.904470458,0.0,32.1804615127,55.9779621605,206.255359674,0.234095963778,75.1392,130.88206371
 05/19  14:00:00,280.733841387,36.659893387,129.031051555,0.0,32.1804615127,55.9779621605,204.222052537,0.862520593101,66.8089,136.550631944
 05/19  15:00:00,282.894149585,36.6881251569,131.56535489,0.0,32.1804615127,55.9779621605,207.830282932,1.22007645543,75.1392,131.471006477
 05/19  16:00:00,311.233249824,36.515636631,130.405134056,0.0,32.1804615127,60.9114621605,191.922307202,0.0,91.7998,100.122507202
 05/19  17:00:00,346.029071304,35.9967115801,130.518800252,0.0,32.1804615127,77.5397301883,202.186649377,4.904204778,49.9818,147.300644599
 05/19  18:00:00,398.402383841,36.0884722618,128.812692168,0.0,77.122965704,86.2600435998,325.801349347,7.63660780567,49.9818,268.182941542
 05/19  19:00:00,410.857860126,36.1157955534,128.561525819,0.0,102.647051061,80.1663183927,239.01903968,8.37765664297,33.3212,197.320183037
 05/19  20:00:00,447.417699508,36.0984687498,128.811229082,0.0,115.40909374,92.7192997104,239.112349789,8.95061127319,33.3212,196.840538516
 05/19  21:00:00,423.742103396,36.1619926767,128.880280052,0.0,102.647051061,94.1340635361,326.605237229,9.46284793299,24.9909,292.151489296
 05/19  22:00:00,359.66125043,36.2057283793,131.194349398,0.0,77.122965704,65.871452062,243.787968265,10.2687799831,16.6606,216.858588282
 05/19  23:00:00,294.561063303,36.1472447779,134.431732646,0.0,38.286128036,48.4199368926,145.537986171,14.6629083336,8.3303,122.544777838
 05/19  24:00:00,197.96178828,33.193754747,80.762622591,0.0,25.5240853573,30.610668775,104.222993689,0.056044074732,3.33212,100.834829614
 05/20  01:00:00,206.153414495,33.3959015384,85.9710897512,0.0,27.7269238854,30.610668775,77.1680336638,0.106810072289,3.33212,73.7291035915
 05/20  02:00:00,181.563906466,33.3959015384,78.9733877225,0.0,12.7620426787,28.1191506574,77.2011011881,0.13582588321,3.33212,73.7331553049
 05/20  03:00:00,181.763138121,33.3959015384,79.1868661679,0.0,12.7620426787,28.1191506574,73.8691687331,0.134519101925,3.33212,70.4025296312
 05/20  04:00:00,173.941591216,32.8568434281,65.9974880774,0.0,12.7620426787,28.1191506574,101.43527379,0.200480980165,3.33212,97.9026728102
 05/20  05:00:00,182.644999067,32.8568434281,68.0180949549,0.0,12.7620426787,28.1191506574,131.323687268,0.210180127844,8.3303,122.78320714
 05/20  06:00:00,299.019268365,34.8513584361,110.39554809,0.0,42.6918050922,54.3732441037,187.53930851,0.305757328001,16.6606,170.572951182
 05/20  07:00:00,368.29509654,35.9969980067,134.247394875,0.0,42.6918050922,86.1019271793,327.676832178,13.7062730912,24.9909,288.979659087
 05/20  08:00:00,406.437217286,35.9593910766,131.145695736,0.0,57.6566862989,112.030105488,453.94317343,5.58748328845,33.3212,415.034490141
 05/20  09:00:00,360.060891142,36.4084812636,130.824113518,0.0,57.6566862989,83.6599452969,363.247083278,0.0,66.8089,296.438183278
 05/20  10:00:00,308.835857606,36.5414051777,133.550719188,0.0,42.6918050922,68.9656133826,310.106656396,0.659221014134,83.4695,225.977935382
 05/20  11:00:00,301.560922091,36.6529466473,134.460826982,0.0,34.9340096728,67.7198543238,271.781242638,1.69652198041,83.4695,186.615220658
 05/20  12:00:00,300.499180933,36.7227164669,133.972174768,0.0,34.9340096728,67.7198543238,216.239185056,1.51580665557,83.4695,131.2538784
 05/20  13:00:00,290.241342716,36.6417170339,133.500750106,0.0,34.9340096728,57.9733543238,214.073406272,1.26968865368,75.1392,137.664517619
 05/20  14:00:00,290.235605353,36.6561322624,133.461881519,0.0,34.9340096728,57.9733543238,198.89784118,1.13215458571,66.8089,130.956786594
 05/20  15:00:00,292.547616035,36.6850565888,135.749104302,0.0,34.9340096728,57.9733543238,213.7990502,1.14234824556,75.1392,137.517501954
 05/20  16:00:00,325.584007526,36.5255737447,139.695037662,0.0,34.9340096728,62.9068543238,194.120473686,1.23683049649,91.7998,101.08384319
 05/20  17:00:00,353.735196844,36.1285055816,140.561727638,0.0,34.9340096728,72.2186844194,180.110263465,6.95916192576,49.9818,123.169301539
 05/20  18:00:00,417.225506781,36.3440811318,137.542677896,0.0,87.0357390804,86.2600435998,208.248053499,8.02860333658,49.9818,150.237650162
 05/20  19:00:00,414.630854866,36.1236532955,135.04641749,0.0,102.000620287,77.6748002752,241.332237673,8.88417242808,33.3212,199.126865245
 05/20  20:00:00,436.331013388,36.0602992285,134.721243535,0.0,102.000620287,88.9820225341,237.478668947,9.48312662952,33.3212,194.674342317
 05/20  21:00:00,425.89649535,36.1073230739,134.319098535,0.0,102.000620287,91.6425454185,234.150851595,10.0125682071,24.9909,199.147383388
 05/20  22:00:00,371.625722526,36.0304027387,133.759736623,0.0,87.0357390804,65.871452062,312.085921848,11.9047295455,16.6606,283.520592302
 05/20  23:00:00,299.301413056,35.9532065907,135.200576557,0.0,42.6918050922,48.4199368926,195.103937093,16.6084991436,8.3303,170.165137949
 05/20  24:00:00,205.59474752,33.3959015384,85.7787568345,0.0,27.7269238854,30.610668775,97.8539260983,0.0345376898969,3.33212,94.4872684084
 05/21  01:00:00,215.195852514,33.3959015384,85.8634394825,0.0,34.4311606118,33.1021868926,77.4713691107,0.114656583601,3.33212,74.0245925271
 05/21  02:00:00,137.001674658,30.9701400421,30.5615350405,0.0,19.466279405,30.610668775,82.8314646593,5.9109532375,3.33212,73.5883914218
 05/21  03:00:00,195.224722931,33.3959015384,83.4395715292,0.0,19.466279405,30.610668775,89.036692304,11.9008917,3.33212,73.803680604
 05/21  04:00:00,140.40726592,30.9701400421,27.3521135539,0.0,19.466279405,30.610668775,115.759255665,11.6840322734,3.33212,100.743103391
 05/21  05:00:00,199.737483544,33.3959015384,74.7183878884,0.0,19.466279405,30.610668775,148.051814629,16.8815064519,8.3303,122.840008178
 05/21  06:00:00,291.968918906,34.6896410031,103.902018165,0.0,42.6918050922,54.3732441037,202.527997289,15.0312379254,16.6606,170.836159364
 05/21  07:00:00,379.783049339,36.2175343235,136.959535833,0.0,49.3960418185,88.5934452969,327.68153623,13.872605851,24.9909,288.818030379
 05/21  08:00:00,407.482290237,36.0180368319,132.240031622,0.0,57.6566862989,112.030105488,450.871096633,5.17060006339,33.3212,412.379296569
 05/21  09:00:00,352.272756692,36.4550798653,132.03757641,0.0,50.9524495726,81.1684271793,364.219839831,0.0,66.8089,297.410939831
 05/21  10:00:00,310.632791435,36.7673794749,134.892236571,0.0,42.6918050922,68.9656133826,309.62647855,0.140730784561,83.4695,226.016247766
 05/21  11:00:00,310.011740318,36.7343984557,138.053257148,0.0,38.286128036,68.9656133826,268.527542761,0.187664307116,83.4695,184.870378454
 05/21  12:00:00,310.223755732,36.7933664106,138.990893248,0.0,38.286128036,68.9656133826,215.871287858,0.0,83.4695,132.401787858
 05/21  13:00:00,291.822107505,36.6838476648,139.630996062,0.0,31.5818913096,56.727595265,206.648142753,0.622518741976,75.1392,130.886424011
 05/21  14:00:00,291.490375791,36.6778350744,139.289383046,0.0,31.5818913096,56.727595265,198.108852218,0.70149225469,66.8089,130.598459963
 05/21  15:00:00,291.792810875,36.7054351443,139.575183939,0.0,31.5818913096,56.727595265,209.89476201,0.866260169988,75.1392,133.88930184
 05/21  16:00:00,319.30363159,36.590127788,137.971057761,0.0,31.5818913096,61.661095265,190.628324041,1.0814289014,91.7998,97.7470951391
 05/21  17:00:00,344.69210513,36.1437023697,136.119683199,0.0,31.5818913096,70.9729253606,179.469791663,6.391359578,49.9818,123.096632085
 05/21  18:00:00,404.154085719,36.2309800296,133.812840483,0.0,80.3315023541,83.7685254822,210.607661333,7.46681481132,49.9818,153.159046522
 05/21  19:00:00,411.675919355,36.2270260077,131.730619925,0.0,102.000620287,77.6748002752,236.309375047,8.2516062817,33.3212,194.736568765
 05/21  20:00:00,442.135404642,36.1696446786,130.605499412,0.0,108.704857014,91.4735406516,232.81357953,8.79476524583,33.3212,190.697614285
 05/21  21:00:00,413.497344712,36.2944869651,130.352650284,0.0,95.2963835608,89.1510273009,230.768909882,9.31048617622,24.9909,196.467523706
 05/21  22:00:00,361.238367209,36.1964311107,131.907499943,0.0,80.3315023541,63.3799339444,313.642337081,11.4392864346,16.6606,285.542450647
 05/21  23:00:00,299.683945859,36.1262780985,135.054311103,0.0,42.6918050922,48.4199368926,190.060851136,14.9678765599,8.3303,166.762674576
 05/21  24:00:00,223.703991468,33.3959015384,94.5241046049,0.0,34.4311606118,33.1021868926,101.222679726,0.00938759466364,3.33212,97.8811721311
 05/22  01:00:00,195.895713052,33.1263724832,85.9599959497,0.0,19.418418834,29.3649097162,74.0272825943,0.241974223206,3.33212,70.4531883711
 05/22  02:00:00,190.120841339,33.530666066,87.2954489513,0.0,12.7620426787,28.1191506574,77.919112328,0.889913700143,3.33212,73.6970786278
 05/22  03:00:00,197.091494958,33.9349596487,93.3216984515,0.0,12.7620426787,28.1191506574,77.409727175,0.387527181647,3.33212,73.6900799933
 05/22  04:00:00,205.698323175,33.9349596487,95.3192713166,0.0,12.7620426787,28.1191506574,98.0692194786,0.333339566491,3.33212,94.4037599121
