Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  05:00:00,209.529681416,33.1263724832,78.8664942179,0.0,25.5240853573,30.610668775,178.377666502,0.351869470019,8.3303,169.695497032
 05/22  06:00:00,327.218288957,34.52792357,106.841462056,0.0,51.0481707146,78.1489452969,299.457177402,0.268563292631,16.6606,282.52801411
 05/22  07:00:00,412.888203026,35.9468342264,133.326476333,0.0,64.3609230253,109.708623606,423.21338221,13.7768983552,24.9909,384.445583855
 05/22  08:00:00,373.367752507,35.8699708645,136.774320779,0.0,51.0481707146,80.7689615957,333.270778198,5.58879279432,33.3212,294.360785403
 05/22  09:00:00,345.989334764,36.4140612742,137.050116619,0.0,51.0481707146,71.0224615957,292.29705478,0.0,66.8089,225.48815478
 05/22  10:00:00,297.162088895,36.4993327231,136.780828037,0.0,32.1804615127,65.7244621605,263.823722616,1.38267381113,83.4695,178.971548805
 05/22  11:00:00,296.786167521,36.5602199193,135.695640213,0.0,32.1804615127,65.7244621605,223.829696808,2.83385006501,83.4695,137.526346743
 05/22  12:00:00,295.218266659,36.6087282321,134.945470971,0.0,32.1804615127,65.7244621605,217.595507179,3.31377067651,83.4695,130.812236502
 05/22  13:00:00,284.914494806,36.6198981073,134.334067095,0.0,32.1804615127,55.9779621605,209.368181075,3.55384885037,75.1392,130.675132224
 05/22  14:00:00,284.25090073,36.6493985983,133.455149708,0.0,32.1804615127,55.9779621605,201.073379885,3.74792355606,66.8089,130.516556329
 05/22  15:00:00,283.406430984,36.6771506382,132.406046336,0.0,32.1804615127,55.9779621605,209.490937735,3.83189141492,75.1392,130.51984632
 05/22  16:00:00,312.305385799,36.4321531641,131.973857141,0.0,32.1804615127,60.9114621605,192.792089949,0.110258669896,91.7998,100.882031279
 05/22  17:00:00,347.48506058,35.9289728271,132.473078281,0.0,32.1804615127,77.5397301883,201.664172105,5.63560414215,49.9818,146.046767962
 05/22  18:00:00,400.015025413,35.9763517498,130.931920848,0.0,77.122965704,86.2600435998,326.369336022,9.35090437355,49.9818,267.036631648
 05/22  19:00:00,413.158764583,35.984167828,130.750173349,0.0,102.647051061,80.1663183927,239.326214173,9.26466117556,33.3212,196.740352998
 05/22  20:00:00,450.153343635,35.9857382339,131.630464013,0.0,115.40909374,92.7192997104,232.418488024,9.84614879575,33.3212,189.251139228
 05/22  21:00:00,425.807598215,36.0616748884,130.960627948,0.0,102.647051061,94.1340635361,326.115332844,10.3836887812,24.9909,290.740744062
 05/22  22:00:00,360.788883138,36.1271789382,132.573573248,0.0,77.122965704,65.871452062,245.712970638,13.2661486198,16.6606,215.786222018
 05/22  23:00:00,294.430230603,36.0792142897,134.207691829,0.0,38.286128036,48.4199368926,148.804534538,17.8308216257,8.3303,122.643412912
 05/22  24:00:00,208.588322283,33.3959015384,90.6372425961,0.0,25.5240853573,30.610668775,97.7987180251,0.0563597916762,3.33212,94.4102382334
 05/23  01:00:00,166.378739845,31.7787272075,59.2597196561,0.0,19.418418834,29.3649097162,77.1113500854,0.112734105267,3.33212,73.6664959801
 05/23  02:00:00,159.752144338,32.587314373,59.0053722773,0.0,12.7620426787,28.1191506574,76.9907675098,0.0,3.33212,73.6586475098
 05/23  03:00:00,175.806321041,33.3959015384,73.3191775819,0.0,12.7620426787,28.1191506574,70.9950339904,0.131049695624,3.33212,67.5318642948
 05/23  04:00:00,176.763073083,32.9916079557,67.8394045706,0.0,12.7620426787,28.1191506574,104.668029805,0.676488500503,3.33212,100.659421305
 05/23  05:00:00,215.119593791,33.3959015384,83.1894327311,0.0,25.5240853573,30.610668775,171.694730389,0.589727600916,8.3303,162.774702789
 05/23  06:00:00,337.733664669,35.0130758692,115.363641939,0.0,51.0481707146,78.1489452969,301.835386181,0.214314909599,16.6606,284.960471271
 05/23  07:00:00,411.288264008,35.8895582386,129.809144661,0.0,64.3609230253,109.708623606,420.033902776,14.7801485964,24.9909,380.26285418
 05/23  08:00:00,369.018943051,35.8513334422,130.231243972,0.0,51.0481707146,80.7689615957,333.263920097,6.02975081311,33.3212,293.912969284
 05/23  09:00:00,339.134576799,36.4057735459,128.897426534,0.0,51.0481707146,71.0224615957,292.082340455,0.0290695771573,66.8089,225.244370877
 05/23  10:00:00,290.93458221,36.5072135383,129.294123217,0.0,32.1804615127,65.7244621605,263.355606584,1.04994336165,83.4695,178.836163223
 05/23  11:00:00,294.170935426,36.605255967,131.775275733,0.0,32.1804615127,65.7244621605,220.286968193,1.76908190478,83.4695,135.048386288
 05/23  12:00:00,295.627432335,36.6703358798,133.875510835,0.0,32.1804615127,65.7244621605,217.996656394,1.3811770257,83.4695,133.145979368
 05/23  13:00:00,285.922839192,36.6236557577,133.923169725,0.0,32.1804615127,55.9779621605,206.786410911,1.04628031342,75.1392,130.600930597
 05/23  14:00:00,285.610072102,36.6530232889,133.576752261,0.0,32.1804615127,55.9779621605,198.169979428,0.908830343839,66.8089,130.452249085
 05/23  15:00:00,285.089901523,36.6832586606,133.034218171,0.0,32.1804615127,55.9779621605,206.351103313,0.755175843797,75.1392,130.456727469
 05/23  16:00:00,315.233819195,36.6170345527,134.000664717,0.0,32.1804615127,60.9114621605,186.373173859,0.0424045048567,91.7998,94.530969354
 05/23  17:00:00,352.144090027,36.1205035253,136.377633072,0.0,32.1804615127,77.5397301883,201.469225219,5.54042213371,49.9818,145.947003085
 05/23  18:00:00,403.363406923,36.2117528155,133.578191386,0.0,77.122965704,86.2600435998,325.19193403,8.52882986146,49.9818,266.681304168
 05/23  19:00:00,414.901908005,36.2244817193,132.355904932,0.0,102.647051061,80.1663183927,239.246123008,9.36351309704,33.3212,196.56140991
 05/23  20:00:00,450.079329415,36.1867334959,131.336710594,0.0,115.40909374,92.7192997104,232.720247394,9.95968065132,33.3212,189.439366743
 05/23  21:00:00,425.002921856,36.2395752552,130.073208684,0.0,102.647051061,94.1340635361,325.371412577,10.5092728588,24.9909,289.871239718
 05/23  22:00:00,359.726469977,36.2737342273,131.082510271,0.0,77.122965704,65.871452062,243.349162578,11.1564092403,16.6606,215.532153338
 05/23  23:00:00,294.183193068,36.1831437545,133.942198312,0.0,38.286128036,48.4199368926,143.044533355,15.9851655952,8.3303,118.72906776
 05/23  24:00:00,205.379241246,33.3959015384,87.6954447483,0.0,25.5240853573,30.610668775,101.4892045,0.0334745565224,3.33212,98.123609943
 05/24  01:00:00,200.903592788,33.3959015384,90.2268114004,0.0,19.418418834,29.3649097162,71.3019794524,0.128084376585,3.33212,67.8417750758
 05/24  02:00:00,183.614538422,33.3959015384,80.978331693,0.0,12.7620426787,28.1191506574,76.7987003869,0.154291656125,3.33212,73.3122887308
 05/24  03:00:00,181.83620628,33.3959015384,79.2777905819,0.0,12.7620426787,28.1191506574,77.129858377,0.152844528567,3.33212,73.6448938485
 05/24  04:00:00,186.089659032,33.3959015384,76.9492433314,0.0,12.7620426787,28.1191506574,97.8206692257,0.165959018848,3.33212,94.3225902068
 05/24  05:00:00,194.313109127,32.8568434281,64.413350147,0.0,25.5240853573,30.610668775,172.10751928,0.231964920631,8.3303,163.54525436
 05/24  06:00:00,320.697540244,34.3662061369,100.719786384,0.0,51.0481707146,78.1489452969,305.341271809,0.211116380941,16.6606,288.469555428
 05/24  07:00:00,411.896774591,35.9262631611,132.016918115,0.0,64.3609230253,109.708623606,413.796812485,15.0422039616,24.9909,373.763708523
 05/24  08:00:00,371.228436164,35.9048216517,133.688170101,0.0,51.0481707146,80.7689615957,333.339648515,6.13291575808,33.3212,293.885532757
 05/24  09:00:00,343.127827447,36.4098910467,133.103897811,0.0,51.0481707146,71.0224615957,291.418025942,0.0,66.8089,224.609125942
 05/24  10:00:00,295.387646389,36.5325333272,133.783275665,0.0,32.1804615127,65.7244621605,262.377668554,0.215801409439,83.4695,178.692367145
 05/24  11:00:00,296.642090687,36.627045926,134.234265071,0.0,32.1804615127,65.7244621605,216.545851908,0.894334289156,83.4695,132.182017619
 05/24  12:00:00,295.420498631,36.6895260981,133.658780728,0.0,32.1804615127,65.7244621605,220.420334067,1.08762414174,83.4695,135.863209925
 05/24  13:00:00,284.840681713,36.6336402072,132.850372044,0.0,32.1804615127,55.9779621605,206.690707206,1.01808486735,75.1392,130.533422338
 05/24  14:00:00,285.698131094,36.6621751498,133.667565997,0.0,32.1804615127,55.9779621605,197.914803696,0.718372858833,66.8089,130.387530837
 05/24  15:00:00,285.340102255,36.6924170117,133.277655686,0.0,32.1804615127,55.9779621605,203.390941378,0.769890610482,75.1392,127.481850767
 05/24  16:00:00,313.852436759,36.588920556,132.638685819,0.0,32.1804615127,60.9114621605,189.099691155,0.0019984210015,91.7998,97.2978927336
 05/24  17:00:00,349.008910624,36.0993248299,133.252216258,0.0,32.1804615127,77.5397301883,201.331873665,5.49790328656,49.9818,145.852170378
 05/24  18:00:00,400.321610793,36.2076692394,130.527075816,0.0,77.122965704,86.2600435998,317.808734768,8.60383224985,49.9818,259.223102518
 05/24  19:00:00,412.536230312,36.2316593801,129.396356549,0.0,102.647051061,80.1663183927,238.61369814,9.44348792473,33.3212,195.849010216
 05/24  20:00:00,447.741064131,36.2066249699,128.162097109,0.0,115.40909374,92.7192997104,239.296695612,10.0662200857,33.3212,195.909275526
 05/24  21:00:00,421.735691184,36.2739327511,125.805338554,0.0,102.647051061,94.1340635361,317.62716178,10.6182410583,24.9909,282.018020722
 05/24  22:00:00,357.388443688,36.2944960232,128.063748343,0.0,77.122965704,65.871452062,243.136906468,11.0988314287,16.6606,215.377475039
 05/24  23:00:00,292.450184512,36.1945388718,131.634813345,0.0,38.286128036,48.4199368926,146.353165559,15.5150671164,8.3303,122.507798443
 05/24  24:00:00,212.546656812,33.3959015384,94.650634947,0.0,25.5240853573,30.610668775,97.6895762935,0.0194156595847,3.33212,94.338040634
 05/25  01:00:00,200.200366776,33.3959015384,89.5086075673,0.0,19.418418834,29.3649097162,77.0465020647,0.0881189534177,3.33212,73.6262631113
 05/25  02:00:00,185.020685498,32.9916079557,83.2252036041,0.0,12.7620426787,28.1191506574,71.588491988,0.769255484106,3.33212,67.4871165039
 05/25  03:00:00,196.196949604,33.3959015384,93.4798174211,0.0,12.7620426787,28.1191506574,77.4171914175,0.464120030939,3.33212,73.6209513865
 05/25  04:00:00,204.520312134,33.6654305935,94.5516164505,0.0,12.7620426787,28.1191506574,97.9451005498,0.329462313349,3.33212,94.2835182364
 05/25  05:00:00,230.704885816,33.9349596487,98.1916798886,0.0,25.5240853573,30.610668775,171.285530837,0.405981879903,8.3303,162.549248957
 05/25  06:00:00,322.06341635,34.0427712707,102.687028743,0.0,51.0481707146,78.1489452969,303.241444522,0.303385752792,16.6606,286.277458769
 05/25  07:00:00,408.412689021,35.9655960804,128.011208085,0.0,64.3609230253,109.708623606,416.459919401,15.5028444462,24.9909,375.966174955
 05/25  08:00:00,367.910291595,35.9451025567,129.933644004,0.0,51.0481707146,80.7689615957,332.444106565,6.12554203019,33.3212,292.997364535
 05/25  09:00:00,340.679854108,36.4175109326,130.388734742,0.0,51.0481707146,71.0224615957,291.597369552,0.0,66.8089,224.788469552
 05/25  10:00:00,291.845743921,36.577013038,130.11357902,0.0,32.1804615127,65.7244621605,258.244644709,0.00613640804358,83.4695,174.769008301
 05/25  11:00:00,292.969883416,36.6761178841,130.480527914,0.0,32.1804615127,65.7244621605,217.906205852,0.0631181401291,83.4695,134.373587712
 05/25  12:00:00,294.556186356,36.7440289624,132.71122143,0.0,32.1804615127,65.7244621605,214.163279769,0.0841597643942,83.4695,130.609620005
 05/25  13:00:00,286.448584242,36.6704515584,134.377344801,0.0,32.1804615127,55.9779621605,205.68778509,0.0894225473369,75.1392,130.459162543
 05/25  14:00:00,286.461015848,36.6736188719,134.368248653,0.0,32.1804615127,55.9779621605,197.231235765,0.0920556292686,66.8089,130.330280136
 05/25  15:00:00,286.726974958,36.7171395696,134.596955937,0.0,32.1804615127,55.9779621605,203.914589294,0.0245486861612,75.1392,128.750840607
 05/25  16:00:00,315.972011919,36.7957575249,134.518029189,0.0,32.1804615127,60.9114621605,187.76561945,0.0,91.7998,95.9658194497
 05/25  17:00:00,350.370142947,36.238245836,134.451024448,0.0,32.1804615127,77.5397301883,201.090382792,5.35086763544,49.9818,145.757715157
 05/25  18:00:00,402.629586594,36.330903269,132.686863655,0.0,77.122965704,86.2600435998,316.839758216,8.53264275397,49.9818,258.325315462
 05/25  19:00:00,414.999831091,36.3602768801,131.702496603,0.0,102.647051061,80.1663183927,238.893466738,9.38767160968,33.3212,196.184595128
 05/25  20:00:00,449.553589611,36.3137598806,129.860068142,0.0,115.40909374,92.7192997104,232.832469774,10.0201374197,33.3212,189.491132355
 05/25  21:00:00,423.781229563,36.3743179566,127.742415482,0.0,102.647051061,94.1340635361,324.110073766,10.587352902,24.9909,288.531820864
 05/25  22:00:00,358.785339745,36.3784249876,129.378050668,0.0,77.122965704,65.871452062,240.549918846,11.1190733386,16.6606,212.770245508
 05/25  23:00:00,293.980739912,36.2570475715,133.19982212,0.0,38.286128036,48.4199368926,139.991756509,13.6724535378,8.3303,117.989002971
 05/25  24:00:00,217.387170094,33.3959015384,99.3935388832,0.0,25.5240853573,30.610668775,97.6151407751,0.00761958905622,3.33212,94.2754011861
 05/26  01:00:00,207.301625288,33.3959015384,96.6395489029,0.0,19.418418834,29.3649097162,77.3431815744,0.402846536053,3.33212,73.6082150383
 05/26  02:00:00,201.876372062,33.6654305935,98.5007564267,0.0,12.7620426787,28.1191506574,71.0767055928,0.278160145934,3.33212,67.4664254469
 05/26  03:00:00,203.691198664,33.9349596487,99.8168583471,0.0,12.7620426787,28.1191506574,77.2814666207,0.348690153525,3.33212,73.6006564671
 05/26  04:00:00,186.988512682,33.1263724832,77.6105921877,0.0,12.7620426787,28.1191506574,97.947051025,0.371595880396,3.33212,94.2433351446
 05/26  05:00:00,207.34320488,33.1263724832,75.9825652478,0.0,25.5240853573,30.610668775,171.141318359,0.392598628147,8.3303,162.418419731
 05/26  06:00:00,333.01005882,34.8513584361,111.072783274,0.0,51.0481707146,78.1489452969,297.997982131,0.29123696725,16.6606,281.046145164
 05/26  07:00:00,411.222032484,35.9846076167,129.676869569,0.0,64.3609230253,109.708623606,419.343997878,15.6456361967,24.9909,378.707461681
 05/26  08:00:00,369.931830197,35.9605687987,130.989015574,0.0,51.0481707146,80.7689615957,331.411938602,6.16976869475,33.3212,291.920969908
 05/26  09:00:00,339.287718229,36.4242847983,128.977431995,0.0,51.0481707146,71.0224615957,286.241052362,0.0,66.8089,219.432152362
 05/26  10:00:00,289.050767797,36.5966360356,127.275219661,0.0,32.1804615127,65.7244621605,261.891920027,0.0,83.4695,178.422420027
 05/26  11:00:00,291.743827723,36.6931728988,129.21083463,0.0,32.1804615127,65.7244621605,214.162416273,0.0,83.4695,130.692916273
 05/26  12:00:00,294.625957041,36.7610727004,132.733254755,0.0,32.1804615127,65.7244621605,214.025389633,0.0116195094154,83.4695,130.544270123
 05/26  13:00:00,287.356837175,36.6886291547,135.239114451,0.0,32.1804615127,55.9779621605,205.56480522,0.0241329712661,75.1392,130.401472248
 05/26  14:00:00,290.991643125,36.6848616947,138.867062687,0.0,32.1804615127,55.9779621605,197.098280752,0.0366467330746,66.8089,130.252734019
 05/26  15:00:00,292.65610146,36.7407608,140.485419938,0.0,32.1804615127,55.9779621605,205.400664593,0.0,75.1392,130.261464593
 05/26  16:00:00,322.409917199,36.8724757283,140.867340922,0.0,32.1804615127,60.9114621605,186.221519879,0.0,91.7998,94.4217198785
 05/26  17:00:00,359.703210344,36.2952247845,143.714329605,0.0,32.1804615127,77.5397301883,200.892090239,5.24630763239,49.9818,145.663982607
 05/26  18:00:00,411.592833278,36.3955572345,141.574766207,0.0,77.122965704,86.2600435998,316.416909847,8.45821736887,49.9818,257.976892478
 05/26  19:00:00,423.174896472,36.434876553,140.56545248,0.0,102.647051061,80.1663183927,238.683436434,9.36482525942,33.3212,195.997411174
 05/26  20:00:00,458.63547962,36.3666179467,140.353375922,0.0,115.40909374,92.7192997104,231.898882226,10.0212431026,33.3212,188.556439123
 05/26  21:00:00,433.263375183,36.4205839627,139.058080076,0.0,102.647051061,94.1340635361,316.78280977,10.5876840136,24.9909,281.204225756
 05/26  22:00:00,368.041832076,36.4162871436,140.595332345,0.0,77.122965704,65.871452062,242.654165263,11.0789361656,16.6606,214.914629098
 05/26  23:00:00,301.828087223,36.2774332176,143.096205299,0.0,38.286128036,48.4199368926,138.841920796,12.9522818962,8.3303,117.5593389
 05/26  24:00:00,207.433567862,33.3959015384,90.0165748713,0.0,25.5240853573,30.610668775,102.295759603,0.00310400786502,3.33212,98.9605355956
 05/27  01:00:00,203.206800159,33.3959015384,83.2718094458,0.0,27.7269238854,30.610668775,71.1682544168,0.380825713677,3.33212,67.4553087031
 05/27  02:00:00,188.003353465,33.6654305935,84.9720453504,0.0,12.7620426787,28.1191506574,77.1754823845,0.265619370546,3.33212,73.5777430139
 05/27  03:00:00,186.58071958,33.6654305935,83.5511695625,0.0,12.7620426787,28.1191506574,70.9768272076,0.199485090594,3.33212,67.445222117
 05/27  04:00:00,171.134733897,32.8568434281,63.2792396534,0.0,12.7620426787,28.1191506574,99.5337859593,1.98514568073,3.33212,94.2165202786
 05/27  05:00:00,178.328642978,32.8568434281,63.8145424561,0.0,12.7620426787,28.1191506574,145.970459705,15.3131648594,8.3303,122.326994846
 05/27  06:00:00,297.213096327,34.8513584361,108.796365544,0.0,42.6918050922,54.3732441037,187.543852149,8.04923177134,16.6606,162.834020378
 05/27  07:00:00,374.690082453,36.0122001602,141.828671748,0.0,42.6918050922,86.1019271793,320.662132558,15.2876302045,24.9909,280.383602353
 05/27  08:00:00,413.752592344,36.0238393286,139.073740121,0.0,57.6566862989,112.030105488,446.065008174,5.99932887436,33.3212,406.744479299
 05/27  09:00:00,365.91883921,36.4276190098,136.56178389,0.0,57.6566862989,83.6599452969,353.095350015,0.0,66.8089,286.286450015
 05/27  10:00:00,310.638962424,36.6263004118,135.032832373,0.0,42.6918050922,68.9656133826,305.439372873,0.0,83.4695,221.969872873
 05/27  11:00:00,301.443269441,36.7279829477,134.092067526,0.0,34.9340096728,67.7198543238,262.173170824,0.0,83.4695,178.703670824
 05/27  12:00:00,299.842027217,36.8015938363,133.186673072,0.0,34.9340096728,67.7198543238,214.236867313,0.0,83.4695,130.767367313
 05/27  13:00:00,290.012344588,36.7326934217,133.121117573,0.0,34.9340096728,57.9733543238,205.745993388,0.0,75.1392,130.606793388
 05/27  14:00:00,290.484067155,36.7261892616,133.574583302,0.0,34.9340096728,57.9733543238,197.273562622,0.0,66.8089,130.464662622
 05/27  15:00:00,292.952362137,36.7817955217,135.990400557,0.0,34.9340096728,57.9733543238,205.601673496,0.0,75.1392,130.462473496
 05/27  16:00:00,324.803357227,36.7367316923,138.635678073,0.0,34.9340096728,62.9068543238,192.576713826,0.0,91.7998,100.776913826
 05/27  17:00:00,349.754430249,36.3854758742,136.251760654,0.0,34.9340096728,72.2186844194,171.426991575,5.20083843981,49.9818,116.244353136
 05/27  18:00:00,412.616658023,36.6337407192,132.570372498,0.0,87.0357390804,86.2600435998,207.417746474,8.33319293829,49.9818,149.102753536
 05/27  19:00:00,412.88823253,36.3833773146,132.690675829,0.0,102.000620287,77.6748002752,235.035835825,9.30777896407,33.3212,192.406856861
 05/27  20:00:00,434.532980141,36.2757746843,132.050464052,0.0,102.000620287,88.9820225341,231.609798381,9.92099650033,33.3212,188.367601881
 05/27  21:00:00,422.664132722,36.3197452384,129.946043952,0.0,102.000620287,91.6425454185,231.07995929,10.4910364096,24.9909,195.598022881
 05/27  22:00:00,368.390658088,36.1813541448,129.157930881,0.0,87.0357390804,65.871452062,306.307551646,11.0634053027,16.6606,278.583546344
 05/27  23:00:00,297.376187769,36.0776336407,132.106483335,0.0,42.6918050922,48.4199368926,185.800554782,14.2328902166,8.3303,163.237364566
 05/27  24:00:00,227.725247966,33.8810538376,106.498053535,0.0,27.7269238854,30.610668775,97.637650814,0.086022580268,3.33212,94.2195082337
 05/28  01:00:00,224.489462858,33.3959015384,94.9116474193,0.0,34.4311606118,33.1021868926,74.1278656088,0.0752706061275,3.33212,70.7204750026
 05/28  02:00:00,181.564168242,31.7787272075,73.0634167524,0.0,19.466279405,30.610668775,73.7464977808,0.0,3.33212,70.4143777808
 05/28  03:00:00,201.255673299,33.3959015384,89.222118185,0.0,19.466279405,30.610668775,77.0768297212,0.113688373394,3.33212,73.6310213478
 05/28  04:00:00,211.118982168,33.3959015384,92.4446060634,0.0,19.466279405,30.610668775,97.6737146747,0.17359568543,3.33212,94.1679989892
 05/28  05:00:00,189.666205709,32.1830207902,67.12412986,0.0,19.466279405,30.610668775,125.069515107,0.798938820231,8.3303,115.940276286
 05/28  06:00:00,293.551289064,34.2044887038,106.083213684,0.0,42.6918050922,54.3732441037,186.66369474,0.135215632263,16.6606,169.867879108
 05/28  07:00:00,371.930486363,36.4863416134,127.219803278,0.0,49.3960418185,88.5934452969,319.63997772,14.7439364872,24.9909,279.905141232
 05/28  08:00:00,399.92538938,36.1404861154,123.682914146,0.0,57.6566862989,112.030105488,437.041270067,5.72300010864,33.3212,397.997069959
 05/28  09:00:00,343.676803718,36.5766734831,123.07190477,0.0,50.9524495726,81.1684271793,357.113219204,0.0,66.8089,290.304319204
 05/28  10:00:00,301.420288116,36.9502175915,125.418062011,0.0,42.6918050922,68.9656133826,307.804647701,0.0,83.4695,224.335147701
 05/28  11:00:00,299.737608071,36.8415727403,127.602009007,0.0,38.286128036,68.9656133826,262.042394892,0.0,83.4695,178.572894892
 05/28  12:00:00,300.931821434,36.9345925055,129.47674815,0.0,38.286128036,68.9656133826,210.410538579,0.0,83.4695,126.941038579
 05/28  13:00:00,284.284547406,36.7485035966,131.953155501,0.0,31.5818913096,56.727595265,202.485159126,0.0,75.1392,127.345959126
 05/28  14:00:00,283.003039905,36.7260234686,130.680195482,0.0,31.5818913096,56.727595265,196.92758574,0.0,66.8089,130.11868574
 05/28  15:00:00,283.118857763,36.7692862293,130.761007269,0.0,31.5818913096,56.727595265,205.267103632,0.0,75.1392,130.127903632
 05/28  16:00:00,313.170212257,36.7480360558,131.603790306,0.0,31.5818913096,61.661095265,186.144453651,0.0,91.7998,94.3446536508
 05/28  17:00:00,341.061662853,36.2770133259,132.285991532,0.0,31.5818913096,70.9729253606,177.761315429,5.13209472454,49.9818,122.647420704
 05/28  18:00:00,400.304168926,36.3622397881,129.761807522,0.0,80.3315023541,83.7685254822,200.273326436,8.42678342611,49.9818,141.86474301
 05/28  19:00:00,406.887261714,36.365855449,126.698385549,0.0,102.000620287,77.6748002752,234.96250458,9.30787382056,33.3212,192.33343076
 05/28  20:00:00,436.486771297,36.307088461,124.720455267,0.0,108.704857014,91.4735406516,230.995572027,9.90560552837,33.3212,187.768766499
 05/28  21:00:00,406.50754208,36.4731486571,122.834959959,0.0,95.2963835608,89.1510273009,223.697789938,10.4822261306,24.9909,188.224663807
 05/28  22:00:00,354.460804983,36.3333533658,124.232538139,0.0,80.3315023541,63.3799339444,306.888191398,11.0608440669,16.6606,279.166747331
 05/28  23:00:00,292.931918743,36.2166755391,127.170255857,0.0,42.6918050922,48.4199368926,183.341192772,13.0870478767,8.3303,161.923844896
 05/28  24:00:00,257.48825245,34.2044887038,126.03287675,0.0,34.4311606118,33.1021868926,97.6077697141,0.00624159899572,3.33212,94.2694081151
 05/29  01:00:00,243.939672631,33.6654305935,113.667069747,0.0,34.4311606118,33.1021868926,70.9801885799,0.166450684487,3.33212,67.4816178954
 05/29  02:00:00,211.510129509,32.587314373,100.934129745,0.0,19.466279405,30.610668775,77.0615742899,0.118599569144,3.33212,73.6108547207
 05/29  03:00:00,204.156886047,31.7787272075,95.3351678742,0.0,19.466279405,30.610668775,76.9305318609,0.0,3.33212,73.5984118609
 05/29  04:00:00,217.952383681,33.3959015384,99.0954915462,0.0,19.466279405,30.610668775,97.5852147082,0.129525223846,3.33212,94.1235694844
 05/29  05:00:00,220.073853468,32.9916079557,95.5729567637,0.0,19.466279405,30.610668775,124.984394194,0.780339917427,8.3303,115.873754277
 05/29  06:00:00,308.825263805,34.8513584361,119.91470797,0.0,42.6918050922,54.3732441037,181.308472294,0.288753694678,16.6606,164.359118599
 05/29  07:00:00,370.484938177,36.3998157715,125.855962988,0.0,49.3960418185,88.5934452969,318.316832919,15.3304365109,24.9909,277.995496408
 05/29  08:00:00,399.137854539,36.18337097,122.836025891,0.0,57.6566862989,112.030105488,443.276028157,5.79547846952,33.3212,404.159349687
 05/29  09:00:00,342.762662324,36.6261071514,122.09700703,0.0,50.9524495726,81.1684271793,350.571653544,0.0,66.8089,283.762753544
 05/29  10:00:00,298.666634362,36.9837212552,122.640551771,0.0,42.6918050922,68.9656133826,307.553569605,0.0,83.4695,224.084069605
 05/29  11:00:00,296.47492455,36.8739596153,124.322966051,0.0,38.286128036,68.9656133826,260.78583181,0.0,83.4695,177.31633181
 05/29  12:00:00,296.854191288,36.9625568501,125.378922334,0.0,38.286128036,68.9656133826,208.351709846,0.0,83.4695,124.882209846
 05/29  13:00:00,276.82481294,36.7505439537,124.514849307,0.0,31.5818913096,56.727595265,205.478220311,0.0,75.1392,130.339020311
 05/29  14:00:00,275.699320778,36.7050301604,123.488787666,0.0,31.5818913096,56.727595265,196.858695151,0.0,66.8089,130.049795151
 05/29  15:00:00,279.352702281,36.7214151746,127.193258202,0.0,31.5818913096,56.727595265,199.415283467,0.0,75.1392,124.276083467
 05/29  16:00:00,308.442689971,36.5807998483,127.180283287,0.0,31.5818913096,61.661095265,191.678245226,0.0,91.7998,99.8784452261
 05/29  17:00:00,335.061558473,36.0727590945,126.603823834,0.0,31.5818913096,70.9729253606,171.720870125,5.63147850294,49.9818,116.107591622
 05/29  18:00:00,393.975122514,36.1348167612,123.759993925,0.0,80.3315023541,83.7685254822,204.398502752,8.69616904492,49.9818,145.720533708
 05/29  19:00:00,399.708292295,36.1448441377,119.871859358,0.0,102.000620287,77.6748002752,230.964555757,9.62052712526,33.3212,188.022828632
 05/29  20:00:00,431.988957236,36.1146825221,120.524859347,0.0,108.704857014,91.4735406516,231.150020326,10.2412051338,33.3212,187.587615192
 05/29  21:00:00,405.999740153,36.2601584679,122.626445114,0.0,95.2963835608,89.1510273009,223.844478435,10.8244057254,24.9909,188.02917271
 05/29  22:00:00,354.619892258,36.1770560999,124.609161251,0.0,80.3315023541,63.3799339444,307.112206122,11.6387683569,16.6606,278.812837766
 05/29  23:00:00,293.45523493,36.1147267957,127.908136111,0.0,42.6918050922,48.4199368926,185.902847909,15.7489482107,8.3303,161.823599698
 05/29  24:00:00,228.692259592,33.3959015384,99.2874684568,0.0,34.4311606118,33.1021868926,97.5740805089,0.00316631007381,3.33212,94.2387941989
 05/30  01:00:00,201.001586555,33.1263724832,90.9172319824,0.0,19.418418834,29.3649097162,70.9830372092,0.26122855578,3.33212,67.3896886534
 05/30  02:00:00,193.761535004,33.2611370108,91.3948015753,0.0,12.7620426787,28.1191506574,77.7931403111,0.94737619347,3.33212,73.5136441177
 05/30  03:00:00,198.615803432,33.6654305935,95.2664150992,0.0,12.7620426787,28.1191506574,70.9671506812,0.248085498937,3.33212,67.3869451822
 05/30  04:00:00,211.452586834,33.9349596487,100.136331369,0.0,12.7620426787,28.1191506574,97.7861022556,0.358956875625,3.33212,94.09502538
 05/30  05:00:00,217.146222666,33.1263724832,85.5793919942,0.0,25.5240853573,30.610668775,170.628854413,0.38802314367,8.3303,161.910531269
 05/30  06:00:00,333.431810451,34.52792357,112.078129718,0.0,51.0481707146,78.1489452969,295.001604538,0.296187468149,16.6606,278.04481707
 05/30  07:00:00,405.429718227,36.0139686994,123.759131305,0.0,64.3609230253,109.708623606,408.630227959,16.0960209003,24.9909,367.543307059
 05/30  08:00:00,363.688276474,35.9725522125,124.685287436,0.0,51.0481707146,80.7689615957,324.53761454,6.27539803435,33.3212,284.941016506
 05/30  09:00:00,334.441903088,36.4298490562,124.119606063,0.0,51.0481707146,71.0224615957,288.649597315,0.0,66.8089,221.840697315
 05/30  10:00:00,287.376135871,36.6009200698,125.587393251,0.0,32.1804615127,65.7244621605,256.234052977,0.0,83.4695,172.764552977
 05/30  11:00:00,290.901114641,36.6998081997,128.35900152,0.0,32.1804615127,65.7244621605,213.914262467,0.0315292582368,83.4695,130.413233209
 05/30  12:00:00,291.886974825,36.7641488117,130.001790687,0.0,32.1804615127,65.7244621605,213.816266086,0.0686233875432,83.4695,130.278142699
 05/30  13:00:00,281.660950758,36.6818396534,129.567517374,0.0,32.1804615127,55.9779621605,198.838347728,0.0825351227595,75.1392,123.616612605
 05/30  14:00:00,283.853834573,36.6866163365,131.7413513,0.0,32.1804615127,55.9779621605,196.887469018,0.0964477189895,66.8089,129.982121299
 05/30  15:00:00,287.190589572,36.7241079113,135.045910613,0.0,32.1804615127,55.9779621605,198.646540917,0.0259670974005,75.1392,123.48137382
 05/30  16:00:00,316.338855882,36.7778515476,134.906041455,0.0,32.1804615127,60.9114621605,187.614716046,0.0,91.7998,95.8149160459
 05/30  17:00:00,348.381638883,36.2154890326,132.491619687,0.0,32.1804615127,77.5397301883,199.086793496,5.43777097877,49.9818,143.667222517
 05/30  18:00:00,397.152808236,36.3084937607,127.235979919,0.0,77.122965704,86.2600435998,315.342297104,8.77122841802,49.9818,256.589268686
 05/30  19:00:00,407.737769061,36.3462264425,125.015889462,0.0,102.647051061,80.1663183927,231.309537669,9.67886197231,33.3212,188.309475696
 05/30  20:00:00,443.489491001,36.3216909059,124.291074979,0.0,115.40909374,92.7192997104,231.459252426,10.286095695,33.3212,187.851956731
 05/30  21:00:00,418.426296258,36.4022888569,122.733274139,0.0,102.647051061,94.1340635361,315.345871735,10.8749294426,24.9909,279.480042293
 05/30  22:00:00,353.613668899,36.4289171339,124.063815193,0.0,77.122965704,65.871452062,234.950507445,11.4651498375,16.6606,206.824757607
 05/30  23:00:00,287.924466203,36.3134850134,126.525782613,0.0,38.286128036,48.4199368926,142.087584672,13.3085196812,8.3303,120.448764991
 05/30  24:00:00,246.620466934,34.0427712707,126.858247105,0.0,25.5240853573,30.610668775,92.8942565444,0.0753247614527,3.33212,89.486811783
 05/31  01:00:00,233.944486159,33.9349596487,121.815755514,0.0,19.418418834,29.3649097162,77.1316504816,0.29984170084,3.33212,73.4996887808
 05/31  02:00:00,211.102596285,33.3959015384,108.052415225,0.0,12.7620426787,28.1191506574,70.7392242502,0.0304527365403,3.33212,67.3766515137
 05/31  03:00:00,203.319511375,33.3959015384,100.37798806,0.0,12.7620426787,28.1191506574,76.8712637483,0.0464809189529,3.33212,73.4926628293
 05/31  04:00:00,216.577263594,34.2044887038,105.323437362,0.0,12.7620426787,28.1191506574,91.2744029764,0.152268620521,3.33212,87.7900143559
 05/31  05:00:00,238.556909588,34.2044887038,105.359209121,0.0,25.5240853573,30.610668775,170.260494253,0.117010041881,8.3303,161.813184212
 05/31  06:00:00,331.882369952,34.2044887038,112.045284271,0.0,51.0481707146,78.1489452969,295.511287173,0.15227797655,16.6606,278.698409196
 05/31  07:00:00,405.604652803,36.2017137051,124.946927443,0.0,64.3609230253,109.708623606,408.661384017,15.8516864025,24.9909,367.818797615
 05/31  08:00:00,365.841391024,36.0256414723,127.742891035,0.0,51.0481707146,80.7689615957,322.116579462,6.30892579333,33.3212,282.486453668
 05/31  09:00:00,337.841639779,36.4316264577,127.508498027,0.0,51.0481707146,71.0224615957,285.878561051,0.0,66.8089,219.069661051
 05/31  10:00:00,288.958418998,36.6171009407,127.140367605,0.0,32.1804615127,65.7244621605,258.531489701,0.0,83.4695,175.061989701
 05/31  11:00:00,290.208058697,36.7229798693,127.633328124,0.0,32.1804615127,65.7244621605,213.824343439,0.000938160274079,83.4695,130.353905279
 05/31  12:00:00,292.33968105,36.7921303505,130.413501516,0.0,32.1804615127,65.7244621605,207.170929222,0.0159487576364,83.4695,123.685480465
 05/31  13:00:00,283.287828462,36.7080700043,131.151429556,0.0,32.1804615127,55.9779621605,205.233592028,0.0290831877053,75.1392,130.065308841
 05/31  14:00:00,281.753588124,36.6919213102,129.621393303,0.0,32.1804615127,55.9779621605,190.284516859,0.0431560727052,66.8089,123.432460786
 05/31  15:00:00,282.577923117,36.7521645657,130.400275984,0.0,32.1804615127,55.9779621605,205.06556799,0.0,75.1392,129.92636799
 05/31  16:00:00,310.790356502,36.8904351223,129.223498959,0.0,32.1804615127,60.9114621605,186.038393911,0.0,91.7998,94.2385939113
 05/31  17:00:00,343.928125266,36.3003358806,127.927324585,0.0,32.1804615127,77.5397301883,193.979425922,5.4091042398,49.9818,138.588521682
 05/31  18:00:00,398.158432564,36.400263605,128.131177093,0.0,77.122965704,86.2600435998,315.022199566,8.77513154994,49.9818,256.265268016
 05/31  19:00:00,409.535934934,36.4585757154,126.113782751,0.0,102.647051061,80.1663183927,231.15209357,9.70364881644,33.3212,188.127244754
 05/31  20:00:00,443.024249271,36.4030680776,123.206835382,0.0,115.40909374,92.7192997104,231.339785681,10.303917006,33.3212,187.714668675
 05/31  21:00:00,417.520025034,36.4612060221,121.368099778,0.0,102.647051061,94.1340635361,314.975078825,10.8974159259,24.9909,279.086762899
 05/31  22:00:00,352.723426722,36.4622032742,123.150059357,0.0,77.122965704,65.871452062,234.780975461,11.4920798415,16.6606,206.62829562
 05/31  23:00:00,287.51014576,36.3325817304,126.09601885,0.0,38.286128036,48.4199368926,136.552275123,12.5583860284,8.3303,115.663589095
 05/31  24:00:00,245.786880266,34.0427712707,126.0371767,0.0,25.5240853573,30.610668775,97.5086396111,0.111324363226,3.33212,94.0651952479
 06/01  01:00:00,233.579303053,33.9349596487,121.45563243,0.0,19.418418834,29.3649097162,77.1002703018,0.298226031877,3.33212,73.4699242699
 06/01  02:00:00,214.702106282,33.3959015384,111.612038216,0.0,12.7620426787,28.1191506574,70.7122337681,0.0275294671437,3.33212,67.3525843009
 06/01  03:00:00,210.340987591,33.3959015384,107.314494553,0.0,12.7620426787,28.1191506574,70.7244469546,0.043723616206,3.33212,67.3486033384
 06/01  04:00:00,225.451592505,34.3662061369,113.796093216,0.0,12.7620426787,28.1191506574,97.4553885626,0.100403948402,3.33212,94.0228646142
 06/01  05:00:00,234.790874723,33.5576189715,105.650248765,0.0,25.5240853573,30.610668775,170.053362985,0.0469638704898,8.3303,161.676099114
 06/01  06:00:00,341.42737986,34.6896410031,120.528755449,0.0,51.0481707146,78.1489452969,287.538521712,0.320661442037,16.6606,270.55726027
 06/01  07:00:00,405.570242233,36.0141450417,125.126258957,0.0,64.3609230253,109.708623606,408.420420323,16.3196560052,24.9909,367.109864318
 06/01  08:00:00,363.134599683,35.9844607715,125.140474537,0.0,51.0481707146,80.7689615957,325.53180086,6.4129054987,33.3212,285.797695361
 06/01  09:00:00,333.225092573,36.4264664768,122.958801053,0.0,51.0481707146,71.0224615957,286.598721066,0.0,66.8089,219.789821066
 06/01  10:00:00,283.812644423,36.5735623997,122.110405658,0.0,32.1804615127,65.7244621605,254.257968054,0.0,83.4695,170.788468054
 06/01  11:00:00,283.544430618,36.6760633468,121.066853501,0.0,32.1804615127,65.7244621605,213.762520947,0.0,83.4695,130.293020947
 06/01  12:00:00,281.819299745,36.7431390442,119.983836897,0.0,32.1804615127,65.7244621605,207.092334849,0.0,83.4695,123.622834849
 06/01  13:00:00,271.57032515,36.6606699052,119.548816449,0.0,32.1804615127,55.9779621605,205.134785631,0.0,75.1392,129.995585631
 06/01  14:00:00,272.774439171,36.6760214264,120.743443407,0.0,32.1804615127,55.9779621605,190.186221505,0.0170559993744,66.8089,123.360265505
 06/01  15:00:00,274.706216321,36.704646833,122.68681694,0.0,32.1804615127,55.9779621605,205.003769326,0.0,75.1392,129.864569326
 06/01  16:00:00,305.240650747,36.6844052645,123.996012621,0.0,32.1804615127,60.9114621605,185.981354412,0.0,91.7998,94.1815544123
 06/01  17:00:00,340.483067451,36.1381892741,124.740385667,0.0,32.1804615127,77.5397301883,194.293825703,5.78766085635,49.9818,138.524364846
 06/01  18:00:00,392.686574526,36.2233340635,122.909936135,0.0,77.122965704,86.2600435998,315.129736683,9.22747481022,49.9818,255.920461873
 06/01  19:00:00,405.760452217,36.2423418795,122.635855929,0.0,102.647051061,80.1663183927,231.452376972,10.1562882362,33.3212,187.974888736
 06/01  20:00:00,442.625728511,36.2134002035,123.065953297,0.0,115.40909374,92.7192997104,231.659374824,10.7939748815,33.3212,187.544199943
 06/01  21:00:00,418.610657776,36.2928410085,122.675688712,0.0,102.647051061,94.1340635361,307.817112529,11.3920316077,24.9909,271.434180921
 06/01  22:00:00,354.400158142,36.3242383355,124.994444456,0.0,77.122965704,65.871452062,241.68279523,11.9909712599,16.6606,213.03122397
 06/01  23:00:00,289.810474576,36.2224667935,128.536244988,0.0,38.286128036,48.4199368926,138.126357534,14.2681738335,8.3303,115.5278837
 06/01  24:00:00,221.029934199,33.3959015384,102.884839568,0.0,25.5240853573,30.610668775,91.1045812212,0.0130747637863,3.33212,87.7593864574
 06/02  01:00:00,208.70432745,33.1263724832,98.5336679529,0.0,19.418418834,29.3649097162,77.1235005333,0.336685272359,3.33212,73.4546952609
 06/02  02:00:00,207.519248,33.6654305935,104.039156115,0.0,12.7620426787,28.1191506574,70.918980388,0.249530173014,3.33212,67.337330215
 06/02  03:00:00,213.16915067,33.9349596487,109.128874135,0.0,12.7620426787,28.1191506574,71.0321096543,0.369139238653,3.33212,67.3308504157
 06/02  04:00:00,211.163353956,33.1263724832,101.325162046,0.0,12.7620426787,28.1191506574,97.719915602,0.399133100876,3.33212,93.9886625011
 06/02  05:00:00,244.804280783,33.3959015384,114.995957637,0.0,25.5240853573,30.610668775,170.01003807,0.120971680186,8.3303,161.55876639
 06/02  06:00:00,352.538435807,35.0130758692,129.901359908,0.0,51.0481707146,78.1489452969,287.155626378,0.307346139528,16.6606,270.187680238
 06/02  07:00:00,404.319625294,35.9916750928,122.627329681,0.0,64.3609230253,109.708623606,407.783425686,16.534438946,24.9909,366.25808674
 06/02  08:00:00,361.804935787,35.9385355715,122.862315294,0.0,51.0481707146,80.7689615957,321.591854217,6.5865352052,33.3212,281.684119012
 06/02  09:00:00,331.354053902,36.4209279313,121.081665002,0.0,51.0481707146,71.0224615957,282.593799677,0.0,66.8089,215.784899677
 06/02  10:00:00,282.738928468,36.5436798186,121.054624641,0.0,32.1804615127,65.7244621605,254.135400878,0.0,83.4695,170.665900878
 06/02  11:00:00,284.928003691,36.6505044794,122.46932856,0.0,32.1804615127,65.7244621605,213.695349348,0.010518755415,83.4695,130.215330593
 06/02  12:00:00,286.316992626,36.710460484,124.503674603,0.0,32.1804615127,65.7244621605,213.599993137,0.0478128153252,83.4695,130.082680321
 06/02  13:00:00,277.351662641,36.6420616096,125.308139883,0.0,32.1804615127,55.9779621605,198.634953591,0.0650261835739,75.1392,123.430727407
 06/02  14:00:00,276.270114081,36.667170842,124.190889017,0.0,32.1804615127,55.9779621605,196.692984294,0.0774587860133,66.8089,129.806625508
 06/02  15:00:00,275.055425805,36.6969243129,122.961007963,0.0,32.1804615127,55.9779621605,198.443269022,0.00860660728981,75.1392,123.295462415
 06/02  16:00:00,303.089650427,36.7292738952,121.721729842,0.0,32.1804615127,60.9114621605,185.960828608,0.0,91.7998,94.1610286077
 06/02  17:00:00,339.22142245,36.2080558522,123.36709278,0.0,32.1804615127,77.5397301883,194.443689958,6.03576158391,49.9818,138.426128374
 06/02  18:00:00,392.961866114,36.2960183856,123.117614691,0.0,77.122965704,86.2600435998,315.087692401,9.50822396373,49.9818,255.597668438
 06/02  19:00:00,406.906884581,36.3274050468,124.270502285,0.0,102.647051061,80.1663183927,231.548653141,10.4281023421,33.3212,187.799350799
 06/02  20:00:00,443.529460148,36.2970066013,124.410343141,0.0,115.40909374,92.7192997104,228.731349888,11.0867617716,33.3212,184.323388116
 06/02  21:00:00,419.234297167,36.3631690675,123.62385051,0.0,102.647051061,94.1340635361,310.630812627,11.6887865483,24.9909,273.951126079
 06/02  22:00:00,355.340028977,36.3783607629,125.884798447,0.0,77.122965704,65.871452062,235.080818552,12.2009799804,16.6606,206.219238572
 06/02  23:00:00,290.879025255,36.2648717666,129.638473766,0.0,38.286128036,48.4199368926,137.583685073,13.7238834241,8.3303,115.529501648
 06/02  24:00:00,219.850323968,33.3959015384,101.74955298,0.0,25.5240853573,30.610668775,97.3438304782,0.0247168958084,3.33212,93.9869935824
 06/03  01:00:00,216.44194564,33.3959015384,96.2031868682,0.0,27.7269238854,30.610668775,71.0862005801,0.434484125897,3.33212,67.3195964542
 06/03  02:00:00,202.60565459,33.9349596487,98.7075479707,0.0,12.7620426787,28.1191506574,71.1004284344,0.458686480297,3.33212,67.3096219541
 06/03  03:00:00,200.778115113,33.9349596487,96.9512224907,0.0,12.7620426787,28.1191506574,77.1516251606,0.394854951195,3.33212,73.4246502094
 06/03  04:00:00,191.769803481,33.1263724832,83.0083137222,0.0,12.7620426787,28.1191506574,91.4395856694,0.419603927432,3.33212,87.687861742
 06/03  05:00:00,209.647796745,33.1263724832,96.8428442408,0.0,12.7620426787,28.1191506574,124.252179639,0.445044394443,8.3303,115.476835245
 06/03  06:00:00,315.489917149,35.0130758692,126.160227067,0.0,42.6918050922,54.3732441037,178.992883306,0.347817291185,16.6606,161.984466014
 06/03  07:00:00,362.345784114,36.04917664,127.308704718,0.0,42.6918050922,86.1019271793,313.416530368,16.9011619227,24.9909,271.524468445
 06/03  08:00:00,398.809411896,36.033870599,122.714090663,0.0,57.6566862989,112.030105488,433.249395851,6.75526702503,33.3212,393.172928826
 06/03  09:00:00,350.303140874,36.4165637856,120.66911599,0.0,57.6566862989,83.6599452969,351.66251787,0.0,66.8089,284.85361787
 06/03  10:00:00,296.610441535,36.5890253848,121.02489093,0.0,42.6918050922,68.9656133826,298.946251806,0.0,83.4695,215.476751806
 06/03  11:00:00,288.79680011,36.6947084252,121.467914894,0.0,34.9340096728,67.7198543238,254.378728137,0.0,83.4695,170.909228137
 06/03  12:00:00,288.454461546,36.7659685221,121.820280079,0.0,34.9340096728,67.7198543238,213.76642073,0.0,83.4695,130.29692073
 06/03  13:00:00,279.670245395,36.6855706546,122.820976283,0.0,34.9340096728,57.9733543238,198.772361888,0.0,75.1392,123.633161888
 06/03  14:00:00,281.155344225,36.6705112311,124.307594153,0.0,34.9340096728,57.9733543238,196.821032988,0.0,66.8089,130.012132988
 06/03  15:00:00,282.513952945,36.711546499,125.630897384,0.0,34.9340096728,57.9733543238,203.153737445,0.0,75.1392,128.014537445
 06/03  16:00:00,312.288691809,36.5746859412,126.304931117,0.0,34.9340096728,62.9068543238,187.921769492,0.0,91.7998,96.1219694917
 06/03  17:00:00,340.291692486,36.2467409846,126.956457166,0.0,34.9340096728,72.2186844194,171.848711492,6.07730487433,49.9818,115.789606618
 06/03  18:00:00,405.163824919,36.4729297371,125.301771056,0.0,87.0357390804,86.2600435998,198.243563603,9.46762002794,49.9818,138.794143575
 06/03  19:00:00,401.443265693,36.256989548,124.187889013,0.0,102.000620287,77.6748002752,231.267112138,10.5093414478,33.3212,187.43657069
 06/03  20:00:00,425.4916684,36.1885929715,123.10543391,0.0,102.000620287,88.9820225341,231.705980158,11.1719129124,33.3212,187.212867246
 06/03  21:00:00,414.906204478,36.260130032,122.244585137,0.0,102.000620287,91.6425454185,224.209846407,11.7772287689,24.9909,187.441717638
 06/03  22:00:00,362.316447314,36.1531873557,123.058638688,0.0,87.0357390804,65.871452062,298.13335011,12.358146529,16.6606,269.114603581
 06/03  23:00:00,292.005644045,36.0672766064,126.405275912,0.0,42.6918050922,48.4199368926,184.122501117,14.2013682062,8.3303,161.590832911
 06/03  24:00:00,241.143045592,33.8810538376,119.595694429,0.0,27.7269238854,30.610668775,91.1255611293,0.101251682663,3.33212,87.6921894466
 06/04  01:00:00,243.89838915,33.6654305935,113.603374257,0.0,34.4311606118,33.1021868926,77.0057164635,0.190888441002,3.33212,73.4827080225
 06/04  02:00:00,215.520495005,32.587314373,104.898879818,0.0,19.466279405,30.610668775,70.8667001769,0.170995602306,3.33212,67.3635845746
 06/04  03:00:00,211.210478141,32.587314373,100.648472632,0.0,19.466279405,30.610668775,70.8913824689,0.205839851921,3.33212,67.3534226169
 06/04  04:00:00,223.149939563,32.9916079557,105.137941919,0.0,19.466279405,30.610668775,98.0521933718,0.813436718508,3.33212,93.9066366533
 06/04  05:00:00,229.72707947,32.9916079557,107.825994312,0.0,19.466279405,30.610668775,124.67650372,0.813484780571,8.3303,115.532718939
 06/04  06:00:00,314.27888852,35.0130758692,124.952467671,0.0,42.6918050922,54.3732441037,179.009018904,0.131159025474,16.6606,162.217259879
 06/04  07:00:00,370.603265527,36.3537523326,126.013280898,0.0,49.3960418185,88.5934452969,311.046500327,16.6574771019,24.9909,269.398123225
 06/04  08:00:00,393.907211791,36.1549057555,117.703053804,0.0,57.6566862989,112.030105488,429.650157901,6.42887680443,33.3212,389.900081097
 06/04  09:00:00,332.800442033,36.5820423268,112.590692696,0.0,50.9524495726,81.1684271793,350.558741631,0.0,66.8089,283.749841631
 06/04  10:00:00,289.522412426,37.0159251116,113.53195053,0.0,42.6918050922,68.9656133826,299.589395644,0.0,83.4695,216.119895644
 06/04  11:00:00,288.071037224,36.7835853581,116.776493469,0.0,38.286128036,68.9656133826,258.133755226,0.0,83.4695,174.664255226
 06/04  12:00:00,298.218412164,36.9306519258,126.78791262,0.0,38.286128036,68.9656133826,206.937702887,0.0,83.4695,123.468202887
 06/04  13:00:00,284.109477187,36.732783345,131.813964318,0.0,31.5818913096,56.727595265,205.098400789,0.0,75.1392,129.959200789
 06/04  14:00:00,284.729290036,36.7077624996,132.440890238,0.0,31.5818913096,56.727595265,190.008598731,0.0,66.8089,123.199698731
 06/04  15:00:00,284.884504163,36.7501078805,132.553727322,0.0,31.5818913096,56.727595265,198.335771837,0.0,75.1392,123.196571837
 06/04  16:00:00,313.118283048,36.6930353791,131.61507488,0.0,31.5818913096,61.661095265,185.874832284,0.0,91.7998,94.0750322842
 06/04  17:00:00,342.684031036,36.2073469085,134.012452436,0.0,31.5818913096,70.9729253606,171.491195989,5.73995210407,49.9818,115.769443885
 06/04  18:00:00,403.439965041,36.250094665,133.07159399,0.0,80.3315023541,83.7685254822,202.286997181,9.25685552863,49.9818,143.048341652
 06/04  19:00:00,409.169075202,36.2371929901,131.999434669,0.0,102.000620287,77.6748002752,225.893758139,10.212060382,33.3212,182.360497757
 06/04  20:00:00,443.672505256,36.1869422973,132.104096312,0.0,108.704857014,91.4735406516,229.565286691,10.8454459106,33.3212,185.398640781
 06/04  21:00:00,415.051367362,36.3631811347,131.541529292,0.0,95.2963835608,89.1510273009,217.791311655,11.43548413,24.9909,181.364927525
 06/04  22:00:00,362.031123023,36.2574746994,131.905695645,0.0,80.3315023541,63.3799339444,297.444294984,12.0369827084,16.6606,268.746712276
 06/04  23:00:00,297.746379124,36.1716483574,132.040939246,0.0,42.6918050922,48.4199368926,183.073078128,13.583146134,8.3303,161.159631994
 06/04  24:00:00,269.554976051,33.7193364046,136.770243063,0.0,34.4311606118,33.1021868926,91.0826215496,0.00499618434706,3.33212,87.7455053653
 06/05  01:00:00,236.769859356,33.8810538376,122.641644677,0.0,19.418418834,29.3649097162,76.9391974312,0.209842357562,3.33212,73.3972350737
 06/05  02:00:00,231.14199364,34.0427712707,124.797663088,0.0,12.7620426787,28.1191506574,70.6675382581,0.0549595567983,3.33212,67.2804587013
 06/05  03:00:00,232.58451465,33.3959015384,126.904504312,0.0,12.7620426787,28.1191506574,70.6569887554,0.0482981370226,3.33212,67.2765706184
 06/05  04:00:00,229.465825159,33.5576189715,116.930459958,0.0,12.7620426787,28.1191506574,93.5032981041,0.0766115134559,3.33212,90.0945665907
 06/05  05:00:00,265.34680243,34.3662061369,132.812941735,0.0,25.5240853573,30.610668775,167.004705093,0.0949327500096,8.3303,158.579472343
 06/05  06:00:00,363.077861923,34.0427712707,141.548448369,0.0,51.0481707146,78.1489452969,286.022473253,0.314785468042,16.6606,269.047087784
 06/05  07:00:00,413.70921615,36.0405831024,133.20273111,0.0,64.3609230253,109.708623606,402.463038307,16.9367807197,24.9909,360.535357588
 06/05  08:00:00,369.59041703,35.9979579321,131.534448057,0.0,51.0481707146,80.7689615957,322.812343411,6.56774101866,33.3212,282.923402393
 06/05  09:00:00,339.361973346,36.385027555,129.08570577,0.0,51.0481707146,71.0224615957,276.474121967,0.0,66.8089,209.665221967
 06/05  10:00:00,288.857718803,36.5748766495,127.101044258,0.0,32.1804615127,65.7244621605,252.765948417,0.0,83.4695,169.296448417
 06/05  11:00:00,287.985757236,36.6865202791,125.453515098,0.0,32.1804615127,65.7244621605,213.509295428,0.0,83.4695,130.039795428
 06/05  12:00:00,286.362650373,36.7530651675,124.467995117,0.0,32.1804615127,65.7244621605,206.869003018,0.0,83.4695,123.399503018
