Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  13:00:00,276.47071873,36.6707425931,124.359078018,0.0,32.1804615127,55.9779621605,204.896188263,0.0,75.1392,129.756988263
 06/05  14:00:00,276.154285812,36.6774222709,124.089930875,0.0,32.1804615127,55.9779621605,189.947345444,0.0,66.8089,123.138445444
 06/05  15:00:00,275.427081575,36.7169835071,123.581336163,0.0,32.1804615127,55.9779621605,198.280173853,0.0,75.1392,123.140973853
 06/05  16:00:00,302.470687463,36.7939197359,121.806387841,0.0,32.1804615127,60.9114621605,185.863963016,0.0,91.7998,94.0641630157
 06/05  17:00:00,339.689562767,36.2765750745,123.870380505,0.0,32.1804615127,77.5397301883,194.050647439,5.88870749295,49.9818,138.180139946
 06/05  18:00:00,395.259574814,36.3713252052,125.246630312,0.0,77.122965704,86.2600435998,306.469362298,9.34388879747,49.9818,247.143673501
 06/05  19:00:00,406.109211787,36.4436847133,125.459231482,0.0,102.647051061,80.1663183927,230.936654544,10.2974121617,33.3212,187.318042382
 06/05  20:00:00,447.545090254,36.4167530969,127.677311834,0.0,115.40909374,92.7192997104,227.402919786,10.9411064885,33.3212,183.140613297
 06/05  21:00:00,425.881464535,36.4928261377,129.665940055,0.0,102.647051061,94.1340635361,310.001336065,11.4502178992,24.9909,273.560218166
 06/05  22:00:00,359.650679305,36.5120142595,130.002299361,0.0,77.122965704,65.871452062,233.681324541,12.0293692431,16.6606,204.991355298
 06/05  23:00:00,291.329323918,36.3901816973,129.833992437,0.0,38.286128036,48.4199368926,130.46565843,12.6262197179,8.3303,109.509138712
 06/05  24:00:00,267.710765427,34.2044887038,145.853597582,0.0,25.5240853573,30.610668775,97.232117482,0.0166616187952,3.33212,93.8833358632
 06/06  01:00:00,250.857971343,33.5576189715,137.053801439,0.0,19.418418834,29.3649097162,70.600805427,0.00499849366155,3.33212,67.2636869334
 06/06  02:00:00,235.706202132,33.7193364046,129.628507324,0.0,12.7620426787,28.1191506574,70.6310177542,0.0366557270742,3.33212,67.2622420271
 06/06  03:00:00,244.577432147,33.5576189715,138.700584834,0.0,12.7620426787,28.1191506574,70.6224170141,0.0316573645145,3.33212,67.2586396496
 06/06  04:00:00,249.895196135,34.0427712707,135.985217379,0.0,12.7620426787,28.1191506574,97.4771740758,0.294918122687,3.33212,93.8501359531
 06/06  05:00:00,274.244082826,33.7193364046,141.46576774,0.0,25.5240853573,30.610668775,162.887329915,0.156626508262,8.3303,154.400403407
 06/06  06:00:00,367.468328961,34.6896410031,144.276813238,0.0,51.0481707146,78.1489452969,285.687378907,0.349928057437,16.6606,268.676850849
 06/06  07:00:00,414.453565733,36.0829309238,132.59401361,0.0,64.3609230253,109.708623606,401.720308976,16.9736793178,24.9909,359.755729658
 06/06  08:00:00,370.930172788,36.0476970975,131.79631967,0.0,51.0481707146,80.7689615957,319.905225581,6.60999469825,33.3212,279.974030883
 06/06  09:00:00,340.537130277,36.3846468891,130.247753732,0.0,51.0481707146,71.0224615957,277.660014779,0.0,66.8089,210.851114779
 06/06  10:00:00,291.313332127,36.5935247483,129.538108561,0.0,32.1804615127,65.7244621605,253.654845604,0.0,83.4695,170.185345604
 06/06  11:00:00,291.635781974,36.6959086569,129.111528947,0.0,32.1804615127,65.7244621605,213.446479535,0.0,83.4695,129.976979535
 06/06  12:00:00,290.924000271,36.7457463619,129.06532138,0.0,32.1804615127,65.7244621605,206.811987128,0.0,83.4695,123.342487128
 06/06  13:00:00,280.816060276,36.6547013018,128.75796668,0.0,32.1804615127,55.9779621605,198.348674766,0.0,75.1392,123.209474766
 06/06  14:00:00,278.894799547,36.6766169006,126.808651253,0.0,32.1804615127,55.9779621605,189.89011466,0.0,66.8089,123.08121466
 06/06  15:00:00,276.80248787,36.7065414549,124.692341305,0.0,32.1804615127,55.9779621605,198.219543874,0.0,75.1392,123.080343874
 06/06  16:00:00,305.021771456,36.7056925403,123.663445474,0.0,32.1804615127,60.9114621605,185.824662231,0.0,91.7998,94.0248622311
 06/06  17:00:00,342.197102631,36.1779501507,126.33825924,0.0,32.1804615127,77.5397301883,194.02701623,5.94580597539,49.9818,138.099410254
 06/06  18:00:00,395.714680046,36.2831167965,125.814485344,0.0,77.122965704,86.2600435998,306.255100345,9.43080508866,49.9818,246.842495257
 06/06  19:00:00,405.400257394,36.3481960021,125.455164838,0.0,102.647051061,80.1663183927,230.836464233,10.349831095,33.3212,187.165433138
 06/06  20:00:00,444.853911,36.3260498227,125.635146113,0.0,115.40909374,92.7192997104,229.04244289,10.9735751799,33.3212,184.74766771
 06/06  21:00:00,421.374375096,36.4064326969,125.665951188,0.0,102.647051061,94.1340635361,307.765086413,11.5488104936,24.9909,271.225375919
 06/06  22:00:00,355.456858224,36.4308569788,125.900288246,0.0,77.122965704,65.871452062,229.310968468,12.0804671415,16.6606,200.569901326
 06/06  23:00:00,288.352792628,36.3214248573,126.941388827,0.0,38.286128036,48.4199368926,134.294123917,12.6867310285,8.3303,113.277092888
 06/06  24:00:00,262.535953853,34.0427712707,140.855316999,0.0,25.5240853573,30.610668775,97.2671892867,0.0866542452269,3.33212,93.8484150415
 06/07  01:00:00,237.957342437,33.8810538376,123.833679203,0.0,19.418418834,29.3649097162,70.6941834412,0.114984805986,3.33212,67.2470786352
 06/07  02:00:00,235.705050135,33.3959015384,130.006981953,0.0,12.7620426787,28.1191506574,70.6120647734,0.0383286072338,3.33212,67.2416161661
 06/07  03:00:00,223.460500684,33.3959015384,117.753867794,0.0,12.7620426787,28.1191506574,70.6328268792,0.0599930183598,3.33212,67.2407138608
 06/07  04:00:00,243.026118375,34.2044887038,129.826442815,0.0,12.7620426787,28.1191506574,91.0973493399,0.201646808129,3.33212,87.5635825318
 06/07  05:00:00,266.283132531,34.3662061369,133.756354488,0.0,25.5240853573,30.610668775,169.38770673,0.0566620458384,8.3303,161.000744684
 06/07  06:00:00,365.581429736,34.0427712707,144.040605811,0.0,51.0481707146,78.1489452969,285.303302822,0.328314603766,16.6606,268.314388219
 06/07  07:00:00,409.660956858,36.0241701793,129.169327251,0.0,64.3609230253,109.708623606,395.870757806,17.0026598232,24.9909,353.877197983
 06/07  08:00:00,366.444884158,35.9641133305,128.436018656,0.0,51.0481707146,80.7689615957,319.723905078,6.63572976005,33.3212,279.766975318
 06/07  09:00:00,336.832807033,36.3823492896,126.585837057,0.0,51.0481707146,71.0224615957,280.969527948,0.0,66.8089,214.160627948
 06/07  10:00:00,287.354744462,36.5440224694,125.663610468,0.0,32.1804615127,65.7244621605,247.213964646,0.0,83.4695,163.744464646
 06/07  11:00:00,287.415739137,36.6538498909,124.96273176,0.0,32.1804615127,65.7244621605,213.381415163,0.0,83.4695,129.911915163
 06/07  12:00:00,286.428462009,36.7190566561,124.622912617,0.0,32.1804615127,65.7244621605,206.75451949,0.0,83.4695,123.28501949
 06/07  13:00:00,276.623311673,36.6427619658,124.599326716,0.0,32.1804615127,55.9779621605,198.292484075,0.0,75.1392,123.153284075
 06/07  14:00:00,275.445864991,36.6705281937,123.380964036,0.0,32.1804615127,55.9779621605,189.833438807,0.0,66.8089,123.024538807
 06/07  15:00:00,274.212806981,36.7079673255,122.129665719,0.0,32.1804615127,55.9779621605,198.162197286,0.0,75.1392,123.022997286
 06/07  16:00:00,302.312486341,36.7125561776,121.054040797,0.0,32.1804615127,60.9114621605,185.781589963,0.0,91.7998,93.9817899632
 06/07  17:00:00,338.104998977,36.2264769307,122.210357762,0.0,32.1804615127,77.5397301883,194.083733983,6.08628095207,49.9818,138.015653031
 06/07  18:00:00,390.642085199,36.4044700085,120.690040663,0.0,77.122965704,86.2600435998,306.06825114,9.54768370267,49.9818,246.538767438
 06/07  19:00:00,400.59914062,36.4959067121,119.96960079,0.0,102.647051061,80.1663183927,230.820604106,10.4976037528,33.3212,187.001800353
 06/07  20:00:00,441.137945823,36.4640945809,121.266005364,0.0,115.40909374,92.7192997104,224.142885603,11.14400286,33.3212,179.677682743
 06/07  21:00:00,419.156227725,36.5336348318,122.945537375,0.0,102.647051061,94.1340635361,305.288876736,11.6539592553,24.9909,268.644017481
 06/07  22:00:00,354.576980118,36.5335573456,124.940732626,0.0,77.122965704,65.871452062,234.121095808,12.2308555316,16.6606,205.229640276
 06/07  23:00:00,288.034168266,36.3841022514,126.579880383,0.0,38.286128036,48.4199368926,130.695129431,12.8291467046,8.3303,109.535682727
 06/07  24:00:00,253.638187265,33.7574766532,132.247797579,0.0,25.5240853573,30.610668775,96.4789120051,0.0,3.33212,93.1467920051
 06/08  01:00:00,238.847906741,34.0725995209,124.546391521,0.0,19.418418834,29.3649097162,70.6045821059,0.0449908851891,3.33212,67.2274712207
 06/08  02:00:00,230.689932025,33.256177915,125.137625815,0.0,12.7620426787,28.1191506574,70.618700922,0.06165461836,3.33212,67.2249263036
 06/08  03:00:00,223.503888849,33.4159896592,117.780595622,0.0,12.7620426787,28.1191506574,70.6258165759,0.0716533046916,3.33212,67.2220432712
 06/08  04:00:00,243.141007336,34.2355457214,129.91436793,0.0,12.7620426787,28.1191506574,92.4437222902,0.229961804274,3.33212,88.881640486
 06/08  05:00:00,265.642205428,34.3957287501,133.094839311,0.0,25.5240853573,30.610668775,167.829324789,0.0583247339029,8.3303,159.440700055
 06/08  06:00:00,364.397566316,34.0864498007,142.82493476,0.0,51.0481707146,78.1489452969,283.68596275,0.334958945646,16.6606,266.690403804
 06/08  07:00:00,406.70337881,36.0942114466,126.147366523,0.0,64.3609230253,109.708623606,396.693585828,17.1040631423,24.9909,354.598622686
 06/08  08:00:00,361.182101021,36.0462200212,123.085610375,0.0,51.0481707146,80.7689615957,319.429197955,6.71766087787,33.3212,279.390337077
 06/08  09:00:00,329.575104301,36.4694424212,119.254336008,0.0,51.0481707146,71.0224615957,274.204892286,0.0,66.8089,207.395992286
 06/08  10:00:00,279.220925177,36.665357581,117.626641735,0.0,32.1804615127,65.7244621605,253.420795539,0.0,83.4695,169.951295539
 06/08  11:00:00,279.085482397,36.7613694398,117.347780934,0.0,32.1804615127,65.7244621605,206.830265484,0.0,83.4695,123.360765484
 06/08  12:00:00,278.047377466,36.6634605888,117.731574816,0.0,32.1804615127,65.7244621605,209.315613523,0.0,83.4695,125.846113523
 06/08  13:00:00,269.807545067,36.5573991163,119.306878567,0.0,32.1804615127,55.9779621605,202.058044562,0.0,75.1392,126.918844562
 06/08  14:00:00,270.033631239,36.591885745,119.48598087,0.0,32.1804615127,55.9779621605,189.750898448,0.0,66.8089,122.941998448
 06/08  15:00:00,270.226909693,36.624341959,119.632848304,0.0,32.1804615127,55.9779621605,198.098644008,0.0,75.1392,122.959444008
 06/08  16:00:00,298.411027392,36.5959916844,118.121145675,0.0,32.1804615127,60.9114621605,179.494980823,0.0,91.7998,87.6951808232
 06/08  17:00:00,332.059802209,36.2408459865,117.365296751,0.0,32.1804615127,77.5397301883,192.761535185,4.85419564775,49.9818,137.925539537
 06/08  18:00:00,386.486940546,36.5085473069,116.38497647,0.0,77.122965704,86.2600435998,304.679972587,8.47396719401,49.9818,246.224205393
 06/08  19:00:00,395.428410103,36.648538183,114.557260152,0.0,102.647051061,80.1663183927,230.662276298,10.4848762351,33.3212,186.856200063
 06/08  20:00:00,431.783647309,36.4779425268,111.995756701,0.0,115.40909374,92.7192997104,223.01572259,10.1709315418,33.3212,179.523591049
 06/08  21:00:00,407.593620262,36.3744963237,112.818862754,0.0,102.647051061,94.1340635361,302.394456549,9.13256534712,24.9909,268.270991202
 06/08  22:00:00,344.227496217,36.6103215688,115.128683856,0.0,77.122965704,65.871452062,230.519091153,12.156914589,16.6606,201.701576564
 06/08  23:00:00,281.094856009,36.5138480023,119.47962795,0.0,38.286128036,48.4199368926,133.129568492,12.9931965176,8.3303,111.806071975
 06/08  24:00:00,267.602242214,34.4581598894,145.503617619,0.0,25.5240853573,30.610668775,90.9058628884,0.0467028251773,3.33212,87.5270400632
 06/09  01:00:00,257.894681369,34.1177849689,143.56459328,0.0,19.418418834,29.3649097162,72.6932398904,0.0667188451605,3.33212,69.2944010452
 06/09  02:00:00,249.649420957,34.7805636555,142.56967506,0.0,12.7620426787,28.1191506574,72.5902936907,0.201828166215,3.33212,69.0563455245
 06/09  03:00:00,247.688753833,33.9452840535,141.469890863,0.0,12.7620426787,28.1191506574,72.1697554087,0.153459519218,3.33212,68.6841758895
 06/09  04:00:00,253.367636628,34.4470431087,139.111509923,0.0,12.7620426787,28.1191506574,91.8821522083,0.338620780735,3.33212,88.2114114276
 06/09  05:00:00,275.991353574,33.944566771,143.027876883,0.0,25.5240853573,30.610668775,162.597457142,0.180157888186,8.3303,154.086999254
 06/09  06:00:00,368.574435212,34.9520794346,145.139697616,0.0,51.0481707146,78.1489452969,284.66073725,0.397027674884,16.6606,267.603109575
 06/09  07:00:00,403.282260916,36.1560358705,121.399130661,0.0,64.3609230253,109.708623606,394.831628598,17.3692309179,24.9909,352.47149768
 06/09  08:00:00,355.895160598,36.1275582603,117.276149601,0.0,51.0481707146,80.7689615957,319.292028396,6.95010766174,33.3212,279.020720734
 06/09  09:00:00,324.416867786,36.4826700871,114.521078076,0.0,51.0481707146,71.0224615957,273.994812861,0.0,66.8089,207.185912861
 06/09  10:00:00,277.867350066,37.0033692935,115.648405175,0.0,32.1804615127,65.7244621605,253.312339066,0.0,83.4695,169.842839066
 06/09  11:00:00,279.505479277,37.0321066982,116.607218337,0.0,32.1804615127,65.7244621605,206.758667227,0.0,83.4695,123.289167227
 06/09  12:00:00,279.753967453,36.9981710282,117.605121679,0.0,32.1804615127,65.7244621605,206.619658985,0.0,83.4695,123.150158985
 06/09  13:00:00,271.013031897,36.881887159,118.686592814,0.0,32.1804615127,55.9779621605,198.154678634,0.0,75.1392,123.015478634
 06/09  14:00:00,272.011950884,36.8824894741,119.669898849,0.0,32.1804615127,55.9779621605,189.699981897,0.0,66.8089,122.891081897
 06/09  15:00:00,273.110090366,36.9618583859,120.68948774,0.0,32.1804615127,55.9779621605,198.040013867,0.0,75.1392,122.900813867
 06/09  16:00:00,302.251735108,37.2499463505,120.293417431,0.0,32.1804615127,60.9114621605,185.708437937,0.0,91.7998,93.9086379373
 06/09  17:00:00,335.243189841,36.568822589,118.943301459,0.0,32.1804615127,77.5397301883,193.882166597,6.05011955113,49.9818,137.850247046
 06/09  18:00:00,387.848351808,36.6143095819,117.575515376,0.0,77.122965704,86.2600435998,305.006313138,9.10299778986,49.9818,245.921515349
 06/09  19:00:00,395.499164992,36.6455733766,115.227350458,0.0,102.647051061,80.1663183927,222.641493826,9.54803212832,33.3212,179.772261698
 06/09  20:00:00,431.534083482,36.4980681315,112.402353629,0.0,115.40909374,92.7192997104,222.178211435,9.46798691101,33.3212,179.389024524
 06/09  21:00:00,407.022221867,36.4244357084,112.601402232,0.0,102.647051061,94.1340635361,301.679239115,8.76276862104,24.9909,267.925570494
 06/09  22:00:00,342.993940951,36.5658801026,114.547922994,0.0,77.122965704,65.871452062,232.362067444,10.8627077033,16.6606,204.838759741
 06/09  23:00:00,278.806462574,36.6012876856,117.217372867,0.0,38.286128036,48.4199368926,130.016836852,12.9376118772,8.3303,108.748924975
 06/09  24:00:00,269.215550666,34.488841439,147.071812195,0.0,25.5240853573,30.610668775,90.8663378999,0.0383947426322,3.33212,87.4958231573
 06/10  01:00:00,271.561667388,34.3151010293,147.445895524,0.0,27.7269238854,30.610668775,70.6021479676,0.076790081796,3.33212,67.1932378858
 06/10  02:00:00,253.958105604,35.1441263024,146.512251708,0.0,12.7620426787,28.1191506574,70.7738907678,0.25207720185,3.33212,67.1896935659
 06/10  03:00:00,251.061957244,34.2998592247,144.499637253,0.0,12.7620426787,28.1191506574,70.6656784725,0.146909710754,3.33212,67.1866487618
 06/10  04:00:00,260.128042895,35.1307610751,146.028022104,0.0,12.7620426787,28.1191506574,97.4043052574,0.357269095285,3.33212,93.7149161622
 06/10  05:00:00,264.891786091,34.2932885429,147.777600175,0.0,12.7620426787,28.1191506574,117.222055277,0.190327359885,8.3303,108.701427917
 06/10  06:00:00,339.618876969,35.1448126293,149.241187276,0.0,42.6918050922,54.3732441037,173.285775265,0.419069461487,16.6606,156.206105804
 06/10  07:00:00,353.903160204,36.2286240436,119.434006804,0.0,42.6918050922,86.1019271793,307.616630321,17.324785538,24.9909,265.300944783
 06/10  08:00:00,389.369499631,36.2071518016,113.376674016,0.0,57.6566862989,112.030105488,423.599486787,5.47795972433,33.3212,384.800327063
 06/10  09:00:00,345.481632432,36.913132718,115.283385482,0.0,57.6566862989,83.6599452969,337.33275806,0.0,66.8089,270.52385806
 06/10  10:00:00,293.50196155,37.7202010139,116.711174922,0.0,42.6918050922,68.9656133826,297.597675672,0.0,83.4695,214.128175672
 06/10  11:00:00,285.976803131,37.6021418355,117.679812107,0.0,34.9340096728,67.7198543238,249.882615302,0.0,83.4695,166.413115302
 06/10  12:00:00,286.040218655,37.4310648385,118.686592814,0.0,34.9340096728,67.7198543238,210.341684359,0.0,83.4695,126.872184359
 06/10  13:00:00,276.661920094,37.1018166248,119.351346103,0.0,34.9340096728,57.9733543238,198.360304461,0.0,75.1392,123.221104461
 06/10  14:00:00,276.996878351,37.1689092441,119.609020881,0.0,34.9340096728,57.9733543238,189.904461765,0.0,66.8089,123.095561765
 06/10  15:00:00,277.507566787,37.39704621,119.897518214,0.0,34.9340096728,57.9733543238,198.238545098,0.0,75.1392,123.099345098
 06/10  16:00:00,305.255334561,37.3464429811,118.462367,0.0,34.9340096728,62.9068543238,185.762397978,0.0,91.7998,93.9625979781
 06/10  17:00:00,329.633240453,36.6364279685,115.885712297,0.0,34.9340096728,72.2186844194,171.286902653,5.88182186477,49.9818,115.423280788
 06/10  18:00:00,393.308614481,36.6570759497,113.349945833,0.0,87.0357390804,86.2600435998,196.746733531,8.54358454745,49.9818,138.221348984
 06/10  19:00:00,392.421438771,36.3839203771,115.960541398,0.0,102.000620287,77.6748002752,222.215848418,9.45358164433,33.3212,179.441066774
 06/10  20:00:00,427.548623861,36.4327529442,124.922921314,0.0,102.000620287,88.9820225341,223.696701424,11.1353840296,33.3212,179.240117395
 06/10  21:00:00,421.230612188,36.49633109,128.34029885,0.0,102.000620287,91.6425454185,222.928483032,11.5968499745,24.9909,186.340733057
 06/10  22:00:00,369.939188471,36.3757918704,130.462229563,0.0,87.0357390804,65.871452062,287.780699904,12.14393979,16.6606,258.976160114
 06/10  23:00:00,295.986817289,36.2720622865,130.176166705,0.0,42.6918050922,48.4199368926,175.205407674,12.7306593828,8.3303,154.144448291
 06/10  24:00:00,269.097049914,34.6569693197,144.616438028,0.0,27.7269238854,30.610668775,97.0785570835,0.0317269371249,3.33212,93.7147101464
 06/11  01:00:00,276.320691601,34.3218030218,142.996011013,0.0,34.4311606118,33.1021868926,70.645304472,0.0718035899122,3.33212,67.2413808821
 06/11  02:00:00,260.24064233,35.1597187667,143.569406347,0.0,19.466279405,30.610668775,70.7847215188,0.217084927941,3.33212,67.2355165908
 06/11  03:00:00,257.112236011,34.3193797074,141.31553328,0.0,19.466279405,30.610668775,70.7112058996,0.143613525374,3.33212,67.2354723742
 06/11  04:00:00,266.502106287,35.1527340536,143.183952152,0.0,19.466279405,30.610668775,91.0887323605,0.317295368356,3.33212,87.4393169922
 06/11  05:00:00,269.444642954,34.3100664564,143.130282029,0.0,19.466279405,30.610668775,123.664870906,0.175353075939,8.3303,115.15921783
 06/11  06:00:00,335.721034771,35.1553099011,145.388144725,0.0,42.6918050922,54.3732441037,171.751300753,0.385790552227,16.6606,154.7049102
 06/11  07:00:00,372.461180475,36.3843301039,127.842857135,0.0,49.3960418185,88.5934452969,309.141183101,17.2415999849,24.9909,266.908683116
 06/11  08:00:00,401.330547622,36.2056358988,125.053793858,0.0,57.6566862989,112.030105488,417.920325853,6.80568599541,33.3212,377.793439858
 06/11  09:00:00,341.530621091,36.6156246724,120.968779999,0.0,50.9524495726,81.1684271793,342.711449009,0.0,66.8089,275.902549009
 06/11  10:00:00,292.562127477,37.0101755533,117.003263182,0.0,42.6918050922,68.9656133826,292.941668097,0.0,83.4695,209.472168097
 06/11  11:00:00,286.284937991,36.9027129454,115.18201546,0.0,38.286128036,68.9656133826,251.098561144,0.0,83.4695,167.629061144
 06/11  12:00:00,284.102086342,36.7659759762,114.317288185,0.0,38.286128036,68.9656133826,206.499430738,0.0,83.4695,123.029930738
 06/11  13:00:00,264.852110867,36.7529374176,114.035527819,0.0,31.5818913096,56.727595265,198.344004404,0.153364924006,75.1392,123.05143948
 06/11  14:00:00,266.259961426,36.8756548334,114.584744413,0.0,31.5818913096,56.727595265,189.630390323,0.0103563353922,66.8089,122.811133987
 06/11  15:00:00,269.755390845,36.9173574659,117.470283489,0.0,31.5818913096,56.727595265,197.989853622,0.0440806057982,75.1392,122.806573017
 06/11  16:00:00,300.952503302,36.7248623167,119.50439423,0.0,31.5818913096,61.661095265,180.738822306,0.0,91.7998,88.9390223058
 06/11  17:00:00,331.26864916,36.175389934,122.679485778,0.0,31.5818913096,70.9729253606,170.268545836,6.28594804587,49.9818,114.00079779
 06/11  18:00:00,392.692812257,36.2798275153,122.308176838,0.0,80.3315023541,83.7685254822,197.649832476,9.6673581906,49.9818,138.000674286
 06/11  19:00:00,398.758330185,36.3137443604,121.501060143,0.0,102.000620287,77.6748002752,223.035339433,10.6128561944,33.3212,179.101283239
 06/11  20:00:00,432.846252358,36.2937943027,121.154339547,0.0,108.704857014,91.4735406516,223.263904821,11.2336854472,33.3212,178.709019374
 06/11  21:00:00,403.531765626,36.4787549114,119.887616395,0.0,95.2963835608,89.1510273009,215.863348864,11.7703938893,24.9909,179.102054975
 06/11  22:00:00,351.150721583,36.3950471997,120.878107024,0.0,80.3315023541,63.3799339444,291.264117737,12.334777273,16.6606,262.268740463
 06/11  23:00:00,288.967392904,36.318241599,123.105752419,0.0,42.6918050922,48.4199368926,174.096197559,15.2323322363,8.3303,150.533565322
 06/11  24:00:00,278.37703042,34.4834736217,144.830816768,0.0,34.4311606118,33.1021868926,97.1437846798,0.0383955010846,3.33212,93.7732691787
 06/12  01:00:00,257.517721613,34.3043326254,143.017644043,0.0,19.418418834,29.3649097162,70.5662891529,0.0767916214,3.33212,67.1573775315
 06/12  02:00:00,250.808938961,35.1318777881,143.403446735,0.0,12.7620426787,28.1191506574,69.3134288319,0.218693593809,3.33212,65.7626152381
 06/12  03:00:00,247.663780475,34.2900970819,141.133643335,0.0,12.7620426787,28.1191506574,65.9102024231,0.138564924674,3.33212,62.4395174984
 06/12  04:00:00,254.267093135,34.9558097411,140.381148184,0.0,12.7620426787,28.1191506574,97.3152432955,0.333901740545,3.33212,93.649221555
 06/12  05:00:00,274.541703332,34.2857985063,142.147356403,0.0,25.5240853573,30.610668775,158.405431302,0.190330375066,8.3303,149.884800927
 06/12  06:00:00,366.366195941,35.1376231246,143.753593526,0.0,51.0481707146,78.1489452969,280.465785154,0.409058680407,16.6606,263.396126474
 06/12  07:00:00,407.321473798,36.1064954869,126.751678328,0.0,64.3609230253,109.708623606,392.887229927,17.4497390429,24.9909,350.446590885
 06/12  08:00:00,359.327352979,36.1173287792,121.231047162,0.0,51.0481707146,80.7689615957,311.786947393,6.96300816123,33.3212,271.502739232
 06/12  09:00:00,326.161869052,36.4895168497,116.490492128,0.0,51.0481707146,71.0224615957,279.383610973,0.0,66.8089,212.574710973
 06/12  10:00:00,277.527773268,36.8809395241,115.442848213,0.0,32.1804615127,65.7244621605,246.173684845,0.0,83.4695,162.704184845
 06/12  11:00:00,278.845331591,36.9422781662,116.045234236,0.0,32.1804615127,65.7244621605,206.615495373,0.0321577028319,83.4695,123.11383767
 06/12  12:00:00,278.810340409,36.9878190536,116.681257414,0.0,32.1804615127,65.7244621605,206.517457863,0.0633413210778,83.4695,122.984616542
 06/12  13:00:00,269.952415251,36.9120146449,117.605121679,0.0,32.1804615127,55.9779621605,198.074072718,0.0740612708777,75.1392,122.860811447
 06/12  14:00:00,270.961495509,36.9288522556,118.580964946,0.0,32.1804615127,55.9779621605,189.607097018,0.0711384536585,66.8089,122.727058564
 06/12  15:00:00,272.072287998,37.0271899827,119.594125982,0.0,32.1804615127,55.9779621605,197.889725682,0.0,75.1392,122.750525682
 06/12  16:00:00,301.481235661,37.365918307,119.412205006,0.0,32.1804615127,60.9114621605,179.345989491,0.0,91.7998,87.5461894911
 06/12  17:00:00,334.722348708,36.5640371209,118.4303493,0.0,32.1804615127,77.5397301883,193.440986024,5.84040567758,49.9818,137.618780347
 06/12  18:00:00,387.620029293,36.5422198903,117.425772111,0.0,77.122965704,86.2600435998,297.48283469,8.61324259065,49.9818,238.887792099
 06/12  19:00:00,396.536843494,36.5592807367,115.840575392,0.0,102.647051061,80.1663183927,227.236542655,8.80871459069,33.3212,185.106628065
 06/12  20:00:00,433.539994688,36.4797160279,113.92069909,0.0,115.40909374,92.7192997104,221.298154895,9.02102041503,33.3212,178.95593448
 06/12  21:00:00,407.7548861,36.5107141231,112.049602045,0.0,102.647051061,94.1340635361,293.50667203,9.26685224525,24.9909,259.248919784
 06/12  22:00:00,342.586555798,36.5913968205,113.961107136,0.0,77.122965704,65.871452062,230.549467429,11.0306270438,16.6606,202.858240385
 06/12  23:00:00,280.840343403,36.6252651947,119.183336853,0.0,38.286128036,48.4199368926,131.178517916,12.9419171232,8.3303,109.906300793
 06/12  24:00:00,267.531511104,34.6569693197,145.235507851,0.0,25.5240853573,30.610668775,90.7697208267,0.0334265471295,3.33212,87.4041742796
 06/13  01:00:00,259.730845862,34.3202684146,145.198527045,0.0,19.418418834,29.3649097162,70.540745472,0.0668535523435,3.33212,67.1417719196
 06/13  02:00:00,253.434644271,35.1519372504,145.986160878,0.0,12.7620426787,28.1191506574,70.7008709433,0.230649287794,3.33212,67.1381016555
 06/13  03:00:00,251.853333974,34.3070732777,145.27791141,0.0,12.7620426787,28.1191506574,70.6060749195,0.13872716264,3.33212,67.1352277569
 06/13  04:00:00,261.456373917,35.1394302821,146.518910392,0.0,12.7620426787,28.1191506574,91.0611236394,0.35267870167,3.33212,87.3763249377
 06/13  05:00:00,279.822327895,34.3028219882,146.509323325,0.0,25.5240853573,30.610668775,162.199740226,0.18721001486,8.3303,153.682230211
 06/13  06:00:00,370.053508057,35.1493320053,146.427893851,0.0,51.0481707146,78.1489452969,275.671624108,0.387805478934,16.6606,258.623218629
 06/13  07:00:00,404.484700362,36.1822488133,122.542595837,0.0,64.3609230253,109.708623606,392.063193006,17.2781287442,24.9909,349.794164262
 06/13  08:00:00,358.897151237,36.1377128499,119.785224249,0.0,51.0481707146,80.7689615957,310.006304175,6.80640627037,33.3212,269.878697905
 06/13  09:00:00,326.569154581,36.5612408342,116.652116931,0.0,51.0481707146,71.0224615957,278.344749908,0.0,66.8089,211.535849908
 06/13  10:00:00,274.818381357,36.5995671303,114.180993638,0.0,32.1804615127,65.7244621605,247.977157447,0.0,83.4695,164.507657447
 06/13  11:00:00,276.786640607,36.7447024669,114.368687637,0.0,32.1804615127,65.7244621605,206.510609069,0.0,83.4695,123.041109069
 06/13  12:00:00,279.033315137,36.9553733923,116.936223663,0.0,32.1804615127,65.7244621605,206.405766708,0.0,83.4695,122.936266708
 06/13  13:00:00,270.595787734,36.8907144545,118.264655558,0.0,32.1804615127,55.9779621605,197.950637355,0.0,75.1392,122.811437355
 06/13  14:00:00,270.922216448,36.8497796968,118.625985969,0.0,32.1804615127,55.9779621605,184.388740061,0.0,66.8089,117.579840061
 06/13  15:00:00,271.136799358,36.8254125997,118.988233896,0.0,32.1804615127,55.9779621605,196.455042582,0.0,75.1392,121.315842582
 06/13  16:00:00,299.447301431,36.7773798759,118.7165739,0.0,32.1804615127,60.9114621605,185.57717533,0.0,91.7998,93.7773753296
 06/13  17:00:00,336.355702099,36.4372258719,122.163693592,0.0,32.1804615127,77.5397301883,186.894356333,5.91318697716,49.9818,130.999369356
 06/13  18:00:00,388.821127851,36.4887985928,120.813145165,0.0,77.122965704,86.2600435998,303.767976852,8.94837702914,49.9818,244.837799823
 06/13  19:00:00,396.280392008,36.4837895189,118.285685308,0.0,102.647051061,80.1663183927,221.800636159,9.26545289337,33.3212,179.213983265
 06/13  20:00:00,432.653356007,36.4371534597,115.360693488,0.0,115.40909374,92.7192997104,222.128488511,9.97822634265,33.3212,178.829062169
 06/13  21:00:00,407.204462493,36.4970163964,113.44264287,0.0,102.647051061,94.1340635361,294.508972083,10.5902856494,24.9909,258.927786433
 06/13  22:00:00,342.457396446,36.5285676257,114.899719806,0.0,77.122965704,65.871452062,226.903527949,11.307168764,16.6606,198.935759185
 06/13  23:00:00,278.013458724,36.5968469516,116.724582728,0.0,38.286128036,48.4199368926,134.807230983,13.2127624385,8.3303,113.264168544
 06/13  24:00:00,268.058328572,34.6569693197,145.76156381,0.0,25.5240853573,30.610668775,90.7534895213,0.0468083758901,3.33212,87.3745611455
 06/14  01:00:00,261.084600862,34.3217505952,146.54576992,0.0,19.418418834,29.3649097162,70.5437695585,0.0869306216907,3.33212,67.1247189368
 06/14  02:00:00,254.644087677,35.1559596233,147.186915182,0.0,12.7620426787,28.1191506574,70.464894329,0.242407890909,3.33212,66.8903664381
 06/14  03:00:00,253.0685983,34.3107213982,146.485081705,0.0,12.7620426787,28.1191506574,64.7303694301,0.148792018394,3.33212,61.2494574117
 06/14  04:00:00,261.624024857,35.1428612448,147.499542983,0.0,12.7620426787,28.1191506574,91.040068709,0.362796550624,3.33212,87.3451521584
 06/14  05:00:00,279.644679634,34.3056473425,147.182551047,0.0,25.5240853573,30.610668775,162.109565333,0.190600012347,8.3303,153.588665321
 06/14  06:00:00,369.514444258,35.1577125097,146.84108389,0.0,51.0481707146,78.1489452969,279.254273408,0.407965464305,16.6606,262.185707944
 06/14  07:00:00,404.518330062,36.2099682375,123.82636521,0.0,64.3609230253,109.708623606,387.228875547,17.4226347296,24.9909,344.815340817
 06/14  08:00:00,359.250767691,36.2026897266,121.130026661,0.0,51.0481707146,80.7689615957,316.367153771,6.91643342708,33.3212,276.129520344
 06/14  09:00:00,328.867342572,36.5251509611,119.431827888,0.0,51.0481707146,71.0224615957,274.134840099,0.0,66.8089,207.325940099
 06/14  10:00:00,277.79194813,36.6576549628,116.568643962,0.0,32.1804615127,65.7244621605,245.952644356,0.0,83.4695,162.483144356
 06/14  11:00:00,280.327810715,36.8137736849,117.665650811,0.0,32.1804615127,65.7244621605,206.455817538,0.0,83.4695,122.986317538
 06/14  12:00:00,281.423326612,36.8958725146,119.36712437,0.0,32.1804615127,65.7244621605,206.349207589,0.0,83.4695,122.879707589
 06/14  13:00:00,272.72010237,36.7961946246,120.475891667,0.0,32.1804615127,55.9779621605,197.906088627,0.0,75.1392,122.766888627
 06/14  14:00:00,273.378611922,36.8173346872,121.101600377,0.0,32.1804615127,55.9779621605,182.968761936,0.0,66.8089,116.159861936
 06/14  15:00:00,274.102049101,36.8796037173,121.759643583,0.0,32.1804615127,55.9779621605,197.756303121,0.0,75.1392,122.617103121
 06/14  16:00:00,302.842766056,37.0360106145,121.102004196,0.0,32.1804615127,60.9114621605,179.296137726,0.0,91.7998,87.4963377258
 06/14  17:00:00,335.339072045,36.3974884098,120.955904999,0.0,32.1804615127,77.5397301883,192.488503624,5.02787077444,49.9818,137.47883285
 06/14  18:00:00,391.560226086,36.5595931555,123.159136132,0.0,77.122965704,86.2600435998,296.125540416,9.02219232468,49.9818,237.121548091
 06/14  19:00:00,407.031263406,36.7761839275,126.098006447,0.0,102.647051061,80.1663183927,222.621416296,10.2199529619,33.3212,179.080263334
 06/14  20:00:00,445.653457852,36.7186269148,125.458934885,0.0,115.40909374,92.7192997104,222.796437331,10.7803094897,33.3212,178.694927841
 06/14  21:00:00,420.608761231,36.7757349858,124.098002976,0.0,102.647051061,94.1340635361,302.522151735,11.300143927,24.9909,266.231107808
 06/14  22:00:00,353.903227106,36.77154074,123.991821919,0.0,77.122965704,65.871452062,225.439687157,11.8664557297,16.6606,196.912631428
 06/14  23:00:00,286.5816391,36.6175407342,124.855465942,0.0,38.286128036,48.4199368926,129.304229463,12.4656148449,8.3303,108.508314618
 06/14  24:00:00,268.330780123,34.8245524687,145.866242857,0.0,25.5240853573,30.610668775,90.6944696183,0.018382533263,3.33212,87.3439670851
 06/15  01:00:00,260.271423656,34.3218030218,145.735124426,0.0,19.418418834,29.3649097162,70.4925204643,0.0518055751749,3.33212,67.1085948891
 06/15  02:00:00,253.299621792,35.1597187667,145.846330816,0.0,12.7620426787,28.1191506574,70.6507294126,0.213910712635,3.33212,67.1046987
 06/15  03:00:00,250.386096155,34.3218030218,143.804815027,0.0,12.7620426787,28.1191506574,64.461133715,0.125341107065,3.33212,61.0036726079
 06/15  04:00:00,259.240917535,35.1597187667,145.123526132,0.0,12.7620426787,28.1191506574,90.9667653612,0.317539939659,3.33212,87.3171054215
 06/15  05:00:00,277.324954227,34.3218030218,144.867299544,0.0,25.5240853573,30.610668775,162.007492807,0.178830737353,8.3303,153.49836207
 06/15  06:00:00,368.908457784,35.1597187667,146.250480706,0.0,51.0481707146,78.1489452969,275.025876671,0.369373151273,16.6606,257.995903519
 06/15  07:00:00,408.889987141,36.1755967117,128.234643656,0.0,64.3609230253,109.708623606,390.631532144,17.1175006359,24.9909,348.523131508
 06/15  08:00:00,363.074164805,36.1768367219,124.821889224,0.0,51.0481707146,80.7689615957,309.222526074,6.68518880693,33.3212,269.216137267
 06/15  09:00:00,332.480975333,36.5678649248,122.686250839,0.0,51.0481707146,71.0224615957,272.889522174,0.0,66.8089,206.080622174
 06/15  10:00:00,278.880850294,36.6405126441,118.047167885,0.0,32.1804615127,65.7244621605,245.917778503,0.0,83.4695,162.448278503
 06/15  11:00:00,281.455145162,36.7499928244,119.216065686,0.0,32.1804615127,65.7244621605,206.408247666,0.0,83.4695,122.938747666
 06/15  12:00:00,282.637276345,36.797387,121.224503434,0.0,32.1804615127,65.7244621605,206.285911532,0.0,83.4695,122.816411532
 06/15  13:00:00,276.410341326,36.7822746902,125.736319489,0.0,32.1804615127,55.9779621605,197.889142636,0.00390232252595,75.1392,122.746040314
 06/15  14:00:00,281.326564862,36.8936959965,129.836696492,0.0,32.1804615127,55.9779621605,189.40437735,0.0,66.8089,122.59547735
 06/15  15:00:00,287.772869768,37.0087179022,135.296179859,0.0,32.1804615127,55.9779621605,191.279975988,0.0,75.1392,116.140775988
 06/15  16:00:00,318.585989729,37.2857157658,136.574016013,0.0,32.1804615127,60.9114621605,184.156899611,0.0,91.7998,92.3570996107
 06/15  17:00:00,355.655577011,36.6507970425,139.260426557,0.0,32.1804615127,77.5397301883,187.781074208,5.5177904265,49.9818,132.281483782
 06/15  18:00:00,409.982454705,36.7659968061,139.545621769,0.0,77.122965704,86.2600435998,295.837450608,8.97321617416,49.9818,236.882434434
 06/15  19:00:00,418.312161354,36.849505743,137.209523204,0.0,102.647051061,80.1663183927,222.203042667,9.93484632914,33.3212,178.946996338
 06/15  20:00:00,454.398450539,36.7813800076,134.12653732,0.0,115.40909374,92.7192997104,222.464030065,10.5819960295,33.3212,178.560834035
 06/15  21:00:00,428.216932696,36.8306605262,131.638836854,0.0,102.647051061,94.1340635361,297.122832579,11.1134344847,24.9909,261.018498095
 06/15  22:00:00,359.805557198,36.8123319801,129.849739738,0.0,77.122965704,65.871452062,224.899637151,11.6880023413,16.6606,196.55103481
 06/15  23:00:00,291.039713161,36.6430383128,129.295655475,0.0,38.286128036,48.4199368926,133.352407777,12.2904241856,8.3303,112.731683591
 06/15  24:00:00,266.681623212,34.9921356177,144.064279711,0.0,25.5240853573,30.610668775,90.6623150233,0.0133774403425,3.33212,87.316817583
 06/16  01:00:00,257.26722242,34.3218030218,142.746884291,0.0,19.418418834,29.3649097162,64.3741573426,0.0468212413267,3.33212,60.9952161013
 06/16  02:00:00,250.71686159,35.1597187667,143.279384345,0.0,12.7620426787,28.1191506574,70.6161997461,0.195649132729,3.33212,67.0884306133
 06/16  03:00:00,247.524624312,34.3218030218,140.958963223,0.0,12.7620426787,28.1191506574,70.5420447893,0.123746528848,3.33212,67.0861782604
 06/16  04:00:00,257.8856554,35.1597187667,142.989688491,0.0,12.7620426787,28.1191506574,90.9260378098,0.304358116473,3.33212,87.2895596933
 06/16  05:00:00,276.728846938,34.3218030218,143.442781193,0.0,25.5240853573,30.610668775,159.063677228,0.175596594477,8.3303,150.557780634
 06/16  06:00:00,369.568121849,35.1597187667,145.961536472,0.0,51.0481707146,78.1489452969,277.941374883,0.361239269662,16.6606,260.919535613
 06/16  07:00:00,411.965986475,36.1795439308,130.015509741,0.0,64.3609230253,109.708623606,381.965431577,17.0550347999,24.9909,339.919496777
 06/16  08:00:00,364.506937544,36.1859214741,125.233133994,0.0,51.0481707146,80.7689615957,313.49762501,6.61112811182,33.3212,273.565296898
 06/16  09:00:00,330.574946364,36.5404076384,121.022571338,0.0,51.0481707146,71.0224615957,271.47521359,0.0,66.8089,204.66631359
 06/16  10:00:00,279.307062817,36.7533728753,117.619310641,0.0,32.1804615127,65.7244621605,249.186795759,0.0,83.4695,165.717295759
 06/16  11:00:00,281.316141209,36.8593265612,118.580964946,0.0,32.1804615127,65.7244621605,205.289998741,0.0,83.4695,121.820498741
 06/16  12:00:00,281.575115558,36.8648344944,119.594125982,0.0,32.1804615127,65.7244621605,200.83254587,0.0,83.4695,117.36304587
 06/16  13:00:00,272.697964121,36.7657780868,120.68948774,0.0,32.1804615127,55.9779621605,197.785771977,0.0,75.1392,122.646571977
 06/16  14:00:00,273.994775524,36.8426795236,121.683092856,0.0,32.1804615127,55.9779621605,189.353010835,0.0,66.8089,122.544110835
 06/16  15:00:00,275.132390808,36.9499945999,122.710959898,0.0,32.1804615127,55.9779621605,191.195566551,0.0,75.1392,116.056366551
 06/16  16:00:00,304.385729684,37.2433086043,122.419235094,0.0,32.1804615127,60.9114621605,179.236181512,0.0,91.7998,87.4363815117
 06/16  17:00:00,337.213597877,36.5019298533,121.025511671,0.0,32.1804615127,77.5397301883,192.564658547,5.2523932411,49.9818,137.330465306
 06/16  18:00:00,389.399222266,36.4881700498,119.67008458,0.0,77.122965704,86.2600435998,294.032148016,7.43342442732,49.9818,236.616923588
 06/16  19:00:00,399.919940802,36.4254940471,121.465199148,0.0,102.647051061,80.1663183927,218.968426263,6.82662637997,33.3212,178.820599883
 06/16  20:00:00,440.344260089,36.658015096,121.498083608,0.0,115.40909374,92.7192997104,222.471661636,10.7239271778,33.3212,178.426534458
 06/16  21:00:00,420.271990933,36.7937795745,124.164946579,0.0,102.647051061,94.1340635361,294.456365214,11.4732916381,24.9909,257.992173576
 06/16  22:00:00,355.257270466,36.7898606567,125.336417802,0.0,77.122965704,65.871452062,225.172006313,11.9316169292,16.6606,196.579789384
 06/16  23:00:00,289.355842096,36.6401084911,127.615172834,0.0,38.286128036,48.4199368926,129.252292658,12.5019415217,8.3303,108.420051136
 06/16  24:00:00,266.98647707,35.1597187667,144.197412643,0.0,25.5240853573,30.610668775,90.6414335001,0.0217566612575,3.33212,87.2875568388
 06/17  01:00:00,267.732347654,34.3218030218,143.633053776,0.0,27.7269238854,30.610668775,70.4633105901,0.0552287439047,3.33212,67.0759618462
 06/17  02:00:00,250.723712157,35.1597187667,143.2851793,0.0,12.7620426787,28.1191506574,64.5192814265,0.21088574058,3.33212,60.976275686
 06/17  03:00:00,245.036979903,34.3218030218,138.475997039,0.0,12.7620426787,28.1191506574,70.5303811802,0.12719865078,3.33212,67.0710625294
 06/17  04:00:00,254.137704643,35.1597187667,140.066681977,0.0,12.7620426787,28.1191506574,90.9135090296,0.321353540754,3.33212,87.2600354889
 06/17  05:00:00,253.328033224,34.3218030218,136.275047682,0.0,12.7620426787,28.1191506574,116.880752748,0.177419721524,8.3303,108.373033027
 06/17  06:00:00,329.30199201,35.1597187667,139.024468971,0.0,42.6918050922,54.3732441037,170.829955279,0.379959712857,16.6606,153.789395566
 06/17  07:00:00,382.329926269,36.2324715759,147.156683979,0.0,42.6918050922,86.1019271793,299.693600442,17.3183448151,24.9909,257.384355626
 06/17  08:00:00,423.543728788,36.2232182652,147.307057565,0.0,57.6566862989,112.030105488,410.754717035,6.78875731654,33.3212,370.644759718
 06/17  09:00:00,375.773308146,36.5861731707,146.017667877,0.0,57.6566862989,83.6599452969,335.027836712,0.0,66.8089,268.218936712
 06/17  10:00:00,321.103980236,36.8134768062,145.332594299,0.0,42.6918050922,68.9656133826,289.232913867,0.0,83.4695,205.763413867
 06/17  11:00:00,312.794518655,36.9319799771,145.253093497,0.0,34.9340096728,67.7198543238,247.882476032,0.0,83.4695,164.412976032
 06/17  12:00:00,313.412895606,37.0135914307,146.544501092,0.0,34.9340096728,67.7198543238,207.471964631,0.0,83.4695,124.002464631
 06/17  13:00:00,306.023547247,36.9260765643,148.939701965,0.0,34.9340096728,57.9733543238,195.225736183,0.0,75.1392,120.086536183
 06/17  14:00:00,307.566828953,36.9134700543,150.477939356,0.0,34.9340096728,57.9733543238,189.545217131,0.0,66.8089,122.736317131
 06/17  15:00:00,308.921105205,36.9678610438,151.78062961,0.0,34.9340096728,57.9733543238,197.876227834,0.0,75.1392,122.737027834
 06/17  16:00:00,338.490525633,36.865242195,152.213290696,0.0,34.9340096728,62.9068543238,179.296589763,0.0,91.7998,87.4967897625
 06/17  17:00:00,367.059248785,36.5163275586,153.449461026,0.0,34.9340096728,72.2186844194,170.998570121,5.93737149272,49.9818,115.079398629
 06/17  18:00:00,432.40987217,36.7834627091,152.229761423,0.0,87.0357390804,86.2600435998,190.509494348,9.39051531903,49.9818,131.137179029
 06/17  19:00:00,428.783581729,36.5398742492,151.240005428,0.0,102.000620287,77.6748002752,222.218007449,10.4049759155,33.3212,178.491831533
 06/17  20:00:00,452.240356831,36.429026941,149.615523529,0.0,102.000620287,88.9820225341,220.18644685,11.107247682,33.3212,175.757999168
 06/17  21:00:00,440.933362878,36.4860926355,148.054707306,0.0,102.000620287,91.6425454185,210.823518859,11.6607403895,24.9909,174.171878469
 06/17  22:00:00,387.975473824,36.3574489276,148.533011895,0.0,87.0357390804,65.871452062,285.655259465,12.221253094,16.6606,256.773406371
 06/17  23:00:00,315.082360417,36.2567858051,149.324405947,0.0,42.6918050922,48.4199368926,175.303600129,13.5120967905,8.3303,153.461203338
 06/17  24:00:00,262.226763135,34.9921356177,137.470432487,0.0,27.7269238854,30.610668775,90.630474115,0.0385872529973,3.33212,87.259766862
 06/18  01:00:00,260.343179053,34.3218030218,127.089165275,0.0,34.4311606118,33.1021868926,70.5471594197,0.0922620362683,3.33212,67.1227773834
 06/18  02:00:00,240.446523976,35.1597187667,124.049418495,0.0,19.466279405,30.610668775,64.5677992837,0.214741824577,3.33212,61.0209374591
 06/18  03:00:00,236.533180618,34.3218030218,120.896803104,0.0,19.466279405,30.610668775,77.6127393838,7.16198210432,3.33212,67.1186372795
 06/18  04:00:00,246.511210878,35.1597187667,123.405445567,0.0,19.466279405,30.610668775,98.2469537358,7.68244319259,3.33212,87.2323905432
 06/18  05:00:00,250.800117212,34.3202797521,124.681395202,0.0,19.466279405,30.610668775,117.209440452,0.442574390973,8.3303,108.436566061
 06/18  06:00:00,317.665246447,35.1597187667,127.473043341,0.0,42.6918050922,54.3732441037,171.081350338,0.404890097968,16.6606,154.01586024
 06/18  07:00:00,391.508152499,36.2561833072,147.098958101,0.0,49.3960418185,88.5934452969,299.430930744,17.3524917259,24.9909,257.087539018
 06/18  08:00:00,424.445393381,36.0977598259,148.328476592,0.0,57.6566862989,112.030105488,410.259397531,6.98431937451,33.3212,369.953878156
 06/18  09:00:00,369.853605741,36.5786389718,149.288082879,0.0,50.9524495726,81.1684271793,335.044834406,0.0,66.8089,268.235934406
 06/18  10:00:00,325.666063011,36.9326255012,149.720481984,0.0,42.6918050922,68.9656133826,289.297499019,0.0,83.4695,205.827999019
 06/18  11:00:00,322.053662058,36.9361418207,149.854247481,0.0,38.286128036,68.9656133826,251.455845861,0.0,83.4695,167.986345861
 06/18  12:00:00,321.484840797,37.0038857862,149.982847164,0.0,38.286128036,68.9656133826,200.893574063,0.0,83.4695,117.424074063
 06/18  13:00:00,303.04938719,36.8979102254,150.588055925,0.0,31.5818913096,56.727595265,197.834845709,0.00579533794241,75.1392,122.689850371
 06/18  14:00:00,303.441986971,36.899226679,150.968663784,0.0,31.5818913096,56.727595265,182.854947841,0.048681004389,66.8089,115.997366837
 06/18  15:00:00,303.691305121,36.9361350042,151.185909313,0.0,31.5818913096,56.727595265,197.655750453,0.0749538273641,75.1392,122.441596626
 06/18  16:00:00,333.489533208,36.8604244881,151.818385809,0.0,31.5818913096,61.661095265,179.180386947,0.000579542290649,91.7998,87.380007405
 06/18  17:00:00,363.636515968,36.4272550756,154.717711565,0.0,31.5818913096,70.9729253606,164.496554892,5.87432185562,49.9818,108.640433036
 06/18  18:00:00,425.068807402,36.5410879302,154.354749778,0.0,80.3315023541,83.7685254822,196.767414531,9.30286283312,49.9818,137.482751698
 06/18  19:00:00,431.280197293,36.5504182566,153.70768406,0.0,102.000620287,77.6748002752,214.87556701,10.2335111803,33.3212,171.32085583
 06/18  20:00:00,464.213123345,36.4716130079,152.303831619,0.0,108.704857014,91.4735406516,221.980912671,10.8665020255,33.3212,177.793210646
 06/18  21:00:00,434.494960317,36.638465127,150.690759054,0.0,95.2963835608,89.1510273009,207.77934418,11.4624602331,24.9909,171.325983947
 06/18  22:00:00,380.839212306,36.4913029903,150.4898041,0.0,80.3315023541,63.3799339444,285.179236877,12.0384662526,16.6606,256.480170624
 06/18  23:00:00,316.222000107,36.3789334619,150.3381003,0.0,42.6918050922,48.4199368926,170.066418459,15.33260933,8.3303,146.403509129
 06/18  24:00:00,265.785243993,34.6569693197,132.123705591,0.0,34.4311606118,33.1021868926,90.6776068977,0.029844967303,3.33212,87.3156419304
 06/19  01:00:00,241.973986158,34.3218030218,127.518801151,0.0,19.418418834,29.3649097162,70.4408361951,0.0646535578414,3.33212,67.0440626372
 06/19  02:00:00,237.92927822,35.1584550719,130.566418059,0.0,12.7620426787,28.1191506574,70.5952083423,0.222147973221,3.33212,67.0409403691
 06/19  03:00:00,227.008583814,34.3048177383,120.730623938,0.0,12.7620426787,28.1191506574,64.4114003915,0.132638967906,3.33212,60.9466414236
 06/19  04:00:00,235.367346893,34.9560515547,121.73108902,0.0,12.7620426787,28.1191506574,90.8478881539,0.310032270462,3.33212,87.2057358835
 06/19  05:00:00,254.545679132,34.1143752145,122.566745384,0.0,25.5240853573,30.610668775,160.794333228,0.172431129833,8.3303,152.291602098
 06/19  06:00:00,349.91691389,34.9605822296,127.598255092,0.0,51.0481707146,78.1489452969,272.928766031,0.386326955125,16.6606,255.881839076
 06/19  07:00:00,427.323000951,35.9969281555,146.950321086,0.0,64.3609230253,109.708623606,382.121974109,17.3691328137,24.9909,339.761941296
 06/19  08:00:00,384.430926405,36.0233570205,146.390457941,0.0,51.0481707146,80.7689615957,308.230876792,6.94515245048,33.3212,267.964524341
 06/19  09:00:00,355.56248623,36.5700570046,145.100709751,0.0,51.0481707146,71.0224615957,272.229137653,0.0,66.8089,205.420237653
 06/19  10:00:00,305.869579701,36.7391631331,143.935020065,0.0,32.1804615127,65.7244621605,242.82575848,0.0,83.4695,159.35625848
 06/19  11:00:00,303.934366733,36.8667062218,141.214605709,0.0,32.1804615127,65.7244621605,202.331853455,0.00077514158529,83.4695,118.861578313
 06/19  12:00:00,300.82536335,36.9393323306,138.744055814,0.0,32.1804615127,65.7244621605,206.136536068,0.0263548635888,83.4695,122.640681205
 06/19  13:00:00,288.469534589,36.866118566,136.167247101,0.0,32.1804615127,55.9779621605,193.41815837,0.0406951917548,75.1392,118.238263178
 06/19  14:00:00,284.835514398,36.8944281604,132.495081481,0.0,32.1804615127,55.9779621605,187.077869861,0.0426332852668,66.8089,120.226336576
 06/19  15:00:00,281.058399315,36.9270470424,128.691026171,0.0,32.1804615127,55.9779621605,191.090942571,0.0,75.1392,115.951742571
 06/19  16:00:00,307.285995221,36.9443225154,125.682640334,0.0,32.1804615127,60.9114621605,179.152288935,0.0,91.7998,87.3524889345
 06/19  17:00:00,344.819004679,36.3846914128,128.773679262,0.0,32.1804615127,77.5397301883,187.761198154,5.94654646771,49.9818,131.832851686
 06/19  18:00:00,401.272784163,36.4680524078,131.251555747,0.0,77.122965704,86.2600435998,299.866142159,9.42239115669,49.9818,240.461951002
 06/19  19:00:00,414.078128386,36.4910943224,133.523254766,0.0,102.647051061,80.1663183927,216.581360893,10.3723751681,33.3212,172.887785725
 06/19  20:00:00,453.842918572,36.4719870064,134.039506995,0.0,115.40909374,92.7192997104,222.380274441,11.0089056483,33.3212,178.050168793
 06/19  21:00:00,430.290293497,36.5545483787,134.10184526,0.0,102.647051061,94.1340635361,293.607220723,11.517624533,24.9909,257.09869619
 06/19  22:00:00,363.911649681,36.5772258968,134.255339928,0.0,77.122965704,65.871452062,218.398031428,12.0993852859,16.6606,189.638046142
