Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  23:00:00,296.417435976,36.4359333515,134.930226468,0.0,38.286128036,48.4199368926,130.692047173,14.5716575454,8.3303,107.790089627
 06/19  24:00:00,261.652773524,34.3044367895,139.745629922,0.0,25.5240853573,30.610668775,90.5838572889,0.0465646747641,3.33212,87.2051726141
 06/20  01:00:00,255.03750174,35.122331922,139.755182818,0.0,19.418418834,29.3649097162,70.4420122515,0.0798259142294,3.33212,67.0300663373
 06/20  02:00:00,240.475146837,34.127115933,134.099824231,0.0,12.7620426787,28.1191506574,66.9747767411,0.161317714179,3.33212,63.4813390269
 06/20  03:00:00,244.164772577,34.9421470053,137.001472057,0.0,12.7620426787,28.1191506574,67.9723786031,0.162984587484,3.33212,64.4772740156
 06/20  04:00:00,242.670017717,33.7900183135,129.194839125,0.0,12.7620426787,28.1191506574,90.7038424521,0.192925358804,3.33212,87.1787970933
 06/20  05:00:00,272.146944105,34.9388578728,138.308114517,0.0,25.5240853573,30.610668775,155.020724251,0.304365942678,8.3303,146.386058308
 06/20  06:00:00,360.372049464,34.1257157011,137.889053027,0.0,51.0481707146,78.1489452969,273.556967167,0.387543570265,16.6606,256.508823597
 06/20  07:00:00,413.555750515,36.0506454544,131.825579215,0.0,64.3609230253,109.708623606,380.69054879,17.3724108166,24.9909,338.327237974
 06/20  08:00:00,365.674978893,36.0233702871,126.610753697,0.0,51.0481707146,80.7689615957,306.775031884,6.8957267313,33.3212,266.558105152
 06/20  09:00:00,330.634134985,36.5338702776,120.434544518,0.0,51.0481707146,71.0224615957,272.088348438,0.0,66.8089,205.279448438
 06/20  10:00:00,277.809959297,36.5503511154,117.276032709,0.0,32.1804615127,65.7244621605,245.375025568,0.0,83.4695,161.905525568
 06/20  11:00:00,278.945215019,36.600968597,117.293570975,0.0,32.1804615127,65.7244621605,204.961651059,0.0592415169663,83.4695,121.432909542
 06/20  12:00:00,282.010390981,36.8691988874,120.005515215,0.0,32.1804615127,65.7244621605,200.937091574,0.0903199916546,83.4695,117.377271582
 06/20  13:00:00,274.057549648,36.9070839177,121.683092856,0.0,32.1804615127,55.9779621605,197.67660769,0.0631275148273,75.1392,122.474280175
 06/20  14:00:00,275.187244923,36.9916017743,122.710959898,0.0,32.1804615127,55.9779621605,182.697184155,0.0106831695399,66.8089,115.877600985
 06/20  15:00:00,276.527063132,37.3283086465,123.710447429,0.0,32.1804615127,55.9779621605,191.045497841,0.0,75.1392,115.906297841
 06/20  16:00:00,305.294581387,37.8606686312,122.696028416,0.0,32.1804615127,60.9114621605,179.110895007,0.0,91.7998,87.3110950069
 06/20  17:00:00,336.644678118,36.5901021463,120.309356242,0.0,32.1804615127,77.5397301883,186.305303069,5.8023354976,49.9818,130.521167571
 06/20  18:00:00,387.609535058,36.4417351218,117.95098522,0.0,77.122965704,86.2600435998,295.028086895,8.18523148707,49.9818,236.861055408
 06/20  19:00:00,399.625794148,36.462840444,121.023133325,0.0,102.647051061,80.1663183927,219.162763465,8.64092793509,33.3212,177.20063553
 06/20  20:00:00,443.497129557,36.6466803097,123.973558176,0.0,115.40909374,92.7192997104,215.782703842,11.3156144461,33.3212,171.145889396
 06/20  21:00:00,420.484371489,36.7106890421,124.465357731,0.0,102.647051061,94.1340635361,293.409419027,11.6770472647,24.9909,256.741471762
 06/20  22:00:00,354.58700095,36.7125135762,124.746647169,0.0,77.122965704,65.871452062,224.794078501,12.1733486941,16.6606,195.960129807
 06/20  23:00:00,287.487575789,36.5673681518,125.828590295,0.0,38.286128036,48.4199368926,129.335287806,12.7650677891,8.3303,108.239920016
 06/20  24:00:00,267.37979216,34.4825305561,145.266438738,0.0,25.5240853573,30.610668775,90.5456728154,0.0349609375915,3.33212,87.1785918778
 06/21  01:00:00,257.983947627,34.3039151374,143.481181117,0.0,19.418418834,29.3649097162,64.3300454232,0.0749168885887,3.33212,60.9230085346
 06/21  02:00:00,252.062143773,35.1322778505,144.647474921,0.0,12.7620426787,28.1191506574,70.5761988064,0.233079770455,3.33212,67.010999036
 06/21  03:00:00,249.95987725,34.2909188439,143.415097317,0.0,12.7620426787,28.1191506574,64.3896590091,0.138186540556,3.33212,60.9193524685
 06/21  04:00:00,259.279991181,35.1198343225,145.205911106,0.0,12.7620426787,28.1191506574,90.8360692138,0.349640023699,3.33212,87.1543091901
 06/21  05:00:00,277.324613636,34.2873880489,144.90527351,0.0,25.5240853573,30.610668775,154.822603087,0.188146252532,8.3303,146.304156834
 06/21  06:00:00,368.920647992,35.1443832084,146.280320695,0.0,51.0481707146,78.1489452969,273.288785041,0.40128281979,16.6606,256.226902221
 06/21  07:00:00,408.73807978,36.1668093495,128.087681978,0.0,64.3609230253,109.708623606,380.098189237,17.3193706656,24.9909,337.787918571
 06/21  08:00:00,362.550283134,36.1670361146,124.347396138,0.0,51.0481707146,80.7689615957,306.436909858,6.85633041026,33.3212,266.259379448
 06/21  09:00:00,330.603719966,36.4816257076,121.126268535,0.0,51.0481707146,71.0224615957,271.912511598,0.0,66.8089,205.103611598
 06/21  10:00:00,281.816638836,36.7668632031,120.095707692,0.0,32.1804615127,65.7244621605,245.279089256,0.0,83.4695,161.809589256
 06/21  11:00:00,284.562759401,36.9164061684,121.744625667,0.0,32.1804615127,65.7244621605,199.628793601,0.0,83.4695,116.159293601
 06/21  12:00:00,285.564081633,36.9680647822,123.402841104,0.0,32.1804615127,65.7244621605,206.009934272,0.0,83.4695,122.540434272
 06/21  13:00:00,276.654121626,36.8576830905,124.310810832,0.0,32.1804615127,55.9779621605,191.097536213,0.0,75.1392,115.958336213
 06/21  14:00:00,276.837410108,36.8066340673,124.68040886,0.0,32.1804615127,55.9779621605,187.147937983,0.0,66.8089,120.339037983
 06/21  15:00:00,278.056823718,36.7998152734,126.99492645,0.0,32.1804615127,55.9779621605,192.960504728,0.00796963501571,75.1392,117.813335093
 06/21  16:00:00,307.443340729,36.7664762643,127.727448818,0.0,32.1804615127,60.9114621605,179.087670332,0.0,91.7998,87.2878703323
 06/21  17:00:00,343.623832368,36.5299393126,129.015149084,0.0,32.1804615127,77.5397301883,185.876669114,5.43362030353,49.9818,130.461248811
 06/21  18:00:00,394.992283526,36.6352146249,126.542708066,0.0,77.122965704,86.2600435998,294.244173548,8.83863437081,49.9818,235.423739178
 06/21  19:00:00,403.038637095,36.739025078,123.753583527,0.0,102.647051061,80.1663183927,214.532914562,9.87711213827,33.3212,171.334602424
 06/21  20:00:00,446.105661555,36.7908837991,125.945161756,0.0,115.40909374,92.7192997104,221.828832638,10.6956830697,33.3212,177.811949569
 06/21  21:00:00,424.072038919,36.8385128955,127.497441476,0.0,102.647051061,94.1340635361,292.201416555,11.1830314218,24.9909,256.027485133
 06/21  22:00:00,358.77994143,36.8221116393,128.819504256,0.0,77.122965704,65.871452062,217.674691038,11.7322248401,16.6606,189.281866198
 06/21  23:00:00,292.322999725,36.656405804,130.553485133,0.0,38.286128036,48.4199368926,128.86157614,12.3311901519,8.3303,108.200085989
 06/21  24:00:00,270.390066164,34.8245524687,147.917968006,0.0,25.5240853573,30.610668775,90.4984943806,0.0133242907814,3.33212,87.1530500898
 06/22  01:00:00,261.601234331,34.3218030218,147.055652432,0.0,19.418418834,29.3649097162,64.2888391875,0.0466352230518,3.33212,60.9100839645
 06/22  02:00:00,254.677024066,35.1597187667,147.214056832,0.0,12.7620426787,28.1191506574,70.5199001579,0.189875135399,3.33212,66.9979050225
 06/22  03:00:00,252.027833307,34.3218030218,145.436246717,0.0,12.7620426787,28.1191506574,64.3683314597,0.131583026261,3.33212,60.9046284334
 06/22  04:00:00,261.071680902,35.1594748855,146.934249632,0.0,12.7620426787,28.1191506574,90.7685486623,0.309812196566,3.33212,87.1266164658
 06/22  05:00:00,280.492826873,34.3209104755,148.006979556,0.0,25.5240853573,30.610668775,154.736717554,0.183228121599,8.3303,146.223189433
 06/22  06:00:00,371.576521702,35.1597187667,148.884750794,0.0,51.0481707146,78.1489452969,272.985906204,0.371466302413,16.6606,255.953839902
 06/22  07:00:00,406.35987958,36.244285298,125.638936878,0.0,64.3609230253,109.708623606,377.962732494,16.9363347001,24.9909,336.035497794
 06/22  08:00:00,359.110115355,36.2269830932,121.403863785,0.0,51.0481707146,80.7689615957,307.001897946,6.59553573811,33.3212,267.085162208
 06/22  09:00:00,328.538161031,36.5932106055,118.405029742,0.0,51.0481707146,71.0224615957,264.674915743,0.0,66.8089,197.866015743
 06/22  10:00:00,282.555913252,37.207478805,120.095707692,0.0,32.1804615127,65.7244621605,245.259014678,0.0,83.4695,161.789514678
 06/22  11:00:00,285.059458091,37.404358498,121.744625667,0.0,32.1804615127,65.7244621605,206.091333168,0.0,83.4695,122.621833168
 06/22  12:00:00,286.201572437,37.5935444666,123.402841104,0.0,32.1804615127,65.7244621605,199.502173978,0.0,83.4695,116.032673978
 06/22  13:00:00,277.18585508,37.3769132972,124.310810832,0.0,32.1804615127,55.9779621605,197.513124398,0.0,75.1392,122.373924398
 06/22  14:00:00,277.562494064,37.3737467226,124.68040886,0.0,32.1804615127,55.9779621605,182.585460411,0.0,66.8089,115.776560411
 06/22  15:00:00,278.302962969,37.7483610527,125.050033361,0.0,32.1804615127,55.9779621605,190.942637604,0.0,75.1392,115.803437604
 06/22  16:00:00,307.196825539,38.4256592411,124.018414552,0.0,32.1804615127,60.9114621605,179.063323452,0.0,91.7998,87.2635234521
 06/22  17:00:00,338.725234898,36.9712178397,121.989990994,0.0,32.1804615127,77.5397301883,184.638162753,4.25316092836,49.9818,130.403201825
 06/22  18:00:00,390.385518772,36.7352666402,119.974362137,0.0,77.122965704,86.2600435998,293.843358554,8.66697260303,49.9818,235.194585951
 06/22  19:00:00,397.93836753,36.5980192566,117.822565573,0.0,102.647051061,80.1663183927,212.482406953,7.93781053653,33.3212,171.223396416
 06/22  20:00:00,445.104998242,36.7969302863,125.127872153,0.0,115.40909374,92.7192997104,221.849959516,10.8334015796,33.3212,177.695357936
 06/22  21:00:00,427.668543326,36.8441661776,131.122432807,0.0,102.647051061,94.1340635361,288.128624069,11.108579423,24.9909,252.029144646
 06/22  22:00:00,363.468843337,36.8230018242,133.531539443,0.0,77.122965704,65.871452062,220.89488749,11.6462377035,16.6606,192.588049786
 06/22  23:00:00,295.347189809,36.6617273645,133.595122997,0.0,38.286128036,48.4199368926,128.733874953,12.2470084328,8.3303,108.15656652
 06/22  24:00:00,267.841966054,34.9921356177,145.222440551,0.0,25.5240853573,30.610668775,84.2476726775,0.0133401411801,3.33212,80.9022125364
 06/23  01:00:00,258.666336436,34.3218030218,144.137708961,0.0,19.418418834,29.3649097162,70.3617984247,0.0450231691225,3.33212,66.9846552556
 06/23  02:00:00,252.040979633,35.1597187667,144.594852364,0.0,12.7620426787,28.1191506574,66.8513817612,0.191768530513,3.33212,63.3274932307
 06/23  03:00:00,249.061327731,34.3218030218,142.486620486,0.0,12.7620426787,28.1191506574,68.0027486225,0.123401538087,3.33212,64.5472270844
 06/23  04:00:00,258.834299388,35.1597187667,143.921571499,0.0,12.7620426787,28.1191506574,90.7514949691,0.316851101024,3.33212,87.1025238681
 06/23  05:00:00,276.787585716,34.3218030218,143.502064437,0.0,25.5240853573,30.610668775,154.647676421,0.168436705163,8.3303,146.148939715
 06/23  06:00:00,368.659919572,35.1597187667,145.071572864,0.0,51.0481707146,78.1489452969,269.427350325,0.350226572635,16.6606,252.416523753
 06/23  07:00:00,414.90414348,36.2029141451,132.960448516,0.0,64.3609230253,109.708623606,379.421244445,16.9489162245,24.9909,337.48142822
 06/23  08:00:00,375.042363209,36.1966888422,135.767354329,0.0,51.0481707146,80.7689615957,300.561370683,6.54784550222,33.3212,260.692325181
 06/23  09:00:00,350.370825667,36.5976339619,139.853969552,0.0,51.0481707146,71.0224615957,271.620816811,0.0,66.8089,204.811916811
 06/23  10:00:00,306.640318885,36.8372567688,144.593503743,0.0,32.1804615127,65.7244621605,238.400466019,0.0,83.4695,154.930966019
 06/23  11:00:00,310.866389802,36.9462457639,148.049257708,0.0,32.1804615127,65.7244621605,206.051928568,0.0,83.4695,122.582428568
 06/23  12:00:00,313.815309077,37.017699493,151.633651086,0.0,32.1804615127,65.7244621605,199.478215656,0.0,83.4695,116.008715656
 06/23  13:00:00,305.088139741,36.9376510239,152.689311061,0.0,32.1804615127,55.9779621605,197.46903663,0.0,75.1392,122.32983663
 06/23  14:00:00,305.270317977,36.9280785541,152.858602079,0.0,32.1804615127,55.9779621605,182.587988364,0.0,66.8089,115.779088364
 06/23  15:00:00,303.659784166,37.0114424769,151.163117251,0.0,32.1804615127,55.9779621605,190.915587522,0.0,75.1392,115.776387522
 06/23  16:00:00,330.275378227,37.3006481837,148.2393291,0.0,32.1804615127,60.9114621605,179.046819966,0.0,91.7998,87.247019966
 06/23  17:00:00,366.574663131,36.6619634959,150.153948407,0.0,32.1804615127,77.5397301883,185.769664147,5.43597137639,49.9818,130.35189277
 06/23  18:00:00,419.699643577,36.7929198052,149.216307764,0.0,77.122965704,86.2600435998,293.833992946,8.87728822217,49.9818,234.974904723
 06/23  19:00:00,427.668091129,36.8856562309,147.118907502,0.0,102.647051061,80.1663183927,214.257166032,9.82841539496,33.3212,171.107550637
 06/23  20:00:00,464.675957601,36.8113758885,144.922301128,0.0,115.40909374,92.7192997104,214.530683643,10.4623679553,33.3212,170.747115688
 06/23  21:00:00,439.80390373,36.8555564518,143.621969425,0.0,102.647051061,94.1340635361,292.033918187,11.064827362,24.9909,255.978190825
 06/23  22:00:00,373.135563779,36.8331463939,143.162696088,0.0,77.122965704,65.871452062,218.464612506,11.609079525,16.6606,190.194932981
 06/23  23:00:00,304.155413895,36.6602458763,142.396612028,0.0,38.286128036,48.4199368926,127.176093557,12.2551263537,8.3303,106.590667204
 06/23  24:00:00,267.830313682,35.1597187667,145.048237829,0.0,25.5240853573,30.610668775,90.4442392994,0.0133623212927,3.33212,87.0987569781
 06/24  01:00:00,264.055419773,34.3218030218,139.972104716,0.0,27.7269238854,30.610668775,64.2614643604,0.045098029251,3.33212,60.8842463311
 06/24  02:00:00,246.825812246,35.1597187667,139.41156743,0.0,12.7620426787,28.1191506574,70.4928701354,0.19209369692,3.33212,66.9686564385
 06/24  03:00:00,239.24765071,34.3218030218,132.71960973,0.0,12.7620426787,28.1191506574,64.3288291033,0.116955325729,3.33212,60.8797537776
 06/24  04:00:00,249.981598096,35.1597187667,135.954889306,0.0,12.7620426787,28.1191506574,90.7106895354,0.304014687394,3.33212,87.074554848
 06/24  05:00:00,252.59407703,34.3218030218,135.556994787,0.0,12.7620426787,28.1191506574,116.578790184,0.168716827393,8.3303,108.079773357
 06/24  06:00:00,331.0740758,35.1597187667,140.783270857,0.0,42.6918050922,54.3732441037,163.549512803,0.364173838844,16.6606,146.524738964
 06/24  07:00:00,373.841552277,36.2233083504,138.634129357,0.0,42.6918050922,86.1019271793,297.550183057,17.1319983361,24.9909,255.427284721
 06/24  08:00:00,412.141558229,36.2607845252,135.797764459,0.0,57.6566862989,112.030105488,398.969906225,6.62455938391,33.3212,359.024146842
 06/24  09:00:00,364.048289155,36.5991386191,134.167423872,0.0,57.6566862989,83.6599452969,331.527982155,0.0,66.8089,264.719082155
 06/24  10:00:00,309.952568355,36.8818830922,133.996855036,0.0,42.6918050922,68.9656133826,281.074818043,0.0,83.4695,197.605318043
 06/24  11:00:00,304.258483033,36.9964606787,136.55172859,0.0,34.9340096728,67.7198543238,245.386305489,0.0,83.4695,161.916805489
 06/24  12:00:00,307.248794651,37.1237817774,140.173715288,0.0,34.9340096728,67.7198543238,206.126393548,0.0,83.4695,122.656893548
 06/24  13:00:00,299.950885486,36.9997459457,142.701868357,0.0,34.9340096728,57.9733543238,191.22078097,0.0,75.1392,116.08158097
 06/24  14:00:00,300.767570704,37.0067803826,143.4947735,0.0,34.9340096728,57.9733543238,189.216175157,0.0,66.8089,122.407275157
 06/24  15:00:00,301.511192107,37.1025328974,144.145521047,0.0,34.9340096728,57.9733543238,191.104522217,0.0,75.1392,115.965322217
 06/24  16:00:00,328.767077622,37.1089335603,142.15385782,0.0,34.9340096728,62.9068543238,179.105292912,0.0,91.7998,87.305492912
 06/24  17:00:00,354.652088025,36.7419022158,140.727493291,0.0,34.9340096728,72.2186844194,163.808575332,5.43918343251,49.9818,108.387591899
 06/24  18:00:00,417.624266882,37.0683846442,137.070700178,0.0,87.0357390804,86.2600435998,190.221047756,8.86910476991,49.9818,131.370142986
 06/24  19:00:00,412.880119392,36.8074327467,134.933592745,0.0,102.000620287,77.6748002752,220.141548465,9.87330851788,33.3212,176.947039947
 06/24  20:00:00,436.910394851,36.6761479034,133.907794048,0.0,102.000620287,88.9820225341,214.543138951,10.5796910122,33.3212,170.642247939
 06/24  21:00:00,426.103125303,36.7276212264,132.873308047,0.0,102.000620287,91.6425454185,206.916710729,11.103701609,24.9909,170.82210912
 06/24  22:00:00,374.325239908,36.567078212,134.597753634,0.0,87.0357390804,65.871452062,275.802470581,11.68450851,16.6606,247.457362071
 06/24  23:00:00,304.804073393,36.3916400669,138.829472633,0.0,42.6918050922,48.4199368926,173.375909269,12.2874102618,8.3303,152.758199007
 06/24  24:00:00,273.800554622,35.1597187667,148.788639026,0.0,27.7269238854,30.610668775,84.196490247,0.00835930232112,3.33212,80.8560109447
 06/25  01:00:00,280.447801888,34.3218030218,147.092875032,0.0,34.4311606118,33.1021868926,70.3903527622,0.0384529218602,3.33212,67.0197798403
 06/25  02:00:00,264.784186207,35.1597187667,148.079941391,0.0,19.466279405,30.610668775,64.4365701402,0.178892356854,3.33212,60.9255577833
 06/25  03:00:00,262.458428616,34.3218030218,146.624177577,0.0,19.466279405,30.610668775,70.467069262,0.120378567612,3.33212,67.0145706944
 06/25  04:00:00,271.113308984,35.1597187667,147.736635467,0.0,19.466279405,30.610668775,90.6809359545,0.294266634067,3.33212,87.0545493204
 06/25  05:00:00,273.872992622,34.3218030218,147.506056512,0.0,19.466279405,30.610668775,110.27937056,0.16218574357,8.3303,101.786884816
 06/25  06:00:00,338.422323682,35.1597187667,148.056520857,0.0,42.6918050922,54.3732441037,170.42648373,0.349462840168,16.6606,153.41642089
 06/25  07:00:00,367.637462299,36.4727770551,122.979176214,0.0,49.3960418185,88.5934452969,292.659890059,16.896199714,24.9909,250.772790345
 06/25  08:00:00,397.69940307,36.2771009413,121.99921811,0.0,57.6566862989,112.030105488,401.669491931,6.46198706877,33.3212,361.886304863
 06/25  09:00:00,338.076861255,36.5098969186,118.217420114,0.0,50.9524495726,81.1684271793,331.023629878,0.0,66.8089,264.214729878
 06/25  10:00:00,296.149181049,37.2191024677,119.882657749,0.0,42.6918050922,68.9656133826,282.990767109,0.0,83.4695,199.521267109
 06/25  11:00:00,293.809626915,37.2123707696,121.270066569,0.0,38.286128036,68.9656133826,245.28091108,0.0,83.4695,161.81141108
 06/25  12:00:00,294.572765916,37.3784314439,122.634200608,0.0,38.286128036,68.9656133826,199.38024747,0.0,83.4695,115.91074747
 06/25  13:00:00,275.17615022,37.0374316434,122.526657887,0.0,31.5818913096,56.727595265,195.242379633,0.0,75.1392,120.103179633
 06/25  14:00:00,274.017295713,36.8818461271,121.529969549,0.0,31.5818913096,56.727595265,184.710179907,0.0,66.8089,117.901279907
 06/25  15:00:00,272.439285053,36.8099790844,120.506504298,0.0,31.5818913096,56.727595265,190.77925862,0.0,75.1392,115.64005862
 06/25  16:00:00,304.348343391,36.5962690415,124.759268662,0.0,31.5818913096,61.661095265,178.993783366,0.0,91.7998,87.1939833656
 06/25  17:00:00,337.164385879,36.431717329,128.515522352,0.0,31.5818913096,70.9729253606,163.824417275,5.49058722138,49.9818,108.352030053
 06/25  18:00:00,402.269924676,36.5072090705,131.610375361,0.0,80.3315023541,83.7685254822,189.456235988,8.97474523549,49.9818,130.499690752
 06/25  19:00:00,407.74120183,36.5163420254,130.238216614,0.0,102.000620287,77.6748002752,213.793013859,9.9377380265,33.3212,170.534075832
 06/25  20:00:00,438.982304092,36.4668694671,127.099561083,0.0,108.704857014,91.4735406516,211.645389517,10.5826492775,33.3212,167.741540239
 06/25  21:00:00,407.986768676,36.6554436794,124.172432402,0.0,95.2963835608,89.1510273009,208.470998779,11.1852571345,24.9909,172.294841645
 06/25  22:00:00,354.605398635,36.5326084637,124.206262872,0.0,80.3315023541,63.3799339444,276.269995196,11.7740222604,16.6606,247.835372936
 06/25  23:00:00,290.887361996,36.4275039263,124.922812274,0.0,42.6918050922,48.4199368926,166.523382661,12.3487675433,8.3303,145.844315117
 06/25  24:00:00,276.583579308,35.1597187667,142.372850059,0.0,34.4311606118,33.1021868926,90.4766290734,0.0117030343191,3.33212,87.1328060391
 06/26  01:00:00,257.489458963,34.3218030218,142.969100501,0.0,19.418418834,29.3649097162,64.2327848489,0.0417967107006,3.33212,60.8588681382
 06/26  02:00:00,250.747277278,35.1597187667,143.310183838,0.0,12.7620426787,28.1191506574,64.3634168312,0.173876876743,3.33212,60.8574199545
 06/26  03:00:00,247.556877438,34.3218030218,140.991634377,0.0,12.7620426787,28.1191506574,70.396643246,0.123722551176,3.33212,66.9408006948
 06/26  04:00:00,256.495820994,35.1597187667,142.408340968,0.0,12.7620426787,28.1191506574,84.4390502211,0.294285144023,3.33212,80.8126450771
 06/26  05:00:00,273.525107533,34.3218030218,141.101797518,0.0,25.5240853573,30.610668775,154.434043458,0.183922664928,8.3303,145.919820793
 06/26  06:00:00,365.435319368,35.1597187667,142.815779951,0.0,51.0481707146,78.1489452969,271.939874301,0.362866668556,16.6606,254.916407632
 06/26  07:00:00,421.72345232,36.1796745885,141.099784267,0.0,64.3609230253,109.708623606,374.246096899,17.0580881463,24.9909,332.197108753
 06/26  08:00:00,382.07333042,36.1708463405,143.856338592,0.0,51.0481707146,80.7689615957,299.974946013,6.61977944956,33.3212,260.033966563
 06/26  09:00:00,357.801423472,36.5944256241,147.307384664,0.0,51.0481707146,71.0224615957,264.141857651,0.0,66.8089,197.332957651
 06/26  10:00:00,312.28755427,36.8207215297,150.279190392,0.0,32.1804615127,65.7244621605,244.884134193,0.0,83.4695,161.414634193
 06/26  11:00:00,315.181148699,36.9232968779,152.413715162,0.0,32.1804615127,65.7244621605,199.474675321,0.0,83.4695,116.005175321
 06/26  12:00:00,314.975670271,36.9890209916,152.856601665,0.0,32.1804615127,65.7244621605,205.791152203,0.0,83.4695,122.321652203
 06/26  13:00:00,304.950298768,36.904518389,152.625366689,0.0,32.1804615127,55.9779621605,190.909124166,0.0,75.1392,115.769924166
 06/26  14:00:00,304.518893612,36.9178615887,152.172527742,0.0,32.1804615127,55.9779621605,182.466788182,0.0,66.8089,115.657888182
 06/26  15:00:00,303.635825007,36.9722973256,151.241885951,0.0,32.1804615127,55.9779621605,190.798108257,0.0,75.1392,115.658908257
 06/26  16:00:00,330.704198198,37.1282322458,148.911791629,0.0,32.1804615127,60.9114621605,178.973641817,0.0,91.7998,87.1738418169
 06/26  17:00:00,367.899915547,36.5236068618,151.691585702,0.0,32.1804615127,77.5397301883,179.137246282,5.49310103594,49.9818,123.662345246
 06/26  18:00:00,421.662820683,36.6440011641,151.405803106,0.0,77.122965704,86.2600435998,293.283820609,8.97951861512,49.9818,234.322501994
 06/26  19:00:00,432.259082625,36.7316492371,151.346824498,0.0,102.647051061,80.1663183927,214.044911838,9.93688696195,33.3212,170.786824876
 06/26  20:00:00,472.576303672,36.6581041285,152.499599992,0.0,115.40909374,92.7192997104,214.334867751,10.5833373899,33.3212,170.430330361
 06/26  21:00:00,448.947809498,36.7099152859,152.556240692,0.0,102.647051061,94.1340635361,291.386210814,11.1848976685,24.9909,255.210413145
 06/26  22:00:00,382.769328878,36.7041008678,152.96752209,0.0,77.122965704,65.871452062,216.580728326,11.78709289,16.6606,188.133035436
 06/26  23:00:00,315.152594011,36.5588948451,153.529292707,0.0,38.286128036,48.4199368926,122.371347179,12.3899060649,8.3303,101.651141114
 06/26  24:00:00,264.01114278,35.1597187667,141.260069328,0.0,25.5240853573,30.610668775,90.3793144812,0.0200656872134,3.33212,87.0271287939
 06/27  01:00:00,245.770668673,34.3218030218,131.291771632,0.0,19.418418834,29.3649097162,64.2348935195,0.0551829324668,3.33212,60.847590587
 06/27  02:00:00,239.377847791,35.1597187667,132.001652939,0.0,12.7620426787,28.1191506574,70.4594527171,0.198989526067,3.33212,66.928343191
 06/27  03:00:00,231.544782993,34.3218030218,125.058642563,0.0,12.7620426787,28.1191506574,65.2330215149,1.05631502324,3.33212,60.8445864917
 06/27  04:00:00,233.337849153,35.1597187667,118.906025028,0.0,12.7620426787,28.1191506574,91.0072379877,0.670506704833,3.33212,87.0046112828
 06/27  05:00:00,261.50416682,34.3218030218,125.64088778,0.0,25.5240853573,30.610668775,154.06205456,0.177051058684,8.3303,145.554703502
 06/27  06:00:00,355.847851786,35.1597187667,132.450094596,0.0,51.0481707146,78.1489452969,264.533531856,0.370811221226,16.6606,247.502120635
 06/27  07:00:00,428.83803563,36.0596865293,147.19971226,0.0,64.3609230253,109.708623606,375.820033756,17.3037616732,24.9909,333.525372083
 06/27  08:00:00,391.852197372,36.0619955348,152.81111518,0.0,51.0481707146,80.7689615957,298.293908377,6.83431269373,33.3212,258.138395683
 06/27  09:00:00,361.488355351,36.5833723031,151.018817895,0.0,51.0481707146,71.0224615957,264.008675666,0.0,66.8089,197.199775666
 06/27  10:00:00,311.994536435,36.7730262526,150.031626385,0.0,32.1804615127,65.7244621605,244.80398468,0.0,83.4695,161.33448468
 06/27  11:00:00,310.617148153,36.8868648654,147.876496972,0.0,32.1804615127,65.7244621605,199.434690494,0.0,83.4695,115.965190494
 06/27  12:00:00,307.937142818,36.9613841115,145.828736679,0.0,32.1804615127,65.7244621605,201.248966545,0.0,83.4695,117.779466545
 06/27  13:00:00,297.65037112,36.8832278348,145.326759505,0.0,32.1804615127,55.9779621605,195.365948227,0.0,75.1392,120.226748227
 06/27  14:00:00,297.642288946,36.9040356186,145.292051493,0.0,32.1804615127,55.9779621605,182.432239534,0.0,66.8089,115.623339534
 06/27  15:00:00,297.466112709,36.9520756801,145.07550541,0.0,32.1804615127,55.9779621605,190.755710252,0.0,75.1392,115.616510252
 06/27  16:00:00,326.407349206,37.0838817727,144.641007349,0.0,32.1804615127,60.9114621605,172.723661023,0.0,91.7998,80.9238610231
 06/27  17:00:00,364.384116432,36.5075554299,148.170947031,0.0,32.1804615127,77.5397301883,185.825644625,5.72632713798,49.9818,130.117517487
 06/27  18:00:00,419.307928845,36.6277872965,149.045372527,0.0,77.122965704,86.2600435998,292.806534469,9.186292279,49.9818,233.63844219
 06/27  19:00:00,427.476021491,36.7134140834,147.154560043,0.0,102.647051061,80.1663183927,214.621586944,10.146472808,33.3212,171.153914136
 06/27  20:00:00,464.811852286,36.6549728509,145.267833646,0.0,115.40909374,92.7192997104,214.442188459,10.7924402155,33.3212,170.328548244
 06/27  21:00:00,440.319891272,36.7095053557,144.330174206,0.0,102.647051061,94.1340635361,283.793113092,11.3500003072,24.9909,247.452212784
 06/27  22:00:00,374.212922417,36.7017372682,144.41437232,0.0,77.122965704,65.871452062,216.568179727,11.9045298966,16.6606,188.00304983
 06/27  23:00:00,306.242527512,36.5542043106,144.634326265,0.0,38.286128036,48.4199368926,128.815311228,12.5195929766,8.3303,107.965418252
 06/27  24:00:00,262.113181779,35.1597187667,139.376927849,0.0,25.5240853573,30.610668775,84.145812602,0.0234537206483,3.33212,80.7902388814
 06/28  01:00:00,248.695058737,34.3218030218,134.217212333,0.0,19.418418834,29.3649097162,70.3098569716,0.060303953616,3.33212,66.917433018
 06/28  02:00:00,245.667196846,35.1597187667,138.264757025,0.0,12.7620426787,28.1191506574,64.3714272191,0.206042305852,3.33212,60.8332649132
 06/28  03:00:00,241.991346302,34.3218030218,135.452310044,0.0,12.7620426787,28.1191506574,64.2885164799,0.123963203517,3.33212,60.8324332764
 06/28  04:00:00,253.955139008,35.1597187667,139.894071578,0.0,12.7620426787,28.1191506574,90.6385359992,0.323319008349,3.33212,86.9830969908
 06/28  05:00:00,274.564959711,34.3218030218,139.361932703,0.0,25.5240853573,30.610668775,154.286909098,0.18093048595,8.3303,145.775678612
 06/28  06:00:00,366.063339403,35.1597187667,143.440927244,0.0,51.0481707146,78.1489452969,263.974844527,0.375276252857,16.6606,246.938968275
 06/28  07:00:00,419.630844809,36.1312032693,139.050451351,0.0,64.3609230253,109.708623606,375.371649041,17.3146008276,24.9909,333.066148213
 06/28  08:00:00,373.474569111,36.1287779729,135.292689764,0.0,51.0481707146,80.7689615957,298.038206558,6.82391232175,33.3212,257.893094236
 06/28  09:00:00,340.221583363,36.5858361684,129.729907738,0.0,51.0481707146,71.0224615957,263.882072929,0.0,66.8089,197.073172929
 06/28  10:00:00,288.257727218,36.80257739,126.262357562,0.0,32.1804615127,65.7244621605,244.721795241,0.0,83.4695,161.252295241
 06/28  11:00:00,288.891517654,36.9116176742,126.208321516,0.0,32.1804615127,65.7244621605,199.39653785,0.0,83.4695,115.92703785
 06/28  12:00:00,288.735586652,36.9781516674,126.809783067,0.0,32.1804615127,65.7244621605,199.275435795,0.0,83.4695,115.805935795
 06/28  13:00:00,280.330715613,36.8932092035,128.176947329,0.0,32.1804615127,55.9779621605,190.832609163,0.0,75.1392,115.693409163
 06/28  14:00:00,284.319398319,36.9077032729,131.956136663,0.0,32.1804615127,55.9779621605,182.38187836,0.0,66.8089,115.57297836
 06/28  15:00:00,287.765968181,36.9614219553,135.35637825,0.0,32.1804615127,55.9779621605,190.713201392,0.0,75.1392,115.574001392
 06/28  16:00:00,316.741319599,37.0922160775,134.959830639,0.0,32.1804615127,60.9114621605,178.92475816,0.0,91.7998,87.1249581598
 06/28  17:00:00,351.829950324,36.4980099333,135.626118342,0.0,32.1804615127,77.5397301883,185.71995001,5.67711942488,49.9818,130.061030585
 06/28  18:00:00,404.267610366,36.6060419277,134.032965818,0.0,77.122965704,86.2600435998,285.770591474,9.18189962146,49.9818,226.606891853
 06/28  19:00:00,413.249217283,36.6889974793,132.359488228,0.0,102.647051061,80.1663183927,214.012340047,10.1068204884,33.3212,170.584319559
 06/28  20:00:00,451.960162819,36.6393345028,131.870419825,0.0,115.40909374,92.7192997104,214.300079958,10.7449377485,33.3212,170.23394221
 06/28  21:00:00,427.692997246,36.708749539,131.262928563,0.0,102.647051061,94.1340635361,285.184329514,11.3141186971,24.9909,248.879310817
 06/28  22:00:00,362.798219543,36.721590358,132.939317776,0.0,77.122965704,65.871452062,218.685874862,11.8613137885,16.6606,190.163961074
 06/28  23:00:00,298.990825818,36.5909489225,137.287906655,0.0,38.286128036,48.4199368926,125.249956899,12.4790257524,8.3303,104.440631147
 06/28  24:00:00,271.687072921,35.1597187667,148.880847993,0.0,25.5240853573,30.610668775,87.1724857707,0.0184409204616,3.33212,83.8219248502
 06/29  01:00:00,262.374532618,34.3218030218,147.825295923,0.0,19.418418834,29.3649097162,67.3019035292,0.0536465819543,3.33212,63.9161369473
 06/29  02:00:00,256.004316316,35.1597187667,148.537484844,0.0,12.7620426787,28.1191506574,64.3525994567,0.197825094466,3.33212,60.8226543623
 06/29  03:00:00,252.313827372,34.3218030218,145.717897159,0.0,12.7620426787,28.1191506574,65.6191707438,0.122385895643,3.33212,62.1646648482
 06/29  04:00:00,260.902149997,35.1597187667,146.767829379,0.0,12.7620426787,28.1191506574,89.2361151685,0.316871084575,3.33212,85.5871240839
 06/29  05:00:00,279.600540886,34.3218030218,144.347226295,0.0,25.5240853573,30.610668775,154.213390981,0.176044958651,8.3303,145.707046022
 06/29  06:00:00,368.402193299,35.1597187667,145.757917848,0.0,51.0481707146,78.1489452969,263.735146031,0.362161720376,16.6606,246.712384311
 06/29  07:00:00,425.269665495,36.1737592205,144.666885538,0.0,64.3609230253,109.708623606,374.674094627,17.2191395359,24.9909,332.464055091
 06/29  08:00:00,379.31887885,36.1180123843,141.203986061,0.0,51.0481707146,80.7689615957,297.863861825,6.75217779777,33.3212,257.790484028
 06/29  09:00:00,346.456168326,36.5852707261,136.072833546,0.0,51.0481707146,71.0224615957,263.757422047,0.0,66.8089,196.948522047
 06/29  10:00:00,296.507165096,36.7281205973,134.708998508,0.0,32.1804615127,65.7244621605,237.931226163,0.0,83.4695,154.461726163
 06/29  11:00:00,298.253930325,36.8232525986,135.714514444,0.0,32.1804615127,65.7244621605,205.793529334,0.0,83.4695,122.324029334
 06/29  12:00:00,298.881168626,36.8755948576,137.009197614,0.0,32.1804615127,65.7244621605,199.240067003,0.00195871930814,83.4695,115.768608284
 06/29  13:00:00,290.021422868,36.8530352802,137.88277525,0.0,32.1804615127,55.9779621605,190.830992588,0.0317313281183,75.1392,115.66006126
 06/29  14:00:00,289.174894361,36.8863524774,136.986437106,0.0,32.1804615127,55.9779621605,182.41159671,0.0560198386035,66.8089,115.546676871
 06/29  15:00:00,288.509190699,36.9170620428,136.281149057,0.0,32.1804615127,55.9779621605,190.681003685,0.0,75.1392,115.541803685
 06/29  16:00:00,317.550505982,36.7462821246,136.230747306,0.0,32.1804615127,60.9114621605,172.680722906,0.0,91.7998,80.8809229061
 06/29  17:00:00,353.682756752,36.2426850059,137.839128761,0.0,32.1804615127,77.5397301883,186.29250085,6.29920711576,49.9818,130.011493734
 06/29  18:00:00,406.731133491,36.3744133387,136.825997643,0.0,77.122965704,86.2600435998,286.232677408,9.8143013241,49.9818,226.436576084
 06/29  19:00:00,417.25003123,36.4150909843,136.779994921,0.0,102.647051061,80.1663183927,214.591729376,10.7804248553,33.3212,170.490104521
 06/29  20:00:00,457.72679126,36.3913691029,138.023494228,0.0,115.40909374,92.7192997104,214.891548033,11.4312137736,33.3212,170.13913426
 06/29  21:00:00,435.03135549,36.4606957008,138.964015592,0.0,102.647051061,94.1340635361,287.106056841,11.9444955401,24.9909,250.170661301
 06/29  22:00:00,368.855988886,36.4954989053,139.308066036,0.0,77.122965704,65.871452062,216.785037912,12.5400187179,16.6606,187.584419194
 06/29  23:00:00,301.371885492,36.3905945177,139.966865648,0.0,38.286128036,48.4199368926,128.999958266,15.3104716738,8.3303,105.359186592
 06/29  24:00:00,256.910555025,34.6569693197,134.712038332,0.0,25.5240853573,30.610668775,84.1463285984,0.0655332637579,3.33212,80.7486753347
 06/30  01:00:00,243.155074813,34.3218030218,128.721487312,0.0,19.418418834,29.3649097162,70.3033961706,0.078976760993,3.33212,66.8922994096
 06/30  02:00:00,239.071102732,35.158238371,131.720884868,0.0,12.7620426787,28.1191506574,64.3740310185,0.23189404323,3.33212,60.8100169752
 06/30  03:00:00,233.314514866,34.3104446738,126.842762332,0.0,12.7620426787,28.1191506574,64.2995177216,0.15796367538,3.33212,60.8094340462
 06/30  04:00:00,245.743977437,35.1388040139,131.06440809,0.0,12.7620426787,28.1191506574,90.6390687283,0.368027452689,3.33212,86.9389212756
 06/30  05:00:00,264.191694889,34.29912217,128.349437124,0.0,25.5240853573,30.610668775,149.570769277,0.205027207883,8.3303,141.035442069
 06/30  06:00:00,356.867545491,35.1457029639,133.50107441,0.0,51.0481707146,78.1489452969,268.552308325,0.452086408452,16.6606,251.439621917
 06/30  07:00:00,423.572059595,35.9980483525,142.02312479,0.0,64.3609230253,109.708623606,367.094506061,17.9577260982,24.9909,324.145879963
 06/30  08:00:00,378.43967246,36.0166448222,139.46509672,0.0,51.0481707146,80.7689615957,299.450947921,7.32495791318,33.3212,258.804790007
 06/30  09:00:00,344.854509299,36.5645500925,134.417868123,0.0,51.0481707146,71.0224615957,264.874873593,0.0,66.8089,198.065973593
 06/30  10:00:00,296.484609396,36.7269392014,134.57683291,0.0,32.1804615127,65.7244621605,242.195408196,0.0272863783247,83.4695,158.698621818
 06/30  11:00:00,302.420052348,36.8427723645,139.727682579,0.0,32.1804615127,65.7244621605,199.425666747,0.103453437301,83.4695,115.852713309
 06/30  12:00:00,309.078884006,36.9197302265,147.01377411,0.0,32.1804615127,65.7244621605,199.321074996,0.122104105462,83.4695,115.729470891
 06/30  13:00:00,301.65435341,36.8540962014,149.361645195,0.0,32.1804615127,55.9779621605,190.891813898,0.128387641744,75.1392,115.624226256
 06/30  14:00:00,296.350878401,36.8864917558,144.021852463,0.0,32.1804615127,55.9779621605,182.452428306,0.135456862196,66.8089,115.508071443
 06/30  15:00:00,291.028981141,36.9235700144,138.668584632,0.0,32.1804615127,55.9779621605,190.690498641,0.0479011729767,75.1392,115.503397468
 06/30  16:00:00,315.795979811,37.0223940592,134.094230228,0.0,32.1804615127,60.9114621605,178.88067216,0.0,91.7998,87.0808721603
 06/30  17:00:00,349.807750706,36.4737809916,133.637509194,0.0,32.1804615127,77.5397301883,179.571751447,6.12976474597,49.9818,123.460186701
 06/30  18:00:00,401.409502063,36.5813329631,131.209518662,0.0,77.122965704,86.2600435998,290.254253827,9.63231075738,49.9818,230.64014307
 06/30  19:00:00,408.045483688,36.6569524528,127.79008433,0.0,102.647051061,80.1663183927,212.295243259,10.5457442937,33.3212,168.428298966
 06/30  20:00:00,443.760264868,36.6226993639,124.243125988,0.0,115.40909374,92.7192997104,212.392922913,11.1522241059,33.3212,167.919498807
 06/30  21:00:00,416.98967445,36.6972520489,120.994011636,0.0,102.647051061,94.1340635361,284.900006223,11.7188505476,24.9909,248.190255675
 06/30  22:00:00,348.883464334,36.7137524183,119.101807663,0.0,77.122965704,65.871452062,215.23686127,12.2508086716,16.6606,186.325452598
 06/30  23:00:00,279.829482718,36.5851192352,118.257339746,0.0,38.286128036,48.4199368926,129.471301194,13.2814378135,8.3303,107.859563381
 06/30  24:00:00,268.305207317,34.4893861707,146.17203051,0.0,25.5240853573,30.610668775,84.0914526537,0.0302353056285,3.33212,80.7290973481
 07/01  01:00:00,271.469747939,34.3175727701,147.355018221,0.0,27.7269238854,30.610668775,70.073303953,0.0688697387839,3.33212,66.6723142142
 07/01  02:00:00,255.252972986,35.1455438375,147.8011244,0.0,12.7620426787,28.1191506574,64.5773102254,0.23516935095,3.33212,61.0100208745
 07/01  03:00:00,253.635667632,34.3008241597,147.059005165,0.0,12.7620426787,28.1191506574,64.2631487306,0.134385495875,3.33212,60.7966432347
 07/01  04:00:00,261.489825934,35.1310646512,147.379158097,0.0,12.7620426787,28.1191506574,84.3924964099,0.351092164056,3.33212,80.7092842458
 07/01  05:00:00,265.776830299,34.2906265904,145.901025088,0.0,12.7620426787,28.1191506574,116.350060807,0.191510788152,8.3303,107.828250018
 07/01  06:00:00,336.29586428,35.1346968709,145.98085416,0.0,42.6918050922,54.3732441037,163.088721654,0.414954329832,16.6606,146.013167324
 07/01  07:00:00,355.595648625,36.1945072658,120.581869943,0.0,42.6918050922,86.1019271793,288.795437334,17.5273020509,24.9909,246.277235283
 07/01  08:00:00,392.321612943,36.1589528888,117.28296907,0.0,57.6566862989,112.030105488,393.345984132,6.43014194521,33.3212,353.594642187
 07/01  09:00:00,346.204154148,36.7603059441,116.164693922,0.0,57.6566862989,83.6599452969,323.672577478,0.0,66.8089,256.863677478
 07/01  10:00:00,293.870855889,37.2049423856,117.605121679,0.0,42.6918050922,68.9656133826,280.163861719,0.0,83.4695,196.694361719
 07/01  11:00:00,288.580007651,37.4821786715,120.387594104,0.0,34.9340096728,67.7198543238,244.820944789,0.0,83.4695,161.351444789
 07/01  12:00:00,290.085667622,38.0654808721,122.066143986,0.0,34.9340096728,67.7198543238,199.367063331,0.0,83.4695,115.897563331
 07/01  13:00:00,282.215621835,38.0607717271,123.895523965,0.0,34.9340096728,57.9733543238,190.951550755,0.0,75.1392,115.812350755
 07/01  14:00:00,283.838118099,37.8129518945,125.742932264,0.0,34.9340096728,57.9733543238,182.526739806,0.0,66.8089,115.717839806
 07/01  15:00:00,282.895938379,37.0682722644,125.588980471,0.0,34.9340096728,57.9733543238,196.021582354,0.0,75.1392,120.882382354
 07/01  16:00:00,308.892888696,36.6691817417,123.372541222,0.0,34.9340096728,62.9068543238,173.891345163,0.0,91.7998,82.091545163
 07/01  17:00:00,335.579948803,36.4289573489,123.627476193,0.0,34.9340096728,72.2186844194,162.81699785,4.70763125767,49.9818,108.127566592
 07/01  18:00:00,400.98554625,36.8077304293,120.888396684,0.0,87.0357390804,86.2600435998,188.516560077,8.25057006292,49.9818,130.284190014
 07/01  19:00:00,395.945076857,36.6030264469,118.252428475,0.0,102.000620287,77.6748002752,213.505795755,10.049253512,33.3212,170.135342244
 07/01  20:00:00,418.071542072,36.4663470238,115.329167773,0.0,102.000620287,88.9820225341,207.109001206,10.6553606564,33.3212,163.13244055
 07/01  21:00:00,406.541328666,36.5121119615,113.560885596,0.0,102.000620287,91.6425454185,205.837471686,10.7325121713,24.9909,170.114059514
 07/01  22:00:00,350.871691601,36.3347756884,111.565426417,0.0,87.0357390804,65.871452062,273.387412945,11.0195793285,16.6606,245.707233617
 07/01  23:00:00,277.360182341,36.1362026949,112.940776242,0.0,42.6918050922,48.4199368926,164.327589025,10.2939929939,8.3303,145.703296031
 07/01  24:00:00,269.82625877,34.6569693197,145.396668838,0.0,27.7269238854,30.610668775,84.0803369431,0.0403395749044,3.33212,80.7078773682
 07/02  01:00:00,282.277140977,34.3218030218,148.91142194,0.0,34.4311606118,33.1021868926,70.3332161487,0.0722755797759,3.33212,66.9288205689
 07/02  02:00:00,265.353098057,35.1597187667,148.639062609,0.0,19.466279405,30.610668775,64.4188892779,0.242043743006,3.33212,60.8447255349
 07/02  03:00:00,264.621084656,34.3218030218,148.773684887,0.0,19.466279405,30.610668775,64.3172305079,0.141195395961,3.33212,60.843915112
 07/02  04:00:00,271.498171763,35.1597187667,148.114923856,0.0,19.466279405,30.610668775,90.5804464799,0.349644983345,3.33212,86.8986814965
 07/02  05:00:00,275.984477216,34.3184647398,146.838240527,0.0,19.466279405,30.610668775,110.062336907,0.179866662932,8.3303,101.552170244
 07/02  06:00:00,338.066503859,35.1597187667,147.700482338,0.0,42.6918050922,54.3732441037,163.29512228,0.395047164313,16.6606,146.239475115
 07/02  07:00:00,362.555495645,36.4242032471,118.573634843,0.0,49.3960418185,88.5934452969,288.32432929,17.2719701029,24.9909,246.061459187
 07/02  08:00:00,390.180437516,36.2658200556,114.349040329,0.0,57.6566862989,112.030105488,397.086135081,6.02425582805,33.3212,357.740679253
 07/02  09:00:00,341.37126866,37.7207877041,119.556962819,0.0,50.9524495726,81.1684271793,324.131019066,0.0,66.8089,257.322119066
 07/02  10:00:00,300.851620698,39.6549953804,122.066143986,0.0,42.6918050922,68.9656133826,280.992391307,0.0,83.4695,197.522891307
 07/02  11:00:00,297.103233699,38.4886810978,123.249140193,0.0,38.286128036,68.9656133826,240.072118788,0.0,83.4695,156.602618788
 07/02  12:00:00,296.932353836,37.6031516885,124.742018207,0.0,38.286128036,68.9656133826,199.112445888,0.0,83.4695,115.642945888
 07/02  13:00:00,279.719000011,37.0060368828,127.070652065,0.0,31.5818913096,56.727595265,190.760998051,0.0,75.1392,115.621798051
 07/02  14:00:00,281.798431894,37.0305181601,129.116986744,0.0,31.5818913096,56.727595265,182.253551057,0.0,66.8089,115.444651057
 07/02  15:00:00,281.638192292,37.0604498065,128.938291847,0.0,31.5818913096,56.727595265,190.534488463,0.0,75.1392,115.395288463
 07/02  16:00:00,309.287119211,36.8881923983,127.74623803,0.0,31.5818913096,61.661095265,172.608690621,0.0,91.7998,80.8088906205
 07/02  17:00:00,342.875682884,36.5614361889,134.847316371,0.0,31.5818913096,70.9729253606,163.667075801,5.58809894204,49.9818,108.097176859
 07/02  18:00:00,411.925166536,36.7076918703,140.965158212,0.0,80.3315023541,83.7685254822,189.134338522,9.02941268709,49.9818,130.123125835
 07/02  19:00:00,416.88597561,36.7851025681,138.963714893,0.0,102.000620287,77.6748002752,206.359598209,9.9713980061,33.3212,163.067000203
 07/02  20:00:00,451.470799798,36.6779045149,139.256907267,0.0,108.704857014,91.4735406516,213.472016557,10.6344052116,33.3212,169.516411346
 07/02  21:00:00,424.558974493,36.8454755148,140.455269216,0.0,95.2963835608,89.1510273009,199.19989208,11.1416726726,24.9909,163.067319407
 07/02  22:00:00,372.548054461,36.6891598444,141.928797842,0.0,80.3315023541,63.3799339444,273.917449385,11.7462646085,16.6606,245.510584776
 07/02  23:00:00,308.306449839,36.5303075453,142.216439383,0.0,42.6918050922,48.4199368926,166.046869002,12.3527125715,8.3303,145.36385643
 07/02  24:00:00,282.219334382,34.9921356177,148.15396066,0.0,34.4311606118,33.1021868926,84.1073230747,0.0100844225086,3.33212,80.7651186522
 07/03  01:00:00,256.887410347,34.3218030218,142.361574898,0.0,19.418418834,29.3649097162,64.1519386047,0.0403439200205,3.33212,60.7794746847
 07/03  02:00:00,249.903738377,35.1597187667,142.468756166,0.0,12.7620426787,28.1191506574,70.3556465846,0.169757416844,3.33212,66.8537691678
 07/03  03:00:00,245.765330416,34.3218030218,139.202713536,0.0,12.7620426787,28.1191506574,64.2469718436,0.134463961626,3.33212,60.780387882
 07/03  04:00:00,255.208803748,35.1597187667,141.12952422,0.0,12.7620426787,28.1191506574,84.3015287479,0.299208957128,3.33212,80.6701997908
 07/03  05:00:00,272.702809879,34.3218030218,137.503138736,0.0,25.5240853573,30.610668775,153.958729384,0.179855868393,8.3303,145.448573516
 07/03  06:00:00,364.826490005,35.1597187667,142.209819482,0.0,51.0481707146,78.1489452969,262.884842332,0.358042621743,16.6606,245.86619971
 07/03  07:00:00,424.105387154,36.2160007673,143.427789709,0.0,64.3609230253,109.708623606,364.675263882,17.0437126768,24.9909,322.640651205
 07/03  08:00:00,379.684793222,36.206174666,141.408035519,0.0,51.0481707146,80.7689615957,296.651034565,6.55992968706,33.3212,256.769904878
 07/03  09:00:00,345.334068928,36.6012839821,134.80733849,0.0,51.0481707146,71.0224615957,263.286160119,0.0,66.8089,196.477260119
 07/03  10:00:00,292.984351884,36.8458165165,130.922960554,0.0,32.1804615127,65.7244621605,237.658278164,0.0,83.4695,154.188778164
 07/03  11:00:00,295.32208535,36.9526794249,132.47808606,0.0,32.1804615127,65.7244621605,199.213912819,0.0,83.4695,115.744412819
 07/03  12:00:00,295.102445868,37.0208600188,132.979258411,0.0,32.1804615127,65.7244621605,199.09770028,0.0,83.4695,115.62820028
 07/03  13:00:00,283.115326106,36.9205630091,131.295296733,0.0,32.1804615127,55.9779621605,190.651759176,0.0,75.1392,115.512559176
 07/03  14:00:00,283.092823641,36.9026908185,131.563479779,0.0,32.1804615127,55.9779621605,182.210664052,0.0,66.8089,115.401764052
 07/03  15:00:00,279.571913348,36.8031001403,128.391702344,0.0,32.1804615127,55.9779621605,190.513046926,0.0,75.1392,115.373846926
 07/03  16:00:00,306.262965529,37.1865671729,124.403376945,0.0,32.1804615127,60.9114621605,172.595277681,0.0,91.7998,80.7954776812
 07/03  17:00:00,339.258535861,36.519163909,123.171956052,0.0,32.1804615127,77.5397301883,184.489951306,4.71164076909,49.9818,129.796510537
 07/03  18:00:00,391.534538524,36.5204617313,121.989990994,0.0,77.122965704,86.2600435998,282.489904529,6.78505209019,49.9818,225.723052439
 07/03  19:00:00,400.335574792,36.6831263465,120.99410076,0.0,102.647051061,80.1663183927,212.78932378,9.3423732893,33.3212,170.125750491
 07/03  20:00:00,439.228904252,36.6725087974,120.864730154,0.0,115.40909374,92.7192997104,206.877675455,10.5714961858,33.3212,162.984979269
 07/03  21:00:00,419.758712426,36.8604657304,123.356152173,0.0,102.647051061,94.1340635361,282.449267877,11.3175721304,24.9909,246.140795747
 07/03  22:00:00,354.579043132,36.8524453239,124.582189359,0.0,77.122965704,65.871452062,215.731906946,11.7621762293,16.6606,187.309130716
 07/03  23:00:00,287.704979364,36.6811339118,125.903545597,0.0,38.286128036,48.4199368926,122.108704774,12.3540991994,8.3303,101.424305575
 07/03  24:00:00,270.071911005,35.1597187667,147.259989447,0.0,25.5240853573,30.610668775,90.2180590494,0.0117697050034,3.33212,86.8741693444
 07/04  01:00:00,282.606590118,34.3218030218,149.24342348,0.0,34.4311606118,33.1021868926,64.2018870294,0.043716207709,3.33212,60.8260508217
 07/04  02:00:00,266.145074938,35.1597187667,149.433634016,0.0,19.466279405,30.610668775,64.3547500364,0.198407356232,3.33212,60.8242226802
 07/04  03:00:00,261.094424446,34.3218030218,145.267522547,0.0,19.466279405,30.610668775,70.3583358753,0.122745965537,3.33212,66.9034699098
 07/04  04:00:00,268.230851254,35.1597187667,144.88467022,0.0,19.466279405,30.610668775,84.2908523848,0.306064451276,3.33212,80.6526679335
 07/04  05:00:00,270.689361617,34.3218030218,141.580469237,0.0,19.466279405,30.610668775,109.981219481,0.159746651443,8.3303,101.491172829
 07/04  06:00:00,334.491388552,35.1597187667,144.166072944,0.0,42.6918050922,54.3732441037,165.402860013,0.348090223755,16.6606,148.394169789
 07/04  07:00:00,374.131859783,36.485773987,129.403448294,0.0,49.3960418185,88.5934452969,285.111186254,17.0101785034,24.9909,243.110107751
 07/04  08:00:00,404.603483755,36.3093410243,128.207712511,0.0,57.6566862989,112.030105488,394.308719118,6.54291486854,33.3212,354.44460425
