Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  09:00:00,347.210069629,36.7387860509,126.473307283,0.0,50.9524495726,81.1684271793,321.345657119,0.0,66.8089,254.536757119
 07/04  10:00:00,303.880553575,37.1851674415,127.744205975,0.0,42.6918050922,68.9656133826,280.04552113,0.0,83.4695,196.57602113
 07/04  11:00:00,304.448832599,37.0766456491,132.110700303,0.0,38.286128036,68.9656133826,244.616886916,0.0,83.4695,161.147386916
 07/04  12:00:00,308.111655191,37.1750930397,136.37786999,0.0,38.286128036,68.9656133826,199.07358257,0.0,83.4695,115.60408257
 07/04  13:00:00,292.457591648,36.9732413537,139.866788537,0.0,31.5818913096,56.727595265,190.73728985,0.0,75.1392,115.59808985
 07/04  14:00:00,296.520114923,36.9528918147,143.9311739,0.0,31.5818913096,56.727595265,175.771287566,0.0,66.8089,108.962387566
 07/04  15:00:00,299.037305849,37.0027930591,146.406378283,0.0,31.5818913096,56.727595265,190.507844183,0.0,75.1392,115.368644183
 07/04  16:00:00,328.873665074,37.0017885795,146.99920899,0.0,31.5818913096,61.661095265,178.798216641,0.0,91.7998,86.9984166411
 07/04  17:00:00,357.584383717,36.5140732996,148.509647715,0.0,31.5818913096,70.9729253606,157.094058839,5.43701307458,49.9818,101.675245765
 07/04  18:00:00,416.306639595,36.617454905,145.451361875,0.0,80.3315023541,83.7685254822,188.936758425,8.92979582288,49.9818,130.025162602
 07/04  19:00:00,419.269567077,36.6877912267,141.480985418,0.0,102.000620287,77.6748002752,206.121070634,9.8982829278,33.3212,162.901587706
 07/04  20:00:00,450.012664299,36.6052222571,137.905862708,0.0,108.704857014,91.4735406516,213.212773461,10.54372406,33.3212,169.347849401
 07/04  21:00:00,420.96201702,36.7813478551,136.946697929,0.0,95.2963835608,89.1510273009,199.043411836,11.1469361739,24.9909,162.905575663
 07/04  22:00:00,367.642167577,36.6302616411,137.104291429,0.0,80.3315023541,63.3799339444,273.507763153,11.7298330424,16.6606,245.11733011
 07/04  23:00:00,301.949143261,36.4856464235,135.910478675,0.0,42.6918050922,48.4199368926,159.293103699,12.3190568383,8.3303,138.643746861
 07/04  24:00:00,277.286623122,35.1597187667,143.080420961,0.0,34.4311606118,33.1021868926,90.27943533,0.01009219821,3.33212,86.9372231318
 07/05  01:00:00,255.952938976,34.3218030218,141.441315316,0.0,19.418418834,29.3649097162,64.1321557133,0.0386868887911,3.33212,60.7613488245
 07/05  02:00:00,250.13056445,35.1597187667,142.698966806,0.0,12.7620426787,28.1191506574,64.2603357284,0.169888197853,3.33212,60.7583275306
 07/05  03:00:00,247.066633609,34.3218030218,140.505559418,0.0,12.7620426787,28.1191506574,64.2119628329,0.121110647154,3.33212,60.7587321858
 07/05  04:00:00,255.578336088,35.1597187667,141.502886055,0.0,12.7620426787,28.1191506574,84.5322966408,0.287645063968,3.33212,80.9125315769
 07/05  05:00:00,275.131458375,34.3218030218,139.931772132,0.0,25.5240853573,30.610668775,153.543574718,0.176629122703,8.3303,145.036645595
 07/05  06:00:00,365.600725286,35.1597187667,142.983800513,0.0,51.0481707146,78.1489452969,262.49091835,0.351587011671,16.6606,245.478731338
 07/05  07:00:00,411.245677829,36.1687003656,130.614965247,0.0,64.3609230253,109.708623606,363.927379574,17.0505899457,24.9909,321.885889628
 07/05  08:00:00,361.395805557,36.1729364877,123.270414063,0.0,51.0481707146,80.7689615957,296.252286626,6.56857709414,33.3212,256.362509532
 07/05  09:00:00,326.95190167,36.4927502465,117.58693838,0.0,51.0481707146,71.0224615957,263.055323677,0.0,66.8089,196.246423677
 07/05  10:00:00,279.730841734,36.7373530954,118.161631475,0.0,32.1804615127,65.7244621605,237.531682313,0.0,83.4695,154.062182313
 07/05  11:00:00,282.469184195,36.9165140641,119.669898849,0.0,32.1804615127,65.7244621605,199.106658115,0.0,83.4695,115.637158115
 07/05  12:00:00,281.631904472,36.9547192103,119.518214027,0.0,32.1804615127,65.7244621605,198.981157515,0.0,83.4695,115.511657515
 07/05  13:00:00,274.427697185,36.9384034918,122.023229246,0.0,32.1804615127,55.9779621605,190.543478242,0.0,75.1392,115.404278242
 07/05  14:00:00,277.331523631,37.0896095716,124.742018207,0.0,32.1804615127,55.9779621605,175.73252006,0.0,66.8089,108.92362006
 07/05  15:00:00,278.084653688,37.3825998404,125.204040445,0.0,32.1804615127,55.9779621605,190.489214829,0.0,75.1392,115.350014829
 07/05  16:00:00,307.683103333,37.7307808254,125.204040445,0.0,32.1804615127,60.9114621605,178.768225295,0.0,91.7998,86.9684252949
 07/05  17:00:00,341.24877831,36.9153445078,124.557218361,0.0,32.1804615127,77.5397301883,177.835967184,4.62810466437,49.9818,123.226062519
 07/05  18:00:00,392.902456579,36.836716852,122.373955557,0.0,77.122965704,86.2600435998,284.165889931,8.77732824396,49.9818,225.406761687
 07/05  19:00:00,400.404327244,36.7894590311,119.33854664,0.0,102.647051061,80.1663183927,212.072938338,8.78003177162,33.3212,169.971706566
 07/05  20:00:00,436.263463221,36.648828811,116.284972229,0.0,115.40909374,92.7192997104,204.885582703,8.78299652617,33.3212,162.781386177
 07/05  21:00:00,409.731703366,36.6189672456,113.92069909,0.0,102.647051061,94.1340635361,279.565667892,8.82813892019,24.9909,245.746628971
 07/05  22:00:00,343.024979255,36.5115794073,114.740045556,0.0,77.122965704,65.871452062,212.21475048,8.44463356688,16.6606,187.109516913
 07/05  23:00:00,275.195136951,36.3886542698,115.317123884,0.0,38.286128036,48.4199368926,118.535959692,8.85289383635,8.3303,101.352765855
 07/05  24:00:00,266.282265824,35.1597187667,143.573194343,0.0,25.5240853573,30.610668775,84.0057981723,0.038755873084,3.33212,80.6349222992
 07/06  01:00:00,262.661523749,34.3218030218,148.109441999,0.0,19.418418834,29.3649097162,64.1506681897,0.0657169017664,3.33212,60.7528312879
 07/06  02:00:00,254.161740692,35.1597187667,146.699272476,0.0,12.7620426787,28.1191506574,64.3169430619,0.237604715206,3.33212,60.7472183467
 07/06  03:00:00,252.539738005,34.3218030218,145.946138721,0.0,12.7620426787,28.1191506574,64.9635811623,0.138179486364,3.33212,61.4932816759
 07/06  04:00:00,260.098529354,35.1597187667,145.965498006,0.0,12.7620426787,28.1191506574,89.7342503146,0.337032194019,3.33212,86.0650981206
 07/06  05:00:00,280.348396992,34.3218030218,145.09911218,0.0,25.5240853573,30.610668775,147.188498962,0.180317392389,8.3303,138.677881569
 07/06  06:00:00,368.540569524,35.1597187667,145.880790016,0.0,51.0481707146,78.1489452969,262.323730975,0.374127754162,16.6606,245.289003221
 07/06  07:00:00,401.93571557,36.2590968681,121.571434806,0.0,64.3609230253,109.708623606,363.708290156,17.1987701758,24.9909,321.518619981
 07/06  08:00:00,352.632749247,36.148690026,115.362865064,0.0,51.0481707146,80.7689615957,294.933987756,5.47835724929,33.3212,256.134430506
 07/06  09:00:00,327.509498875,36.7712014702,116.788440326,0.0,51.0481707146,71.0224615957,262.987987823,0.0,66.8089,196.179087823
 07/06  10:00:00,281.666102374,37.2065429304,119.216065686,0.0,32.1804615127,65.7244621605,237.469663794,0.0,83.4695,154.000163794
 07/06  11:00:00,284.581491648,37.451868494,121.224503434,0.0,32.1804615127,65.7244621605,199.071055139,0.0,83.4695,115.601555139
 07/06  12:00:00,287.567857401,37.9185670213,124.434309279,0.0,32.1804615127,65.7244621605,198.954939331,0.0,83.4695,115.485439331
 07/06  13:00:00,278.699235024,37.5977468003,125.588980471,0.0,32.1804615127,55.9779621605,187.803755226,0.0,75.1392,112.664555226
 07/06  14:00:00,278.461176188,37.2052989267,125.742932264,0.0,32.1804615127,55.9779621605,178.419041886,0.0,66.8089,111.610141886
 07/06  15:00:00,280.293214628,37.3187011827,127.464351935,0.0,32.1804615127,55.9779621605,190.429516857,0.0,75.1392,115.290316857
 07/06  16:00:00,310.07010445,37.5634046,127.74623803,0.0,32.1804615127,60.9114621605,172.532552455,0.0,91.7998,80.7327524549
 07/06  17:00:00,343.865236794,36.8626858201,127.234576126,0.0,32.1804615127,77.5397301883,183.071611797,5.24082867702,49.9818,127.84898312
 07/06  18:00:00,396.741584296,36.9709935574,126.050591828,0.0,77.122965704,86.2600435998,282.998900722,8.78182037411,49.9818,224.235280348
 07/06  19:00:00,404.21381066,37.052505151,122.835228529,0.0,102.647051061,80.1663183927,208.813729594,9.59242349147,33.3212,165.900106103
 07/06  20:00:00,440.530220769,36.9933978337,119.974362137,0.0,115.40909374,92.7192997104,212.173439148,10.1838248992,33.3212,168.668414249
 07/06  21:00:00,414.708506487,37.0216184418,117.875768807,0.0,102.647051061,94.1340635361,277.121712575,10.7493721513,24.9909,241.381440424
 07/06  22:00:00,344.719514507,36.8506432017,114.720705745,0.0,77.122965704,65.871452062,211.96589618,10.4477364665,16.6606,184.857559713
 07/06  23:00:00,273.761377783,36.5567479757,112.637386629,0.0,38.286128036,48.4199368926,119.512350907,9.8603335584,8.3303,101.321717349
 07/06  24:00:00,267.30570774,35.1597187667,144.610554836,0.0,25.5240853573,30.610668775,85.156621001,0.0134861642006,3.33212,81.8110148368
 07/07  01:00:00,263.741846222,34.3218030218,149.173652944,0.0,19.418418834,29.3649097162,69.0139042009,0.0421444093589,3.33212,65.6396397916
 07/07  02:00:00,254.976579979,35.1597187667,147.497130415,0.0,12.7620426787,28.1191506574,64.240973848,0.166893934012,3.33212,60.741959914
 07/07  03:00:00,253.144191172,34.3218030218,146.53939407,0.0,12.7620426787,28.1191506574,64.2099360367,0.136551976501,3.33212,60.7412640602
 07/07  04:00:00,261.725113453,35.1597187667,146.754842037,0.0,12.7620426787,28.1191506574,84.2449042435,0.310199995216,3.33212,80.6025842483
 07/07  05:00:00,281.66849014,34.3218030218,145.559530308,0.0,25.5240853573,30.610668775,147.137577768,0.168591455853,8.3303,138.638686312
 07/07  06:00:00,369.792355563,35.1597187667,146.160071948,0.0,51.0481707146,78.1489452969,262.086171019,0.342250221024,16.6606,245.083320798
 07/07  07:00:00,403.60246706,36.3462897815,121.676348769,0.0,64.3609230253,109.708623606,363.091752606,16.916690904,24.9909,321.184161702
 07/07  08:00:00,355.912742133,36.2185418673,117.801135845,0.0,51.0481707146,80.7689615957,295.202873591,5.91611862644,33.3212,255.965554965
 07/07  09:00:00,329.3896784,36.8473825332,118.576502369,0.0,51.0481707146,71.0224615957,262.866781013,0.0,66.8089,196.057881013
 07/07  10:00:00,285.050134322,37.4509734895,122.327416313,0.0,32.1804615127,65.7244621605,237.409196446,0.0,83.4695,153.939696446
 07/07  11:00:00,289.459161277,37.9711985729,125.542319915,0.0,32.1804615127,65.7244621605,199.038931535,0.0,83.4695,115.569431535
 07/07  12:00:00,291.046615175,38.5634814165,127.234576126,0.0,32.1804615127,65.7244621605,198.919900304,0.0,83.4695,115.450400304
 07/07  13:00:00,279.953949735,37.8397382392,126.589125542,0.0,32.1804615127,55.9779621605,184.089725079,0.0,75.1392,108.950525079
 07/07  14:00:00,280.624427918,37.6314496102,127.464351935,0.0,32.1804615127,55.9779621605,182.093200755,0.0,66.8089,115.284300755
 07/07  15:00:00,283.854186138,38.4610147207,129.867432961,0.0,32.1804615127,55.9779621605,190.387641543,0.0,75.1392,115.248441543
 07/07  16:00:00,315.976359434,40.3423717254,130.849991303,0.0,32.1804615127,60.9114621605,172.515421631,0.0,91.7998,80.7156216306
 07/07  17:00:00,349.169428875,38.5106482479,130.849991303,0.0,32.1804615127,77.5397301883,173.557715346,0.437838992594,49.9818,123.138076353
 07/07  18:00:00,400.727554917,38.2577231808,128.728845428,0.0,77.122965704,86.2600435998,278.651429746,3.56993569954,49.9818,225.099694046
 07/07  19:00:00,403.400065315,37.849783309,121.86272422,0.0,102.647051061,80.1663183927,209.757228304,6.63473450565,33.3212,169.801293798
 07/07  20:00:00,439.479728391,37.2901164781,119.216065686,0.0,115.40909374,92.7192997104,205.33795289,9.36321085664,33.3212,162.653542033
 07/07  21:00:00,415.058032431,37.4332751669,118.252428475,0.0,102.647051061,94.1340635361,279.942273221,9.57363619845,24.9909,245.377737022
 07/07  22:00:00,345.814383916,37.3005783687,115.329167773,0.0,77.122965704,65.871452062,209.715501805,10.6508870519,16.6606,182.404014753
 07/07  23:00:00,276.200271212,36.8822691185,114.163468015,0.0,38.286128036,48.4199368926,125.839674642,12.1066451131,8.3303,105.402729529
 07/07  24:00:00,262.193217693,35.1597187667,139.690801695,0.0,25.5240853573,30.610668775,83.9343031143,0.0,3.33212,80.6021831143
 07/08  01:00:00,272.648293262,34.3218030218,148.50494968,0.0,27.7269238854,30.610668775,64.0788453684,0.0202048025117,3.33212,60.7265205659
 07/08  02:00:00,254.89977742,35.1597187667,147.410888256,0.0,12.7620426787,28.1191506574,64.1861455425,0.122913613944,3.33212,60.7311119285
 07/08  03:00:00,253.794241533,34.3218030218,147.175518232,0.0,12.7620426787,28.1191506574,64.1768418363,0.109445114089,3.33212,60.7352767223
 07/08  04:00:00,260.823842805,35.1597187667,146.651512747,0.0,12.7620426787,28.1191506574,84.2169683665,0.298034263776,3.33212,80.5868141027
 07/08  05:00:00,266.238351519,34.3218030218,146.297570237,0.0,12.7620426787,28.1191506574,109.773924554,0.15491431406,8.3303,101.28871024
 07/08  06:00:00,336.83187317,35.1597187667,146.45456482,0.0,42.6918050922,54.3732441037,162.579408214,0.321623924774,16.6606,145.597184289
 07/08  07:00:00,350.354390021,36.3349911504,115.545793391,0.0,42.6918050922,86.1019271793,285.930281826,15.9776254495,24.9909,244.961756376
 07/08  08:00:00,392.757986697,36.6490681223,115.981820525,0.0,57.6566862989,112.030105488,388.675414768,4.95417617293,33.3212,350.400038595
 07/08  09:00:00,350.923853726,37.7436047035,119.854066705,0.0,57.6566862989,83.6599452969,314.842875681,0.0,66.8089,248.033975681
 07/08  10:00:00,301.051691126,38.4138307316,123.51133458,0.0,42.6918050922,68.9656133826,279.433606503,0.0,83.4695,195.964106503
 07/08  11:00:00,296.160436434,39.0043375411,126.389014441,0.0,34.9340096728,67.7198543238,237.654827894,0.0,83.4695,154.185327894
 07/08  12:00:00,300.117341767,40.7731374646,129.331414624,0.0,34.9340096728,67.7198543238,199.154302265,0.0,83.4695,115.684802265
 07/08  13:00:00,291.672736385,41.267773304,130.099763612,0.0,34.9340096728,57.9733543238,190.714197141,0.0,75.1392,115.574997141
 07/08  14:00:00,291.648965792,41.0313522242,130.314138566,0.0,34.9340096728,57.9733543238,182.264942779,0.0,66.8089,115.456042779
 07/08  15:00:00,294.522756793,41.3737351076,132.845515317,0.0,34.9340096728,57.9733543238,190.580658072,0.0,75.1392,115.441458072
 07/08  16:00:00,320.642681718,41.6537815387,129.439175061,0.0,34.9340096728,62.9068543238,172.573995927,0.0,91.7998,80.7741959274
 07/08  17:00:00,336.530324945,38.5992901542,120.765606413,0.0,34.9340096728,72.2186844194,159.086899956,1.20286871588,49.9818,107.90223124
 07/08  18:00:00,396.810776395,37.5518761913,115.840575392,0.0,87.0357390804,86.2600435998,180.494446887,7.04967413581,49.9818,123.462972752
 07/08  19:00:00,392.569111422,37.0010702154,114.52520532,0.0,102.000620287,77.6748002752,212.274647619,9.4065524685,33.3212,169.546895151
 07/08  20:00:00,416.553285919,36.736991421,113.560885596,0.0,102.000620287,88.9820225341,206.197505238,10.2996193445,33.3212,162.576685893
 07/08  21:00:00,405.867276237,36.7712817277,112.637386629,0.0,102.000620287,91.6425454185,201.288172365,10.3432660953,24.9909,165.95400627
 07/08  22:00:00,352.0726171,36.6401264807,112.285265471,0.0,87.0357390804,65.871452062,269.059002539,11.4462365906,16.6606,240.952165949
 07/08  23:00:00,278.31233051,36.4384059115,112.285265471,0.0,42.6918050922,48.4199368926,159.730507948,11.7235039623,8.3303,139.676703986
 07/08  24:00:00,265.29569629,35.1597187667,140.595448558,0.0,27.7269238854,30.610668775,89.1865718193,0.00168314049369,3.33212,85.8527686788
 07/09  01:00:00,284.58731576,34.3218030218,151.198411977,0.0,34.4311606118,33.1021868926,64.136719594,0.0235640055988,3.33212,60.7810355884
 07/09  02:00:00,267.040721104,35.1597187667,150.307345778,0.0,19.466279405,30.610668775,64.2506063426,0.141385473296,3.33212,60.7771008693
 07/09  03:00:00,264.99075102,34.3218030218,149.133092567,0.0,19.466279405,30.610668775,64.2324479305,0.124555842506,3.33212,60.775772088
 07/09  04:00:00,271.987391171,35.1597187667,148.589146385,0.0,19.466279405,30.610668775,84.1541034198,0.25080039509,3.33212,80.5711830247
 07/09  05:00:00,276.264691674,34.3218030218,147.103374013,0.0,19.466279405,30.610668775,116.156841334,0.134660982838,8.3303,107.691880351
 07/09  06:00:00,337.110077592,35.1597187667,146.750203018,0.0,42.6918050922,54.3732441037,159.843283929,0.297944879804,16.6606,142.884739049
 07/09  07:00:00,364.556999244,36.5094817795,119.989324689,0.0,49.3960418185,88.5934452969,282.220229402,16.588118659,24.9909,240.641210743
 07/09  08:00:00,395.515080316,36.3012765321,119.514486153,0.0,57.6566862989,112.030105488,389.647128942,6.20645628933,33.3212,350.119472653
 07/09  09:00:00,336.278674543,36.5697749013,116.29262147,0.0,50.9524495726,81.1684271793,321.680347333,0.0,66.8089,254.871447333
 07/09  10:00:00,295.209291833,37.9008335767,118.235970176,0.0,42.6918050922,68.9656133826,273.184331192,0.0,83.4695,189.714831192
 07/09  11:00:00,293.329023427,38.331155774,119.669898849,0.0,38.286128036,68.9656133826,237.591424981,0.0,83.4695,154.121924981
 07/09  12:00:00,291.215960037,38.4200235036,118.252428475,0.0,38.286128036,68.9656133826,198.935384186,0.0,83.4695,115.465884186
 07/09  13:00:00,268.097933893,37.2098969061,115.329167773,0.0,31.5818913096,56.727595265,190.580207721,0.0,75.1392,115.441007721
 07/09  14:00:00,264.337717903,36.8677330761,111.986798628,0.0,31.5818913096,56.727595265,181.978111909,0.0,66.8089,115.169211909
 07/09  15:00:00,261.392869854,36.8143117538,109.340228688,0.0,31.5818913096,56.727595265,183.946837787,0.0,75.1392,108.807637787
 07/09  16:00:00,291.664156585,36.797312655,110.131582354,0.0,31.5818913096,61.661095265,178.714162143,0.0,91.7998,86.914362143
 07/09  17:00:00,321.14212036,36.3365285118,112.357702333,0.0,31.5818913096,70.9729253606,157.244715943,5.72671171431,49.9818,101.536204229
 07/09  18:00:00,383.112937372,36.339080795,112.637386629,0.0,80.3315023541,83.7685254822,182.480049349,9.18475418374,49.9818,123.313495165
 07/09  19:00:00,389.016816758,36.3326583247,111.699746161,0.0,102.000620287,77.6748002752,212.363615678,9.74154527307,33.3212,169.300870405
 07/09  20:00:00,421.822632727,36.2406523545,110.23576784,0.0,108.704857014,91.4735406516,205.109245676,9.63419464553,33.3212,162.15385103
 07/09  21:00:00,392.714685408,36.3752659703,109.49609474,0.0,95.2963835608,89.1510273009,196.93004688,9.43491606909,24.9909,162.504230811
 07/09  22:00:00,337.825567539,36.2455943962,108.487535172,0.0,80.3315023541,63.3799339444,265.409964957,9.47983931305,16.6606,239.269525644
 07/09  23:00:00,272.46843742,36.1555343537,107.929709179,0.0,42.6918050922,48.4199368926,160.338346682,9.23025469761,8.3303,142.777791984
 07/09  24:00:00,273.87775559,35.1597187667,139.794400325,0.0,34.4311606118,33.1021868926,84.0390783786,0.0640212846071,3.33212,80.642937094
 07/10  01:00:00,260.009944651,34.3218030218,145.478657272,0.0,19.418418834,29.3649097162,64.146422591,0.0993936454086,3.33212,60.7149089455
 07/10  02:00:00,252.667737603,35.1597187667,145.217687936,0.0,12.7620426787,28.1191506574,64.2706934768,0.222376445572,3.33212,60.7161970312
 07/10  03:00:00,250.857986958,34.3218030218,144.27919414,0.0,12.7620426787,28.1191506574,64.1968959075,0.14656942857,3.33212,60.7182064789
 07/10  04:00:00,258.471349711,35.1597187667,144.363891791,0.0,12.7620426787,28.1191506574,84.2229274667,0.333580865218,3.33212,80.5572266015
 07/10  05:00:00,278.95470235,34.3218030218,143.725644466,0.0,25.5240853573,30.610668775,147.807278945,0.17858880778,8.3303,139.298390137
 07/10  06:00:00,366.753178711,35.1597187667,144.114124487,0.0,51.0481707146,78.1489452969,260.71873572,0.384146145108,16.6606,243.673989575
 07/10  07:00:00,398.701278131,36.1484881613,118.535786282,0.0,64.3609230253,109.708623606,362.651220946,17.449395662,24.9909,320.210925284
 07/10  08:00:00,351.300194486,36.0851846726,114.257307902,0.0,51.0481707146,80.7689615957,294.7707874,6.15198911439,33.3212,255.297598286
 07/10  09:00:00,325.539205734,36.7590697953,114.848496141,0.0,51.0481707146,71.0224615957,255.732449962,0.0,66.8089,188.923549962
 07/10  10:00:00,281.150434781,37.5215220101,118.389625405,0.0,32.1804615127,65.7244621605,237.241378441,0.0,83.4695,153.771878441
 07/10  11:00:00,285.577307092,38.4344495219,121.224503434,0.0,32.1804615127,65.7244621605,198.978710529,0.0,83.4695,115.509210529
 07/10  12:00:00,287.286784277,39.354274669,122.710959898,0.0,32.1804615127,65.7244621605,198.851170336,0.0,83.4695,115.381670336
 07/10  13:00:00,277.876520258,39.1877482372,123.171956052,0.0,32.1804615127,55.9779621605,184.003484713,0.0,75.1392,108.864284713
 07/10  14:00:00,270.364797583,37.6499834632,117.25215593,0.0,32.1804615127,55.9779621605,182.006660596,0.0,66.8089,115.197760596
 07/10  15:00:00,265.235075196,36.8312959456,113.132536724,0.0,32.1804615127,55.9779621605,186.517997124,0.0,75.1392,111.378797124
 07/10  16:00:00,295.821116876,37.0339077703,114.237522164,0.0,32.1804615127,60.9114621605,176.118682052,0.0,91.7998,84.3188820516
 07/10  17:00:00,332.948175908,36.5057102784,116.788440326,0.0,32.1804615127,77.5397301883,178.409195044,5.39178017298,49.9818,123.035614871
 07/10  18:00:00,386.56284195,36.6472485163,116.284972229,0.0,77.122965704,86.2600435998,283.189380095,8.50074861998,49.9818,224.706831475
 07/10  19:00:00,395.079620397,36.9499514766,113.92069909,0.0,102.647051061,80.1663183927,205.914226926,9.82691255203,33.3212,162.766114373
 07/10  20:00:00,432.217216586,36.7138441838,112.049602045,0.0,115.40909374,92.7192997104,206.72028178,10.9004629173,33.3212,162.498618863
 07/10  21:00:00,407.233914133,36.7096571285,110.804151278,0.0,102.647051061,94.1340635361,280.46195612,10.598761043,24.9909,244.872295077
 07/10  22:00:00,340.36676276,36.7653099271,110.463246934,0.0,77.122965704,65.871452062,207.525273968,11.1473156162,16.6606,179.717358351
 07/10  23:00:00,271.62543448,36.6144198692,109.897464449,0.0,38.286128036,48.4199368926,121.812449931,12.2497569183,8.3303,101.232393012
 07/10  24:00:00,259.755265744,35.1597187667,137.205536437,0.0,25.5240853573,30.610668775,90.1068925678,0.0235725094589,3.33212,86.7512000583
 07/11  01:00:00,261.259896632,34.3218030218,146.712164731,0.0,19.418418834,29.3649097162,64.0947135699,0.0572478078195,3.33212,60.7053457621
 07/11  02:00:00,253.450920553,35.1597187667,145.982963413,0.0,12.7620426787,28.1191506574,64.2398592314,0.20206246448,3.33212,60.7056767669
 07/11  03:00:00,251.532213735,34.3218030218,144.941740291,0.0,12.7620426787,28.1191506574,64.1634176111,0.124602442842,3.33212,60.7066951682
 07/11  04:00:00,260.015155916,35.1597187667,145.070774158,0.0,12.7620426787,28.1191506574,84.1904822298,0.314881647129,3.33212,80.5434805827
 07/11  05:00:00,280.835136402,34.3218030218,144.741094014,0.0,25.5240853573,30.610668775,146.927255755,0.170074401754,8.3303,138.426881353
 07/11  06:00:00,368.941526397,35.1597187667,145.328150016,0.0,51.0481707146,78.1489452969,258.599662465,0.355314231037,16.6606,241.583748234
 07/11  07:00:00,401.968094628,36.2290660468,120.20521946,0.0,64.3609230253,109.708623606,362.048065115,17.1417507798,24.9909,319.915414335
 07/11  08:00:00,355.505402875,36.1327327231,117.901745475,0.0,51.0481707146,80.7689615957,290.336791756,6.33472616649,33.3212,250.680865589
 07/11  09:00:00,327.279309004,36.6453839041,116.788440326,0.0,51.0481707146,71.0224615957,261.116633093,0.0,66.8089,194.307733093
 07/11  10:00:00,282.453071997,37.3502636863,119.854066705,0.0,32.1804615127,65.7244621605,231.827611858,0.0,83.4695,148.358111858
 07/11  11:00:00,285.939955212,37.6945726148,122.327416313,0.0,32.1804615127,65.7244621605,198.992460197,0.0,83.4695,115.522960197
 07/11  12:00:00,286.71197832,37.7927624847,123.710447429,0.0,32.1804615127,65.7244621605,198.859104193,0.0,83.4695,115.389604193
 07/11  13:00:00,278.380496946,37.5923209644,125.280963772,0.0,32.1804615127,55.9779621605,190.389610401,0.0,75.1392,115.250410401
 07/11  14:00:00,272.517371476,37.4414945737,119.607931319,0.0,32.1804615127,55.9779621605,175.565574694,0.0,66.8089,108.756674694
 07/11  15:00:00,269.527484019,37.3097854448,116.788440326,0.0,32.1804615127,55.9779621605,190.290855301,0.0,75.1392,115.151655301
 07/11  16:00:00,300.73673131,37.9880290356,118.054283754,0.0,32.1804615127,60.9114621605,172.454100238,0.0,91.7998,80.6543002376
 07/11  17:00:00,332.885360356,36.8879862615,116.284972229,0.0,32.1804615127,77.5397301883,177.363900799,4.39012337124,49.9818,122.991977427
 07/11  18:00:00,381.135424013,36.531326095,111.883085025,0.0,77.122965704,86.2600435998,283.131012848,8.57578360564,49.9818,224.573429243
 07/11  19:00:00,399.687772717,36.6712230054,119.724624425,0.0,102.647051061,80.1663183927,206.118841437,10.0638265452,33.3212,162.733814892
 07/11  20:00:00,444.032305232,36.6289479376,124.592939557,0.0,115.40909374,92.7192997104,206.330240388,10.6033674048,33.3212,162.405672983
 07/11  21:00:00,418.70381133,36.7018690076,122.758638409,0.0,102.647051061,94.1340635361,280.86394982,11.1575379936,24.9909,244.715511826
 07/11  22:00:00,350.871668697,36.7097178195,121.075526084,0.0,77.122965704,65.871452062,208.027981367,11.7307526445,16.6606,179.636628723
 07/11  23:00:00,283.310820978,36.5772836367,121.668271845,0.0,38.286128036,48.4199368926,121.910207544,12.3635806996,8.3303,101.216326844
 07/11  24:00:00,263.92487397,35.1597187667,141.156759317,0.0,25.5240853573,30.610668775,83.8875964876,0.0151418929002,3.33212,80.5403345947
 07/12  01:00:00,259.201863908,34.3218030218,144.677077362,0.0,19.418418834,29.3649097162,64.0900014761,0.0504731892486,3.33212,60.7074082868
 07/12  02:00:00,252.303826945,35.1597187667,144.857587305,0.0,12.7620426787,28.1191506574,64.2255309595,0.186753526953,3.33212,60.7066574326
 07/12  03:00:00,251.251744689,34.3218030218,144.670013415,0.0,12.7620426787,28.1191506574,64.5615642228,0.117774660335,3.33212,61.1116695625
 07/12  04:00:00,259.045885738,35.1597187667,144.930613876,0.0,12.7620426787,28.1191506574,89.456197568,0.307904296948,3.33212,85.8161732711
 07/12  05:00:00,279.003128749,34.3218030218,143.77240571,0.0,25.5240853573,30.610668775,147.403941084,0.166575713931,8.3303,138.90706537
 07/12  06:00:00,366.57297597,35.1597187667,143.939838871,0.0,51.0481707146,78.1489452969,253.908595741,0.353352754255,16.6606,236.894642987
 07/12  07:00:00,401.257743684,36.1865985519,120.691904311,0.0,64.3609230253,109.708623606,361.712448338,17.0956734929,24.9909,319.625874845
 07/12  08:00:00,356.623648861,36.1654966555,118.720682458,0.0,51.0481707146,80.7689615957,295.089783908,6.63042793808,33.3212,255.13815597
 07/12  09:00:00,324.580958805,36.5114217582,115.222840713,0.0,51.0481707146,71.0224615957,255.404590084,0.0,66.8089,188.595690084
 07/12  10:00:00,278.497459252,36.7333055746,116.965149526,0.0,32.1804615127,65.7244621605,237.158983595,0.0,83.4695,153.689483595
 07/12  11:00:00,282.235808086,37.1362143106,119.216065686,0.0,32.1804615127,65.7244621605,198.916256908,0.0,83.4695,115.446756908
 07/12  12:00:00,277.836354968,37.2351155581,115.469797841,0.0,32.1804615127,65.7244621605,196.799621484,0.0,83.4695,113.330121484
 07/12  13:00:00,265.169505546,36.9997305367,112.778598505,0.0,32.1804615127,55.9779621605,185.980488091,0.0,75.1392,110.841288091
 07/12  14:00:00,263.549121013,36.8145087041,111.565426417,0.0,32.1804615127,55.9779621605,181.904459484,0.0,66.8089,115.095559484
 07/12  15:00:00,264.662730282,36.7177351952,114.292322887,0.0,32.1804615127,55.9779621605,183.875928439,0.0,75.1392,108.736728439
 07/12  16:00:00,291.841540069,36.5468361438,112.349671928,0.0,32.1804615127,60.9114621605,172.451605687,0.0,91.7998,80.651805687
 07/12  17:00:00,327.732108736,36.2286925926,113.537765476,0.0,32.1804615127,77.5397301883,178.637960259,5.69510324285,49.9818,122.961057016
 07/12  18:00:00,377.919636941,36.2401039891,110.06092938,0.0,77.122965704,86.2600435998,282.766542521,8.33479285503,49.9818,224.449949666
 07/12  19:00:00,389.755650314,36.2689847993,111.580854358,0.0,102.647051061,80.1663183927,205.405652452,9.39150667547,33.3212,162.692945776
 07/12  20:00:00,431.967277757,36.3974357195,113.162737403,0.0,115.40909374,92.7192997104,211.694702385,11.2544192578,33.3212,167.119083127
 07/12  21:00:00,412.973797052,36.5489308287,116.828290021,0.0,102.647051061,94.1340635361,276.102854032,11.7692678299,24.9909,239.342686203
 07/12  22:00:00,347.034020452,36.5904368003,117.398103534,0.0,77.122965704,65.871452062,208.884077805,12.2539506704,16.6606,179.969527135
 07/12  23:00:00,282.539394874,36.4832466159,120.99610133,0.0,38.286128036,48.4199368926,122.003566937,12.8560877087,8.3303,100.817179228
 07/12  24:00:00,261.842211768,35.1597187667,139.095590503,0.0,25.5240853573,30.610668775,88.1509660777,0.0453696395594,3.33212,84.7734764382
 07/13  01:00:00,254.214504755,34.3218030218,139.723042224,0.0,19.418418834,29.3649097162,64.2140488746,0.0941008451593,3.33212,60.7878280294
 07/13  02:00:00,247.787400104,35.1597187667,140.379033587,0.0,12.7620426787,28.1191506574,63.9153845068,0.211731022643,3.33212,60.3715334842
 07/13  03:00:00,244.613070235,34.3218030218,138.074072534,0.0,12.7620426787,28.1191506574,63.6298176172,0.139476700889,3.33212,60.1582209163
 07/13  04:00:00,253.845359207,35.1597187667,139.79544434,0.0,12.7620426787,28.1191506574,86.8794827543,0.34954241018,3.33212,83.1978203441
 07/13  05:00:00,273.286973014,34.3218030218,138.114605171,0.0,25.5240853573,30.610668775,146.858741251,0.186540648377,8.3303,138.341900603
 07/13  06:00:00,361.270124776,35.1597187667,138.705914568,0.0,51.0481707146,78.1489452969,253.817094288,0.401664561944,16.6606,236.754829726
 07/13  07:00:00,412.788282653,36.0885614289,132.320826731,0.0,64.3609230253,109.708623606,361.898054784,17.556051557,24.9909,319.351103227
 07/13  08:00:00,367.182615822,36.0407668339,129.163328635,0.0,51.0481707146,80.7689615957,292.735576612,7.03089942897,33.3212,252.383477184
 07/13  09:00:00,335.833625377,36.575806998,125.451316839,0.0,51.0481707146,71.0224615957,257.77965942,0.0,66.8089,190.97075942
 07/13  10:00:00,285.961666596,36.7138968107,124.153900377,0.0,32.1804615127,65.7244621605,237.101553987,0.0,83.4695,153.632053987
 07/13  11:00:00,286.250314758,36.811508666,123.689837521,0.0,32.1804615127,65.7244621605,196.37127563,0.0549494255903,83.4695,112.846826204
 07/13  12:00:00,287.394247528,36.8808139685,125.482655283,0.0,32.1804615127,65.7244621605,195.111975734,0.102442302012,83.4695,111.540033432
 07/13  13:00:00,280.953768184,36.845322029,128.797833253,0.0,32.1804615127,55.9779621605,190.497865159,0.128937644337,75.1392,115.229727515
 07/13  14:00:00,283.586653789,36.8790654712,131.382334976,0.0,32.1804615127,55.9779621605,175.687106309,0.152686521459,66.8089,108.725519788
 07/13  15:00:00,285.179056137,36.9107684418,132.935881729,0.0,32.1804615127,55.9779621605,190.342241477,0.0816432219605,75.1392,115.121398255
 07/13  16:00:00,314.950702899,36.7438877246,133.608167769,0.0,32.1804615127,60.9114621605,172.442351498,0.0,91.7998,80.6425514976
 07/13  17:00:00,352.279089546,36.2274999236,136.417430579,0.0,32.1804615127,77.5397301883,179.325797404,6.40211182391,49.9818,122.94188558
 07/13  18:00:00,404.324729175,36.3441876757,134.428302535,0.0,77.122965704,86.2600435998,284.158702993,9.91817356596,49.9818,224.258729427
 07/13  19:00:00,413.89807155,36.3817253087,133.426048001,0.0,102.647051061,80.1663183927,206.863143475,10.8479529312,33.3212,162.693990544
 07/13  20:00:00,451.132809892,36.3669148366,131.423584456,0.0,115.40909374,92.7192997104,207.067108002,11.4595719731,33.3212,162.286336029
 07/13  21:00:00,424.783196358,36.451957945,128.706482876,0.0,102.647051061,94.1340635361,278.290822958,12.0384834968,24.9909,241.261439461
 07/13  22:00:00,358.352841778,36.5029045872,128.781132614,0.0,77.122965704,65.871452062,211.664554462,12.5595150966,16.6606,182.444439366
 07/13  23:00:00,291.981972893,36.4087599267,130.526527613,0.0,38.286128036,48.4199368926,124.310816907,14.807896114,8.3303,101.172620793
 07/13  24:00:00,263.0013059,34.9921356177,140.42845178,0.0,25.5240853573,30.610668775,83.9148119813,0.0672610408692,3.33212,80.5154309405
 07/14  01:00:00,253.920646364,34.3218030218,139.433886682,0.0,19.418418834,29.3649097162,64.1136514996,0.090803337298,3.33212,60.6907281623
 07/14  02:00:00,247.662075663,35.1597187667,140.258698497,0.0,12.7620426787,28.1191506574,64.2659275077,0.245510576254,3.33212,60.6882969315
 07/14  03:00:00,244.082793971,34.3218030218,137.548693243,0.0,12.7620426787,28.1191506574,64.1783614468,0.159754065136,3.33212,60.6864873817
 07/14  04:00:00,253.59545647,35.1597187667,138.785274581,0.0,12.7620426787,28.1191506574,84.2204440983,0.385104051625,3.33212,80.5032200467
 07/14  05:00:00,271.039070191,34.3218030218,135.088769188,0.0,25.5240853573,30.610668775,146.841091884,0.206853648735,8.3303,138.303938235
 07/14  06:00:00,361.232761431,35.1597187667,137.786048126,0.0,51.0481707146,78.1489452969,253.739615506,0.454086869216,16.6606,236.624928637
 07/14  07:00:00,422.12922029,36.0388825704,140.571744585,0.0,64.3609230253,109.708623606,361.950729116,17.8725294578,24.9909,319.087299658
 07/14  08:00:00,380.560820497,36.0019990512,141.738423707,0.0,51.0481707146,80.7689615957,291.903992372,7.30673434992,33.3212,251.276058023
 07/14  09:00:00,350.320198369,36.564548329,139.997788981,0.0,51.0481707146,71.0224615957,258.603907586,0.0,66.8089,191.795007586
 07/14  10:00:00,300.884249752,36.6994567289,139.134764933,0.0,32.1804615127,65.7244621605,237.192137863,0.135518548458,83.4695,153.587119315
 07/14  11:00:00,302.586355347,36.7745422971,140.062968555,0.0,32.1804615127,65.7244621605,193.180907777,0.691472759721,83.4695,109.019935018
 07/14  12:00:00,302.679883419,36.8482412544,140.79173777,0.0,32.1804615127,65.7244621605,199.270537204,0.484835563082,83.4695,115.316201641
 07/14  13:00:00,292.959363738,36.8361056361,140.801484347,0.0,32.1804615127,55.9779621605,190.779629083,0.433884636587,75.1392,115.206544446
 07/14  14:00:00,292.607493047,36.8702197597,140.402766696,0.0,32.1804615127,55.9779621605,175.899232108,0.385389990561,66.8089,108.704942117
 07/14  15:00:00,292.167873136,36.9023578323,139.919823386,0.0,32.1804615127,55.9779621605,188.78856926,0.199009484899,75.1392,113.450359775
 07/14  16:00:00,321.191685517,36.7669897353,139.81804735,0.0,32.1804615127,60.9114621605,174.030780742,0.00117906784507,91.7998,82.2298016741
 07/14  17:00:00,358.123302234,36.2819463798,142.205996846,0.0,32.1804615127,77.5397301883,179.494398464,6.60061032171,49.9818,122.911988143
 07/14  18:00:00,412.52985527,36.4085241822,142.562323804,0.0,77.122965704,86.2600435998,277.049528074,10.0982914794,49.9818,216.969436595
 07/14  19:00:00,422.348807987,36.4449331428,142.373840578,0.0,102.647051061,80.1663183927,213.687943918,11.0371407057,33.3212,169.329603213
 07/14  20:00:00,460.552014593,36.4073348589,141.326124184,0.0,115.40909374,92.7192997104,207.224458876,11.66964338,33.3212,162.233615496
 07/14  21:00:00,435.444080585,36.4759590797,139.742659155,0.0,102.647051061,94.1340635361,274.084716297,12.2143665411,24.9909,236.879449756
 07/14  22:00:00,370.595225941,36.5024414926,141.046061362,0.0,77.122965704,65.871452062,209.646103491,12.7791088216,16.6606,180.20639467
 07/14  23:00:00,305.104701935,36.3891827741,143.700787545,0.0,38.286128036,48.4199368926,125.136548028,16.3817676273,8.3303,100.424480401
 07/14  24:00:00,252.829579828,34.4808628593,130.796819325,0.0,25.5240853573,30.610668775,83.9083015934,0.0741685558419,3.33212,80.5020130376
 07/15  01:00:00,251.244737277,34.301647625,127.259257606,0.0,27.7269238854,30.610668775,64.1075923051,0.0910310922199,3.33212,60.6844412129
 07/15  02:00:00,237.456203797,35.1245004524,130.143985933,0.0,12.7620426787,28.1191506574,64.2711826053,0.257938549263,3.33212,60.681124056
 07/15  03:00:00,221.952585608,34.1134234384,115.983943678,0.0,12.7620426787,28.1191506574,64.1774695649,0.166893571185,3.33212,60.6784559937
 07/15  04:00:00,222.898394928,33.9444885169,110.327298797,0.0,12.7620426787,28.1191506574,86.0819008677,2.25913163111,3.33212,80.4906492366
 07/15  05:00:00,233.0864571,33.7063326214,114.044712696,0.0,12.7620426787,28.1191506574,111.035534778,1.5749044654,8.3303,101.130330313
 07/15  06:00:00,308.331100303,33.7715071484,119.576207136,0.0,42.6918050922,54.3732441037,162.334174347,0.406647717465,16.6606,145.266926629
 07/15  07:00:00,379.892233721,35.992886969,144.982351136,0.0,42.6918050922,86.1019271793,279.444638959,17.9618928064,24.9909,236.491846152
 07/15  08:00:00,420.700697086,36.0168189183,144.693282351,0.0,57.6566862989,112.030105488,387.587986862,7.35280799242,33.3212,346.91397887
 07/15  09:00:00,374.332830172,36.4929597381,144.680394706,0.0,57.6566862989,83.6599452969,314.766598689,0.0,66.8089,247.957698689
 07/15  10:00:00,321.647530421,36.701914693,145.987327661,0.0,42.6918050922,68.9656133826,272.032326593,0.167824031168,83.4695,188.395002562
 07/15  11:00:00,315.877993423,36.8146625161,148.464029978,0.0,34.9340096728,67.7198543238,238.41987213,1.10382775154,83.4695,153.846544378
 07/15  12:00:00,315.777915723,36.8889393815,149.055427575,0.0,34.9340096728,67.7198543238,199.779328036,0.789329385374,83.4695,115.520498651
 07/15  13:00:00,304.572169747,36.8139143535,147.634745704,0.0,34.9340096728,57.9733543238,190.85856657,0.316668311726,75.1392,115.402698259
 07/15  14:00:00,304.851819013,36.8230649901,147.903156332,0.0,34.9340096728,57.9733543238,177.441286017,0.0977853976343,66.8089,110.53460062
 07/15  15:00:00,305.041737947,36.861025511,148.075171361,0.0,34.9340096728,57.9733543238,188.895192731,0.109002244206,75.1392,113.646990487
 07/15  16:00:00,334.939987807,36.7304336094,148.851138411,0.0,34.9340096728,62.9068543238,175.892129678,0.1172279279,91.7998,83.9751017498
 07/15  17:00:00,363.769937353,36.3780809628,150.323488518,0.0,34.9340096728,72.2186844194,161.105321303,6.73287704745,49.9818,104.390644256
 07/15  18:00:00,428.822865977,36.6710422712,148.776287638,0.0,87.0357390804,86.2600435998,182.878390741,9.65297545774,49.9818,123.243615283
 07/15  19:00:00,425.848693701,36.4455461882,148.430389631,0.0,102.000620287,77.6748002752,206.356997653,10.6992896514,33.3212,162.336508001
 07/15  20:00:00,451.097771792,36.3560726195,148.567652321,0.0,102.000620287,88.9820225341,206.86493041,11.3604850926,33.3212,162.183245318
 07/15  21:00:00,438.147383376,36.3983231964,145.37601596,0.0,102.000620287,91.6425454185,199.266457715,11.9391205369,24.9909,162.336437178
 07/15  22:00:00,380.086617094,36.2753327002,140.763017794,0.0,87.0357390804,65.871452062,268.932493152,12.4886806059,16.6606,239.783212546
 07/15  23:00:00,305.790113932,36.148128385,140.162272954,0.0,42.6918050922,48.4199368926,167.166775131,17.247432379,8.3303,141.589042752
 07/15  24:00:00,254.217433195,34.1199538776,130.322521538,0.0,27.7269238854,30.610668775,83.853992288,0.0320138936582,3.33212,80.4898583943
 07/16  01:00:00,262.805160318,34.7723589689,129.089889605,0.0,34.4311606118,33.1021868926,64.1908147117,0.128056775274,3.33212,60.7306379364
 07/16  02:00:00,225.258892911,33.4543836029,110.348445883,0.0,19.466279405,30.610668775,64.1809281869,0.121318524015,3.33212,60.7274896629
 07/16  03:00:00,239.733919884,34.5989998616,123.69758501,0.0,19.466279405,30.610668775,64.3357263576,0.284769515236,3.33212,60.7188368424
 07/16  04:00:00,217.369486821,32.9526255324,96.338909007,0.0,19.466279405,30.610668775,83.862491855,0.0505524943651,3.33212,80.4798193607
 07/16  05:00:00,243.657588618,34.2638910494,114.668635852,0.0,19.466279405,30.610668775,109.76193459,0.222434137783,8.3303,101.209200453
 07/16  06:00:00,318.742865123,34.2602423665,129.429013543,0.0,42.6918050922,54.3732441037,160.584091158,0.185362022333,16.6606,143.738129135
 07/16  07:00:00,386.227594005,36.3243681448,141.763616699,0.0,49.3960418185,88.5934452969,280.454078652,17.1074238566,24.9909,238.355754795
 07/16  08:00:00,416.721551731,36.0156468428,140.722710611,0.0,57.6566862989,112.030105488,382.792958401,7.03546489046,33.3212,342.43629351
 07/16  09:00:00,358.697206866,36.5019453886,138.238638698,0.0,50.9524495726,81.1684271793,318.612782738,0.0,66.8089,251.803882738
 07/16  10:00:00,314.940695289,36.8439085001,139.109205078,0.0,42.6918050922,68.9656133826,271.991554508,0.0,83.4695,188.522054508
 07/16  11:00:00,313.127898345,36.8580861409,141.023186352,0.0,38.286128036,68.9656133826,237.275304895,0.0,83.4695,153.805804895
 07/16  12:00:00,314.31196522,36.9231204795,142.913720135,0.0,38.286128036,68.9656133826,198.748419736,0.0,83.4695,115.278919736
 07/16  13:00:00,298.778780333,36.8013376408,146.447901773,0.0,31.5818913096,56.727595265,184.127976198,0.117896558751,75.1392,108.870879639
 07/16  14:00:00,300.26698664,36.8282282616,147.893113025,0.0,31.5818913096,56.727595265,182.012996966,0.148537651889,66.8089,115.055559314
 07/16  15:00:00,297.537254242,36.8647683098,145.128420279,0.0,31.5818913096,56.727595265,184.015400256,0.21183881153,75.1392,108.664361445
 07/16  16:00:00,325.740567987,36.7105543529,144.235690552,0.0,31.5818913096,61.661095265,172.671687471,0.264760555479,91.7998,80.6071269153
 07/16  17:00:00,355.686177738,36.2273075836,146.981805667,0.0,31.5818913096,70.9729253606,164.846163293,7.14049679733,49.9818,107.723866496
 07/16  18:00:00,416.819720672,36.3932742284,146.268708615,0.0,80.3315023541,83.7685254822,182.841660928,9.76309581307,49.9818,123.096765115
 07/16  19:00:00,418.211643264,36.4268141021,140.798171421,0.0,102.000620287,77.6748002752,206.17789217,10.7347771327,33.3212,162.121915037
 07/16  20:00:00,448.377164384,36.3762192073,136.590431398,0.0,108.704857014,91.4735406516,203.809056384,11.3853410206,33.3212,159.102515363
 07/16  21:00:00,418.084168419,36.5450112961,134.383160824,0.0,95.2963835608,89.1510273009,199.054804328,11.89184882,24.9909,162.172055508
 07/16  22:00:00,367.369354984,36.4092339251,137.106023966,0.0,80.3315023541,63.3799339444,268.089028913,12.6617654193,16.6606,238.766663494
 07/16  23:00:00,303.080123723,36.2937424231,137.275595288,0.0,42.6918050922,48.4199368926,162.550802044,16.9370101449,8.3303,137.283491899
 07/16  24:00:00,271.921763552,34.2946269862,138.597987349,0.0,34.4311606118,33.1021868926,84.710919256,0.0658175937738,3.33212,81.3129816622
 07/17  01:00:00,250.109256695,34.9445629361,135.014990554,0.0,19.418418834,29.3649097162,64.0669617845,0.0708782442403,3.33212,60.6639635403
 07/17  02:00:00,229.766671498,33.7889613625,123.744601164,0.0,12.7620426787,28.1191506574,60.1635540266,0.0945053193638,3.33212,56.7369287072
 07/17  03:00:00,237.586732827,34.7662014951,130.614230399,0.0,12.7620426787,28.1191506574,62.1291017397,0.271708033859,3.33212,58.5252737058
 07/17  04:00:00,224.768339424,33.2886667868,112.607502575,0.0,12.7620426787,28.1191506574,83.9562008913,0.155264790021,3.33212,80.4688161013
 07/17  05:00:00,269.926330344,34.767586442,131.522450047,0.0,25.5240853573,30.610668775,146.862150608,0.339227059169,8.3303,138.192623549
 07/17  06:00:00,350.705229732,33.9544515981,129.343957819,0.0,51.0481707146,78.1489452969,260.004780194,0.389871688906,16.6606,242.954308505
 07/17  07:00:00,419.279642307,36.0238073677,138.853754563,0.0,64.3609230253,109.708623606,354.330049389,17.7283556074,24.9909,311.610793782
 07/17  08:00:00,374.618256383,36.0173732783,136.573989521,0.0,51.0481707146,80.7689615957,294.264048987,7.07589471968,33.3212,253.866954268
 07/17  09:00:00,342.729014014,36.5286053809,132.307889126,0.0,51.0481707146,71.0224615957,255.077256767,0.0,66.8089,188.268356767
 07/17  10:00:00,291.175217173,36.6864706409,129.30936067,0.0,32.1804615127,65.7244621605,236.53046434,0.0,83.4695,153.06096434
 07/17  11:00:00,289.916453582,36.790437921,127.291339601,0.0,32.1804615127,65.7244621605,192.813623211,0.00137953554248,83.4695,109.342743676
 07/17  12:00:00,288.728356093,36.8917179237,126.713643435,0.0,32.1804615127,65.7244621605,198.73912311,0.0145836731101,83.4695,115.255039437
 07/17  13:00:00,279.259810099,36.8273942673,127.020666148,0.0,32.1804615127,55.9779621605,183.9020826,0.0163710326285,75.1392,108.746511568
 07/17  14:00:00,278.072743895,36.8486196497,125.810344328,0.0,32.1804615127,55.9779621605,181.886438566,0.0415833566125,66.8089,115.03595521
 07/17  15:00:00,276.832559787,36.8848415689,124.597982508,0.0,32.1804615127,55.9779621605,183.784497819,0.0,75.1392,108.645297819
 07/17  16:00:00,303.215851169,36.8828573617,121.905456076,0.0,32.1804615127,60.9114621605,172.395458612,0.0,91.7998,80.5956586124
 07/17  17:00:00,339.059788991,36.3441545756,123.135637937,0.0,32.1804615127,77.5397301883,179.012616456,6.2054430502,49.9818,122.825373405
 07/17  18:00:00,393.466589432,36.4746775958,123.393133287,0.0,77.122965704,86.2600435998,283.597057393,9.68961592375,49.9818,223.92564147
 07/17  19:00:00,402.234615707,36.5209317647,121.567639464,0.0,102.647051061,80.1663183927,206.368128846,10.6487083493,33.3212,162.398220497
 07/17  20:00:00,443.239823418,36.493312017,123.366503341,0.0,115.40909374,92.7192997104,206.682214283,11.2850002183,33.3212,162.076014065
 07/17  21:00:00,423.086343203,36.5801910451,126.844098315,0.0,102.647051061,94.1340635361,273.322443741,11.8153189503,24.9909,236.516224791
 07/17  22:00:00,356.915777796,36.6003972969,127.214745388,0.0,77.122965704,65.871452062,208.262128571,12.3774644441,16.6606,179.224064127
 07/17  23:00:00,287.523495118,36.4609984288,125.987549568,0.0,38.286128036,48.4199368926,123.652962208,14.2253224087,8.3303,101.0973398
 07/17  24:00:00,266.686683412,34.4670093484,144.597869133,0.0,25.5240853573,30.610668775,83.8379649403,0.0370968241907,3.33212,80.4687481161
 07/18  01:00:00,257.372582007,34.2887912599,142.892147743,0.0,19.418418834,29.3649097162,64.0767081482,0.0809391177624,3.33212,60.6636490305
 07/18  02:00:00,249.316541217,34.9527540146,142.084917974,0.0,12.7620426787,28.1191506574,64.1775362865,0.187174764547,3.33212,60.658241522
 07/18  03:00:00,247.083172179,34.1153647699,140.716233218,0.0,12.7620426787,28.1191506574,64.1034731321,0.11972659886,3.33212,60.6516265333
 07/18  04:00:00,254.566838971,34.7800294321,140.032015897,0.0,12.7620426787,28.1191506574,84.1004808259,0.308598722007,3.33212,80.4597621039
 07/18  05:00:00,279.218957553,34.1115579439,140.577240184,0.0,25.5240853573,30.610668775,146.659424421,0.170324123904,8.3303,138.158800297
 07/18  06:00:00,364.117076526,34.9499014759,140.782881985,0.0,51.0481707146,78.1489452969,253.193815817,0.381132916611,16.6606,236.152082901
 07/18  07:00:00,409.374044615,36.0781488608,127.629807623,0.0,64.3609230253,109.708623606,360.735568876,17.58692101,24.9909,318.157747866
 07/18  08:00:00,365.018952356,36.0387054895,125.975148751,0.0,51.0481707146,80.7689615957,287.187697529,7.02060450133,33.3212,246.845893028
 07/18  09:00:00,331.945726106,36.5193914239,121.563308031,0.0,51.0481707146,71.0224615957,255.013582502,0.0,66.8089,188.204682502
 07/18  10:00:00,281.00410826,36.6866517108,119.34365254,0.0,32.1804615127,65.7244621605,236.893721251,0.0,83.4695,153.424221251
 07/18  11:00:00,279.19412524,36.7128287289,117.789700227,0.0,32.1804615127,65.7244621605,197.860463478,0.00649570537465,83.4695,114.384467773
 07/18  12:00:00,276.764292977,36.5918310237,116.2397699,0.0,32.1804615127,65.7244621605,193.289689335,0.050221828445,83.4695,109.769967506
 07/18  13:00:00,269.185570544,36.5891820064,118.575196084,0.0,32.1804615127,55.9779621605,190.337598632,0.101373849451,75.1392,115.097024783
 07/18  14:00:00,269.96203976,36.6221401121,119.252800628,0.0,32.1804615127,55.9779621605,175.567809723,0.125981111757,66.8089,108.632928611
 07/18  15:00:00,269.377235493,36.6580579136,118.540359147,0.0,32.1804615127,55.9779621605,183.792065414,0.0541473053669,75.1392,108.598718109
 07/18  16:00:00,298.668838428,36.5391249338,118.831110725,0.0,32.1804615127,60.9114621605,174.630926338,0.0154198179389,91.7998,82.8157065205
 07/18  17:00:00,336.951502618,36.4045316633,121.763217637,0.0,32.1804615127,77.5397301883,176.717246188,6.27220022571,49.9818,120.463245963
