Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  18:00:00,388.879200198,36.4657394732,120.354208561,0.0,77.122965704,86.2600435998,283.113305305,9.31895819165,49.9818,223.812547114
 07/18  19:00:00,393.360355797,36.3802367672,114.571188115,0.0,102.647051061,80.1663183927,203.906500205,8.28019609489,33.3212,162.30510411
 07/18  20:00:00,436.063098877,36.4138134725,118.201065126,0.0,115.40909374,92.7192997104,204.741919723,9.41118569404,33.3212,162.009534029
 07/18  21:00:00,418.718342354,36.7177630298,122.705238857,0.0,102.647051061,94.1340635361,273.580417897,12.1806331507,24.9909,236.408884746
 07/18  22:00:00,353.336812949,36.722762849,123.488482495,0.0,77.122965704,65.871452062,208.358799802,12.5317267661,16.6606,179.166473036
 07/18  23:00:00,287.165239627,36.5637115462,125.506562032,0.0,38.286128036,48.4199368926,122.929100512,13.5168746145,8.3303,101.081925897
 07/18  24:00:00,267.569731056,34.4751407147,145.464031988,0.0,25.5240853573,30.610668775,83.8290067716,0.0421293339352,3.33212,80.4547574377
 07/19  01:00:00,257.927451942,34.2966077683,143.433719728,0.0,19.418418834,29.3649097162,64.0732108605,0.0876297277369,3.33212,60.6534611328
 07/19  02:00:00,251.389683655,35.1237047385,143.989293846,0.0,12.7620426787,28.1191506574,64.2019296462,0.220763675689,3.33212,60.6490459705
 07/19  03:00:00,245.499075925,34.1201359413,139.136168706,0.0,12.7620426787,28.1191506574,64.1187998838,0.128079324115,3.33212,60.6586005597
 07/19  04:00:00,251.285381623,34.7835917681,137.576581125,0.0,12.7620426787,28.1191506574,84.1074694258,0.32528960779,3.33212,80.450059818
 07/19  05:00:00,275.487443886,34.113481586,137.705914586,0.0,25.5240853573,30.610668775,146.636696331,0.176961477344,8.3303,138.129434854
 07/19  06:00:00,362.040001163,34.9600477781,139.634934389,0.0,51.0481707146,78.1489452969,253.101439302,0.392698425571,16.6606,236.048140876
 07/19  07:00:00,407.498878377,36.1301280772,126.931258747,0.0,64.3609230253,109.708623606,357.768462794,17.643301643,24.9909,315.134261151
 07/19  08:00:00,361.768512823,36.116467635,123.608817795,0.0,51.0481707146,80.7689615957,289.681572867,7.04086516759,33.3212,249.3195077
 07/19  09:00:00,330.50335745,36.5518957947,120.219149337,0.0,51.0481707146,71.0224615957,254.958355274,0.0,66.8089,188.149455274
 07/19  10:00:00,279.308301386,36.7133816977,118.095112684,0.0,32.1804615127,65.7244621605,234.734636833,0.0,83.4695,151.265136833
 07/19  11:00:00,280.742066714,36.8028548954,119.315000647,0.0,32.1804615127,65.7244621605,194.422554846,0.0,83.4695,110.953054846
 07/19  12:00:00,277.687444274,36.6224296021,117.317081601,0.0,32.1804615127,65.7244621605,198.672226115,0.00590088161045,83.4695,115.196825234
 07/19  13:00:00,270.518606132,36.6129300276,119.982878141,0.0,32.1804615127,55.9779621605,183.880392009,0.0462237507342,75.1392,108.694968258
 07/19  14:00:00,270.268483156,36.647110389,119.498839372,0.0,32.1804615127,55.9779621605,181.853746465,0.0757289318864,66.8089,114.969117533
 07/19  15:00:00,269.681752669,36.7170583551,118.505741013,0.0,32.1804615127,55.9779621605,183.742290357,0.00591491516143,75.1392,108.597175442
 07/19  16:00:00,297.548152631,36.7514000086,116.689745184,0.0,32.1804615127,60.9114621605,172.387139973,0.00852365711374,91.7998,80.5788163156
 07/19  17:00:00,330.593576444,36.3536130148,115.03347517,0.0,32.1804615127,77.5397301883,177.943082519,5.18522908556,49.9818,122.776053433
 07/19  18:00:00,383.618797132,36.4274147956,113.92069909,0.0,77.122965704,86.2600435998,274.553471159,8.06914962716,49.9818,216.502521532
 07/19  19:00:00,397.634415621,36.5375912441,118.275185479,0.0,102.647051061,80.1663183927,205.809914535,10.1582599647,33.3212,162.33045457
 07/19  20:00:00,443.761580604,36.6048835615,123.753143531,0.0,115.40909374,92.7192997104,206.551664159,11.2420164284,33.3212,161.988447731
 07/19  21:00:00,419.150924969,36.6702179008,122.808079844,0.0,102.647051061,94.1340635361,278.711281711,11.7073492652,24.9909,242.013032446
 07/19  22:00:00,352.145656041,36.6760468651,122.368352583,0.0,77.122965704,65.871452062,209.587098358,12.24302542,16.6606,180.683472938
 07/19  23:00:00,283.233476859,36.5400485622,121.616763608,0.0,38.286128036,48.4199368926,116.184174832,13.1046581818,8.3303,94.7492166506
 07/19  24:00:00,265.52394983,34.4827118324,143.423088493,0.0,25.5240853573,30.610668775,83.8099868513,0.0286271518505,3.33212,80.4492396994
 07/20  01:00:00,256.115295973,34.3037710021,141.628040468,0.0,19.418418834,29.3649097162,64.0469256161,0.0673584135558,3.33212,60.6474472026
 07/20  02:00:00,249.58987079,35.13113977,142.195635589,0.0,12.7620426787,28.1191506574,64.1870011302,0.207130637072,3.33212,60.6477504932
 07/20  03:00:00,248.396865344,34.2912927593,141.865695482,0.0,12.7620426787,28.1191506574,64.1146893765,0.131353842415,3.33212,60.6512155341
 07/20  04:00:00,257.545252571,35.1225318592,143.48935121,0.0,12.7620426787,28.1191506574,84.1153752625,0.341866224564,3.33212,80.441389038
 07/20  05:00:00,280.553644936,34.2882877297,142.580622958,0.0,25.5240853573,30.610668775,146.616106935,0.185274118247,8.3303,138.100532817
 07/20  06:00:00,366.738293545,35.1320908033,144.14245449,0.0,51.0481707146,78.1489452969,253.003912278,0.389044125903,16.6606,235.954268152
 07/20  07:00:00,404.367531116,36.0904745747,123.84675086,0.0,64.3609230253,109.708623606,360.242533672,17.4850548974,24.9909,317.766578775
 07/20  08:00:00,360.240708081,36.0522988693,122.156089601,0.0,51.0481707146,80.7689615957,286.899814819,6.94129141348,33.3212,246.637323405
 07/20  09:00:00,329.165222881,36.5474544578,118.972373263,0.0,51.0481707146,71.0224615957,254.904096525,0.0,66.8089,188.095196525
 07/20  10:00:00,278.680446762,36.6788899264,117.885144206,0.0,32.1804615127,65.7244621605,235.532994186,0.0,83.4695,152.063494186
 07/20  11:00:00,275.51307844,36.5789647438,114.077030227,0.0,32.1804615127,65.7244621605,193.594021561,0.0,83.4695,110.124521561
 07/20  12:00:00,279.989554484,36.9251769513,117.942336447,0.0,32.1804615127,65.7244621605,198.660543574,0.0,83.4695,115.191043574
 07/20  13:00:00,271.910209245,36.9448489261,119.518214027,0.0,32.1804615127,55.9779621605,183.813047019,0.0,75.1392,108.673847019
 07/20  14:00:00,272.000357998,36.8786296362,119.669898849,0.0,32.1804615127,55.9779621605,179.315022717,0.0,66.8089,112.506122717
 07/20  15:00:00,271.937193413,36.976471116,119.518214027,0.0,32.1804615127,55.9779621605,186.181118735,0.0,75.1392,111.041918735
 07/20  16:00:00,300.701145248,37.5044555612,118.505741013,0.0,32.1804615127,60.9114621605,172.355739283,0.0,91.7998,80.5559392828
 07/20  17:00:00,334.619112332,36.8422088609,118.054283754,0.0,32.1804615127,77.5397301883,177.662226119,4.92333227183,49.9818,122.757093847
 07/20  18:00:00,387.314492496,36.7637410517,116.905263479,0.0,77.122965704,86.2600435998,275.798042763,9.42366301879,49.9818,216.392579744
 07/20  19:00:00,394.706895365,36.6537765347,113.854849905,0.0,102.647051061,80.1663183927,205.462751028,9.85450034586,33.3212,162.287050682
 07/20  20:00:00,431.694685634,36.5570222261,111.699746161,0.0,115.40909374,92.7192997104,205.218627159,9.93239379085,33.3212,161.965033368
 07/20  21:00:00,406.439098025,36.5844446458,110.23576784,0.0,102.647051061,94.1340635361,271.355316913,10.1533460771,24.9909,236.211070836
 07/20  22:00:00,339.593235315,36.490075665,110.928200033,0.0,77.122965704,65.871452062,205.513994511,9.78561959039,16.6606,179.067774921
 07/20  23:00:00,273.65212714,36.3316936743,113.715492645,0.0,38.286128036,48.4199368926,118.998484188,9.6322456935,8.3303,101.035938494
 07/20  24:00:00,267.314408919,34.4893861707,145.256108701,0.0,25.5240853573,30.610668775,83.8272394204,0.0589903774791,3.33212,80.4361290429
 07/21  01:00:00,262.321223042,34.3145030174,147.779358494,0.0,19.418418834,29.3649097162,64.0810713741,0.0994418608425,3.33212,60.6495095132
 07/21  02:00:00,253.965179296,35.1444906272,146.51698538,0.0,12.7620426787,28.1191506574,64.2137065985,0.239339340029,3.33212,60.6422472585
 07/21  03:00:00,251.95855012,34.3010803471,145.389468135,0.0,12.7620426787,28.1191506574,64.126546415,0.15169732499,3.33212,60.64272909
 07/21  04:00:00,259.738607091,35.130763323,144.837066852,0.0,12.7620426787,28.1191506574,84.1159819909,0.355655972853,3.33212,80.4282060181
 07/21  05:00:00,283.354899907,34.2944730861,144.506668212,0.0,25.5240853573,30.610668775,146.592966658,0.190475493986,8.3303,138.072191164
 07/21  06:00:00,368.120408997,35.1392766487,144.544944941,0.0,51.0481707146,78.1489452969,252.932922495,0.409619723317,16.6606,235.862702772
 07/21  07:00:00,399.836396524,36.1737377094,118.129561445,0.0,64.3609230253,109.708623606,353.528964176,17.5591182,24.9909,310.978945976
 07/21  08:00:00,354.291580825,36.116502104,115.620586355,0.0,51.0481707146,80.7689615957,292.340440392,6.99744134646,33.3212,252.021799046
 07/21  09:00:00,322.576702055,36.4602447352,113.465260261,0.0,51.0481707146,71.0224615957,255.381246771,0.0,66.8089,188.572346771
 07/21  10:00:00,274.024289114,36.595516099,112.771973175,0.0,32.1804615127,65.7244621605,230.137721395,0.0,83.4695,146.668221395
 07/21  11:00:00,277.435696089,36.7530189105,114.848496141,0.0,32.1804615127,65.7244621605,198.746313953,0.0,83.4695,115.276813953
 07/21  12:00:00,279.27526209,36.9041346316,117.232752,0.0,32.1804615127,65.7244621605,192.21132021,0.0,83.4695,108.74182021
 07/21  13:00:00,272.222421632,36.9199925682,119.854066705,0.0,32.1804615127,55.9779621605,190.232056473,0.0,75.1392,115.092856473
 07/21  14:00:00,273.628151127,37.0105774984,121.147404142,0.0,32.1804615127,55.9779621605,175.379888786,0.0,66.8089,108.570988786
 07/21  15:00:00,275.208616672,37.4072720751,122.327416313,0.0,32.1804615127,55.9779621605,184.818604319,0.0,75.1392,109.679404319
 07/21  16:00:00,304.935767591,38.2137936361,121.989990994,0.0,32.1804615127,60.9114621605,177.443656336,0.0,91.7998,85.6438563358
 07/21  17:00:00,336.717121768,36.999069965,119.974362137,0.0,32.1804615127,77.5397301883,170.405660224,4.16320570181,49.9818,116.260654522
 07/21  18:00:00,385.502527683,36.7729501042,115.099405238,0.0,77.122965704,86.2600435998,282.883897503,9.3273255174,49.9818,223.574771986
 07/21  19:00:00,392.762729981,36.6328415625,113.454495469,0.0,102.647051061,80.1663183927,205.777301,10.2621620179,33.3212,162.193938982
 07/21  20:00:00,443.125078997,36.6584256072,123.638365034,0.0,115.40909374,92.7192997104,205.494702949,11.1827619979,33.3212,160.990740952
 07/21  21:00:00,415.698985666,36.7211219078,119.728991479,0.0,102.647051061,94.1340635361,273.801879515,11.6886484961,24.9909,237.122331018
 07/21  22:00:00,349.657560215,36.7239786538,119.848132589,0.0,77.122965704,65.871452062,207.920522542,12.2491071401,16.6606,179.010815402
 07/21  23:00:00,284.564027415,36.5839101869,122.921624831,0.0,38.286128036,48.4199368926,121.468909947,12.8578634631,8.3303,100.280746484
 07/21  24:00:00,264.417266316,34.4862688994,142.324623738,0.0,25.5240853573,30.610668775,78.3562564741,0.0387098443811,3.33212,74.9854266297
 07/22  01:00:00,264.952282576,34.3098878294,140.890395362,0.0,27.7269238854,30.610668775,64.0577713965,0.0824694362667,3.33212,60.6431819603
 07/22  02:00:00,249.483179359,35.1372861757,142.082076002,0.0,12.7620426787,28.1191506574,64.1818108558,0.215434342097,3.33212,60.6342565137
 07/22  03:00:00,247.549935948,34.2942693789,141.020277593,0.0,12.7620426787,28.1191506574,64.1170661073,0.1413818461,3.33212,60.6435642612
 07/22  04:00:00,256.203347985,35.1223510325,142.162561444,0.0,12.7620426787,28.1191506574,84.1019585491,0.343365673031,3.33212,80.426472876
 07/22  05:00:00,264.587962155,34.2844694998,141.969219575,0.0,12.7620426787,28.1191506574,109.537765589,0.185153797917,8.3303,101.022311791
 07/22  06:00:00,334.738253745,35.1257484524,144.455856496,0.0,42.6918050922,54.3732441037,155.520377074,0.414085118539,16.6606,138.445691956
 07/22  07:00:00,352.393396119,36.1487200612,117.597393727,0.0,42.6918050922,86.1019271793,278.403223648,17.6314614719,24.9909,235.780862176
 07/22  08:00:00,387.308095297,36.1426700897,112.074938738,0.0,57.6566862989,112.030105488,379.891800231,6.44636891717,33.3212,340.124231314
 07/22  09:00:00,342.462045058,36.8618727867,112.357702333,0.0,57.6566862989,83.6599452969,314.617917411,0.0,66.8089,247.809017411
 07/22  10:00:00,291.570210035,37.6815886359,114.848496141,0.0,42.6918050922,68.9656133826,275.08505974,0.0,83.4695,191.61555974
 07/22  11:00:00,286.660682661,38.10188261,117.862295033,0.0,34.9340096728,67.7198543238,230.378398592,0.0,83.4695,146.908898592
 07/22  12:00:00,287.509127947,38.4338201171,119.139394562,0.0,34.9340096728,67.7198543238,198.868159773,0.0,83.4695,115.398659773
 07/22  13:00:00,279.376100285,38.2959990525,120.843410328,0.0,34.9340096728,57.9733543238,190.394845674,0.0,75.1392,115.255645674
 07/22  14:00:00,281.08909967,38.7648219793,122.066143986,0.0,34.9340096728,57.9733543238,175.55911408,0.0,66.8089,108.75021408
 07/22  15:00:00,281.245856123,39.4636384574,121.529969549,0.0,34.9340096728,57.9733543238,190.296313135,0.0,75.1392,115.157113135
 07/22  16:00:00,301.746998603,38.1000536095,114.220735839,0.0,34.9340096728,62.9068543238,172.406052994,0.0,91.7998,80.6062529942
 07/22  17:00:00,326.003535702,36.4620673115,113.313948761,0.0,34.9340096728,72.2186844194,157.269534027,5.99826081111,49.9818,101.289473216
 07/22  18:00:00,402.270699887,36.7178310061,122.247759819,0.0,87.0357390804,86.2600435998,182.490075033,9.43434850059,49.9818,123.073926532
 07/22  19:00:00,398.034492294,36.4612919651,120.68551256,0.0,102.000620287,77.6748002752,205.825709884,10.4656191157,33.3212,162.038890768
 07/22  20:00:00,422.600925498,36.368488298,120.11384656,0.0,102.000620287,88.9820225341,206.343121834,11.1476581359,33.3212,161.874263698
 07/22  21:00:00,412.620537483,36.4418294996,119.821867454,0.0,102.000620287,91.6425454185,198.718506806,11.6926299283,24.9909,162.034976878
 07/22  22:00:00,359.448012555,36.3387853373,120.027929881,0.0,87.0357390804,65.871452062,264.189545159,12.2534438962,16.6606,235.275501262
 07/22  23:00:00,285.138825785,36.2472895127,119.370888968,0.0,42.6918050922,48.4199368926,159.355059488,12.8479446713,8.3303,138.176814817
 07/22  24:00:00,268.502183334,34.4876063508,144.19092476,0.0,27.7269238854,30.610668775,83.7905913868,0.0336005615974,3.33212,80.4248708252
 07/23  01:00:00,277.359444956,34.3151562571,144.0423438,0.0,34.4311606118,33.1021868926,64.1088300471,0.0823219840074,3.33212,60.6943880631
 07/23  02:00:00,261.524765032,35.1465871459,144.862248611,0.0,19.466279405,30.610668775,64.2318417964,0.206648709745,3.33212,60.6930730867
 07/23  03:00:00,259.888750257,34.3019682885,144.099658812,0.0,19.466279405,30.610668775,64.1788048878,0.154569921036,3.33212,60.6921149668
 07/23  04:00:00,267.598748719,35.1334785706,144.293777416,0.0,19.466279405,30.610668775,84.0603083206,0.312508812995,3.33212,80.4156795077
 07/23  05:00:00,275.476242176,34.294432907,143.599736317,0.0,19.466279405,30.610668775,103.293888999,0.174741186933,8.3303,94.7888478124
 07/23  06:00:00,335.607832149,35.13460837,145.306511335,0.0,42.6918050922,54.3732441037,162.345584779,0.388139732073,16.6606,145.296845047
 07/23  07:00:00,366.678574758,36.3518400537,122.113746215,0.0,49.3960418185,88.5934452969,278.091505333,17.3975242389,24.9909,235.703081094
 07/23  08:00:00,397.11284171,36.1849635339,120.893309805,0.0,57.6566862989,112.030105488,378.220361227,6.87659996398,33.3212,338.022561263
 07/23  09:00:00,338.528080344,36.5885960223,118.157830118,0.0,50.9524495726,81.1684271793,316.6682551,0.0,66.8089,249.8593551
 07/23  10:00:00,290.494429358,36.9350936849,114.907639136,0.0,42.6918050922,68.9656133826,275.126931256,0.0,83.4695,191.657431256
 07/23  11:00:00,284.06509141,36.734573131,113.017303969,0.0,38.286128036,68.9656133826,230.33279114,0.0,83.4695,146.86329114
 07/23  12:00:00,282.118194061,36.7033139408,111.781227935,0.0,38.286128036,68.9656133826,198.636158579,0.0,83.4695,115.166658579
 07/23  13:00:00,266.416053038,36.6249819023,115.6687464,0.0,31.5818913096,56.727595265,183.85716393,0.0,75.1392,108.71796393
 07/23  14:00:00,267.810313384,36.6356280127,117.032614552,0.0,31.5818913096,56.727595265,181.785749157,0.0519783086463,66.8089,114.924870848
 07/23  15:00:00,269.555408717,36.6610745655,118.845897263,0.0,31.5818913096,56.727595265,183.797998499,0.114716387562,75.1392,108.544082112
 07/23  16:00:00,301.955985005,36.6279833617,121.744025839,0.0,31.5818913096,61.661095265,172.839169911,0.488567736844,91.7998,80.5508021742
 07/23  17:00:00,337.032018393,36.2038165271,128.371098669,0.0,31.5818913096,70.9729253606,157.47396399,6.20361147751,49.9818,101.288552512
 07/23  18:00:00,398.426138114,36.3218284093,127.96208177,0.0,80.3315023541,83.7685254822,182.644790076,9.72190568705,49.9818,122.941084389
 07/23  19:00:00,404.448447297,36.3509847618,127.108717954,0.0,102.000620287,77.6748002752,205.810580426,10.6472561906,33.3212,161.842124236
 07/23  20:00:00,437.097699961,36.3258536138,125.343224558,0.0,108.704857014,91.4735406516,202.953679816,11.2543993449,33.3212,158.378080471
 07/23  21:00:00,408.109622692,36.5276114564,124.408506927,0.0,95.2963835608,89.1510273009,195.075844922,11.8357147473,24.9909,158.249230174
 07/23  22:00:00,357.58911758,36.433612746,127.282218339,0.0,80.3315023541,63.3799339444,264.239561195,12.3866349363,16.6606,235.192326259
 07/23  23:00:00,296.298224032,36.341915623,130.410780336,0.0,42.6918050922,48.4199368926,160.653037891,14.4321018028,8.3303,137.890636088
 07/23  24:00:00,280.774930256,34.4828148255,147.224363615,0.0,34.4311606118,33.1021868926,83.8572781282,0.0386084276376,3.33212,80.4865497005
 07/24  01:00:00,258.417044194,34.3033442773,143.913815075,0.0,19.418418834,29.3649097162,64.0383013187,0.0788960987637,3.33212,60.6272852199
 07/24  02:00:00,252.098716632,35.1304373149,144.689078933,0.0,12.7620426787,28.1191506574,64.1845009825,0.216548758891,3.33212,60.6358322236
 07/24  03:00:00,249.008289531,34.2888286874,142.472880561,0.0,12.7620426787,28.1191506574,60.7321188801,0.1376542621,3.33212,57.262344618
 07/24  04:00:00,253.406508741,34.9532097645,139.533969887,0.0,12.7620426787,28.1191506574,81.3175944745,0.330718103224,3.33212,77.6547563712
 07/24  05:00:00,276.042855667,34.1204897318,138.245693373,0.0,25.5240853573,30.610668775,146.507377219,0.174596358521,8.3303,138.00248086
 07/24  06:00:00,363.645979148,34.9632238111,141.224134064,0.0,51.0481707146,78.1489452969,252.680237799,0.387818313031,16.6606,235.631819486
 07/24  07:00:00,415.029979012,36.0679699418,134.547417325,0.0,64.3609230253,109.708623606,359.627066868,17.5107884031,24.9909,317.125378465
 07/24  08:00:00,370.693626042,36.0741362861,132.59543991,0.0,51.0481707146,80.7689615957,286.62017504,6.99838404117,33.3212,246.300590999
 07/24  09:00:00,339.759378525,36.5548327573,129.323969256,0.0,51.0481707146,71.0224615957,254.723347795,0.0,66.8089,187.914447795
 07/24  10:00:00,289.533996136,36.7652589247,127.585890912,0.0,32.1804615127,65.7244621605,230.061377624,0.0,83.4695,146.591877624
 07/24  11:00:00,290.46684001,36.8865335333,127.73650949,0.0,32.1804615127,65.7244621605,198.72701229,0.0,83.4695,115.25751229
 07/24  12:00:00,293.310988811,36.9592900378,131.220727411,0.0,32.1804615127,65.7244621605,194.028022388,0.0,83.4695,110.558522388
 07/24  13:00:00,284.807422161,36.8815204475,132.500283444,0.0,32.1804615127,55.9779621605,188.362221215,0.0,75.1392,113.223021215
 07/24  14:00:00,284.932651763,36.8967686832,132.589439257,0.0,32.1804615127,55.9779621605,175.352673817,0.0,66.8089,108.543773817
 07/24  15:00:00,285.621808416,36.9591740345,133.217040113,0.0,32.1804615127,55.9779621605,183.683707648,0.0,75.1392,108.544507648
 07/24  16:00:00,314.274422745,37.148301839,132.430881412,0.0,32.1804615127,60.9114621605,172.333904205,0.0,91.7998,80.5341042046
 07/24  17:00:00,351.003591722,36.561764184,134.726931671,0.0,32.1804615127,77.5397301883,178.550938109,5.88952244728,49.9818,122.679615662
 07/24  18:00:00,401.989354006,36.6719548774,131.690540127,0.0,77.122965704,86.2600435998,275.565886891,9.39231526865,49.9818,216.191771622
 07/24  19:00:00,406.794208773,36.7493141765,125.860212309,0.0,102.647051061,80.1663183927,205.766426052,10.3163235639,33.3212,162.128902488
 07/24  20:00:00,444.374757345,36.6781899593,124.288441048,0.0,115.40909374,92.7192997104,206.083067151,10.9492434606,33.3212,161.812623691
 07/24  21:00:00,422.329982539,36.7339422151,125.914273314,0.0,102.647051061,94.1340635361,272.402268705,11.5249689474,24.9909,235.886399757
 07/24  22:00:00,358.341982693,36.7344737337,128.49555362,0.0,77.122965704,65.871452062,207.593552258,12.0435909067,16.6606,178.889361352
 07/24  23:00:00,292.095324819,36.5856430014,130.433487785,0.0,38.286128036,48.4199368926,121.994181224,12.6595355687,8.3303,101.004345655
 07/24  24:00:00,267.489115824,34.4893861707,145.376916167,0.0,25.5240853573,30.610668775,83.7651715708,0.0251810955591,3.33212,80.4078704752
 07/25  01:00:00,256.117909856,34.3138024416,141.617050671,0.0,19.418418834,29.3649097162,64.028742882,0.0637924900036,3.33212,60.632830392
 07/25  02:00:00,248.095035302,35.1407156243,140.700011312,0.0,12.7620426787,28.1191506574,59.7686141082,0.203135003837,3.33212,56.2333591044
 07/25  03:00:00,241.789738931,34.2948907118,135.285794398,0.0,12.7620426787,28.1191506574,62.4206674229,0.127592418114,3.33212,58.9609550048
 07/25  04:00:00,251.71784741,35.1217045741,136.969826476,0.0,12.7620426787,28.1191506574,84.0657516903,0.329064727037,3.33212,80.4045669633
 07/25  05:00:00,273.356425959,34.2867655481,134.653478397,0.0,25.5240853573,30.610668775,146.488611501,0.177965258529,8.3303,137.980346242
 07/25  06:00:00,363.490171534,35.1342157745,140.028848591,0.0,51.0481707146,78.1489452969,252.609940416,0.382806290505,16.6606,235.566534125
 07/25  07:00:00,418.840850221,36.0854630249,137.100145724,0.0,64.3609230253,109.708623606,356.363084338,17.411997867,24.9909,313.960186471
 07/25  08:00:00,374.741753658,36.0923988557,135.629566923,0.0,51.0481707146,80.7689615957,288.914169067,6.9121785628,33.3212,248.680790504
 07/25  09:00:00,340.861219046,36.5778203365,130.387830017,0.0,51.0481707146,71.0224615957,254.997518964,0.0,66.8089,188.188618964
 07/25  10:00:00,289.179634016,36.7919509041,127.197590434,0.0,32.1804615127,65.7244621605,230.041995487,0.0,83.4695,146.572495487
 07/25  11:00:00,290.550296186,36.9044952209,127.794555041,0.0,32.1804615127,65.7244621605,198.713837147,0.0,83.4695,115.244337147
 07/25  12:00:00,291.976725705,36.9846247652,129.857376395,0.0,32.1804615127,65.7244621605,192.207440498,0.0,83.4695,108.737940498
 07/25  13:00:00,286.033316881,36.8995997502,133.708154861,0.0,32.1804615127,55.9779621605,188.92027359,0.0,75.1392,113.78107359
 07/25  14:00:00,290.476815003,36.9048102936,138.125479637,0.0,32.1804615127,55.9779621605,176.583636709,0.0,66.8089,109.774736709
 07/25  15:00:00,292.951086962,36.967641341,140.533724909,0.0,32.1804615127,55.9779621605,183.672038174,0.0,75.1392,108.532838174
 07/25  16:00:00,319.178601874,37.1321067913,137.348635767,0.0,32.1804615127,60.9114621605,172.329559594,0.0,91.7998,80.5297595938
 07/25  17:00:00,354.389777767,36.5324226132,138.138014408,0.0,32.1804615127,77.5397301883,178.368682751,5.72267552312,49.9818,122.664207227
 07/25  18:00:00,404.38289104,36.6475748671,134.100805729,0.0,77.122965704,86.2600435998,275.262761608,9.21782808135,49.9818,216.063133527
 07/25  19:00:00,409.434636652,36.7221709831,129.118220186,0.0,102.647051061,80.1663183927,205.612226429,10.1827382401,33.3212,162.108288189
 07/25  20:00:00,450.626033193,36.656414365,131.09410798,0.0,115.40909374,92.7192997104,205.936103423,10.83189823,33.3212,161.783005193
 07/25  21:00:00,429.535202103,36.7178615142,133.537188401,0.0,102.647051061,94.1340635361,272.177863105,11.3689487114,24.9909,235.818014394
 07/25  22:00:00,362.67563318,36.7167839806,132.851886424,0.0,77.122965704,65.871452062,207.45424151,11.9427888673,16.6606,178.850852642
 07/25  23:00:00,293.702085246,36.570555929,132.063239375,0.0,38.286128036,48.4199368926,118.094090236,12.5480430941,8.3303,97.2157471417
 07/25  24:00:00,265.322347756,34.6569693197,143.061813446,0.0,25.5240853573,30.610668775,81.2711384135,0.0218374032335,3.33212,77.9171810103
 07/26  01:00:00,253.216288775,34.3216361901,138.724693478,0.0,19.418418834,29.3649097162,64.0127036085,0.0587952685801,3.33212,60.6217883399
 07/26  02:00:00,246.96893924,35.1541460289,139.568050854,0.0,12.7620426787,28.1191506574,64.1567616724,0.196576771767,3.33212,60.6280649006
 07/26  03:00:00,242.748782665,34.3070566678,136.228810429,0.0,12.7620426787,28.1191506574,64.0747695802,0.122630679612,3.33212,60.6200189005
 07/26  04:00:00,252.138402414,35.1360921143,138.127121939,0.0,12.7620426787,28.1191506574,84.0434486919,0.319184664731,3.33212,80.3921440272
 07/26  05:00:00,273.448780807,34.2975351659,135.524697257,0.0,25.5240853573,30.610668775,142.634794877,0.174716946936,8.3303,134.12977793
 07/26  06:00:00,362.647809307,35.1458765459,140.083492651,0.0,51.0481707146,78.1489452969,252.865410895,0.369605699037,16.6606,235.835205196
 07/26  07:00:00,412.654082194,36.0913559409,132.147860429,0.0,64.3609230253,109.708623606,355.501771773,17.3715120882,24.9909,313.139359685
 07/26  08:00:00,367.321678722,36.0954644757,129.19357942,0.0,51.0481707146,80.7689615957,286.333691861,6.84149430355,33.3212,246.170997557
 07/26  09:00:00,338.193589036,36.5845554889,127.71856628,0.0,51.0481707146,71.0224615957,254.653687563,0.0,66.8089,187.844787563
 07/26  10:00:00,288.225506016,36.7909611585,126.271257792,0.0,32.1804615127,65.7244621605,235.264778079,0.0,83.4695,151.795278079
 07/26  11:00:00,285.834141298,36.8927817309,123.411673765,0.0,32.1804615127,65.7244621605,193.657548894,0.0,83.4695,110.188048894
 07/26  12:00:00,282.334464115,36.8237686994,121.276557677,0.0,32.1804615127,65.7244621605,198.555106804,0.0,83.4695,115.085606804
 07/26  13:00:00,272.533048545,36.7892583696,120.309030401,0.0,32.1804615127,55.9779621605,183.742347335,0.0,75.1392,108.603147335
 07/26  14:00:00,273.752674884,36.7879952184,121.683092856,0.0,32.1804615127,55.9779621605,175.321239966,0.0,66.8089,108.512339966
 07/26  15:00:00,272.522820196,36.7498695242,121.223248558,0.0,32.1804615127,55.9779621605,183.645295511,0.0,75.1392,108.506095511
 07/26  16:00:00,302.019196899,36.7536471916,121.560158528,0.0,32.1804615127,60.9114621605,172.307391454,0.0,91.7998,80.5075914544
 07/26  17:00:00,337.010621693,36.3756789981,123.043795423,0.0,32.1804615127,77.5397301883,177.539396791,4.91063573546,49.9818,122.646961055
 07/26  18:00:00,395.987674425,36.673116785,126.49801939,0.0,77.122965704,86.2600435998,275.535163688,9.46861839381,49.9818,216.084745295
 07/26  19:00:00,408.603478191,36.8115248857,127.599294996,0.0,102.647051061,80.1663183927,205.555921205,10.1626853315,33.3212,162.072035874
 07/26  20:00:00,444.59933846,36.7560279758,124.484722602,0.0,115.40909374,92.7192997104,205.82890942,10.7484422116,33.3212,161.759267209
 07/26  21:00:00,418.208849332,36.812106992,121.819192169,0.0,102.647051061,94.1340635361,272.073702514,11.3233267621,24.9909,235.759475752
 07/26  22:00:00,349.796160302,36.796492355,119.976936341,0.0,77.122965704,65.871452062,207.328029811,11.8454302473,16.6606,178.821999563
 07/26  23:00:00,281.954300643,36.6351619847,120.230037556,0.0,38.286128036,48.4199368926,121.763490345,12.4540052201,8.3303,100.979185125
 07/26  24:00:00,267.811800725,34.8245524687,145.353915677,0.0,25.5240853573,30.610668775,83.7453395528,0.0167922829629,3.33212,80.3964272698
 07/27  01:00:00,260.285280452,34.3218030218,145.752621055,0.0,19.418418834,29.3649097162,57.945222557,0.0503604861586,3.33212,54.5627420709
 07/27  02:00:00,252.642116484,35.1597187667,145.195523788,0.0,12.7620426787,28.1191506574,64.1489330352,0.196408988808,3.33212,60.6204040463
 07/27  03:00:00,250.17544139,34.3218030218,143.599143213,0.0,12.7620426787,28.1191506574,64.076130877,0.120869476658,3.33212,60.6231414004
 07/27  04:00:00,258.695527162,35.1597187667,144.587426185,0.0,12.7620426787,28.1191506574,84.0312083985,0.307248817231,3.33212,80.3918395813
 07/27  05:00:00,280.790275424,34.3197801486,142.778906237,0.0,25.5240853573,30.610668775,146.451047303,0.176277726572,8.3303,137.944469577
 07/27  06:00:00,366.200493528,35.1597187667,143.581876425,0.0,51.0481707146,78.1489452969,252.480845672,0.364318842993,16.6606,235.455926829
 07/27  07:00:00,404.995085051,36.1784854225,124.37475531,0.0,64.3609230253,109.708623606,350.811383802,17.1797990885,24.9909,308.640684713
 07/27  08:00:00,360.527130603,36.1719282726,122.31854334,0.0,51.0481707146,80.7689615957,286.144959836,6.70739775456,33.3212,246.116362081
 07/27  09:00:00,333.329650741,36.5928737689,122.980018022,0.0,51.0481707146,71.0224615957,254.624656628,0.0,66.8089,187.815756628
 07/27  10:00:00,284.932242651,36.7958522341,123.567935295,0.0,32.1804615127,65.7244621605,236.653383375,0.0,83.4695,153.183883375
 07/27  11:00:00,279.484063109,36.6317328625,118.224391212,0.0,32.1804615127,65.7244621605,192.26216231,0.0,83.4695,108.79266231
 07/27  12:00:00,281.669261435,36.7840514779,120.309030401,0.0,32.1804615127,65.7244621605,198.565889022,0.0,83.4695,115.096389022
 07/27  13:00:00,273.521024717,36.917135666,121.147404142,0.0,32.1804615127,55.9779621605,183.730888499,0.0,75.1392,108.591688499
 07/27  14:00:00,272.203763627,36.8465626201,119.974362137,0.0,32.1804615127,55.9779621605,175.29653104,0.0,66.8089,108.48763104
 07/27  15:00:00,273.214087715,36.8033525874,121.48636158,0.0,32.1804615127,55.9779621605,187.027927262,0.0,75.1392,111.888727262
 07/27  16:00:00,304.920286916,37.109200164,123.171956052,0.0,32.1804615127,60.9114621605,175.20927346,0.0,91.7998,83.4094734605
 07/27  17:00:00,339.831769297,36.4909481443,125.866052691,0.0,32.1804615127,77.5397301883,171.429178482,5.27171840488,49.9818,116.175660077
 07/27  18:00:00,399.746800731,36.7673177558,129.839554796,0.0,77.122965704,86.2600435998,275.524085352,9.11609782444,49.9818,216.426187527
 07/27  19:00:00,413.661626326,36.9007348198,129.703628906,0.0,102.647051061,80.1663183927,204.972706734,9.92744724809,33.3212,161.724059486
 07/27  20:00:00,445.010545005,36.8090902373,125.162578322,0.0,115.40909374,92.7192997104,205.570376585,10.5142518343,33.3212,161.734924751
 07/27  21:00:00,413.104916567,36.675758176,118.735057788,0.0,102.647051061,94.1340635361,271.279437733,10.5850160632,24.9909,235.70352167
 07/27  22:00:00,344.636916226,36.5983412445,117.106012359,0.0,77.122965704,65.871452062,205.989356182,10.5391866956,16.6606,178.789569487
 07/27  23:00:00,276.910426221,36.487647243,117.420250721,0.0,38.286128036,48.4199368926,120.702900516,11.4094760473,8.3303,100.963124469
 07/27  24:00:00,266.246757685,34.9921356177,143.686182748,0.0,25.5240853573,30.610668775,83.7446240309,0.020142654936,3.33212,80.392361376
 07/28  01:00:00,260.008333917,34.3218030218,145.475204117,0.0,19.418418834,29.3649097162,57.941798681,0.0503568717957,3.33212,54.5593218092
 07/28  02:00:00,252.033694014,35.1597187667,144.588782957,0.0,12.7620426787,28.1191506574,64.1571081251,0.20646654738,3.33212,60.6185215777
 07/28  03:00:00,249.592200686,34.3218030218,143.018300872,0.0,12.7620426787,28.1191506574,64.0780011195,0.125896830157,3.33212,60.6199842894
 07/28  04:00:00,258.372258127,35.1597187667,143.471493125,0.0,12.7620426787,28.1191506574,84.0314861601,0.312232496932,3.33212,80.3871336632
 07/28  05:00:00,279.381347515,34.3218030218,140.565214231,0.0,25.5240853573,30.610668775,146.438521086,0.177944198227,8.3303,137.930276888
 07/28  06:00:00,364.679760973,35.1597187667,141.170591209,0.0,51.0481707146,78.1489452969,252.435070165,0.364293782305,16.6606,235.410176382
 07/28  07:00:00,410.391983322,36.1493289532,128.574124402,0.0,64.3609230253,109.708623606,350.703964753,17.163490847,24.9909,308.549573906
 07/28  08:00:00,364.173116696,36.1462775882,124.986944659,0.0,51.0481707146,80.7689615957,286.043788076,6.65458640736,33.3212,246.068001668
 07/28  09:00:00,333.600000704,36.5913745657,123.221486639,0.0,51.0481707146,71.0224615957,254.599883081,0.0,66.8089,187.790983081
 07/28  10:00:00,283.813332353,36.8001833779,122.449661735,0.0,32.1804615127,65.7244621605,236.652537022,0.0,83.4695,153.183037022
 07/28  11:00:00,288.135288223,36.9161295979,126.043746049,0.0,32.1804615127,65.7244621605,192.286526047,0.0,83.4695,108.817026047
 07/28  12:00:00,292.652587486,37.0152432075,130.595127677,0.0,32.1804615127,65.7244621605,198.572575671,0.0,83.4695,115.103075671
 07/28  13:00:00,282.676453835,36.9315393322,130.621511122,0.0,32.1804615127,55.9779621605,183.748234868,0.0,75.1392,108.609034868
 07/28  14:00:00,285.467371376,36.932746838,133.096343729,0.0,32.1804615127,55.9779621605,175.317098955,0.0,66.8089,108.508198955
 07/28  15:00:00,285.96253624,37.0228496147,133.48609452,0.0,32.1804615127,55.9779621605,183.643901259,0.0,75.1392,108.504701259
 07/28  16:00:00,316.070358867,37.3463502119,134.03440513,0.0,32.1804615127,60.9114621605,172.312191176,0.0,91.7998,80.5123911756
 07/28  17:00:00,356.56199228,36.6808787841,140.142303786,0.0,32.1804615127,77.5397301883,178.105338193,5.49365493525,49.9818,122.629883258
 07/28  18:00:00,408.665742454,36.7980670706,138.195704188,0.0,77.122965704,86.2600435998,274.935331784,8.96894887088,49.9818,215.984582913
 07/28  19:00:00,417.107771289,36.8878572485,133.788318515,0.0,102.647051061,80.1663183927,205.264329949,9.90364051189,33.3212,162.039489437
 07/28  20:00:00,449.589373676,36.8124357015,129.865369742,0.0,115.40909374,92.7192997104,205.573462097,10.5374919199,33.3212,161.714770177
 07/28  21:00:00,425.099297617,36.857099682,128.940971462,0.0,102.647051061,94.1340635361,271.78050619,11.130687436,24.9909,235.658918754
 07/28  22:00:00,359.689112576,36.8365106325,129.725279052,0.0,77.122965704,65.871452062,207.105716723,11.678469655,16.6606,178.766647068
 07/28  23:00:00,290.102432283,36.659685202,128.354493629,0.0,38.286128036,48.4199368926,117.65443205,12.3213234468,8.3303,97.0028086031
 07/28  24:00:00,267.167978358,35.1597187667,144.382482698,0.0,25.5240853573,30.610668775,81.4342482689,0.011751875835,3.33212,78.0903763931
 07/29  01:00:00,266.941276508,34.3218030218,142.851046689,0.0,27.7269238854,30.610668775,63.9903476853,0.0436547758303,3.33212,60.6145729095
 07/29  02:00:00,248.924915885,35.1597187667,141.502245994,0.0,12.7620426787,28.1191506574,64.1509021624,0.199785825194,3.33212,60.6189963372
 07/29  03:00:00,245.166759158,34.3218030218,138.619253048,0.0,12.7620426787,28.1191506574,64.065954765,0.117523461078,3.33212,60.6163113039
 07/29  04:00:00,254.5442877,35.1597187667,140.482110815,0.0,12.7620426787,28.1191506574,83.3142056715,0.300532198356,3.33212,79.6815534731
 07/29  05:00:00,260.166471896,34.3218030218,137.545596171,0.0,12.7620426787,28.1191506574,103.87135043,0.176298046091,8.3303,95.3647523837
 07/29  06:00:00,328.500750168,35.1597187667,138.247401391,0.0,42.6918050922,54.3732441037,155.344018258,0.367717884625,16.6606,138.315700374
 07/29  07:00:00,368.078818615,36.1848847601,132.960258111,0.0,42.6918050922,86.1019271793,277.612792426,17.2584633139,24.9909,235.363429112
 07/29  08:00:00,402.607453456,36.2176182204,126.35612884,0.0,57.6566862989,112.030105488,381.336542148,6.69563879841,33.3212,341.31970335
 07/29  09:00:00,352.710965554,36.5933690828,123.004427261,0.0,57.6566862989,83.6599452969,309.977387109,0.0,66.8089,243.168487109
 07/29  10:00:00,298.905447546,36.7837492724,123.885607531,0.0,42.6918050922,68.9656133826,271.190827348,0.0,83.4695,187.721327348
 07/29  11:00:00,286.002344755,36.654387775,119.898407514,0.0,34.9340096728,67.7198543238,235.856252072,0.0,83.4695,152.386752072
 07/29  12:00:00,287.827145239,36.7156087112,122.535079837,0.0,34.9340096728,67.7198543238,198.749150696,0.0,83.4695,115.279650696
 07/29  13:00:00,286.240197155,36.8505845738,130.270914092,0.0,34.9340096728,57.9733543238,183.933925527,0.0,75.1392,108.794725527
 07/29  14:00:00,300.765992876,36.979707147,143.537002252,0.0,34.9340096728,57.9733543238,181.91206459,0.0,66.8089,115.10316459
 07/29  15:00:00,304.299805353,37.0469141383,147.014986221,0.0,34.9340096728,57.9733543238,183.841883443,0.0,75.1392,108.702683443
 07/29  16:00:00,331.863781197,37.0559057718,145.327185386,0.0,34.9340096728,62.9068543238,172.379828252,0.0,91.7998,80.5800282519
 07/29  17:00:00,354.651859989,36.7056740808,140.786053847,0.0,34.9340096728,72.2186844194,156.729266658,5.51748625804,49.9818,101.2299804
 07/29  18:00:00,410.287364903,36.9737844368,130.381786722,0.0,87.0357390804,86.2600435998,181.897272303,8.93818557868,49.9818,122.977286724
 07/29  19:00:00,397.098543372,36.4783607238,118.80001011,0.0,102.000620287,77.6748002752,204.169820088,8.96462153334,33.3212,161.883998555
 07/29  20:00:00,420.068195501,36.4342089185,119.394762053,0.0,102.000620287,88.9820225341,205.180772104,10.158969325,33.3212,161.700602779
 07/29  21:00:00,414.187652011,36.6636803633,121.252379861,0.0,102.000620287,91.6425454185,198.362172948,11.5137724147,24.9909,161.857500534
 07/29  22:00:00,361.618585193,36.5136316134,122.004011098,0.0,87.0357390804,65.871452062,260.844503454,11.9483492756,16.6606,232.235554178
 07/29  23:00:00,289.984072588,36.3480733711,124.090727007,0.0,42.6918050922,48.4199368926,154.70252283,12.5402896979,8.3303,133.831933133
 07/29  24:00:00,268.186504642,35.1597187667,143.203587361,0.0,27.7269238854,30.610668775,83.7310756577,0.01510740311,3.33212,80.3838482546
 07/30  01:00:00,277.686409695,34.3218030218,144.355363206,0.0,34.4311606118,33.1021868926,64.0470860221,0.0503582316052,3.33212,60.6646077905
 07/30  02:00:00,260.145627299,35.1597187667,143.475895114,0.0,19.466279405,30.610668775,64.1914201863,0.196400258553,3.33212,60.6628999277
 07/30  03:00:00,256.021388658,34.3218030218,140.230346805,0.0,19.466279405,30.610668775,64.1292438523,0.122542848058,3.33212,60.6745810042
 07/30  04:00:00,264.652331824,35.1597187667,141.351114598,0.0,19.466279405,30.610668775,84.0230545166,0.31056227126,3.33212,80.3803722453
 07/30  05:00:00,272.263917491,34.3218030218,140.385555466,0.0,19.466279405,30.610668775,109.546061301,0.169555263133,8.3303,101.046206038
 07/30  06:00:00,332.406910489,35.1597187667,142.110212766,0.0,42.6918050922,54.3732441037,155.601069035,0.369340427969,16.6606,138.571128607
 07/30  07:00:00,372.651524367,36.3734500124,128.072359761,0.0,49.3960418185,88.5934452969,277.496744592,17.1738693107,24.9909,235.331975281
 07/30  08:00:00,400.120290534,36.2174843292,123.875035124,0.0,57.6566862989,112.030105488,376.961791741,6.68649087506,33.3212,336.954100866
 07/30  09:00:00,337.556019731,36.5103825822,118.193195773,0.0,50.9524495726,81.1684271793,312.729815223,0.0,66.8089,245.920915223
 07/30  10:00:00,293.405647067,37.0265337495,117.658029019,0.0,42.6918050922,68.9656133826,271.43639671,0.0,83.4695,187.96689671
 07/30  11:00:00,293.071934514,37.4442471861,120.309030401,0.0,38.286128036,68.9656133826,236.922272165,0.0,83.4695,153.452772165
 07/30  12:00:00,295.945367381,37.8622248379,123.51133458,0.0,38.286128036,68.9656133826,192.137448103,0.0,83.4695,108.667948103
 07/30  13:00:00,278.358264641,37.5140535175,125.204040445,0.0,31.5818913096,56.727595265,190.231156126,0.0,75.1392,115.091956126
 07/30  14:00:00,273.885886027,37.2592844471,121.018599411,0.0,31.5818913096,56.727595265,175.288676183,0.0,66.8089,108.479776183
 07/30  15:00:00,268.258636711,36.9414224954,115.771987862,0.0,31.5818913096,56.727595265,183.608177588,0.0,75.1392,108.468977588
 07/30  16:00:00,294.796356549,36.6892243563,113.560885596,0.0,31.5818913096,61.661095265,172.291676904,0.0,91.7998,80.4918769038
 07/30  17:00:00,320.133036594,36.2375624662,112.576448536,0.0,31.5818913096,70.9729253606,155.898503757,4.71044947011,49.9818,101.206254287
 07/30  18:00:00,379.418219251,36.2812871427,109.340228688,0.0,80.3315023541,83.7685254822,180.529432189,7.71269218774,49.9818,122.834940001
 07/30  19:00:00,389.172821805,36.2487135207,111.157379959,0.0,102.000620287,77.6748002752,204.326365334,9.33107910789,33.3212,161.674086226
 07/30  20:00:00,421.507734934,36.2209344103,112.024813743,0.0,108.704857014,91.4735406516,198.228784955,10.2942102292,33.3212,154.613374726
 07/30  21:00:00,399.075300485,36.550257015,115.71171129,0.0,95.2963835608,89.1510273009,198.50565681,11.8316937822,24.9909,161.683063028
 07/30  22:00:00,349.500385482,36.4557889499,119.184391934,0.0,80.3315023541,63.3799339444,263.729343629,12.2371836028,16.6606,234.831560026
 07/30  23:00:00,285.618218195,36.3591051347,119.730426551,0.0,42.6918050922,48.4199368926,155.079510744,13.9046238825,8.3303,132.844586862
 07/30  24:00:00,275.047334857,35.1597187667,140.849220099,0.0,34.4311606118,33.1021868926,82.2735387633,0.0318888993371,3.33212,78.9095298639
 07/31  01:00:00,256.179678604,34.3218030218,141.675186486,0.0,19.418418834,29.3649097162,64.0120186484,0.0654565836527,3.33212,60.6144420647
 07/31  02:00:00,249.568346451,35.1597187667,142.146231826,0.0,12.7620426787,28.1191506574,64.1709458562,0.22490627801,3.33212,60.6139195782
 07/31  03:00:00,247.58677504,34.3218030218,141.031303837,0.0,12.7620426787,28.1191506574,64.0729921463,0.130918524779,3.33212,60.6099536215
 07/31  04:00:00,256.236311575,35.1597187667,142.160011988,0.0,12.7620426787,28.1191506574,84.0365728363,0.330662545737,3.33212,80.3737902906
 07/31  05:00:00,280.074834384,34.3218030218,139.30888171,0.0,25.5240853573,30.610668775,139.855535783,0.189675292525,8.3303,131.33556049
 07/31  06:00:00,363.216935,35.1597187667,140.63219027,0.0,51.0481707146,78.1489452969,252.355141786,0.394471107889,16.6606,235.300070678
 07/31  07:00:00,404.594058643,36.0823476513,124.089216431,0.0,64.3609230253,109.708623606,358.865774291,17.3983591454,24.9909,316.476515146
 07/31  08:00:00,356.892292047,36.0961996893,119.07101697,0.0,51.0481707146,80.7689615957,286.177471674,6.89712440865,33.3212,245.959147266
 07/31  09:00:00,325.761302578,36.5293253189,115.949531158,0.0,51.0481707146,71.0224615957,254.506610791,0.0,66.8089,187.697710791
 07/31  10:00:00,279.528352304,37.0770318248,117.232752,0.0,32.1804615127,65.7244621605,229.964125868,0.0,83.4695,146.494625868
 07/31  11:00:00,282.617167715,37.5118872691,119.216065686,0.0,32.1804615127,65.7244621605,198.633176419,0.0,83.4695,115.163676419
 07/31  12:00:00,283.728924023,37.3220316347,121.224503434,0.0,32.1804615127,65.7244621605,192.159561297,0.0,83.4695,108.690061297
 07/31  13:00:00,275.127189331,36.9440935727,122.710959898,0.0,32.1804615127,55.9779621605,183.6934611,0.0,75.1392,108.5542611
 07/31  14:00:00,271.838560325,36.8453204511,119.542354693,0.0,32.1804615127,55.9779621605,175.955814726,0.0,66.8089,109.146914726
 07/31  15:00:00,269.360416515,36.9624256875,116.978186348,0.0,32.1804615127,55.9779621605,189.320934774,0.0,75.1392,114.181734774
 07/31  16:00:00,300.913192416,37.4568854457,118.764314665,0.0,32.1804615127,60.9114621605,172.294360301,0.0,91.7998,80.4945603011
 07/31  17:00:00,335.320935777,36.7136297998,118.883529064,0.0,32.1804615127,77.5397301883,171.523183516,5.3990751206,49.9818,116.142308396
 07/31  18:00:00,387.250714054,36.7057901886,116.905263479,0.0,77.122965704,86.2600435998,275.386811274,9.15975100227,49.9818,216.245260271
 07/31  19:00:00,398.638765359,36.5674879011,115.472425599,0.0,102.647051061,80.1663183927,203.445376553,8.36574211546,33.3212,161.758434437
 07/31  20:00:00,434.204173494,36.3944318446,115.718941633,0.0,115.40909374,92.7192997104,202.471495429,7.4630857397,33.3212,161.687209689
 07/31  21:00:00,410.467836098,36.4426102782,115.917709496,0.0,102.647051061,94.1340635361,268.434089214,7.87861693095,24.9909,235.564572283
 07/31  22:00:00,344.827010987,36.7173817619,116.295708541,0.0,77.122965704,65.871452062,207.807428615,12.4298481019,16.6606,178.716980513
 07/31  23:00:00,282.435715231,36.645323996,120.877924125,0.0,38.286128036,48.4199368926,119.765771791,12.8039225402,8.3303,98.6315492507
 07/31  24:00:00,268.675513041,35.1597187667,145.876639682,0.0,25.5240853573,30.610668775,79.8258992875,0.0268714410307,3.33212,76.4669078465
 08/01  01:00:00,261.564187872,34.3218030218,147.022653913,0.0,19.418418834,29.3649097162,64.0029263141,0.0604610881536,3.33212,60.610345226
 08/01  02:00:00,253.466690697,35.1597187667,146.008268567,0.0,12.7620426787,28.1191506574,64.1689042181,0.223374055262,3.33212,60.6134101628
 08/01  03:00:00,251.708418157,34.3218030218,145.122361189,0.0,12.7620426787,28.1191506574,64.0772793031,0.132683688158,3.33212,60.612475615
 08/01  04:00:00,259.952517782,35.1597187667,145.026050619,0.0,12.7620426787,28.1191506574,79.2743262448,0.327519366142,3.33212,75.6146868787
 08/01  05:00:00,283.452280837,34.3218030218,141.824624935,0.0,25.5240853573,30.610668775,144.897158829,0.184760084749,8.3303,136.382098744
 08/01  06:00:00,366.514063541,35.1597187667,142.972654638,0.0,51.0481707146,78.1489452969,252.317026405,0.377930790336,16.6606,235.278495614
 08/01  07:00:00,406.769017118,36.1440038635,124.928284996,0.0,64.3609230253,109.708623606,356.218065047,17.27537343,24.9909,313.951791617
 08/01  08:00:00,357.209396255,36.1018319001,118.733679074,0.0,51.0481707146,80.7689615957,285.382742626,6.62958213668,33.3212,245.431960489
 08/01  09:00:00,325.937122712,36.7882826686,115.283385482,0.0,51.0481707146,71.0224615957,253.541928686,0.0,66.8089,186.733028686
 08/01  10:00:00,280.027453892,37.5655420295,117.232752,0.0,32.1804615127,65.7244621605,233.360867604,0.0,83.4695,149.891367604
 08/01  11:00:00,282.026855658,38.0865498184,118.054283754,0.0,32.1804615127,65.7244621605,192.226052538,0.0,83.4695,108.756552538
 08/01  12:00:00,283.897841998,38.8552180681,119.854066705,0.0,32.1804615127,65.7244621605,198.551648214,0.0,83.4695,115.082148214
 08/01  13:00:00,267.532117823,37.8816819375,114.220735839,0.0,32.1804615127,55.9779621605,183.70756818,0.0,75.1392,108.56836818
 08/01  14:00:00,260.895743815,36.7891944449,108.942187757,0.0,32.1804615127,55.9779621605,175.258415291,0.0,66.8089,108.449515291
 08/01  15:00:00,263.540742171,36.7328507576,112.853082845,0.0,32.1804615127,55.9779621605,186.982230459,0.0,75.1392,111.843030459
 08/01  16:00:00,296.952846051,36.8736256562,116.260559446,0.0,32.1804615127,60.9114621605,174.391916468,0.0,91.7998,82.5921164684
 08/01  17:00:00,331.169201997,36.3837956032,115.658575224,0.0,32.1804615127,77.5397301883,172.884914907,5.88903372942,49.9818,117.014081177
 08/01  18:00:00,382.346909854,36.3949067726,113.813600474,0.0,77.122965704,86.2600435998,274.895275755,9.0438457474,49.9818,215.869630008
 08/01  19:00:00,393.104825556,36.3238351632,112.518936375,0.0,102.647051061,80.1663183927,204.529886966,9.20282486804,33.3212,162.005862098
 08/01  20:00:00,434.282629998,36.4739578723,115.703807034,0.0,115.40909374,92.7192997104,206.096899655,11.1110176353,33.3212,161.66468202
 08/01  21:00:00,414.79261921,36.6056887151,118.920223772,0.0,102.647051061,94.1340635361,272.178425055,11.6542305854,24.9909,235.533294469
 08/01  22:00:00,348.50389897,36.6405206299,118.765920066,0.0,77.122965704,65.871452062,207.497620441,12.1388521037,16.6606,178.698168337
 08/01  23:00:00,280.86887265,36.5317630936,119.250986888,0.0,38.286128036,48.4199368926,115.704278168,12.7349140132,8.3303,94.6390641545
 08/01  24:00:00,265.449238651,35.1597187667,142.671474076,0.0,25.5240853573,30.610668775,83.7463510306,0.038585178953,3.33212,80.3756458516
 08/02  01:00:00,259.833322073,34.3218030218,145.308927416,0.0,19.418418834,29.3649097162,64.0240179772,0.0771709394371,3.33212,60.6147270377
 08/02  02:00:00,252.012682599,35.1597187667,144.575380768,0.0,12.7620426787,28.1191506574,64.1506277574,0.20802978948,3.33212,60.6104779679
 08/02  03:00:00,247.972653899,34.3218030218,141.413311007,0.0,12.7620426787,28.1191506574,62.7799919968,0.134215669025,3.33212,59.3136563278
