Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  04:00:00,256.939486232,35.1597187667,142.854028942,0.0,12.7620426787,28.1191506574,79.1849604798,0.338904453871,3.33212,75.5139360259
 08/02  05:00:00,283.0836192,34.3218030218,142.286615641,0.0,25.5240853573,30.610668775,146.407025547,0.184576378087,8.3303,137.892149169
 08/02  06:00:00,366.834387637,35.1597187667,144.213196736,0.0,51.0481707146,78.1489452969,252.311979138,0.385906358753,16.6606,235.265472779
 08/02  07:00:00,405.725194244,36.1087558158,125.189250564,0.0,64.3609230253,109.708623606,351.945587737,17.3804227555,24.9909,309.574264982
 08/02  08:00:00,361.636135715,36.0696907673,123.540849134,0.0,51.0481707146,80.7689615957,285.470049714,6.90140725447,33.3212,245.247442459
 08/02  09:00:00,330.607036501,36.5811715507,120.229434539,0.0,51.0481707146,71.0224615957,254.036096203,0.0,66.8089,187.227196203
 08/02  10:00:00,281.511161482,36.749707818,119.850283587,0.0,32.1804615127,65.7244621605,236.601331013,0.0,83.4695,153.131831013
 08/02  11:00:00,278.663189828,36.6608517299,117.414565346,0.0,32.1804615127,65.7244621605,192.236597896,0.0,83.4695,108.767097896
 08/02  12:00:00,277.345220169,36.6425099032,116.96090302,0.0,32.1804615127,65.7244621605,198.516076637,0.0,83.4695,115.046576637
 08/02  13:00:00,269.812382648,36.6382193127,119.235553195,0.0,32.1804615127,55.9779621605,183.738923871,0.01765458597,75.1392,108.582069285
 08/02  14:00:00,270.743464588,36.6670542445,120.168668913,0.0,32.1804615127,55.9779621605,175.309872183,0.0411425412235,66.8089,108.459829642
 08/02  15:00:00,270.606364161,36.6951134494,119.941943758,0.0,32.1804615127,55.9779621605,183.593243996,0.0,75.1392,108.454043996
 08/02  16:00:00,299.174049499,36.5963127703,119.28881215,0.0,32.1804615127,60.9114621605,172.300000471,0.0101189912202,91.7998,80.4900814799
 08/02  17:00:00,341.135252516,36.4872696282,125.453194931,0.0,32.1804615127,77.5397301883,178.649347012,6.06124483331,49.9818,122.606302179
 08/02  18:00:00,395.561324098,36.6224722472,125.359958531,0.0,77.122965704,86.2600435998,275.349842902,9.50825239193,49.9818,215.85979051
 08/02  19:00:00,410.119123859,36.7318884427,126.429367371,0.0,102.647051061,80.1663183927,205.702888981,10.4106929553,33.3212,161.970996026
 08/02  20:00:00,444.967386664,36.6985386629,124.834479109,0.0,115.40909374,92.7192997104,205.995380148,11.0179075122,33.3212,161.656272636
 08/02  21:00:00,413.608179034,36.7567814781,117.367924232,0.0,102.647051061,94.1340635361,272.122370956,11.6135255673,24.9909,235.517945389
 08/02  22:00:00,347.153699472,36.7562659089,117.443093273,0.0,77.122965704,65.871452062,207.130258963,12.1292380884,16.6606,178.340420875
 08/02  23:00:00,282.894806259,36.6089097796,121.200023395,0.0,38.286128036,48.4199368926,116.005038579,12.7220313004,8.3303,94.9527072786
 08/02  24:00:00,265.122398913,34.9921356177,142.515583293,0.0,25.5240853573,30.610668775,83.7440382859,0.0385477272388,3.33212,80.3733705587
 08/03  01:00:00,258.205034575,34.3218030218,143.686616668,0.0,19.418418834,29.3649097162,64.0179900319,0.077096046377,3.33212,60.6087739856
 08/03  02:00:00,252.007153554,35.1597187667,144.566592237,0.0,12.7620426787,28.1191506574,64.1514177809,0.207857103354,3.33212,60.6114406776
 08/03  03:00:00,249.48581654,34.3218030218,142.916093294,0.0,12.7620426787,28.1191506574,58.0185511473,0.134085455926,3.33212,54.5523456913
 08/03  04:00:00,257.553140475,35.1597187667,143.459843535,0.0,12.7620426787,28.1191506574,84.0445390283,0.338607355095,3.33212,80.3738116732
 08/03  05:00:00,282.128975773,34.3218030218,141.339651099,0.0,25.5240853573,30.610668775,146.399259158,0.182702575073,8.3303,137.886256583
 08/03  06:00:00,364.958116929,35.1597187667,142.356206992,0.0,51.0481707146,78.1489452969,252.304441566,0.385532319887,16.6606,235.258309246
 08/03  07:00:00,406.700196104,36.11785025,126.16718834,0.0,64.3609230253,109.708623606,350.656024104,17.4045619549,24.9909,308.260562149
 08/03  08:00:00,360.464556648,36.0877923776,122.35707912,0.0,51.0481707146,80.7689615957,286.140212056,6.91030036981,33.3212,245.908711686
 08/03  09:00:00,327.178354522,36.5774365005,116.990769588,0.0,51.0481707146,71.0224615957,254.515106873,0.0,66.8089,187.706206873
 08/03  10:00:00,275.376618432,36.5767333108,114.682794931,0.0,32.1804615127,65.7244621605,236.584642217,0.0,83.4695,153.115142217
 08/03  11:00:00,274.619268367,36.6671985912,112.637386629,0.0,32.1804615127,65.7244621605,192.256369739,0.0,83.4695,108.786869739
 08/03  12:00:00,275.734511659,36.8616114815,113.879814026,0.0,32.1804615127,65.7244621605,198.351750325,0.0,83.4695,114.882250325
 08/03  13:00:00,268.097231352,37.0341592345,115.648405175,0.0,32.1804615127,55.9779621605,183.882527956,0.0,75.1392,108.743327956
 08/03  14:00:00,268.540529197,37.022400087,116.089352622,0.0,32.1804615127,55.9779621605,175.280384283,0.0,66.8089,108.471484283
 08/03  15:00:00,269.015763113,36.987894318,116.607218337,0.0,32.1804615127,55.9779621605,183.601507517,0.0,75.1392,108.462307517
 08/03  16:00:00,298.93629058,37.2836406358,116.978186348,0.0,32.1804615127,60.9114621605,172.280359078,0.0,91.7998,80.4805590781
 08/03  17:00:00,333.334089854,36.6472047876,116.978186348,0.0,32.1804615127,77.5397301883,178.140428861,5.57850316696,49.9818,122.580125694
 08/03  18:00:00,386.787564658,36.6926754657,116.459079383,0.0,77.122965704,86.2600435998,275.549496068,9.76002024387,49.9818,215.807675824
 08/03  19:00:00,396.840604996,36.6351048814,113.259942846,0.0,102.647051061,80.1663183927,205.341658005,10.0720627778,33.3212,161.948395228
 08/03  20:00:00,430.996018036,36.3743862704,112.306586231,0.0,115.40909374,92.7192997104,202.784522832,8.50825519416,33.3212,160.955067638
 08/03  21:00:00,410.029444074,36.4986617683,115.258483676,0.0,102.647051061,94.1340635361,270.531511233,9.66159813818,24.9909,235.879013094
 08/03  22:00:00,349.156897584,36.7339344473,119.359969056,0.0,77.122965704,65.871452062,201.276077965,12.4920114294,16.6606,172.123466536
 08/03  23:00:00,283.147785869,36.5880421181,121.469116803,0.0,38.286128036,48.4199368926,122.160092671,12.8884006831,8.3303,100.941391987
 08/03  24:00:00,266.255032293,34.9921356177,143.64092919,0.0,25.5240853573,30.610668775,83.7495520574,0.0452700222532,3.33212,80.3721620351
 08/04  01:00:00,258.84408253,34.3218030218,144.323225086,0.0,19.418418834,29.3649097162,64.0349092698,0.0905408497032,3.33212,60.6122484201
 08/04  02:00:00,252.047658118,35.1597187667,144.6087035,0.0,12.7620426787,28.1191506574,58.0927817451,0.211266064621,3.33212,54.5493956805
 08/04  03:00:00,249.430968834,34.3218030218,142.862918854,0.0,12.7620426787,28.1191506574,64.0829429531,0.139170410397,3.33212,60.6116525427
 08/04  04:00:00,258.387026368,35.1597187667,143.491918097,0.0,12.7620426787,28.1191506574,84.0555669082,0.352128501211,3.33212,80.371318407
 08/04  05:00:00,282.137101427,34.3218030218,140.534112893,0.0,25.5240853573,30.610668775,146.400623584,0.184454277136,8.3303,137.885869307
 08/04  06:00:00,364.701499067,35.1597187667,141.196358327,0.0,51.0481707146,78.1489452969,252.311029526,0.394075137535,16.6606,235.256354389
 08/04  07:00:00,410.730840086,36.0903194814,128.989260369,0.0,64.3609230253,109.708623606,350.715690723,17.4728656442,24.9909,308.251925079
 08/04  08:00:00,362.934906187,36.0578637353,123.87694415,0.0,51.0481707146,80.7689615957,286.186133426,6.96052875202,33.3212,245.904404674
 08/04  09:00:00,328.325335932,36.5756600691,118.109457043,0.0,51.0481707146,71.0224615957,254.513018692,0.0,66.8089,187.704118692
 08/04  10:00:00,275.484859378,36.5963264755,114.56136632,0.0,32.1804615127,65.7244621605,233.298134624,0.0,83.4695,149.828634624
 08/04  11:00:00,277.87720273,36.760024334,115.283385482,0.0,32.1804615127,65.7244621605,195.398654912,0.0,83.4695,111.929154912
 08/04  12:00:00,278.580799065,36.8421796914,116.607218337,0.0,32.1804615127,65.7244621605,192.112347015,0.0,83.4695,108.642847015
 08/04  13:00:00,269.822021248,36.7929983494,117.605121679,0.0,32.1804615127,55.9779621605,190.094197617,0.0,75.1392,114.954997617
 08/04  14:00:00,271.51809562,36.8607280815,119.216065686,0.0,32.1804615127,55.9779621605,175.286624233,0.0,66.8089,108.477724233
 08/04  15:00:00,273.213962086,37.0706531266,120.68948774,0.0,32.1804615127,55.9779621605,183.624032839,0.0,75.1392,108.484832839
 08/04  16:00:00,296.757057335,36.8957282458,115.573968137,0.0,32.1804615127,60.9114621605,172.285713948,0.0,91.7998,80.4859139484
 08/04  17:00:00,338.328765802,36.4374463241,122.434956453,0.0,32.1804615127,77.5397301883,178.638649645,6.0624034879,49.9818,122.594446158
 08/04  18:00:00,394.384215976,36.5296092327,124.321466923,0.0,77.122965704,86.2600435998,275.31960482,9.54876564234,49.9818,215.789039178
 08/04  19:00:00,406.93236594,36.5707908778,124.041426974,0.0,102.647051061,80.1663183927,205.775168291,10.483737416,33.3212,161.970230875
 08/04  20:00:00,443.724148798,36.5301064138,124.360969167,0.0,115.40909374,92.7192997104,200.266017823,11.1164207264,33.3212,155.828397097
 08/04  21:00:00,421.383779183,36.5989386927,125.539318415,0.0,102.647051061,94.1340635361,272.438972786,11.6633485466,24.9909,235.784724239
 08/04  22:00:00,356.463909848,36.6148911144,126.766803649,0.0,77.122965704,65.871452062,206.372762738,12.2235793014,16.6606,177.488583437
 08/04  23:00:00,288.877631482,36.4937708495,127.320663618,0.0,38.286128036,48.4199368926,122.113954892,12.8388929585,8.3303,100.944761934
 08/04  24:00:00,264.141864838,34.6569693197,141.889127948,0.0,25.5240853573,30.610668775,83.7488460245,0.0435924171445,3.33212,80.3731336073
 08/05  01:00:00,264.244793616,34.3218030218,140.178546228,0.0,27.7269238854,30.610668775,59.7007452732,0.0838322911163,3.33212,56.2847929821
 08/05  02:00:00,249.553285647,35.1597187667,142.134311795,0.0,12.7620426787,28.1191506574,62.4123693204,0.202877975391,3.33212,58.877371345
 08/05  03:00:00,245.443297749,34.3186482932,138.903375235,0.0,12.7620426787,28.1191506574,64.0806126889,0.139176357984,3.33212,60.6093163309
 08/05  04:00:00,252.226861615,35.1472593248,138.208957926,0.0,12.7620426787,28.1191506574,84.0535097904,0.348774043066,3.33212,80.3726157474
 08/05  05:00:00,260.544948193,34.3021230732,135.1755066,0.0,12.7620426787,28.1191506574,105.920292574,0.184450472632,8.3303,97.4055421016
 08/05  06:00:00,330.676108504,35.1482836148,140.41697627,0.0,42.6918050922,54.3732441037,159.052820324,0.414190425867,16.6606,141.978029898
 08/05  07:00:00,366.144125408,36.1135025362,131.078238816,0.0,42.6918050922,86.1019271793,276.20002775,17.6704631842,24.9909,233.538664566
 08/05  08:00:00,399.089037328,36.1610668759,122.926021597,0.0,57.6566862989,112.030105488,379.127027939,7.05260152667,33.3212,338.753226412
 08/05  09:00:00,346.597543965,36.5786029257,117.790666974,0.0,57.6566862989,83.6599452969,312.416801114,0.0,66.8089,245.607901114
 08/05  10:00:00,290.937392332,36.5976829089,116.615958836,0.0,42.6918050922,68.9656133826,271.157126867,0.0,83.4695,187.687626867
 08/05  11:00:00,281.694693832,36.6931045065,115.03347517,0.0,34.9340096728,67.7198543238,230.215393501,0.0,83.4695,146.745893501
 08/05  12:00:00,282.933372872,36.9051400539,116.164693922,0.0,34.9340096728,67.7198543238,198.739207952,0.0,83.4695,115.269707952
 08/05  13:00:00,274.696976361,36.911167663,117.605121679,0.0,34.9340096728,57.9733543238,183.884360051,0.0,75.1392,108.745160051
 08/05  14:00:00,276.3847552,36.9640061737,119.216065686,0.0,34.9340096728,57.9733543238,181.873257382,0.0,66.8089,115.064357382
 08/05  15:00:00,277.356598279,37.1055035152,120.049503488,0.0,34.9340096728,57.9733543238,183.821169995,0.0,75.1392,108.681969995
 08/05  16:00:00,306.118876646,37.1567035786,119.518214027,0.0,34.9340096728,62.9068543238,172.364748951,0.0,91.7998,80.5649489509
 08/05  17:00:00,332.874364334,36.6070543718,119.139394562,0.0,34.9340096728,72.2186844194,157.00741624,5.8225523387,49.9818,101.203063901
 08/05  18:00:00,398.059166039,36.7615890849,117.875768807,0.0,87.0357390804,86.2600435998,181.531905183,8.61745183059,49.9818,122.932653352
 08/05  19:00:00,395.013755497,36.3754911168,115.394197458,0.0,102.000620287,77.6748002752,203.580779205,8.41941878378,33.3212,161.840160421
 08/05  20:00:00,420.061596956,36.3380380266,118.757423256,0.0,102.000620287,88.9820225341,204.769934278,9.79714304055,33.3212,161.651591238
 08/05  21:00:00,415.129800279,36.5535609379,122.185037367,0.0,102.000620287,91.6425454185,198.610224415,11.8111186777,24.9909,161.808205737
 08/05  22:00:00,365.4767645,36.4102885199,125.970919476,0.0,87.0357390804,65.871452062,256.559984749,12.2323489767,16.6606,227.667035773
 08/05  23:00:00,295.924170673,36.2837088461,130.110609955,0.0,42.6918050922,48.4199368926,159.760580381,13.6405768596,8.3303,137.789703522
 08/05  24:00:00,269.154022228,34.6569693197,144.679711268,0.0,27.7269238854,30.610668775,83.7325292011,0.0268405898409,3.33212,80.3735686112
 08/06  01:00:00,275.079769938,34.3218030218,141.765074574,0.0,34.4311606118,33.1021868926,64.0687793048,0.0671019004923,3.33212,60.6695574043
 08/06  02:00:00,258.319683709,35.1597187667,141.664868389,0.0,19.466279405,30.610668775,64.1926294358,0.19459890739,3.33212,60.6659105284
 08/06  03:00:00,253.656576189,34.3216542749,137.877612338,0.0,19.466279405,30.610668775,64.1236034416,0.129176170282,3.33212,60.6623072713
 08/06  04:00:00,263.680203012,35.1570653971,140.391901027,0.0,19.466279405,30.610668775,84.0334666607,0.327144042808,3.33212,80.3742026179
 08/06  05:00:00,271.111145707,34.3118462606,136.47838502,0.0,19.466279405,30.610668775,103.601544805,0.176172599842,8.3303,95.0950722048
 08/06  06:00:00,329.873730064,35.1549776792,139.607429259,0.0,42.6918050922,54.3732441037,161.808130346,0.385888117789,16.6606,144.761642229
 08/06  07:00:00,376.609934142,36.3024257166,132.114208288,0.0,49.3960418185,88.5934452969,277.644090667,17.3854628042,24.9909,235.267727863
 08/06  08:00:00,402.671220009,36.1542684078,126.475210058,0.0,57.6566862989,112.030105488,376.997025336,6.88441761432,33.3212,336.791407722
 08/06  09:00:00,341.164501994,36.5812805331,121.157091791,0.0,50.9524495726,81.1684271793,312.696143045,0.0,66.8089,245.887243045
 08/06  10:00:00,291.239946736,36.7982340413,115.851812915,0.0,42.6918050922,68.9656133826,271.344982067,0.0,83.4695,187.875482067
 08/06  11:00:00,289.420900379,36.9066590412,117.232752,0.0,38.286128036,68.9656133826,236.893271613,0.0,83.4695,153.423771613
 08/06  12:00:00,290.104683395,36.902870631,118.686592814,0.0,38.286128036,68.9656133826,192.137612945,0.0,83.4695,108.668112945
 08/06  13:00:00,272.013325504,36.8182680288,119.669898849,0.0,31.5818913096,56.727595265,184.278333084,0.0,75.1392,109.139133084
 08/06  14:00:00,273.082004209,36.8191811656,120.68948774,0.0,31.5818913096,56.727595265,181.17449458,0.00293838709075,66.8089,114.362656193
 08/06  15:00:00,273.720531376,36.9852660571,121.147404142,0.0,31.5818913096,56.727595265,183.642016596,0.011753557738,75.1392,108.491063039
 08/06  16:00:00,302.954345768,36.9720450704,121.147404142,0.0,31.5818913096,61.661095265,172.286233441,0.0,91.7998,80.4864334412
 08/06  17:00:00,330.134892998,36.4661197011,121.147404142,0.0,31.5818913096,70.9729253606,156.950235342,5.76608248062,49.9818,101.202352861
 08/06  18:00:00,389.784747071,36.4189170379,119.33854664,0.0,80.3315023541,83.7685254822,181.095400323,8.28772155232,49.9818,122.82587877
 08/06  19:00:00,399.819254626,36.3616198674,121.796156516,0.0,102.000620287,77.6748002752,197.304170789,9.09604105808,33.3212,154.886929731
 08/06  20:00:00,431.028609759,36.4564190587,120.607733278,0.0,108.704857014,91.4735406516,205.776046859,11.1197919515,33.3212,161.335054908
 08/06  21:00:00,406.984822144,36.7109926856,123.124938444,0.0,95.2963835608,89.1510273009,197.268995358,11.562708505,24.9909,160.715386853
 08/06  22:00:00,355.581684142,36.5689002042,125.121768914,0.0,80.3315023541,63.3799339444,257.175559534,12.0748699762,16.6606,228.440089558
 08/06  23:00:00,291.842891332,36.440237504,125.856730827,0.0,42.6918050922,48.4199368926,159.734274655,13.6453366319,8.3303,137.758638023
 08/06  24:00:00,277.345244913,34.8245524687,143.472152516,0.0,34.4311606118,33.1021868926,83.7989932113,0.0234891991014,3.33212,80.4433840122
 08/07  01:00:00,256.751097749,34.3218030218,142.238029072,0.0,19.418418834,29.3649097162,63.9981662729,0.0553676951801,3.33212,60.6106785778
 08/07  02:00:00,250.893491105,35.1597187667,143.459057078,0.0,12.7620426787,28.1191506574,63.3663048327,0.199662585897,3.33212,59.8345222468
 08/07  03:00:00,249.552840319,34.3218030218,142.981059513,0.0,12.7620426787,28.1191506574,58.7849008478,0.122484608918,3.33212,55.3302962389
 08/07  04:00:00,257.336685282,35.1597187667,143.245810772,0.0,12.7620426787,28.1191506574,84.0153440588,0.308736640122,3.33212,80.3744874186
 08/07  05:00:00,280.679475183,34.3218030218,139.901952067,0.0,25.5240853573,30.610668775,146.411417974,0.187932364458,8.3303,137.893185609
 08/07  06:00:00,364.530319299,35.1597187667,141.931920377,0.0,51.0481707146,78.1489452969,252.318207918,0.375877410315,16.6606,235.281730507
 08/07  07:00:00,407.902941785,36.1082723726,127.363744324,0.0,64.3609230253,109.708623606,350.575574193,17.2792534884,24.9909,308.305420704
 08/07  08:00:00,358.764715216,36.1183097602,120.719674758,0.0,51.0481707146,80.7689615957,286.037836852,6.78325064513,33.3212,245.933386206
 08/07  09:00:00,326.820955792,36.5398055352,116.973999257,0.0,51.0481707146,71.0224615957,254.516128196,0.0,66.8089,187.707228196
 08/07  10:00:00,279.916760919,37.0890197717,117.605121679,0.0,32.1804615127,65.7244621605,236.603702386,0.0,83.4695,153.134202386
 08/07  11:00:00,283.016170849,37.2692677232,119.854066705,0.0,32.1804615127,65.7244621605,192.255844511,0.0,83.4695,108.786344511
 08/07  12:00:00,284.344500919,37.4776270969,121.683092856,0.0,32.1804615127,65.7244621605,198.52591711,0.0,83.4695,115.05641711
 08/07  13:00:00,275.768778939,37.5740840221,122.710959898,0.0,32.1804615127,55.9779621605,183.717873522,0.0,75.1392,108.578673522
 08/07  14:00:00,276.201547714,37.5333246914,123.171956052,0.0,32.1804615127,55.9779621605,175.277271601,0.0,66.8089,108.468371601
 08/07  15:00:00,277.139679695,37.9373410788,123.710447429,0.0,32.1804615127,55.9779621605,183.607401632,0.0,75.1392,108.468201632
 08/07  16:00:00,307.732802052,38.8850173978,124.095241367,0.0,32.1804615127,60.9114621605,172.285925071,0.0,91.7998,80.4861250711
 08/07  17:00:00,340.09126007,37.411298233,122.910957297,0.0,32.1804615127,77.5397301883,175.234687972,2.67438091098,49.9818,122.578507061
 08/07  18:00:00,392.681353858,37.4630828967,121.529969549,0.0,77.122965704,86.2600435998,271.949012671,6.12884007088,49.9818,215.8383726
 08/07  19:00:00,404.693895808,37.632787401,119.974362137,0.0,102.647051061,80.1663183927,202.448894715,7.16008798761,33.3212,161.967606727
 08/07  20:00:00,438.855433507,37.9698788865,117.35395471,0.0,115.40909374,92.7192997104,201.510540165,6.56423275422,33.3212,161.625107411
 08/07  21:00:00,413.316146621,38.5723577877,114.962404714,0.0,102.647051061,94.1340635361,265.906253903,5.38050458922,24.9909,235.534849314
 08/07  22:00:00,343.497003725,37.8613939506,112.473239274,0.0,77.122965704,65.871452062,198.915029113,7.82638130582,16.6606,174.428047808
 08/07  23:00:00,272.375151976,37.0173263815,110.23576784,0.0,38.286128036,48.4199368926,117.662138766,10.8077616234,8.3303,98.5240771424
 08/07  24:00:00,259.428094539,35.1597187667,136.973206717,0.0,25.5240853573,30.610668775,83.7117221951,0.00837755742298,3.33212,80.3712246377
 08/08  01:00:00,261.719342537,34.3218030218,147.160241648,0.0,19.418418834,29.3649097162,63.9808566167,0.0368613623142,3.33212,60.6118752544
 08/08  02:00:00,252.666936828,35.1597187667,145.20115188,0.0,12.7620426787,28.1191506574,62.840718335,0.175931576827,3.33212,59.3326667581
 08/08  03:00:00,251.88740675,34.3218030218,145.291992637,0.0,12.7620426787,28.1191506574,59.2769274477,0.110587517288,3.33212,55.8342199304
 08/08  04:00:00,260.004555711,35.1597187667,145.051493652,0.0,12.7620426787,28.1191506574,83.9968869823,0.288204774015,3.33212,80.3765622083
 08/08  05:00:00,286.120569821,34.3218030218,144.442663322,0.0,25.5240853573,30.610668775,146.389047332,0.159187129428,8.3303,137.899560203
 08/08  06:00:00,367.609398081,35.1597187667,144.013110502,0.0,51.0481707146,78.1489452969,252.293594454,0.33011331472,16.6606,235.302881139
 08/08  07:00:00,398.68574061,36.1799644605,117.503773522,0.0,64.3609230253,109.708623606,350.152641953,16.8271545516,24.9909,308.334587402
 08/08  08:00:00,350.540068882,36.1692314122,111.597662061,0.0,51.0481707146,80.7689615957,284.44241265,5.16354587185,33.3212,245.957666778
 08/08  09:00:00,327.949059066,38.012129204,115.981820525,0.0,51.0481707146,71.0224615957,254.546931644,0.0,66.8089,187.738031644
 08/08  10:00:00,283.773182547,39.2828974633,119.216065686,0.0,32.1804615127,65.7244621605,236.599633955,0.0,83.4695,153.130133955
 08/08  11:00:00,286.327105323,39.174708508,121.224503434,0.0,32.1804615127,65.7244621605,192.254552617,0.0,83.4695,108.785052617
 08/08  12:00:00,287.215175168,39.282548317,122.710959898,0.0,32.1804615127,65.7244621605,198.534511638,0.0,83.4695,115.065011638
 08/08  13:00:00,278.107016625,38.885131474,123.710447429,0.0,32.1804615127,55.9779621605,183.719506824,0.0,75.1392,108.580306824
 08/08  14:00:00,279.265078751,39.6458930629,124.095241367,0.0,32.1804615127,55.9779621605,175.279277667,0.0,66.8089,108.470377667
 08/08  15:00:00,280.359528583,40.737995824,124.095241367,0.0,32.1804615127,55.9779621605,183.606413712,0.0,75.1392,108.467213712
 08/08  16:00:00,307.708627215,40.5793884905,122.373955557,0.0,32.1804615127,60.9114621605,172.284020552,0.0,91.7998,80.4842205525
 08/08  17:00:00,338.014296981,37.7564720948,120.506504298,0.0,32.1804615127,77.5397301883,174.267698309,1.71164604435,49.9818,122.574252264
 08/08  18:00:00,390.230561195,37.6798260613,118.883529064,0.0,77.122965704,86.2600435998,271.077824823,5.22307192264,49.9818,215.8729529
 08/08  19:00:00,404.297626348,37.6406444062,117.425772111,0.0,102.647051061,80.1663183927,202.308184485,6.99790197003,33.3212,161.989082515
 08/08  20:00:00,435.735956502,37.4688204426,115.329167773,0.0,115.40909374,92.7192997104,202.935964247,7.96906152467,33.3212,161.645702722
 08/08  21:00:00,408.083435723,37.3607426633,111.410141503,0.0,102.647051061,94.1340635361,269.770883675,9.21608924502,24.9909,235.56389443
 08/08  22:00:00,339.527152123,36.9009332376,109.49609474,0.0,77.122965704,65.871452062,206.403946653,11.3427960594,16.6606,178.400550594
 08/08  23:00:00,269.785255951,36.5193141872,108.559813386,0.0,38.286128036,48.4199368926,113.616554968,10.3820518183,8.3303,94.9042031496
 08/08  24:00:00,263.404690124,35.1597187667,140.724181622,0.0,25.5240853573,30.610668775,83.7220752554,0.0133984529623,3.33212,80.3765568024
 08/09  01:00:00,260.901731501,34.3218030218,146.362816991,0.0,19.418418834,29.3649097162,63.9867096662,0.043545141209,3.33212,60.611044525
 08/09  02:00:00,252.999846516,35.1597187667,145.547605771,0.0,12.7620426787,28.1191506574,64.1209764897,0.17250818423,3.33212,60.6163483055
 08/09  03:00:00,250.118873101,34.3218030218,143.539776617,0.0,12.7620426787,28.1191506574,57.9970147201,0.110557979288,3.33212,54.5543367409
 08/09  04:00:00,258.57607977,35.1597187667,144.465272599,0.0,12.7620426787,28.1191506574,83.9857656267,0.276399017632,3.33212,80.3772466091
 08/09  05:00:00,283.538967926,34.3218030218,142.730932455,0.0,25.5240853573,30.610668775,146.38352119,0.145720876402,8.3303,137.907500313
 08/09  06:00:00,366.128158982,35.1597187667,143.509902378,0.0,51.0481707146,78.1489452969,252.304631626,0.31490001317,16.6606,235.329131613
 08/09  07:00:00,406.253552675,36.1968790908,125.617278297,0.0,64.3609230253,109.708623606,350.234833946,16.8199174373,24.9909,308.424016509
 08/09  08:00:00,357.006452395,36.1784842779,119.137795096,0.0,51.0481707146,80.7689615957,285.749155037,6.40830956781,33.3212,246.019645469
 08/09  09:00:00,323.261518666,36.5662867118,113.388018208,0.0,51.0481707146,71.0224615957,254.501102845,0.0,66.8089,187.692202845
 08/09  10:00:00,278.831076086,37.1970999432,116.420457151,0.0,32.1804615127,65.7244621605,236.623093213,0.0,83.4695,153.153593213
 08/09  11:00:00,283.718862638,37.9640092254,119.854066705,0.0,32.1804615127,65.7244621605,192.243882911,0.0,83.4695,108.774382911
 08/09  12:00:00,285.028732112,38.6842395688,121.147404142,0.0,32.1804615127,65.7244621605,198.553543555,0.0,83.4695,115.084043555
 08/09  13:00:00,276.087996039,38.9109127287,121.683092856,0.0,32.1804615127,55.9779621605,183.718941006,0.0,75.1392,108.579741006
 08/09  14:00:00,276.58949937,39.0164291251,122.066143986,0.0,32.1804615127,55.9779621605,175.281822714,0.0,66.8089,108.472922714
 08/09  15:00:00,277.52736117,39.3094833687,122.710959898,0.0,32.1804615127,55.9779621605,186.199470692,0.0,75.1392,111.060270692
 08/09  16:00:00,305.619075574,40.0704446909,120.814267998,0.0,32.1804615127,60.9114621605,174.190344459,0.0,91.7998,82.3905444595
 08/09  17:00:00,332.6205772,37.3046147612,115.605185367,0.0,32.1804615127,77.5397301883,171.273616207,3.30174645988,49.9818,117.990069747
 08/09  18:00:00,380.942677068,36.5523867657,111.294204896,0.0,77.122965704,86.2600435998,273.290220294,7.37963143927,49.9818,215.928788854
 08/09  19:00:00,401.73194642,36.6365247691,116.452862936,0.0,102.647051061,80.1663183927,203.853435115,8.51302225545,33.3212,162.019212859
 08/09  20:00:00,445.606822647,36.760611789,125.478443131,0.0,115.40909374,92.7192997104,205.586373317,10.5831891997,33.3212,161.681984117
 08/09  21:00:00,422.593101247,36.8137601854,126.122517959,0.0,102.647051061,94.1340635361,271.60730434,11.0368286065,24.9909,235.579575734
 08/09  22:00:00,355.249802611,36.7976595754,125.352086834,0.0,77.122965704,65.871452062,206.988369003,11.6038633506,16.6606,178.723905652
 08/09  23:00:00,287.834785485,36.637176708,126.131439788,0.0,38.286128036,48.4199368926,115.19322978,12.2155626457,8.3303,94.6473671346
 08/09  24:00:00,263.333084405,35.1597187667,140.574539465,0.0,25.5240853573,30.610668775,83.7292235624,0.0184321750045,3.33212,80.3786713874
 08/10  01:00:00,256.823675268,34.3218030218,142.311259471,0.0,19.418418834,29.3649097162,64.0010712126,0.0536211374683,3.33212,60.6153300752
 08/10  02:00:00,251.264916814,35.1597187667,143.82771498,0.0,12.7620426787,28.1191506574,64.1349834802,0.189352656458,3.33212,60.6135108238
 08/10  03:00:00,248.826428967,34.3218030218,142.258930583,0.0,12.7620426787,28.1191506574,64.0685117769,0.117300433472,3.33212,60.6190913434
 08/10  04:00:00,256.726230717,35.1597187667,142.640586866,0.0,12.7620426787,28.1191506574,77.8192953795,0.288231304268,3.33212,74.1989440752
 08/10  05:00:00,282.306429574,34.3218030218,141.513946598,0.0,25.5240853573,30.610668775,146.404516295,0.154174508196,8.3303,137.920041787
 08/10  06:00:00,365.488331558,35.1597187667,142.878757762,0.0,51.0481707146,78.1489452969,252.355408332,0.335172010507,16.6606,235.359636322
 08/10  07:00:00,406.864943015,36.1281519884,126.308462363,0.0,64.3609230253,109.708623606,357.037137249,17.016175991,24.9909,315.030061258
 08/10  08:00:00,358.566057128,36.1336404019,120.58519217,0.0,51.0481707146,80.7689615957,286.223768348,6.55061915608,33.3212,246.351949192
 08/10  09:00:00,324.708236059,36.5711490491,114.790728104,0.0,51.0481707146,71.0224615957,254.121948427,0.0,66.8089,187.313048427
 08/10  10:00:00,278.196824302,37.1893764825,115.798287496,0.0,32.1804615127,65.7244621605,231.360708219,0.0,83.4695,147.891208219
 08/10  11:00:00,280.011900802,37.6898080828,116.459079383,0.0,32.1804615127,65.7244621605,197.166459038,0.0,83.4695,113.696959038
 08/10  12:00:00,276.887688795,37.404229807,114.355693491,0.0,32.1804615127,65.7244621605,193.644299699,0.0,83.4695,110.174799699
 08/10  13:00:00,268.989095347,36.9608383358,116.60632834,0.0,32.1804615127,55.9779621605,183.716405476,0.0,75.1392,108.577205476
 08/10  14:00:00,272.122376046,36.9962314929,119.669898849,0.0,32.1804615127,55.9779621605,177.27422194,0.0,66.8089,110.46532194
 08/10  15:00:00,272.730832953,37.2295524213,120.049503488,0.0,32.1804615127,55.9779621605,188.025532933,0.0,75.1392,112.886332933
 08/10  16:00:00,302.472053152,38.2466831469,119.518214027,0.0,32.1804615127,60.9114621605,172.290468013,0.0,91.7998,80.4906680133
 08/10  17:00:00,332.888409368,36.9578739934,116.217525882,0.0,32.1804615127,77.5397301883,170.230137917,4.09485932765,49.9818,116.15347859
 08/10  18:00:00,383.288252829,36.6228428095,113.063640259,0.0,77.122965704,86.2600435998,276.653368211,8.61889639788,49.9818,218.052671813
 08/10  19:00:00,397.283489083,36.5780157192,111.693388452,0.0,102.647051061,80.1663183927,202.377213085,8.93178012918,33.3212,160.124232956
 08/10  20:00:00,433.095687181,36.4887070059,115.273378669,0.0,115.40909374,92.7192997104,204.661907259,9.62185052386,33.3212,161.718856735
 08/10  21:00:00,406.660599676,36.5266953617,112.549529042,0.0,102.647051061,94.1340635361,270.749500893,10.1355413243,24.9909,235.623059569
 08/10  22:00:00,339.281262503,36.5336483064,111.698456698,0.0,77.122965704,65.871452062,206.118298006,10.7159503455,16.6606,178.74174766
 08/10  23:00:00,270.435138972,36.418920942,111.022725435,0.0,38.286128036,48.4199368926,120.599164198,11.3203935036,8.3303,100.948470695
 08/10  24:00:00,261.681536006,35.1597187667,139.093131865,0.0,25.5240853573,30.610668775,77.569635557,0.0369012018214,3.33212,74.2006143552
 08/11  01:00:00,259.825229796,34.3218030218,145.295713258,0.0,19.418418834,29.3649097162,64.0207736848,0.0687608396179,3.33212,60.6198928452
 08/11  02:00:00,253.346149496,35.1597187667,145.8938692,0.0,12.7620426787,28.1191506574,64.175586229,0.226411855849,3.33212,60.6170543731
 08/11  03:00:00,250.863250267,34.3218030218,144.282258819,0.0,12.7620426787,28.1191506574,64.0823777996,0.132495826144,3.33212,60.6177619734
 08/11  04:00:00,258.805094785,35.1597187667,143.896680326,0.0,12.7620426787,28.1191506574,84.0455329937,0.327055849285,3.33212,80.3863571444
 08/11  05:00:00,284.712920837,34.3218030218,143.06834469,0.0,25.5240853573,30.610668775,142.889632608,0.172757796174,8.3303,134.386574812
 08/11  06:00:00,368.491386264,35.1597187667,144.90694516,0.0,51.0481707146,78.1489452969,251.574810368,0.365654261254,16.6606,234.548556107
 08/11  07:00:00,406.490123063,36.1589329351,124.629349579,0.0,64.3609230253,109.708623606,356.014862077,17.1437176976,24.9909,313.880244379
 08/11  08:00:00,363.384199582,36.1305582325,124.253331967,0.0,51.0481707146,80.7689615957,286.072979005,6.69164016067,33.3212,246.060138844
 08/11  09:00:00,330.170767101,36.5722985106,120.160567026,0.0,51.0481707146,71.0224615957,254.589342471,0.0,66.8089,187.780442471
 08/11  10:00:00,275.883545563,36.7217901085,114.366176245,0.0,32.1804615127,65.7244621605,229.971281058,0.0,83.4695,146.501781058
 08/11  11:00:00,278.531353608,37.0325052217,115.648405175,0.0,32.1804615127,65.7244621605,198.689756506,0.0,83.4695,115.220256506
 08/11  12:00:00,279.552512149,37.1756082248,117.232752,0.0,32.1804615127,65.7244621605,192.145699882,0.0,83.4695,108.676199882
 08/11  13:00:00,270.531897051,37.0415788908,118.054283754,0.0,32.1804615127,55.9779621605,190.126677242,0.0,75.1392,114.987477242
 08/11  14:00:00,268.74079696,37.0259322194,116.284972229,0.0,32.1804615127,55.9779621605,175.303344755,0.0,66.8089,108.494444755
 08/11  15:00:00,262.713231699,36.850293468,110.721996385,0.0,32.1804615127,55.9779621605,183.610601196,0.0,75.1392,108.471401196
 08/11  16:00:00,294.656357103,36.7025567475,114.877401931,0.0,32.1804615127,60.9114621605,172.312786912,0.0,91.7998,80.5129869117
 08/11  17:00:00,336.599024803,36.3607699078,120.637949327,0.0,32.1804615127,77.5397301883,178.517401015,5.90392844592,49.9818,122.63167257
 08/11  18:00:00,390.783013147,36.4405906571,120.807442481,0.0,77.122965704,86.2600435998,275.320726586,9.40528524027,49.9818,215.933641346
 08/11  19:00:00,409.846402935,36.4816656142,124.259938563,0.0,102.647051061,80.1663183927,205.719675579,10.3652687457,33.3212,162.033206834
 08/11  20:00:00,449.754890337,36.4613214842,130.471241071,0.0,115.40909374,92.7192997104,206.049318061,11.0172916609,33.3212,161.7108264
 08/11  21:00:00,431.828586333,36.5388164089,136.0584663,0.0,102.647051061,94.1340635361,272.212416867,11.5679526087,24.9909,235.653564258
 08/11  22:00:00,368.318902469,36.5626485077,138.702976969,0.0,77.122965704,65.871452062,207.55133103,12.1294533377,16.6606,178.761277692
 08/11  23:00:00,301.092871845,36.4534615947,139.605806348,0.0,38.286128036,48.4199368926,115.752623987,12.7681193097,8.3303,94.6542046777
 08/11  24:00:00,261.430826258,35.1597187667,138.705498969,0.0,25.5240853573,30.610668775,83.7610049947,0.0469892202321,3.33212,80.3818957745
 08/12  01:00:00,257.986577635,34.3218030218,133.949810344,0.0,27.7269238854,30.610668775,64.0297786689,0.0788754473009,3.33212,60.6187832216
 08/12  02:00:00,243.242270033,35.1597187667,135.863945584,0.0,12.7620426787,28.1191506574,64.1622106813,0.208103357912,3.33212,60.6219873234
 08/12  03:00:00,238.787352218,34.3218030218,132.273888652,0.0,12.7620426787,28.1191506574,59.8453939893,0.140974894566,3.33212,56.3722990948
 08/12  04:00:00,249.427706838,35.1597187667,135.419704651,0.0,12.7620426787,28.1191506574,82.2221436372,0.349094064039,3.33212,78.5409295732
 08/12  05:00:00,255.838396434,34.3218030218,130.472783303,0.0,12.7620426787,28.1191506574,109.494383808,0.187978891368,8.3303,100.976104917
 08/12  06:00:00,323.638121921,35.1597187667,133.422165122,0.0,42.6918050922,54.3732441037,155.424895157,0.421296136444,16.6606,138.342999021
 08/12  07:00:00,382.523318974,36.0800841276,147.558626871,0.0,42.6918050922,86.1019271793,278.142455643,17.7046967079,24.9909,235.446858935
 08/12  08:00:00,424.248724328,36.0684758057,148.204631639,0.0,57.6566862989,112.030105488,379.191303722,7.11762986007,33.3212,338.752473861
 08/12  09:00:00,376.130889304,36.573125156,146.414790711,0.0,57.6566862989,83.6599452969,311.261814561,0.0,66.8089,244.452914561
 08/12  10:00:00,320.096730135,36.7484185853,144.41490856,0.0,42.6918050922,68.9656133826,271.670806912,0.0,83.4695,188.201306912
 08/12  11:00:00,309.902721482,36.8606832688,142.46374148,0.0,34.9340096728,67.7198543238,236.582484143,0.0,83.4695,153.112984143
 08/12  12:00:00,309.529744647,36.9358814309,142.780182338,0.0,34.9340096728,67.7198543238,198.801758115,0.0,83.4695,115.332258115
 08/12  13:00:00,300.999814718,36.8581627705,144.038663957,0.0,34.9340096728,57.9733543238,183.957717233,0.0,75.1392,108.818517233
 08/12  14:00:00,302.13255957,36.8862509708,145.133857783,0.0,34.9340096728,57.9733543238,181.918592571,0.0,66.8089,115.109692571
 08/12  15:00:00,303.026955669,36.9176663622,146.004246727,0.0,34.9340096728,57.9733543238,183.853850536,0.0,75.1392,108.714650536
 08/12  16:00:00,333.807637751,36.7423267541,147.704708954,0.0,34.9340096728,62.9068543238,173.133356637,0.0029416692235,91.7998,81.3306149678
 08/12  17:00:00,363.218196998,36.3045987726,149.863373296,0.0,34.9340096728,72.2186844194,160.635140482,6.29520944254,49.9818,104.358131039
 08/12  18:00:00,428.324976799,36.5444441147,148.440227252,0.0,87.0357390804,86.2600435998,183.618566782,9.7496639204,49.9818,123.887102862
 08/12  19:00:00,430.286604615,36.3174459079,147.490192913,0.0,102.000620287,77.6748002752,200.957583179,10.8038018081,33.3212,156.832581371
 08/12  20:00:00,449.075542726,36.2489179962,146.749901639,0.0,102.000620287,88.9820225341,206.595901236,11.5407804329,33.3212,161.733920803
 08/12  21:00:00,440.320229526,36.2988850392,147.730295291,0.0,102.000620287,91.6425454185,198.946851638,12.0630158528,24.9909,161.892935785
 08/12  22:00:00,387.300882631,36.2221741535,148.067079044,0.0,87.0357390804,65.871452062,264.273444114,12.6645864588,16.6606,234.948257655
 08/12  23:00:00,313.061510497,36.13969433,147.472081604,0.0,42.6918050922,48.4199368926,163.081121453,16.676405374,8.3303,138.074416079
 08/12  24:00:00,247.118685554,34.8245524687,122.772396887,0.0,27.7269238854,30.610668775,78.347389898,0.0774751510715,3.33212,74.937794747
 08/13  01:00:00,253.997459095,34.3218030218,120.86944783,0.0,34.4311606118,33.1021868926,65.3367608999,2.04209201291,3.33212,59.962548887
 08/13  02:00:00,240.057139796,35.1540569354,123.576993492,0.0,19.466279405,30.610668775,68.7384877057,4.72422568911,3.33212,60.6821420166
 08/13  03:00:00,239.978106285,34.3000841869,124.378324692,0.0,19.466279405,30.610668775,74.2287407382,10.2163293299,3.33212,60.6802914084
 08/13  04:00:00,248.540212116,35.1216452797,125.516875051,0.0,19.466279405,30.610668775,92.2355359458,8.50666852743,3.33212,80.3967474184
 08/13  05:00:00,258.958524693,34.1133440227,124.954295808,0.0,19.466279405,30.610668775,119.435529036,10.0286335419,8.3303,101.076595494
 08/13  06:00:00,312.516382821,34.7787825538,122.973465729,0.0,42.6918050922,54.3732441037,163.713616761,8.43036180043,16.6606,138.622654961
 08/13  07:00:00,375.400078254,36.0616040091,131.234059458,0.0,49.3960418185,88.5934452969,277.752802944,17.2628075085,24.9909,235.499095436
 08/13  08:00:00,422.92664391,35.9859234094,146.969774613,0.0,57.6566862989,112.030105488,385.152209093,7.08097617958,33.3212,344.750032914
 08/13  09:00:00,363.393281896,36.5248229161,142.940738214,0.0,50.9524495726,81.1684271793,313.849321521,0.0,66.8089,247.040421521
 08/13  10:00:00,318.577895148,36.7742048168,142.846026283,0.0,42.6918050922,68.9656133826,271.876983568,0.375108701671,83.4695,188.032374866
 08/13  11:00:00,317.960786934,36.8469751599,145.893812129,0.0,38.286128036,68.9656133826,230.644604316,0.345827823786,83.4695,146.829276492
 08/13  12:00:00,318.121643809,36.9286849679,146.729247353,0.0,38.286128036,68.9656133826,198.59630021,0.0,83.4695,115.12680021
 08/13  13:00:00,297.970686048,36.8303836119,145.622416809,0.0,31.5818913096,56.727595265,184.058570351,0.193429332516,75.1392,108.725941019
 08/13  14:00:00,297.398050555,36.8534374326,145.028492536,0.0,31.5818913096,56.727595265,182.27118835,0.557637917805,66.8089,114.904650433
 08/13  15:00:00,296.109132012,36.8822041615,143.719312756,0.0,31.5818913096,56.727595265,184.433588618,0.772664000982,75.1392,108.521724617
 08/13  16:00:00,325.321001507,36.704753891,143.846268393,0.0,31.5818913096,61.661095265,173.280222781,0.958163517602,91.7998,80.5222592632
 08/13  17:00:00,353.617755368,36.168369704,144.994748899,0.0,31.5818913096,70.9729253606,159.017457879,7.78436604883,49.9818,101.25129183
 08/13  18:00:00,412.559718844,36.2823352975,142.153713172,0.0,80.3315023541,83.7685254822,182.312175487,9.44117979147,49.9818,122.889195696
 08/13  19:00:00,422.832483366,36.3096771163,139.995679534,0.0,102.000620287,77.6748002752,205.416104148,10.3412809562,33.3212,161.753623192
 08/13  20:00:00,454.253429586,36.2741809006,142.617060691,0.0,108.704857014,91.4735406516,198.986949321,10.9515735778,33.3212,154.714175744
 08/13  21:00:00,426.126655883,36.4219662383,142.593737299,0.0,95.2963835608,89.1510273009,198.267723741,11.5226737654,24.9909,161.754149975
 08/13  22:00:00,372.519852727,36.3085013441,142.39543636,0.0,80.3315023541,63.3799339444,265.008049638,13.3460606823,16.6606,235.001388956
 08/13  23:00:00,309.231329418,36.2146789813,143.53135213,0.0,42.6918050922,48.4199368926,157.230489526,17.6348006308,8.3303,131.265388895
 08/13  24:00:00,262.281609375,34.1280075271,129.13961,0.0,34.4311606118,33.1021868926,83.8370936014,0.0373908538596,3.33212,80.4675827476
 08/14  01:00:00,246.296212451,34.9370907837,131.231643723,0.0,19.418418834,29.3649097162,64.0365465547,0.0796589469747,3.33212,60.6247676077
 08/14  02:00:00,211.380754481,33.4536631093,105.716014637,0.0,12.7620426787,28.1191506574,64.0777618999,0.118663476489,3.33212,60.6269784234
 08/14  03:00:00,229.904699326,34.5977213768,123.107593428,0.0,12.7620426787,28.1191506574,64.2336125695,0.276356113461,3.33212,60.6251364561
 08/14  04:00:00,203.888823758,32.7840025636,92.2680938165,0.0,12.7620426787,28.1191506574,83.7860042446,0.0520196524449,3.33212,80.4018645921
 08/14  05:00:00,255.513855123,34.4319826426,114.673893595,0.0,25.5240853573,30.610668775,146.015896545,0.2048320315,8.3303,137.480764513
 08/14  06:00:00,354.346641909,34.2634421775,129.936353242,0.0,51.0481707146,78.1489452969,252.953445446,0.17395036504,16.6606,236.118895081
 08/14  07:00:00,422.710926922,36.0766915227,142.27428912,0.0,64.3609230253,109.708623606,350.396364123,16.5625313503,24.9909,308.842932772
 08/14  08:00:00,377.894876062,35.9496822839,139.961148617,0.0,51.0481707146,80.7689615957,286.372613351,6.82433119541,33.3212,246.227082155
 08/14  09:00:00,346.118756974,36.5043312486,135.771025757,0.0,51.0481707146,71.0224615957,254.683201104,0.0,66.8089,187.874301104
 08/14  10:00:00,300.316091748,36.6498319825,138.526663891,0.0,32.1804615127,65.7244621605,236.795423425,0.0964703859213,83.4695,153.229453039
 08/14  11:00:00,308.335216825,36.7679946892,145.752264872,0.0,32.1804615127,65.7244621605,192.483070154,0.171292003058,83.4695,108.842278151
 08/14  12:00:00,309.708986685,36.8521473123,147.746787147,0.0,32.1804615127,65.7244621605,198.708029245,0.107608471648,83.4695,115.130920773
 08/14  13:00:00,298.276220827,36.8014783775,146.079710377,0.0,32.1804615127,55.9779621605,183.873841773,0.103617781024,75.1392,108.631023991
 08/14  14:00:00,298.066437792,36.837761777,145.835236269,0.0,32.1804615127,55.9779621605,177.962344352,0.10666166698,66.8089,111.046782685
 08/14  15:00:00,297.94851948,36.872650131,145.689213623,0.0,32.1804615127,55.9779621605,187.570098373,0.030610927539,75.1392,112.400287445
 08/14  16:00:00,327.391605493,36.8684028192,145.878493085,0.0,32.1804615127,60.9114621605,172.328633353,0.0,91.7998,80.5288333534
 08/14  17:00:00,363.947027801,36.3515853904,147.921440587,0.0,32.1804615127,77.5397301883,173.470282784,5.96216678144,49.9818,117.526316002
 08/14  18:00:00,418.359292048,36.5001707656,148.265713543,0.0,77.122965704,86.2600435998,281.124783184,9.35148717703,49.9818,221.791496007
 08/14  19:00:00,431.706178898,36.561081904,145.439547517,0.0,102.647051061,80.1663183927,205.712869979,10.2940461153,33.3212,162.097623863
 08/14  20:00:00,460.359376961,36.5223731556,140.4943442,0.0,115.40909374,92.7192997104,199.275783528,10.9145221952,33.3212,155.040061332
 08/14  21:00:00,435.215190278,36.5818453333,139.009816724,0.0,102.647051061,94.1340635361,275.213977176,11.4961514406,24.9909,238.726925735
 08/14  22:00:00,370.122493072,36.5631549804,140.501116109,0.0,77.122965704,65.871452062,204.804909015,12.0165401566,16.6606,176.127768859
 08/14  23:00:00,304.999504191,36.3893147616,143.59305404,0.0,38.286128036,48.4199368926,124.189491501,14.8721732069,8.3303,100.987018294
 08/14  24:00:00,244.088585529,34.1247634432,122.399145056,0.0,25.5240853573,30.610668775,83.7698707083,0.0376247487012,3.33212,80.4001259596
 08/15  01:00:00,241.701996017,34.7734142326,126.801084516,0.0,19.418418834,29.3649097162,64.0809880664,0.124334473968,3.33212,60.6245335924
 08/15  02:00:00,211.659521556,33.4544157392,105.995057334,0.0,12.7620426787,28.1191506574,64.0835852101,0.117785475511,3.33212,60.6336797346
 08/15  03:00:00,228.377884593,34.5982075227,121.588242102,0.0,12.7620426787,28.1191506574,59.4823587274,0.278113272778,3.33212,55.8721254546
 08/15  04:00:00,223.900071844,33.4289860599,111.371480541,0.0,12.7620426787,28.1191506574,82.5470429907,0.14069636405,3.33212,79.0742266266
 08/15  05:00:00,240.967255666,32.2027999638,101.63576538,0.0,25.5240853573,30.610668775,147.143681332,0.818031334901,8.3303,137.995349997
 08/15  06:00:00,348.799811958,34.2363192635,123.801166148,0.0,51.0481707146,78.1489452969,252.424776388,0.140716693542,16.6606,235.623459694
 08/15  07:00:00,424.193280166,36.1244725601,142.562320543,0.0,64.3609230253,109.708623606,358.511960888,16.4131669868,24.9909,317.107893901
 08/15  08:00:00,381.53546945,36.0003739179,142.617168992,0.0,51.0481707146,80.7689615957,286.324934101,6.71219648232,33.3212,246.291537618
 08/15  09:00:00,347.814984198,36.494992182,137.478509755,0.0,51.0481707146,71.0224615957,254.718720987,0.0,66.8089,187.909820987
 08/15  10:00:00,295.261687317,36.6888169215,133.424975351,0.0,32.1804615127,65.7244621605,230.054031242,0.0,83.4695,146.584531242
 08/15  11:00:00,294.442264589,36.8121464153,131.799630622,0.0,32.1804615127,65.7244621605,198.725938891,0.0,83.4695,115.256438891
 08/15  12:00:00,293.9511352,36.8921792686,131.936672514,0.0,32.1804615127,65.7244621605,192.214869314,0.0,83.4695,108.745369314
 08/15  13:00:00,284.008205247,36.8139684734,131.782338968,0.0,32.1804615127,55.9779621605,190.172546165,0.0,75.1392,115.033346165
 08/15  14:00:00,281.628846309,36.8315182287,129.380849286,0.0,32.1804615127,55.9779621605,175.352504973,0.0,66.8089,108.543604973
 08/15  15:00:00,280.552897683,36.8665783779,128.281830254,0.0,32.1804615127,55.9779621605,183.679774424,0.0,75.1392,108.540574424
 08/15  16:00:00,310.919891027,36.8762751129,129.403522317,0.0,32.1804615127,60.9114621605,172.332630224,0.0,91.7998,80.5328302243
 08/15  17:00:00,348.412918004,36.3004418876,132.450420553,0.0,32.1804615127,77.5397301883,178.356578709,5.69408055341,49.9818,122.680698155
 08/15  18:00:00,401.901538286,36.4307506831,131.885847337,0.0,77.122965704,86.2600435998,275.269475367,9.11337570468,49.9818,216.174299663
 08/15  19:00:00,418.14466865,36.4900617771,132.513550762,0.0,102.647051061,80.1663183927,205.501559449,10.0586652119,33.3212,162.121694237
 08/15  20:00:00,453.560234071,36.4645812583,134.255871182,0.0,115.40909374,92.7192997104,205.808625695,10.6786031147,33.3212,161.808822581
 08/15  21:00:00,432.673326532,36.5378248907,136.890341123,0.0,102.647051061,94.1340635361,272.143408961,11.2749070885,24.9909,235.877601872
 08/15  22:00:00,368.720136489,36.5445273663,139.099165255,0.0,77.122965704,65.871452062,207.363432187,11.8177829071,16.6606,178.88504928
 08/15  23:00:00,303.495035359,36.4048435484,142.035926022,0.0,38.286128036,48.4199368926,122.816760087,13.4855844199,8.3303,101.000875667
 08/15  24:00:00,257.548923491,34.1224239695,135.817575838,0.0,25.5240853573,30.610668775,83.7541221518,0.0147928131154,3.33212,80.4072093387
 08/16  01:00:00,248.860113226,34.7708073209,133.916500455,0.0,19.418418834,29.3649097162,64.0794992133,0.113416114864,3.33212,60.6339630984
 08/16  02:00:00,212.631825178,33.120573497,107.262468374,0.0,12.7620426787,28.1191506574,58.0191914652,0.118347537465,3.33212,54.5687239277
 08/16  03:00:00,226.562531089,34.4304471191,119.906100895,0.0,12.7620426787,28.1191506574,64.0250831712,0.0558923075776,3.33212,60.6370708637
 08/16  04:00:00,220.093649867,33.433226492,107.817803399,0.0,12.7620426787,28.1191506574,83.8459943152,0.0986237648147,3.33212,80.4152505504
 08/16  05:00:00,229.85159981,33.2713433238,90.1603581642,0.0,25.5240853573,30.610668775,146.480655909,0.131500816054,8.3303,138.018855093
 08/16  06:00:00,351.380122694,34.9238264425,126.300648591,0.0,51.0481707146,78.1489452969,252.670392212,0.31561300869,16.6606,235.694179204
 08/16  07:00:00,418.066033141,36.0184089355,137.692311544,0.0,64.3609230253,109.708623606,358.92289135,16.8743617833,24.9909,317.057629567
 08/16  08:00:00,389.315237187,36.0160142916,151.329913317,0.0,51.0481707146,80.7689615957,286.534792084,6.66963678628,33.3212,246.543955298
 08/16  09:00:00,359.312177181,36.5099094541,148.980813343,0.0,51.0481707146,71.0224615957,254.75834869,0.0,66.8089,187.94944869
 08/16  10:00:00,309.974270628,36.7021837938,148.146865407,0.0,32.1804615127,65.7244621605,230.072293986,0.0,83.4695,146.602793986
 08/16  11:00:00,310.889022628,36.8153518531,148.274437925,0.0,32.1804615127,65.7244621605,198.738420959,0.0,83.4695,115.268920959
 08/16  12:00:00,308.166888046,36.8935124224,146.185891678,0.0,32.1804615127,65.7244621605,192.226259562,0.0,83.4695,108.756759562
 08/16  13:00:00,296.220924357,36.8252829993,144.003480427,0.0,32.1804615127,55.9779621605,190.185110185,0.0,75.1392,115.045910185
