Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  14:00:00,294.59018991,36.8568782577,142.326338891,0.0,32.1804615127,55.9779621605,175.36317986,0.0,66.8089,108.55427986
 08/16  15:00:00,294.234704541,36.8950410976,141.9347955,0.0,32.1804615127,55.9779621605,183.693228229,0.0,75.1392,108.554028229
 08/16  16:00:00,322.873926925,36.9651724935,141.255229506,0.0,32.1804615127,60.9114621605,172.340237952,0.0,91.7998,80.5404379525
 08/16  17:00:00,360.158234021,36.4098963115,144.068137788,0.0,32.1804615127,77.5397301883,178.334879274,5.65848220105,49.9818,122.694597073
 08/16  18:00:00,414.618832067,36.5447288587,144.475979987,0.0,77.122965704,86.2600435998,275.337846683,9.10455448646,49.9818,216.251492197
 08/16  19:00:00,431.78665551,36.6106083856,145.470162286,0.0,102.647051061,80.1663183927,205.922951884,10.067060308,33.3212,162.534691576
 08/16  20:00:00,469.546359126,36.562946672,149.616830202,0.0,115.40909374,92.7192997104,205.520802858,10.7327379491,33.3212,161.466864909
 08/16  21:00:00,448.440724123,36.6264052756,152.162306642,0.0,102.647051061,94.1340635361,272.192377844,11.250123175,24.9909,235.951354669
 08/16  22:00:00,382.227846356,36.613652043,152.529138103,0.0,77.122965704,65.871452062,207.41617759,11.8332061894,16.6606,178.922371401
 08/16  23:00:00,312.617019753,36.4396889059,151.141640196,0.0,38.286128036,48.4199368926,122.244781057,12.905237966,8.3303,101.009243091
 08/16  24:00:00,243.668297499,34.1286818043,121.956764622,0.0,25.5240853573,30.610668775,83.761561367,0.0165224611845,3.33212,80.4129189058
 08/17  01:00:00,246.927735967,34.9410790879,131.848998729,0.0,19.418418834,29.3649097162,64.0352740489,0.0710381344355,3.33212,60.6321159144
 08/17  02:00:00,210.856885768,33.4560047484,105.185350985,0.0,12.7620426787,28.1191506574,64.0821049129,0.109032555136,3.33212,60.6409523577
 08/17  03:00:00,228.755009023,34.6009950188,121.956065456,0.0,12.7620426787,28.1191506574,64.2363699424,0.267631749907,3.33212,60.6366181925
 08/17  04:00:00,205.730663142,32.9534313738,93.9308806445,0.0,12.7620426787,28.1191506574,77.6125842762,0.0429570900462,3.33212,74.2375071862
 08/17  05:00:00,258.167089636,34.4333737154,117.330551729,0.0,25.5240853573,30.610668775,146.477186914,0.104082212525,8.3303,138.042804702
 08/17  06:00:00,342.097221731,33.9483424256,118.010549062,0.0,51.0481707146,78.1489452969,252.778153325,0.343647197646,16.6606,235.773906128
 08/17  07:00:00,426.825121414,35.9938315315,146.466439278,0.0,64.3609230253,109.708623606,359.512433041,17.1198234427,24.9909,317.401709598
 08/17  08:00:00,381.193716765,36.0157224106,143.185662551,0.0,51.0481707146,80.7689615957,286.526662591,6.75754317127,33.3212,246.44791942
 08/17  09:00:00,349.587570435,36.5280492774,139.20710234,0.0,51.0481707146,71.0224615957,254.800803381,0.0,66.8089,187.991903381
 08/17  10:00:00,296.597987484,36.7122772051,134.734765994,0.0,32.1804615127,65.7244621605,236.774888823,0.0,83.4695,153.305388823
 08/17  11:00:00,294.207878667,36.8277329767,131.563007764,0.0,32.1804615127,65.7244621605,192.348773112,0.0,83.4695,108.879273112
 08/17  12:00:00,293.089981236,36.904937993,131.079768314,0.0,32.1804615127,65.7244621605,198.636895377,0.0,83.4695,115.167395377
 08/17  13:00:00,284.188901836,36.8433644984,131.946319757,0.0,32.1804615127,55.9779621605,183.806714182,0.0,75.1392,108.667514182
 08/17  14:00:00,286.09134253,36.878084431,133.802600573,0.0,32.1804615127,55.9779621605,180.579382991,0.0,66.8089,113.770482991
 08/17  15:00:00,287.570842747,36.9164660988,135.241698431,0.0,32.1804615127,55.9779621605,184.886744109,0.0,75.1392,109.747544109
 08/17  16:00:00,314.096510071,36.9611580217,132.478073672,0.0,32.1804615127,60.9114621605,172.348840693,0.0,91.7998,80.5490406926
 08/17  17:00:00,351.323958206,36.4153392101,135.2184014,0.0,32.1804615127,77.5397301883,178.387604701,5.69458405643,49.9818,122.711220645
 08/17  18:00:00,404.360853089,36.5440395225,134.205433534,0.0,77.122965704,86.2600435998,275.352136056,9.15021864723,49.9818,216.220117409
 08/17  19:00:00,417.567200461,36.6154595932,131.238820833,0.0,102.647051061,80.1663183927,205.627095301,10.1096650533,33.3212,162.196230247
 08/17  20:00:00,451.591996283,36.568997231,131.655633081,0.0,115.40909374,92.7192997104,205.965491085,10.7752187206,33.3212,161.869072364
 08/17  21:00:00,426.86060046,36.6336038317,130.580373274,0.0,102.647051061,94.1340635361,272.307017009,11.2918361825,24.9909,236.024280826
 08/17  22:00:00,360.999178815,36.6355849047,131.280463224,0.0,77.122965704,65.871452062,207.498169099,11.8748350216,16.6606,178.962734078
 08/17  23:00:00,294.706889407,36.4738886482,133.176629761,0.0,38.286128036,48.4199368926,122.013544758,12.6639238779,8.3303,101.01932088
 08/17  24:00:00,264.898035779,34.4704410055,142.827814609,0.0,25.5240853573,30.610668775,83.7743732333,0.024853201318,3.33212,80.417400032
 08/18  01:00:00,251.021949035,34.2905582072,136.571583002,0.0,19.418418834,29.3649097162,61.4753632118,0.0646263515009,3.33212,58.0786168603
 08/18  02:00:00,244.028295426,34.9535834678,136.827092346,0.0,12.7620426787,28.1191506574,60.6333243274,0.160721275202,3.33212,57.1404830522
 08/18  03:00:00,242.562117582,34.117049199,136.216536719,0.0,12.7620426787,28.1191506574,64.0805939776,0.106045033639,3.33212,60.642428944
 08/18  04:00:00,250.915536444,34.7838002025,136.423682302,0.0,12.7620426787,28.1191506574,84.0448624516,0.285004152926,3.33212,80.4277382987
 08/18  05:00:00,279.421047964,34.1156141852,138.018737754,0.0,25.5240853573,30.610668775,146.558184059,0.160734187449,8.3303,138.067149871
 08/18  06:00:00,366.126749676,34.9560490487,140.007182712,0.0,51.0481707146,78.1489452969,252.873648222,0.357936423431,16.6606,235.855111798
 08/18  07:00:00,414.017432755,36.0173421737,132.337937683,0.0,64.3609230253,109.708623606,359.722384595,17.1666337044,24.9909,317.564850891
 08/18  08:00:00,369.871435285,36.0365709014,130.814259663,0.0,51.0481707146,80.7689615957,286.655015816,6.80005220497,33.3212,246.533763611
 08/18  09:00:00,336.80671631,36.5545256894,126.369909787,0.0,51.0481707146,71.0224615957,254.847630969,0.0,66.8089,188.038730969
 08/18  10:00:00,284.553657159,36.7539576951,122.742641828,0.0,32.1804615127,65.7244621605,236.791778707,0.0,83.4695,153.322278707
 08/18  11:00:00,287.320008905,36.8700271727,124.628770164,0.0,32.1804615127,65.7244621605,192.360935899,0.0,83.4695,108.891435899
 08/18  12:00:00,287.628052656,36.9480839057,125.613124148,0.0,32.1804615127,65.7244621605,198.652013824,0.0,83.4695,115.182513824
 08/18  13:00:00,277.652809028,36.8701823523,125.644427828,0.0,32.1804615127,55.9779621605,183.820670808,0.0,75.1392,108.681470808
 08/18  14:00:00,275.734185512,36.7527630564,124.811118936,0.0,32.1804615127,55.9779621605,175.486050632,0.0,66.8089,108.677150632
 08/18  15:00:00,273.207411695,36.6880507876,122.491721302,0.0,32.1804615127,55.9779621605,189.95177905,0.0,75.1392,114.81257905
 08/18  16:00:00,302.017439061,36.5823810279,122.15846411,0.0,32.1804615127,60.9114621605,172.360064826,0.0,91.7998,80.5602648257
 08/18  17:00:00,337.549930201,36.3387196931,123.504758866,0.0,32.1804615127,77.5397301883,178.074652443,5.35173012569,49.9818,122.741122317
 08/18  18:00:00,387.027254269,36.3662313849,118.129366349,0.0,77.122965704,86.2600435998,273.348564982,7.06637839257,49.9818,216.300386589
 08/18  19:00:00,404.202194606,36.3775851716,117.171047627,0.0,102.647051061,80.1663183927,202.781133038,7.24044163165,33.3212,162.219491406
 08/18  20:00:00,435.901630415,36.38015561,118.335946095,0.0,115.40909374,92.7192997104,203.622618311,8.40206033771,33.3212,161.899357973
 08/18  21:00:00,416.93483857,36.7162843959,120.975630721,0.0,102.647051061,94.1340635361,273.082682334,11.979719515,24.9909,236.112062819
 08/18  22:00:00,352.359933958,36.7120113545,122.539680659,0.0,77.122965704,65.871452062,207.895813382,12.2272334443,16.6606,179.007979937
 08/18  23:00:00,286.917294882,36.5637442179,125.276363412,0.0,38.286128036,48.4199368926,122.172220323,12.8053478101,8.3303,101.036572513
 08/18  24:00:00,266.916513131,34.4892083179,144.804263134,0.0,25.5240853573,30.610668775,83.7925528864,0.0348654044055,3.33212,80.425567482
 08/19  01:00:00,267.565273178,34.3154920882,143.480984446,0.0,27.7269238854,30.610668775,64.0571114853,0.0747121852555,3.33212,60.6502793
 08/19  02:00:00,252.838969569,35.1455862893,145.407830097,0.0,12.7620426787,28.1191506574,64.1897739675,0.212519059176,3.33212,60.6451349083
 08/19  03:00:00,249.843220948,34.3009600071,143.291210918,0.0,12.7620426787,28.1191506574,58.0476961341,0.134488029871,3.33212,54.5810881043
 08/19  04:00:00,257.62190667,35.1305047403,143.558458084,0.0,12.7620426787,28.1191506574,84.1112071005,0.338721738063,3.33212,80.4403653624
 08/19  05:00:00,266.590254129,34.2895593435,141.177134414,0.0,12.7620426787,28.1191506574,109.566405655,0.187632055474,8.3303,101.048473599
 08/19  06:00:00,335.86632788,35.1305594652,142.806597543,0.0,42.6918050922,54.3732441037,155.559230273,0.405168732667,16.6606,138.49346154
 08/19  07:00:00,365.95882662,36.1133466024,130.881301317,0.0,42.6918050922,86.1019271793,282.253615488,17.3934701665,24.9909,239.869245322
 08/19  08:00:00,401.080529401,36.181800974,124.846342149,0.0,57.6566862989,112.030105488,382.523536556,6.8791469786,33.3212,342.323189577
 08/19  09:00:00,347.213436273,36.4966782627,118.538967639,0.0,57.6566862989,83.6599452969,313.086042343,0.0,66.8089,246.277142343
 08/19  10:00:00,294.464991925,36.8749428415,118.764314665,0.0,42.6918050922,68.9656133826,271.555980793,0.0,83.4695,188.086480793
 08/19  11:00:00,286.718274756,37.1546470653,118.883529064,0.0,34.9340096728,67.7198543238,237.134777428,0.0,83.4695,153.665277428
 08/19  12:00:00,286.205108842,37.0768154424,119.216065686,0.0,34.9340096728,67.7198543238,198.846395013,0.0,83.4695,115.376895013
 08/19  13:00:00,277.814290536,36.9173865518,120.68948774,0.0,34.9340096728,57.9733543238,186.958158557,0.0,75.1392,111.818958557
 08/19  14:00:00,278.294601408,36.927468661,121.147404142,0.0,34.9340096728,57.9733543238,179.039713353,0.0,66.8089,112.230813353
 08/19  15:00:00,279.129338311,37.2299342787,121.683092856,0.0,34.9340096728,57.9733543238,190.325683736,0.0,75.1392,115.186483736
 08/19  16:00:00,308.98786315,37.4516448114,122.066143986,0.0,34.9340096728,62.9068543238,172.425354793,0.0,91.7998,80.6255547927
 08/19  17:00:00,335.620487344,36.9349820561,121.529969549,0.0,34.9340096728,72.2186844194,155.213851641,3.92435110717,49.9818,101.307700534
 08/19  18:00:00,400.582982211,37.1568547403,119.974362137,0.0,87.0357390804,86.2600435998,181.049707784,7.96974269481,49.9818,123.098165089
 08/19  19:00:00,403.473042894,36.6635861969,117.35395471,0.0,102.000620287,77.6748002752,205.700196004,10.2634336518,33.3212,162.115562352
 08/19  20:00:00,414.882632588,36.4677551147,112.188054249,0.0,102.000620287,88.9820225341,205.691764461,10.4239256996,33.3212,161.946638762
 08/19  21:00:00,402.364147324,36.4575734568,109.49609474,0.0,102.000620287,91.6425454185,197.25602981,10.169480359,24.9909,162.095649451
 08/19  22:00:00,348.931591009,36.2789584925,110.278014662,0.0,87.0357390804,65.871452062,262.602386039,10.4973476206,16.6606,235.444438418
 08/19  23:00:00,282.675020482,36.2992246972,117.099099693,0.0,42.6918050922,48.4199368926,159.28854122,12.73024471,8.3303,138.22799651
 08/19  24:00:00,269.992661756,34.8245524687,145.32912824,0.0,27.7269238854,30.610668775,83.7871456911,0.0199456881605,3.33212,80.4350800029
 08/20  01:00:00,280.941821986,34.3218030218,147.589534773,0.0,34.4311606118,33.1021868926,64.0916598853,0.0565130952056,3.33212,60.7030267901
 08/20  02:00:00,263.819878492,35.1597187667,147.125256126,0.0,19.466279405,30.610668775,64.2372828548,0.199461569417,3.33212,60.7057012854
 08/20  03:00:00,262.045074783,34.3218030218,146.220088921,0.0,19.466279405,30.610668775,64.1613307009,0.121341849033,3.33212,60.7078688519
 08/20  04:00:00,270.210386444,35.1597187667,146.849212634,0.0,19.466279405,30.610668775,84.0861614312,0.309181458154,3.33212,80.4448599731
 08/20  05:00:00,279.158911662,34.3218030218,144.449937422,0.0,19.466279405,30.610668775,109.65363222,0.167894261592,8.3303,101.155437958
 08/20  06:00:00,338.538615253,35.1597187667,145.418757305,0.0,42.6918050922,54.3732441037,155.818626422,0.367385738821,16.6606,138.790640683
 08/20  07:00:00,367.660980413,36.3565053686,123.119460025,0.0,49.3960418185,88.5934452969,283.892219956,17.0187284723,24.9909,241.882591484
 08/20  08:00:00,393.348975407,36.1575406309,118.084230521,0.0,57.6566862989,112.030105488,380.238893432,6.58016483451,33.3212,340.337528597
 08/20  09:00:00,336.150200754,36.5686611715,115.98468485,0.0,50.9524495726,81.1684271793,313.454926632,0.0,66.8089,246.646026632
 08/20  10:00:00,296.445533366,37.5092769722,119.854066705,0.0,42.6918050922,68.9656133826,278.812900159,0.0,83.4695,195.343400159
 08/20  11:00:00,295.062787722,37.3989326564,122.327416313,0.0,38.286128036,68.9656133826,230.465225346,0.0,83.4695,146.995725346
 08/20  12:00:00,295.31274683,37.5754101074,123.171956052,0.0,38.286128036,68.9656133826,198.697267078,0.0,83.4695,115.227767078
 08/20  13:00:00,277.108922055,37.1273806278,124.357095285,0.0,31.5818913096,56.727595265,190.317961463,0.0,75.1392,115.178761463
 08/20  14:00:00,279.202052032,37.1683803229,126.389014441,0.0,31.5818913096,56.727595265,175.413346506,0.0,66.8089,108.604446506
 08/20  15:00:00,278.89025221,37.2074824458,126.050591828,0.0,31.5818913096,56.727595265,183.727693521,0.0,75.1392,108.588493521
 08/20  16:00:00,303.972845829,36.9385705073,122.191982085,0.0,31.5818913096,61.661095265,172.361722336,0.0,91.7998,80.5619223363
 08/20  17:00:00,324.03938608,36.3684850594,116.468130703,0.0,31.5818913096,70.9729253606,162.78180412,5.13789844559,49.9818,107.662105674
 08/20  18:00:00,386.25220825,36.4121369506,117.400507359,0.0,80.3315023541,83.7685254822,181.615951675,8.62757893895,49.9818,123.006572736
 08/20  19:00:00,406.714971414,36.5476027922,120.884775012,0.0,102.000620287,77.6748002752,203.159545758,10.2150191955,33.3212,159.623326562
 08/20  20:00:00,433.813624137,36.491344173,121.930225183,0.0,108.704857014,91.4735406516,201.336126977,10.7281937317,33.3212,157.286733245
 08/20  21:00:00,404.218916184,36.6756862355,120.385091298,0.0,95.2963835608,89.1510273009,198.257035443,11.2823899776,24.9909,161.983745466
 08/20  22:00:00,353.111096297,36.5391854697,122.709087197,0.0,80.3315023541,63.3799339444,264.029070477,11.8397590472,16.6606,235.528711429
 08/20  23:00:00,290.587928337,36.4256121359,124.625879345,0.0,42.6918050922,48.4199368926,158.740461529,12.4202268177,8.3303,137.989934711
 08/20  24:00:00,277.165432339,34.9921356177,143.122838995,0.0,34.4311606118,33.1021868926,83.8719403549,0.0199520088747,3.33212,80.519868346
 08/21  01:00:00,257.28658654,34.3218030218,142.770765094,0.0,19.418418834,29.3649097162,64.043409286,0.0548683297262,3.33212,60.6564209562
 08/21  02:00:00,250.86288955,35.1597187667,143.428527126,0.0,12.7620426787,28.1191506574,64.1791550025,0.194536667717,3.33212,60.6524983348
 08/21  03:00:00,248.741387463,34.3218030218,142.173481717,0.0,12.7620426787,28.1191506574,64.1110004557,0.121380290457,3.33212,60.6575001653
 08/21  04:00:00,256.802660268,35.1597187667,142.716206736,0.0,12.7620426787,28.1191506574,84.091736633,0.305953917116,3.33212,80.4536627159
 08/21  05:00:00,281.372479866,34.3218030218,140.586764686,0.0,25.5240853573,30.610668775,146.663195058,0.177924708777,8.3303,138.154970349
 08/21  06:00:00,368.442874992,35.1597187667,143.039352307,0.0,51.0481707146,78.1489452969,253.164388349,0.365839741527,16.6606,236.137948607
 08/21  07:00:00,411.245539181,36.1117755219,130.702119437,0.0,64.3609230253,109.708623606,360.198928508,17.0762084995,24.9909,318.131820009
 08/21  08:00:00,363.520878455,36.1043191261,125.368933513,0.0,51.0481707146,80.7689615957,286.825768405,6.67317083004,33.3212,246.831397575
 08/21  09:00:00,333.734451204,36.5875897647,123.313074346,0.0,51.0481707146,71.0224615957,255.006956099,0.0,66.8089,188.198056099
 08/21  10:00:00,287.23464036,36.7526416666,125.368244087,0.0,32.1804615127,65.7244621605,236.899305544,0.0,83.4695,153.429805544
 08/21  11:00:00,283.977623158,36.8711085331,121.326887942,0.0,32.1804615127,65.7244621605,192.488742362,0.0,83.4695,109.019242362
 08/21  12:00:00,280.931313112,36.9391345365,119.119298775,0.0,32.1804615127,65.7244621605,198.623444577,0.0,83.4695,115.153944577
 08/21  13:00:00,270.541022125,36.7408842796,119.590689246,0.0,32.1804615127,55.9779621605,187.195423607,0.0,75.1392,112.056223607
 08/21  14:00:00,270.220189114,36.7361432854,118.764314665,0.0,32.1804615127,55.9779621605,178.45116646,0.0,66.8089,111.64226646
 08/21  15:00:00,272.503878191,37.0097617518,120.049503488,0.0,32.1804615127,55.9779621605,183.765206549,0.0,75.1392,108.626006549
 08/21  16:00:00,302.193032232,37.4401331039,120.049503488,0.0,32.1804615127,60.9114621605,172.373031042,0.0,91.7998,80.5732310417
 08/21  17:00:00,336.483396273,36.6988276789,120.049503488,0.0,32.1804615127,77.5397301883,177.793879801,5.03750218901,49.9818,122.774577612
 08/21  18:00:00,388.688191808,36.7803398723,118.252428475,0.0,77.122965704,86.2600435998,282.023271875,8.9547718615,49.9818,223.086700014
 08/21  19:00:00,403.590567034,36.786945504,114.218331197,0.0,102.647051061,80.1663183927,206.960709052,10.6533950155,33.3212,162.986114036
 08/21  20:00:00,431.798974566,36.6547279991,111.699746161,0.0,115.40909374,92.7192997104,206.205407845,10.9133292377,33.3212,161.970878607
 08/21  21:00:00,409.342386655,36.590275858,114.181543402,0.0,102.647051061,94.1340635361,271.89720733,10.5271902612,24.9909,236.379117069
 08/21  22:00:00,353.123176605,36.7688718814,123.25232655,0.0,77.122965704,65.871452062,207.831856232,12.0115802187,16.6606,179.159676013
 08/21  23:00:00,286.489677408,36.6196625871,124.784679601,0.0,38.286128036,48.4199368926,121.942164391,12.5325751022,8.3303,101.079289289
 08/21  24:00:00,265.802269884,34.9921356177,143.193463321,0.0,25.5240853573,30.610668775,83.8187985431,0.0316227087689,3.33212,80.4550558343
 08/22  01:00:00,258.003143223,34.3218030218,143.483071261,0.0,19.418418834,29.3649097162,64.060052595,0.0665745960409,3.33212,60.661357999
 08/22  02:00:00,251.338008558,35.1597187667,143.89951514,0.0,12.7620426787,28.1191506574,64.2068954088,0.208049635201,3.33212,60.6667257736
 08/22  03:00:00,248.795345972,34.3218030218,142.225824024,0.0,12.7620426787,28.1191506574,64.1236129365,0.128161567059,3.33212,60.6633313694
 08/22  04:00:00,258.346949925,35.1597187667,143.446867792,0.0,12.7620426787,28.1191506574,84.1259747442,0.329568521557,3.33212,80.4642862227
 08/22  05:00:00,283.673253959,34.3218030218,142.039798243,0.0,25.5240853573,30.610668775,146.6958469,0.1781255069,8.3303,138.187421393
 08/22  06:00:00,369.295823886,35.1597187667,142.962092182,0.0,51.0481707146,78.1489452969,253.279094,0.374574537489,16.6606,236.243919462
 08/22  07:00:00,413.219862425,36.1521255868,131.401021421,0.0,64.3609230253,109.708623606,360.515536016,17.1802313187,24.9909,318.344404698
 08/22  08:00:00,365.789987913,36.1175117756,126.659515904,0.0,51.0481707146,80.7689615957,287.044837068,6.7800730772,33.3212,246.943563991
 08/22  09:00:00,331.554491718,36.5840421438,121.122808155,0.0,51.0481707146,71.0224615957,255.065862398,0.0,66.8089,188.256962398
 08/22  10:00:00,280.407307957,36.7665907819,118.761717504,0.0,32.1804615127,65.7244621605,236.926576178,0.0,83.4695,153.457076178
 08/22  11:00:00,276.704525106,36.6366658138,115.511705504,0.0,32.1804615127,65.7244621605,198.219338416,0.0,83.4695,114.749838416
 08/22  12:00:00,276.842340936,36.7958137402,115.283385482,0.0,32.1804615127,65.7244621605,192.873995996,0.0,83.4695,109.404495996
 08/22  13:00:00,268.346020151,36.8418987337,116.089352622,0.0,32.1804615127,55.9779621605,190.248123764,0.0,75.1392,115.108923764
 08/22  14:00:00,269.531370851,36.8701519546,117.232752,0.0,32.1804615127,55.9779621605,175.439332217,0.0,66.8089,108.630432217
 08/22  15:00:00,271.069142876,36.9467205815,118.686592814,0.0,32.1804615127,55.9779621605,183.756123719,0.0,75.1392,108.616923719
 08/22  16:00:00,300.358016949,37.1668877357,118.505741013,0.0,32.1804615127,60.9114621605,178.592544327,0.0,91.7998,86.7927443272
 08/22  17:00:00,333.633787736,36.5153466656,117.425772111,0.0,32.1804615127,77.5397301883,173.85506454,5.91370649633,49.9818,117.959558043
 08/22  18:00:00,386.011614581,36.5465797305,115.840575392,0.0,77.122965704,86.2600435998,280.70904245,8.66646035729,49.9818,222.060782092
 08/22  19:00:00,400.74096288,36.5426911892,113.183972358,0.0,102.647051061,80.1663183927,205.204817074,9.50191816201,33.3212,162.381698912
 08/22  20:00:00,441.391111897,36.6522350025,121.922636447,0.0,115.40909374,92.7192997104,206.508855011,11.1139829856,33.3212,162.073672025
 08/22  21:00:00,420.314734926,36.7192757415,124.33313064,0.0,102.647051061,94.1340635361,273.047090725,11.5448587568,24.9909,236.511331968
 08/22  22:00:00,355.491244193,36.7215981396,125.673231113,0.0,77.122965704,65.871452062,212.624075862,12.0539996571,16.6606,183.909476205
 08/22  23:00:00,289.368866965,36.5771791356,127.722942731,0.0,38.286128036,48.4199368926,117.768310849,12.6479581973,8.3303,96.7900526513
 08/22  24:00:00,264.887601552,34.9921356177,142.292433911,0.0,25.5240853573,30.610668775,83.8419500642,0.0416611623796,3.33212,80.4681689018
 08/23  01:00:00,256.642318854,34.3218030218,142.132939716,0.0,19.418418834,29.3649097162,64.0823848701,0.083323068726,3.33212,60.6669418014
 08/23  02:00:00,250.859388085,35.1597187667,143.42800525,0.0,12.7620426787,28.1191506574,64.2054702674,0.208311913596,3.33212,60.6650383538
 08/23  03:00:00,247.756427987,34.3218030218,141.196227878,0.0,12.7620426787,28.1191506574,64.1307656477,0.138322408663,3.33212,60.6603232391
 08/23  04:00:00,256.938195527,35.1597187667,142.851906719,0.0,12.7620426787,28.1191506574,84.1519202064,0.343317282792,3.33212,80.4764829236
 08/23  05:00:00,281.918201444,34.3218030218,141.128626812,0.0,25.5240853573,30.610668775,146.735612282,0.183331114568,8.3303,138.221981168
 08/23  06:00:00,368.398954536,35.1597187667,142.996896081,0.0,51.0481707146,78.1489452969,255.073542358,0.39000973979,16.6606,238.022932618
 08/23  07:00:00,411.2359115,36.1012420625,130.714680171,0.0,64.3609230253,109.708623606,359.0722029,17.3377932525,24.9909,316.743509647
 08/23  08:00:00,366.344352474,36.0699124667,128.245781841,0.0,51.0481707146,80.7689615957,292.564939032,6.88808725941,33.3212,252.355651773
 08/23  09:00:00,332.665849704,36.5799367467,122.250143823,0.0,51.0481707146,71.0224615957,257.188418363,0.0,66.8089,190.379518363
 08/23  10:00:00,282.130335237,36.7463789276,120.365162719,0.0,32.1804615127,65.7244621605,232.329269226,0.0,83.4695,148.859769226
 08/23  11:00:00,284.097009084,36.8652731837,121.547470219,0.0,32.1804615127,65.7244621605,196.904070519,0.0,83.4695,113.434570519
 08/23  12:00:00,281.675717811,36.8533384713,120.528305626,0.0,32.1804615127,65.7244621605,198.724597125,0.0,83.4695,115.255097125
 08/23  13:00:00,267.10297765,36.6415249446,116.260226668,0.0,32.1804615127,55.9779621605,183.858584781,0.0,75.1392,108.719384781
 08/23  14:00:00,268.358617963,36.7204261595,116.978186348,0.0,32.1804615127,55.9779621605,181.868089478,0.0,66.8089,115.059189478
 08/23  15:00:00,269.026678862,36.8231952068,116.978186348,0.0,32.1804615127,55.9779621605,183.778477762,0.0,75.1392,108.639277762
 08/23  16:00:00,296.762485357,36.6063324442,116.504818916,0.0,32.1804615127,60.9114621605,172.398144984,0.0,91.7998,80.5983449839
 08/23  17:00:00,338.537803256,36.366882605,122.855654691,0.0,32.1804615127,77.5397301883,178.896032504,6.05726536115,49.9818,122.856967143
 08/23  18:00:00,397.730691562,36.4600919729,127.742494345,0.0,77.122965704,86.2600435998,283.524562211,9.55095572503,49.9818,223.991806486
 08/23  19:00:00,415.907033963,36.5214244721,126.946448593,0.0,102.647051061,80.1663183927,206.239463395,10.4768928649,33.3212,162.44137053
 08/23  20:00:00,447.938691717,36.4919585133,128.115417679,0.0,115.40909374,92.7192997104,206.534614471,11.09756964,33.3212,162.115844831
 08/23  21:00:00,425.291029832,36.5653157038,129.093394347,0.0,102.647051061,94.1340635361,273.271138487,11.6582820263,24.9909,236.62195646
 08/23  22:00:00,357.544439153,36.5927774594,127.868655526,0.0,77.122965704,65.871452062,210.195267618,12.2168412079,16.6606,181.31782641
 08/23  23:00:00,288.760265682,36.4870113784,127.203779828,0.0,38.286128036,48.4199368926,120.388074047,12.8207835814,8.3303,99.2369904652
 08/23  24:00:00,265.92323202,34.8245524687,143.489284312,0.0,25.5240853573,30.610668775,83.8601957265,0.050042874788,3.33212,80.4780328517
 08/24  01:00:00,259.067907172,34.3218030218,144.548253478,0.0,19.418418834,29.3649097162,64.1093785199,0.103423037787,3.33212,60.6738354821
 08/24  02:00:00,252.625691957,35.1597187667,145.185000111,0.0,12.7620426787,28.1191506574,64.2234345512,0.218527616986,3.33212,60.6727869342
 08/24  03:00:00,250.175439208,34.3218030218,143.603963086,0.0,12.7620426787,28.1191506574,64.1484134545,0.145132539817,3.33212,60.6711609147
 08/24  04:00:00,258.699842698,35.159655881,144.595959309,0.0,12.7620426787,28.1191506574,84.1776222639,0.357004283381,3.33212,80.4884979805
 08/24  05:00:00,284.42061339,34.3192345447,143.613059791,0.0,25.5240853573,30.610668775,146.778160363,0.190186464917,8.3303,138.257673898
 08/24  06:00:00,370.29792134,35.1596290857,144.877484773,0.0,51.0481707146,78.1489452969,259.459528213,0.408749320314,16.6606,242.390178893
 08/24  07:00:00,407.621390042,36.1166322922,127.079144544,0.0,64.3609230253,109.708623606,356.400203928,17.4270717504,24.9909,313.982232177
 08/24  08:00:00,364.080550513,36.0735005241,125.987722096,0.0,51.0481707146,80.7689615957,293.415627327,6.97208167758,33.3212,253.122345649
 08/24  09:00:00,333.345291396,36.5764805004,122.916289604,0.0,51.0481707146,71.0224615957,255.197497826,0.0,66.8089,188.388597826
 08/24  10:00:00,281.929151005,36.7305213204,120.107383331,0.0,32.1804615127,65.7244621605,237.01077896,0.0,83.4695,153.54127896
 08/24  11:00:00,281.975428685,36.8457286455,119.504604922,0.0,32.1804615127,65.7244621605,198.876010993,0.0,83.4695,115.406510993
 08/24  12:00:00,280.639399563,36.9029214949,119.111593513,0.0,32.1804615127,65.7244621605,192.356229917,0.0,83.4695,108.886729917
 08/24  13:00:00,269.356299462,36.7216972128,118.518501318,0.0,32.1804615127,55.9779621605,190.289274093,0.0,75.1392,115.150074093
 08/24  14:00:00,266.523491608,36.6726097504,115.620921625,0.0,32.1804615127,55.9779621605,175.46934564,0.0,66.8089,108.66044564
 08/24  15:00:00,269.214443503,36.8044780881,117.464124484,0.0,32.1804615127,55.9779621605,190.184365494,0.00730464116248,75.1392,115.037860853
 08/24  16:00:00,298.343546827,36.8138489901,116.905263479,0.0,32.1804615127,60.9114621605,172.416154945,0.0,91.7998,80.6163549455
 08/24  17:00:00,332.48336943,36.2487658801,118.669181091,0.0,32.1804615127,77.5397301883,178.350210743,5.48775807866,49.9818,122.880652664
 08/24  18:00:00,385.09601844,36.3315387751,117.236318603,0.0,77.122965704,86.2600435998,275.448649095,8.60842112828,49.9818,216.858427967
 08/24  19:00:00,400.159240643,36.370982169,113.222635623,0.0,102.647051061,80.1663183927,211.226939345,9.63304362739,33.3212,168.272695717
 08/24  20:00:00,437.502248787,36.4875719171,118.618827361,0.0,115.40909374,92.7192997104,207.794125626,11.3026042175,33.3212,163.170321408
 08/24  21:00:00,426.195226916,36.6376672377,129.92323601,0.0,102.647051061,94.1340635361,273.774935837,12.0527735924,24.9909,236.731262245
 08/24  22:00:00,358.47390101,36.6630648358,128.725477442,0.0,77.122965704,65.871452062,208.514920082,12.5131044485,16.6606,179.341215633
 08/24  23:00:00,289.744200632,36.5428638302,128.134375936,0.0,38.286128036,48.4199368926,122.667427733,13.2060902207,8.3303,101.131037512
 08/24  24:00:00,266.604336493,34.487466531,144.498258162,0.0,25.5240853573,30.610668775,83.8772488055,0.0567650541205,3.33212,80.4883637513
 08/25  01:00:00,258.000312202,34.311274471,143.493313987,0.0,19.418418834,29.3649097162,64.1133598132,0.0968355299927,3.33212,60.6844042832
 08/25  02:00:00,252.05511787,35.140885049,144.634406962,0.0,12.7620426787,28.1191506574,64.2570740462,0.237085423158,3.33212,60.687868623
 08/25  03:00:00,249.194976711,34.2967425655,142.65084224,0.0,12.7620426787,28.1191506574,64.1760418466,0.156947964615,3.33212,60.6869738819
 08/25  04:00:00,258.357368421,35.124531821,143.495747147,0.0,12.7620426787,28.1191506574,84.192965085,0.360658429748,3.33212,80.5001866552
 08/25  05:00:00,283.79043487,34.2886480665,142.192777107,0.0,25.5240853573,30.610668775,146.821301206,0.195381462675,8.3303,138.295619744
 08/25  06:00:00,369.959608641,35.1299564392,143.64557766,0.0,51.0481707146,78.1489452969,258.631559957,0.422469049036,16.6606,241.548490908
 08/25  07:00:00,409.279173776,36.0869876276,127.518841548,0.0,64.3609230253,109.708623606,357.909146316,17.5890595438,24.9909,315.329186773
 08/25  08:00:00,360.383352205,36.071056865,121.334066378,0.0,51.0481707146,80.7689615957,293.634484863,7.07780181671,33.3212,253.235483046
 08/25  09:00:00,327.828625138,36.5324085183,117.68456549,0.0,51.0481707146,71.0224615957,255.266533692,0.0,66.8089,188.457633692
 08/25  10:00:00,278.169087794,36.5933619852,117.073406246,0.0,32.1804615127,65.7244621605,237.035005288,0.0,83.4695,153.565505288
 08/25  11:00:00,275.745643689,36.8000406117,113.132536724,0.0,32.1804615127,65.7244621605,198.864724639,0.0,83.4695,115.395224639
 08/25  12:00:00,275.15497327,36.9163423274,113.132536724,0.0,32.1804615127,65.7244621605,192.342271184,0.0,83.4695,108.872771184
 08/25  13:00:00,264.769369451,36.7532323897,112.637386629,0.0,32.1804615127,55.9779621605,190.348685991,0.0155947638994,75.1392,115.193891227
 08/25  14:00:00,264.46485101,36.8053367861,112.285265471,0.0,32.1804615127,55.9779621605,175.539051105,0.0604300144429,66.8089,108.66972109
 08/25  15:00:00,263.880479293,36.8215863582,111.699746161,0.0,32.1804615127,55.9779621605,190.22732699,0.000974681450833,75.1392,115.087152309
 08/25  16:00:00,291.462204583,36.5437691826,110.804151278,0.0,32.1804615127,60.9114621605,172.429806726,0.0,91.7998,80.6300067265
 08/25  17:00:00,332.364944928,36.187424896,117.044349719,0.0,32.1804615127,77.5397301883,179.270262683,6.37320605037,49.9818,122.915256633
 08/25  18:00:00,389.527338813,36.3227494062,119.655929437,0.0,77.122965704,86.2600435998,283.521349498,9.84574776058,49.9818,223.693801737
 08/25  19:00:00,409.599666629,36.37579916,121.311660025,0.0,102.647051061,80.1663183927,207.119830621,10.75081932,33.3212,163.047811301
 08/25  20:00:00,441.650914319,36.3825162008,122.425980535,0.0,115.40909374,92.7192997104,206.910736907,11.3668609549,33.3212,162.222675952
 08/25  21:00:00,417.767021326,36.4901299309,122.016048261,0.0,102.647051061,94.1340635361,273.765085178,11.9023027456,24.9909,236.871882432
 08/25  22:00:00,351.41394125,36.5306373167,121.783566988,0.0,77.122965704,65.871452062,215.419400432,12.4470751428,16.6606,186.311725289
 08/25  23:00:00,283.810525716,36.411016101,122.318131164,0.0,38.286128036,48.4199368926,122.01114559,14.1523117349,8.3303,99.528533855
 08/25  24:00:00,268.013280797,34.297617063,146.077403395,0.0,25.5240853573,30.610668775,85.1742730761,0.0934497258542,3.33212,81.7487033503
 08/26  01:00:00,269.619119352,35.1174893836,144.729609237,0.0,27.7269238854,30.610668775,62.5187919296,0.088444591464,3.33212,59.0982273382
 08/26  02:00:00,249.381080135,33.9612484452,143.127298582,0.0,12.7620426787,28.1191506574,62.9015386889,0.160204194296,3.33212,59.4092144946
 08/26  03:00:00,250.142802512,34.9389182979,142.940850551,0.0,12.7620426787,28.1191506574,63.0449334779,0.185240282858,3.33212,59.527573195
 08/26  04:00:00,252.484428378,33.7880997291,139.738545094,0.0,12.7620426787,28.1191506574,87.0528343464,0.20193359886,3.33212,83.5187807475
 08/26  05:00:00,266.175568282,34.7670085643,140.240671642,0.0,12.7620426787,28.1191506574,106.59143027,0.318764046615,8.3303,97.9423662237
 08/26  06:00:00,334.710641835,33.9530240103,142.792548857,0.0,42.6918050922,54.3732441037,160.696284288,0.412239819608,16.6606,143.623444468
 08/26  07:00:00,361.513775353,36.1266198533,126.409146231,0.0,42.6918050922,86.1019271793,279.375789544,17.6391886147,24.9909,236.745700929
 08/26  08:00:00,399.360912377,36.1021935828,123.220019389,0.0,57.6566862989,112.030105488,389.071873397,7.06040868284,33.3212,348.690264714
 08/26  09:00:00,347.790328668,36.4980722975,118.28564949,0.0,57.6566862989,83.6599452969,313.972073546,0.0,66.8089,247.163173546
 08/26  10:00:00,289.547956703,36.5944788487,115.039075651,0.0,42.6918050922,68.9656133826,278.972747865,0.0,83.4695,195.503247865
 08/26  11:00:00,278.888845965,36.5242266968,112.992372442,0.0,34.9340096728,67.7198543238,237.398756207,0.00487069804561,83.4695,153.924385509
 08/26  12:00:00,279.380439577,36.5838373916,114.146637448,0.0,34.9340096728,67.7198543238,199.021897916,0.0516296267256,83.4695,115.50076829
 08/26  13:00:00,271.48288326,36.6418838313,115.283385482,0.0,34.9340096728,57.9733543238,190.297656788,0.0672165218511,75.1392,115.091240266
 08/26  14:00:00,273.100716388,36.8386539532,116.089352622,0.0,34.9340096728,57.9733543238,176.077632778,0.0350697322344,66.8089,109.233663046
 08/26  15:00:00,273.087085536,36.8348559787,116.089352622,0.0,34.9340096728,57.9733543238,190.479165474,0.0292249018897,75.1392,115.310740572
 08/26  16:00:00,300.786359942,36.5740174555,114.962404714,0.0,34.9340096728,62.9068543238,172.581804142,0.0623468467719,91.7998,80.7196572955
 08/26  17:00:00,327.687173189,36.2123235092,114.962356779,0.0,34.9340096728,72.2186844194,163.619970016,5.85670777273,49.9818,107.781462243
 08/26  18:00:00,394.00851619,36.6960499783,113.92069909,0.0,87.0357390804,86.2600435998,183.130337485,9.86104742247,49.9818,123.287490063
 08/26  19:00:00,400.016796384,36.291850776,111.565426417,0.0,102.000620287,77.6748002752,206.678085889,10.9053733281,33.3212,162.451512561
 08/26  20:00:00,413.998876922,36.1391046587,113.044209714,0.0,102.000620287,88.9820225341,206.209843784,10.5795893504,33.3212,162.309054434
 08/26  21:00:00,413.944558735,36.3501740471,121.293567332,0.0,102.000620287,91.6425454185,205.020766653,12.1819929409,24.9909,167.847873712
 08/26  22:00:00,362.565161986,36.2695528869,123.189773219,0.0,87.0357390804,65.871452062,266.965171605,12.5973061555,16.6606,237.707265449
 08/26  23:00:00,288.970434857,36.1685703197,123.254424152,0.0,42.6918050922,48.4199368926,162.343342668,15.5440700594,8.3303,138.468972609
 08/26  24:00:00,270.217401917,34.4632578857,145.921276042,0.0,27.7269238854,30.610668775,83.8980630687,0.0534020524525,3.33212,80.5125410163
 08/27  01:00:00,277.729177179,34.2881522892,144.436690011,0.0,34.4311606118,33.1021868926,64.1614034128,0.0834414963351,3.33212,60.7458419164
 08/27  02:00:00,260.235912091,34.9519232711,143.762709673,0.0,19.466279405,30.610668775,64.2972636628,0.215283449787,3.33212,60.7498602131
 08/27  03:00:00,257.043341102,34.1140861079,141.441018707,0.0,19.466279405,30.610668775,70.2999802881,0.14352573935,3.33212,66.8243345488
 08/27  04:00:00,256.429843607,34.4517660732,133.800110648,0.0,19.466279405,30.610668775,84.1962420239,0.337145110561,3.33212,80.5269769133
 08/27  05:00:00,271.575735764,33.9444842236,137.255616641,0.0,19.466279405,30.610668775,109.7979629,0.181931973632,8.3303,101.285730926
 08/27  06:00:00,331.879825589,34.7779540824,139.146735817,0.0,42.6918050922,54.3732441037,158.646078339,0.408918504585,16.6606,141.576559835
 08/27  07:00:00,370.21113961,36.2323603196,125.777934754,0.0,49.3960418185,88.5934452969,284.015669367,17.5636186155,24.9909,241.461150752
 08/27  08:00:00,399.798309329,36.0303681384,123.73201568,0.0,57.6566862989,112.030105488,389.428178446,7.0926669412,33.3212,349.014311505
 08/27  09:00:00,339.60497494,36.5030197396,119.219832944,0.0,50.9524495726,81.1684271793,314.380356253,0.0,66.8089,247.571456253
 08/27  10:00:00,293.686769882,36.8322530157,118.082491237,0.0,42.6918050922,68.9656133826,279.261540245,0.0,83.4695,195.792040245
 08/27  11:00:00,288.000144477,36.7425652933,116.717290276,0.0,38.286128036,68.9656133826,237.440146405,0.0,83.4695,153.970646405
 08/27  12:00:00,285.547064781,36.8581061752,114.237522164,0.0,38.286128036,68.9656133826,192.387902681,0.0,83.4695,108.918402681
 08/27  13:00:00,268.61439073,36.8956752367,116.164693922,0.0,31.5818913096,56.727595265,190.531724712,0.0126649106694,75.1392,115.379859802
 08/27  14:00:00,269.386264288,36.8461260664,116.978186348,0.0,31.5818913096,56.727595265,181.947028256,0.0428660053327,66.8089,115.09526225
 08/27  15:00:00,270.026791614,36.869043202,117.605121679,0.0,31.5818913096,56.727595265,183.960921117,0.076964557567,75.1392,108.74475656
 08/27  16:00:00,299.681198473,36.8180265269,118.054283754,0.0,31.5818913096,61.661095265,172.451038157,0.00292271916914,91.7998,80.6483154379
 08/27  17:00:00,326.232680967,36.3143131614,117.425772111,0.0,31.5818913096,70.9729253606,164.112857632,6.33601252885,49.9818,107.795045103
 08/27  18:00:00,386.931360648,36.3190004196,116.459079383,0.0,80.3315023541,83.7685254822,181.937113554,8.76143236499,49.9818,123.193881189
 08/27  19:00:00,402.409414632,36.4157065595,113.854849905,0.0,102.000620287,77.6748002752,205.98979861,10.3331339357,33.3212,162.335464674
 08/27  20:00:00,423.424309296,36.3290148403,111.699746161,0.0,108.704857014,91.4735406516,206.327432234,10.9860526435,33.3212,162.020179591
 08/27  21:00:00,393.403493953,36.3257622112,110.794259224,0.0,95.2963835608,89.1510273009,196.908760922,9.56999010835,24.9909,162.347870813
 08/27  22:00:00,341.744236525,36.1986588482,113.241802278,0.0,80.3315023541,63.3799339444,264.927769987,9.21432291639,16.6606,239.052847071
 08/27  23:00:00,276.64659033,36.1249883199,112.484482426,0.0,42.6918050922,48.4199368926,163.228498436,13.3050794094,8.3303,141.593119027
 08/27  24:00:00,277.251672135,34.4766629821,143.786107814,0.0,34.4311606118,33.1021868926,84.7960978369,0.095376758611,3.33212,81.3686010783
 08/28  01:00:00,260.495001271,34.2970811382,145.988714657,0.0,19.418418834,29.3649097162,64.1483128479,0.110427949925,3.33212,60.705764898
 08/28  02:00:00,253.526529658,35.1240593322,146.113202492,0.0,12.7620426787,28.1191506574,64.3117136005,0.271057017112,3.33212,60.7085365834
 08/28  03:00:00,251.891023907,34.2849041743,145.345121159,0.0,12.7620426787,28.1191506574,64.2150503847,0.172343497316,3.33212,60.7105868873
 08/28  04:00:00,256.276795389,34.7881373814,142.522111537,0.0,12.7620426787,28.1191506574,84.2269969813,0.354737801939,3.33212,80.5401391793
 08/28  05:00:00,284.118953264,34.1182986476,143.491775677,0.0,25.5240853573,30.610668775,146.946417652,0.194108199519,8.3303,138.422009453
 08/28  06:00:00,371.115527785,34.9580291301,143.101041957,0.0,51.0481707146,78.1489452969,261.268017553,0.436759646682,16.6606,244.170657906
 08/28  07:00:00,405.220204744,36.0879444684,124.701146204,0.0,64.3609230253,109.708623606,362.484047194,17.7619482922,24.9909,319.731198902
 08/28  08:00:00,358.738530492,36.1136997208,120.775758975,0.0,51.0481707146,80.7689615957,288.655571784,7.17595230356,33.3212,248.158419481
 08/28  09:00:00,327.284559855,36.4713655671,117.761829292,0.0,51.0481707146,71.0224615957,262.49359509,0.0,66.8089,195.68469509
 08/28  10:00:00,275.073480481,36.6408495748,113.618838507,0.0,32.1804615127,65.7244621605,230.486204063,0.0,83.4695,147.016704063
 08/28  11:00:00,276.77326077,36.7774551669,114.163468015,0.0,32.1804615127,65.7244621605,198.977231661,0.0,83.4695,115.507731661
 08/28  12:00:00,278.473669016,36.9214089912,116.420457151,0.0,32.1804615127,65.7244621605,198.85520838,0.0,83.4695,115.38570838
 08/28  13:00:00,271.733981479,37.0723283504,119.216065686,0.0,32.1804615127,55.9779621605,190.412378163,0.0,75.1392,115.273178163
 08/28  14:00:00,272.411680536,37.4299398181,119.518214027,0.0,32.1804615127,55.9779621605,175.56300279,0.0,66.8089,108.75410279
 08/28  15:00:00,272.266697284,37.672780368,119.139394562,0.0,32.1804615127,55.9779621605,190.293764492,0.0,75.1392,115.154564492
 08/28  16:00:00,294.604420504,37.1581162915,113.121554391,0.0,32.1804615127,60.9114621605,172.459506655,0.0,91.7998,80.659706655
 08/28  17:00:00,337.894910827,36.4734102322,121.891870686,0.0,32.1804615127,77.5397301883,178.924465426,5.94045400666,49.9818,123.002211419
 08/28  18:00:00,391.968488847,36.5547717983,121.853944716,0.0,77.122965704,86.2600435998,283.926128497,9.39795916394,49.9818,224.546369333
 08/28  19:00:00,411.905542877,36.6273250813,119.994193649,0.0,102.647051061,80.1663183927,206.390804888,10.3451121034,33.3212,162.724492784
 08/28  20:00:00,441.661869085,36.584450698,121.708739509,0.0,115.40909374,92.7192997104,206.706263363,10.9874886814,33.3212,162.397574681
 08/28  21:00:00,421.088543009,36.6480818685,124.788950791,0.0,102.647051061,94.1340635361,281.208255682,11.5214558051,24.9909,244.695899877
 08/28  22:00:00,354.940297015,36.6557112083,125.191572059,0.0,77.122965704,65.871452062,208.379726274,12.0922097383,16.6606,179.626916536
 08/28  23:00:00,288.382936478,36.5223377847,126.794100304,0.0,38.286128036,48.4199368926,122.258731614,12.7152757136,8.3303,101.2131559
 08/28  24:00:00,266.231541969,34.4846531573,144.132605362,0.0,25.5240853573,30.610668775,83.9009861468,0.0301042697162,3.33212,80.5387618771
 08/29  01:00:00,256.630810575,34.306743761,142.136227518,0.0,19.418418834,29.3649097162,64.3126310013,0.0685799325169,3.33212,60.9119310688
 08/29  02:00:00,250.890717441,35.135388862,143.48390439,0.0,12.7620426787,28.1191506574,68.9550449428,0.204076586465,3.33212,65.4188483564
 08/29  03:00:00,248.692620936,34.2932596199,142.156486919,0.0,12.7620426787,28.1191506574,65.3265370529,0.130473720481,3.33212,61.8639433324
 08/29  04:00:00,257.6638075,35.1212562795,142.820592321,0.0,12.7620426787,28.1191506574,84.2274753837,0.341208296983,3.33212,80.5541470868
 08/29  05:00:00,283.029764987,34.2863876104,141.445773816,0.0,25.5240853573,30.610668775,146.98291105,0.185663635479,8.3303,138.466947415
 08/29  06:00:00,372.136233527,35.1279288754,143.043839694,0.0,51.0481707146,78.1489452969,258.870977676,0.393118766204,16.6606,241.817258909
 08/29  07:00:00,411.682444583,36.0363553712,129.967994363,0.0,64.3609230253,109.708623606,363.662446884,17.3726738567,24.9909,321.298873027
 08/29  08:00:00,362.628885994,36.0317918608,123.567671354,0.0,51.0481707146,80.7689615957,289.930910676,6.90995746901,33.3212,249.699753207
 08/29  09:00:00,326.147810276,36.4980281464,116.418388889,0.0,51.0481707146,71.0224615957,262.565293672,0.0,66.8089,195.756393672
 08/29  10:00:00,276.5030103,36.8869125069,114.488864431,0.0,32.1804615127,65.7244621605,234.598858996,0.0,83.4695,151.129358996
 08/29  11:00:00,279.602402302,37.1333922773,116.607218337,0.0,32.1804615127,65.7244621605,195.115237797,0.0,83.4695,111.645737797
 08/29  12:00:00,279.939163671,37.1848788556,117.605121679,0.0,32.1804615127,65.7244621605,198.899508547,0.0,83.4695,115.430008547
 08/29  13:00:00,269.870439132,37.0130906022,117.425772111,0.0,32.1804615127,55.9779621605,190.430677779,0.0,75.1392,115.291477779
 08/29  14:00:00,267.069275755,36.9333364761,114.720705745,0.0,32.1804615127,55.9779621605,175.55327665,0.0,66.8089,108.74437665
 08/29  15:00:00,267.753491388,36.9831949799,115.361647349,0.0,32.1804615127,55.9779621605,190.326545973,0.0,75.1392,115.187345973
 08/29  16:00:00,299.124101395,37.4676620907,116.978186348,0.0,32.1804615127,60.9114621605,172.481522864,0.0,91.7998,80.6817228638
 08/29  17:00:00,333.408181863,36.7196383453,116.978186348,0.0,32.1804615127,77.5397301883,178.31238301,5.30500843625,49.9818,123.025574574
 08/29  18:00:00,385.873787299,36.9116812243,115.329167773,0.0,77.122965704,86.2600435998,283.108843766,8.46968430588,49.9818,224.65735946
 08/29  19:00:00,404.830256843,36.9899585196,113.063640259,0.0,102.647051061,80.1663183927,211.05698831,9.55745782058,33.3212,168.17833049
 08/29  20:00:00,429.622336591,36.6535534467,110.08306721,0.0,115.40909374,92.7192997104,208.037571282,10.8880087175,33.3212,163.828362565
 08/29  21:00:00,404.852415341,36.5592972591,109.099955988,0.0,102.647051061,94.1340635361,274.167580865,9.71981921411,24.9909,239.456861651
 08/29  22:00:00,338.293255753,36.5379267165,108.942187757,0.0,77.122965704,65.871452062,211.419840572,10.0326201839,16.6606,184.726620388
 08/29  23:00:00,271.205472169,36.3185561654,111.136342397,0.0,38.286128036,48.4199368926,119.062229737,9.5176426444,8.3303,101.214287093
 08/29  24:00:00,265.252122309,34.6569693197,143.043090591,0.0,25.5240853573,30.610668775,83.9316612055,0.0468886014823,3.33212,80.552652604
 08/30  01:00:00,260.592895419,34.3218030218,146.057434065,0.0,19.418418834,29.3649097162,64.1335512709,0.0820640211033,3.33212,60.7193672498
 08/30  02:00:00,252.000632611,35.1574725282,144.561627076,0.0,12.7620426787,28.1191506574,64.2708761158,0.214353798958,3.33212,60.7244023169
 08/30  03:00:00,250.702287451,34.3122301887,144.134493654,0.0,12.7620426787,28.1191506574,64.1847839749,0.133974103466,3.33212,60.7186898714
 08/30  04:00:00,260.107755746,35.1444571569,146.000814712,0.0,12.7620426787,28.1191506574,84.2366713109,0.336619699145,3.33212,80.5679316117
 08/30  05:00:00,286.030281683,34.3053181845,145.219158966,0.0,25.5240853573,30.610668775,153.619084438,0.180875937099,8.3303,145.107908501
 08/30  06:00:00,372.953206164,35.1508601251,144.74812984,0.0,51.0481707146,78.1489452969,254.365978142,0.381861946006,16.6606,237.323516196
 08/30  07:00:00,405.431950036,36.1325967007,124.857078409,0.0,64.3609230253,109.708623606,362.816271959,17.3395301578,24.9909,320.485841801
 08/30  08:00:00,353.684012042,36.1068762459,116.375656475,0.0,51.0481707146,80.7689615957,295.585647647,6.67263757368,33.3212,255.591810073
 08/30  09:00:00,325.268237017,36.8484691937,114.488864431,0.0,51.0481707146,71.0224615957,260.726640441,0.0,66.8089,193.917740441
 08/30  10:00:00,279.030515218,37.2010458135,116.607218337,0.0,32.1804615127,65.7244621605,232.521331172,0.0,83.4695,149.051831172
 08/30  11:00:00,280.791713064,37.3134749572,117.605121679,0.0,32.1804615127,65.7244621605,198.981949934,0.0,83.4695,115.512449934
 08/30  12:00:00,282.896827109,37.8679995391,119.854066705,0.0,32.1804615127,65.7244621605,198.923660938,0.0,83.4695,115.454160938
 08/30  13:00:00,274.75562695,38.1291437386,121.147404142,0.0,32.1804615127,55.9779621605,190.457934619,0.0,75.1392,115.318734619
 08/30  14:00:00,274.662475837,38.025751696,121.147404142,0.0,32.1804615127,55.9779621605,178.993011792,0.0,66.8089,112.184111792
 08/30  15:00:00,274.775343313,38.1514820803,121.147404142,0.0,32.1804615127,55.9779621605,186.956023723,0.0,75.1392,111.816823723
 08/30  16:00:00,304.843382282,38.9647935652,121.147404142,0.0,32.1804615127,60.9114621605,172.483601839,0.0,91.7998,80.6838018386
 08/30  17:00:00,335.647205626,37.2045564546,118.706198877,0.0,32.1804615127,77.5397301883,181.321353482,3.38860516149,49.9818,127.950948321
 08/30  18:00:00,381.289921119,36.6875777526,111.602075685,0.0,77.122965704,86.2600435998,278.022138698,8.73162944161,49.9818,219.308709256
 08/30  19:00:00,414.01351939,36.7519645866,122.099432439,0.0,102.647051061,80.1663183927,212.95612183,9.99057550038,33.3212,169.64434633
 08/30  20:00:00,448.107702741,36.7011547755,128.063798263,0.0,115.40909374,92.7192997104,206.447731206,10.5984723448,33.3212,162.528058862
 08/30  21:00:00,424.268900447,36.7619445473,127.851733615,0.0,102.647051061,94.1340635361,281.185787439,11.1745966353,24.9909,245.020290803
 08/30  22:00:00,356.658149966,36.7552937332,126.804800463,0.0,77.122965704,65.871452062,208.15705492,11.7063546467,16.6606,179.790100273
 08/30  23:00:00,291.684654906,36.6059580872,130.012243213,0.0,38.286128036,48.4199368926,121.950666941,12.3602812206,8.3303,101.26008572
