Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  24:00:00,265.586686451,34.8245524687,143.154835369,0.0,25.5240853573,30.610668775,86.2275771062,0.0200986415814,3.33212,82.8753584646
 08/31  01:00:00,256.51260872,34.3218030218,142.000524247,0.0,19.418418834,29.3649097162,67.9168364966,0.0569464551574,3.33212,64.5277700415
 08/31  02:00:00,249.48427157,35.1597187667,142.059143239,0.0,12.7620426787,28.1191506574,64.2578697057,0.199316009848,3.33212,60.7264336959
 08/31  03:00:00,244.400095937,34.3218030218,137.853507885,0.0,12.7620426787,28.1191506574,64.182855848,0.118922155475,3.33212,60.7318136925
 08/31  04:00:00,253.427749522,35.1593557082,139.375023996,0.0,12.7620426787,28.1191506574,84.2216922686,0.306537742623,3.33212,80.583034526
 08/31  05:00:00,276.756692487,34.3173426034,136.009796276,0.0,25.5240853573,30.610668775,147.059393166,0.167505767644,8.3303,138.561587398
 08/31  06:00:00,366.769601723,35.1582461998,138.617639238,0.0,51.0481707146,78.1489452969,261.929285476,0.355123961258,16.6606,244.913561515
 08/31  07:00:00,414.657804694,36.1011594515,134.153657622,0.0,64.3609230253,109.708623606,362.9767369,17.1817508852,24.9909,320.804086014
 08/31  08:00:00,366.829764621,36.1006214654,128.715890281,0.0,51.0481707146,80.7689615957,295.82262419,6.72244513265,33.3212,255.778979057
 08/31  09:00:00,335.892013953,36.5886379864,125.442822986,0.0,51.0481707146,71.0224615957,255.755072409,0.0,66.8089,188.946172409
 08/31  10:00:00,283.930758129,36.7683441676,122.284778396,0.0,32.1804615127,65.7244621605,237.355860256,0.0,83.4695,153.886360256
 08/31  11:00:00,275.963122005,36.6133220295,114.725903673,0.0,32.1804615127,65.7244621605,199.035860404,0.0,83.4695,115.566360404
 08/31  12:00:00,276.275543679,36.7356802044,115.03347517,0.0,32.1804615127,65.7244621605,198.952645502,0.0,83.4695,115.483145502
 08/31  13:00:00,267.839271128,36.7962331812,115.648405175,0.0,32.1804615127,55.9779621605,190.4736353,0.0,75.1392,115.3344353
 08/31  14:00:00,269.501657545,36.8425455791,117.232752,0.0,32.1804615127,55.9779621605,175.595340522,0.0,66.8089,108.786440522
 08/31  15:00:00,270.263153473,36.8558135703,118.054283754,0.0,32.1804615127,55.9779621605,190.406662079,0.0,75.1392,115.267462079
 08/31  16:00:00,298.768634573,36.7181890914,118.054283754,0.0,32.1804615127,60.9114621605,174.007307746,0.0,91.7998,82.2075077459
 08/31  17:00:00,337.919846537,36.3882848274,123.697034612,0.0,32.1804615127,77.5397301883,183.504814479,5.50008188203,49.9818,128.022932597
 08/31  18:00:00,391.098468271,36.4953630445,122.811071902,0.0,77.122965704,86.2600435998,280.638965857,9.05737272479,49.9818,221.599793132
 08/31  19:00:00,411.893195763,36.6900478574,120.210934926,0.0,102.647051061,80.1663183927,209.603647624,10.2180263043,33.3212,166.06442132
 08/31  20:00:00,436.732756865,36.6489481289,116.960269676,0.0,115.40909374,92.7192997104,206.720441485,10.8052086293,33.3212,162.594032856
 08/31  21:00:00,415.580548832,36.7208183765,119.253084364,0.0,102.647051061,94.1340635361,281.518084995,11.3468040255,24.9909,245.180380969
 08/31  22:00:00,350.440247924,36.7221308524,120.601038792,0.0,77.122965704,65.871452062,214.414138939,11.9068060203,16.6606,185.846732919
 08/31  23:00:00,283.282401772,36.5802112705,121.607591288,0.0,38.286128036,48.4199368926,122.984075058,12.5077841336,8.3303,102.145990925
 08/31  24:00:00,267.388443883,34.8245524687,144.933674633,0.0,25.5240853573,30.610668775,83.9431958451,0.0267883025038,3.33212,80.5842875426
 09/01  01:00:00,259.924970917,34.3218030218,145.394264757,0.0,19.418418834,29.3649097162,64.123358656,0.061948321276,3.33212,60.7292903347
 09/01  02:00:00,253.042518092,35.1597187667,145.594329299,0.0,12.7620426787,28.1191506574,64.2797161509,0.212637247697,3.33212,60.7349589032
 09/01  03:00:00,250.515437638,34.3218030218,143.936989504,0.0,12.7620426787,28.1191506574,64.1975637109,0.123901574646,3.33212,60.7415421363
 09/01  04:00:00,259.342419661,35.1597187667,144.426467443,0.0,12.7620426787,28.1191506574,84.258681546,0.326506681073,3.33212,80.6000548649
 09/01  05:00:00,283.210569264,34.3218030218,141.585464408,0.0,25.5240853573,30.610668775,153.721205297,0.17749121163,8.3303,145.213414085
 09/01  06:00:00,372.120291097,35.1597187667,142.990807902,0.0,51.0481707146,78.1489452969,256.152883093,0.370064781742,16.6606,239.122218311
 09/01  07:00:00,409.495843529,36.125549243,127.664055323,0.0,64.3609230253,109.708623606,368.561254603,17.2231204303,24.9909,326.347234172
 09/01  08:00:00,364.866480391,36.133436471,125.671535828,0.0,51.0481707146,80.7689615957,289.766472099,6.73288972219,33.3212,249.712382377
 09/01  09:00:00,333.392574259,36.5874842977,123.047551967,0.0,51.0481707146,71.0224615957,262.857774588,0.0,66.8089,196.048874588
 09/01  10:00:00,284.234149001,36.7767508829,123.077344673,0.0,32.1804615127,65.7244621605,237.392337652,0.0,83.4695,153.922837652
 09/01  11:00:00,281.322418751,36.6249174881,120.296443088,0.0,32.1804615127,65.7244621605,199.054520816,0.0,83.4695,115.585020816
 09/01  12:00:00,282.61264485,36.6749881475,122.196455383,0.0,32.1804615127,65.7244621605,198.929805065,0.0,83.4695,115.460305065
 09/01  13:00:00,273.879590567,36.6657537211,122.843123038,0.0,32.1804615127,55.9779621605,190.476235969,0.0,75.1392,115.337035969
 09/01  14:00:00,274.747098294,36.8428767998,122.526657887,0.0,32.1804615127,55.9779621605,175.668314615,0.0,66.8089,108.859414615
 09/01  15:00:00,273.289031789,36.9460216473,120.888396684,0.0,32.1804615127,55.9779621605,190.420687634,0.0,75.1392,115.281487634
 09/01  16:00:00,301.278382205,37.070971862,119.518214027,0.0,32.1804615127,60.9114621605,172.524887565,0.0,91.7998,80.7250875648
 09/01  17:00:00,334.191163208,36.3980052061,118.505741013,0.0,32.1804615127,77.5397301883,182.13402836,4.80685466238,49.9818,127.345373698
 09/01  18:00:00,386.197259326,36.325899225,117.434318023,0.0,77.122965704,86.2600435998,278.361558429,6.37941373143,49.9818,222.000344697
 09/01  19:00:00,406.412753588,36.3499556958,116.866359065,0.0,102.647051061,80.1663183927,208.299982141,6.7429717411,33.3212,168.2358104
 09/01  20:00:00,434.53660205,36.3227952938,117.039268183,0.0,115.40909374,92.7192997104,203.579270077,7.56803878359,33.3212,162.690031294
 09/01  21:00:00,411.515133643,36.4859225962,117.191680905,0.0,102.647051061,94.1340635361,280.018184155,9.6600918378,24.9909,245.367192317
 09/01  22:00:00,350.525013447,36.7255760795,120.675091624,0.0,77.122965704,65.871452062,216.010780681,12.4617842047,16.6606,186.888396476
 09/01  23:00:00,283.144404625,36.5824135528,121.464129108,0.0,38.286128036,48.4199368926,122.470700434,12.8294012907,8.3303,101.310999143
 09/01  24:00:00,266.458788989,34.9921356177,143.84170994,0.0,25.5240853573,30.610668775,83.9705441807,0.0385577061684,3.33212,80.5998664745
 09/02  01:00:00,269.347992294,34.3218030218,145.24730316,0.0,27.7269238854,30.610668775,64.1542792627,0.0737631137514,3.33212,60.7483961489
 09/02  02:00:00,252.635931843,35.1597187667,145.189865221,0.0,12.7620426787,28.1191506574,64.3116006957,0.239734876031,3.33212,60.7397458196
 09/02  03:00:00,249.490941908,34.3218030218,142.919486754,0.0,12.7620426787,28.1191506574,64.2186218681,0.139150121484,3.33212,60.7473517466
 09/02  04:00:00,258.171607918,35.1597187667,144.068545509,0.0,12.7620426787,28.1191506574,90.4928565541,0.343694218795,3.33212,86.8170423353
 09/02  05:00:00,269.195666608,34.3218030218,143.725653226,0.0,12.7620426787,28.1191506574,109.854289107,0.187780384636,8.3303,101.336208722
 09/02  06:00:00,338.993736134,35.1597187667,143.106379422,0.0,42.6918050922,54.3732441037,162.765289466,0.407430748593,16.6606,145.697258718
 09/02  07:00:00,360.803452901,36.1751021234,125.663095888,0.0,42.6918050922,86.1019271793,280.956698204,17.4626878992,24.9909,238.503110305
 09/02  08:00:00,395.512811219,36.2084475058,119.406753904,0.0,57.6566862989,112.030105488,391.384043436,6.87131349699,33.3212,351.191529939
 09/02  09:00:00,343.269751045,36.5059271048,114.580802733,0.0,57.6566862989,83.6599452969,322.000845869,0.0,66.8089,255.191945869
 09/02  10:00:00,289.239890946,36.6671925248,114.137457923,0.0,42.6918050922,68.9656133826,279.603163807,0.0,83.4695,196.133663807
 09/02  11:00:00,283.906320847,36.8492784787,116.420457151,0.0,34.9340096728,67.7198543238,237.773725885,0.0,83.4695,154.304225885
 09/02  12:00:00,284.297789439,36.9773764153,117.425772111,0.0,34.9340096728,67.7198543238,199.188083054,0.0,83.4695,115.718583054
 09/02  13:00:00,274.651600318,36.8647174935,117.605121679,0.0,34.9340096728,57.9733543238,190.792260745,0.0,75.1392,115.653060745
 09/02  14:00:00,277.011049352,36.9465885316,119.854066705,0.0,34.9340096728,57.9733543238,182.338976222,0.0,66.8089,115.530076222
 09/02  15:00:00,279.083639291,37.1834393078,121.683092856,0.0,34.9340096728,57.9733543238,190.674765984,0.0,75.1392,115.535565984
 09/02  16:00:00,307.464301664,37.1196516346,120.888396684,0.0,34.9340096728,62.9068543238,178.834173282,0.0,91.7998,87.0343732822
 09/02  17:00:00,332.525306705,36.5324297428,118.883529064,0.0,34.9340096728,72.2186844194,157.207579109,5.61476504896,49.9818,101.61101406
 09/02  18:00:00,397.471842801,36.6629529943,117.425772111,0.0,87.0357390804,86.2600435998,188.103615455,8.07890553905,49.9818,130.042909916
 09/02  19:00:00,404.882751892,36.3133511581,114.218331197,0.0,102.000620287,77.6748002752,204.29951947,8.07372198584,33.3212,162.904597484
 09/02  20:00:00,416.432698203,36.1743143665,115.519578772,0.0,102.000620287,88.9820225341,210.65315327,7.81742285652,33.3212,169.514530413
 09/02  21:00:00,408.114385726,36.2620466276,117.121907551,0.0,102.000620287,91.6425454185,196.874074768,8.99502420921,24.9909,162.888150559
 09/02  22:00:00,359.608867127,36.3921018566,120.192892442,0.0,87.0357390804,65.871452062,274.084394667,12.7008592317,16.6606,244.722935435
 09/02  23:00:00,288.508851574,36.2693774758,122.696085582,0.0,42.6918050922,48.4199368926,160.387214719,13.2582293631,8.3303,138.798685356
 09/02  24:00:00,267.505121331,34.9921356177,142.695504963,0.0,27.7269238854,30.610668775,90.1883539627,0.0385899111736,3.33212,86.8176440515
 09/03  01:00:00,277.174887397,34.3218030218,143.849699907,0.0,34.4311606118,33.1021868926,64.2186863351,0.0788776943673,3.33212,60.8076886407
 09/03  02:00:00,260.160543224,35.1597187667,143.49316021,0.0,19.466279405,30.610668775,64.3621701848,0.219800642735,3.33212,60.810249542
 09/03  03:00:00,256.856694602,34.3218030218,141.063425119,0.0,19.466279405,30.610668775,68.2268963556,0.140944110115,3.33212,64.7538322455
 09/03  04:00:00,265.796999104,35.1597187667,142.48516116,0.0,19.466279405,30.610668775,86.4840878183,0.337269147586,3.33212,82.8146986707
 09/03  05:00:00,274.909161724,34.3218030218,140.241677749,0.0,19.466279405,30.610668775,109.971189288,0.181225039243,8.3303,101.459664249
 09/03  06:00:00,337.579591149,35.1597187667,141.704237007,0.0,42.6918050922,54.3732441037,163.106440603,0.401058528766,16.6606,146.044782074
 09/03  07:00:00,372.427851065,36.2921561295,127.94337767,0.0,49.3960418185,88.5934452969,287.849357249,17.4076180024,24.9909,245.450839246
 09/03  08:00:00,399.127129793,36.1349513483,122.954801291,0.0,57.6566862989,112.030105488,391.917276898,6.90818874911,33.3212,351.687888148
 09/03  09:00:00,338.418046402,36.5380866508,118.614918804,0.0,50.9524495726,81.1684271793,323.128782594,0.0,66.8089,256.319882594
 09/03  10:00:00,290.585770033,36.7646356688,115.278743706,0.0,42.6918050922,68.9656133826,279.93486989,0.0,83.4695,196.46536989
 09/03  11:00:00,290.089433644,36.9318630705,117.862295033,0.0,38.286128036,68.9656133826,237.818182158,0.0,83.4695,154.348682158
 09/03  12:00:00,292.425538063,37.0454955165,120.843410328,0.0,38.286128036,68.9656133826,198.997210116,0.0,83.4695,115.527710116
 09/03  13:00:00,275.370439813,37.0507781545,122.710959898,0.0,31.5818913096,56.727595265,190.675828471,0.0,75.1392,115.536628471
 09/03  14:00:00,276.29355582,36.9614481928,123.710447429,0.0,31.5818913096,56.727595265,182.091604866,0.0,66.8089,115.282704866
 09/03  15:00:00,277.360880948,37.0002176054,124.742018207,0.0,31.5818913096,56.727595265,184.05971671,0.0,75.1392,108.92051671
 09/03  16:00:00,305.833126193,36.956298562,124.018414552,0.0,31.5818913096,61.661095265,178.771429742,0.0,91.7998,86.9716297419
 09/03  17:00:00,332.585171577,36.4224441931,123.710447429,0.0,31.5818913096,70.9729253606,157.048595486,5.43421820022,49.9818,101.632577286
 09/03  18:00:00,392.301002374,36.4204091343,121.731191039,0.0,80.3315023541,83.7685254822,188.254928231,8.30493838548,49.9818,129.968189846
 09/03  19:00:00,410.012299002,36.3836404485,119.678059008,0.0,102.000620287,77.6748002752,205.111348837,8.97828173353,33.3212,162.811867103
 09/03  20:00:00,432.055290825,36.4257299979,121.894969136,0.0,108.704857014,91.4735406516,213.508415978,10.9235754388,33.3212,169.263640539
 09/03  21:00:00,401.931782164,36.5939038322,119.873726336,0.0,95.2963835608,89.1510273009,199.236597314,11.4283924336,24.9909,162.817304881
 09/03  22:00:00,353.508009762,36.5654215609,123.282547754,0.0,80.3315023541,63.3799339444,273.799604892,12.2287702057,16.6606,244.910234686
 09/03  23:00:00,294.445189644,36.4438514785,128.45106573,0.0,42.6918050922,48.4199368926,159.698130671,12.7884790905,8.3303,138.57935158
 09/03  24:00:00,278.559346247,35.1597187667,144.339983754,0.0,34.4311606118,33.1021868926,84.0682903847,0.0301980968452,3.33212,80.7059722879
 09/04  01:00:00,277.488792985,34.3218030218,144.157377991,0.0,34.4311606118,33.1021868926,70.2946188112,0.0654296306374,3.33212,66.8970691806
 09/04  02:00:00,260.914372095,35.1597187667,144.240045791,0.0,19.466279405,30.610668775,64.3761724257,0.224813758307,3.33212,60.8192386674
 09/04  03:00:00,256.462877846,34.3218030218,140.668420282,0.0,19.466279405,30.610668775,64.2845071168,0.132542511273,3.33212,60.8198446055
 09/04  04:00:00,264.538247024,35.1597187667,141.236933358,0.0,19.466279405,30.610668775,90.5172740062,0.330527075015,3.33212,86.8546269312
 09/04  05:00:00,274.745509949,34.3218030218,140.074467633,0.0,19.466279405,30.610668775,109.994653604,0.176174846422,8.3303,101.488178758
 09/04  06:00:00,338.728186392,35.1597187667,142.839304476,0.0,42.6918050922,54.3732441037,163.150290823,0.384242110602,16.6606,146.105448713
 09/04  07:00:00,370.433607403,36.3100284189,125.902750594,0.0,49.3960418185,88.5934452969,287.910116461,17.2776080092,24.9909,245.641608452
 09/04  08:00:00,399.377788795,36.16400285,123.273682065,0.0,57.6566862989,112.030105488,392.237477563,6.78919656183,33.3212,352.127081002
 09/04  09:00:00,339.095172949,36.5254815968,119.398641685,0.0,50.9524495726,81.1684271793,323.306159283,0.0,66.8089,256.497259283
 09/04  10:00:00,296.07433318,37.1987716613,119.854066705,0.0,42.6918050922,68.9656133826,280.030741931,0.0,83.4695,196.561241931
 09/04  11:00:00,295.078822174,37.4146010255,122.327416313,0.0,38.286128036,68.9656133826,237.876146666,0.0,83.4695,154.406646666
 09/04  12:00:00,296.667368433,37.7333142701,124.357095285,0.0,38.286128036,68.9656133826,199.075721758,0.0,83.4695,115.606221758
 09/04  13:00:00,278.658833847,37.2773023295,125.742932264,0.0,31.5818913096,56.727595265,190.738698566,0.0,75.1392,115.599498566
 09/04  14:00:00,279.688567849,37.264826345,126.773596363,0.0,31.5818913096,56.727595265,182.172439998,0.0,66.8089,115.363539998
 09/04  15:00:00,281.040659424,37.4411375866,127.955737374,0.0,31.5818913096,56.727595265,190.476311084,0.0,75.1392,115.337111084
 09/04  16:00:00,309.65082416,37.6888072262,127.070381769,0.0,31.5818913096,61.661095265,172.564681286,0.0,91.7998,80.7648812861
 09/04  17:00:00,334.16154131,36.6565279291,124.942212133,0.0,31.5818913096,70.9729253606,162.748646064,4.75513011899,49.9818,108.011715945
 09/04  18:00:00,393.071102254,36.4739342325,122.373955557,0.0,80.3315023541,83.7685254822,182.129872423,8.63727810784,49.9818,123.510794315
 09/04  19:00:00,410.208631932,36.4266969028,119.793130852,0.0,102.000620287,77.6748002752,212.125999601,9.14102963685,33.3212,169.663769964
 09/04  20:00:00,437.745145064,36.5409624231,125.778269683,0.0,108.704857014,91.4735406516,206.800528538,10.916432618,33.3212,162.56289592
 09/04  21:00:00,405.116337161,36.7195280343,121.567961902,0.0,95.2963835608,89.1510273009,205.985754061,11.3139932373,24.9909,169.680860824
 09/04  22:00:00,347.138417573,36.4831907644,118.559329679,0.0,80.3315023541,63.3799339444,268.776240601,11.6997745905,16.6606,240.41586601
 09/04  23:00:00,282.628873263,36.4061703523,118.088419795,0.0,42.6918050922,48.4199368926,163.507083504,12.3997823769,8.3303,142.777001127
 09/04  24:00:00,280.235642552,35.1597187667,146.001334341,0.0,34.4311606118,33.1021868926,84.0802566596,0.0217983309739,3.33212,80.7263383286
 09/05  01:00:00,262.973883427,34.3218030218,148.422255308,0.0,19.418418834,29.3649097162,67.4377876221,0.0519808936907,3.33212,64.0536867284
 09/05  02:00:00,254.590986913,35.1597187667,147.129825457,0.0,12.7620426787,28.1191506574,67.1112079944,0.211289312453,3.33212,63.5677986819
 09/05  03:00:00,250.643418137,34.3218030218,144.060652327,0.0,12.7620426787,28.1191506574,64.2325401268,0.12576504899,3.33212,60.7746550778
 09/05  04:00:00,258.82740389,35.1597187667,143.916544036,0.0,12.7620426787,28.1191506574,84.3154278139,0.311905832101,3.33212,80.6714019818
 09/05  05:00:00,283.788243421,34.3218030218,142.150784998,0.0,25.5240853573,30.610668775,153.950494819,0.177779167809,8.3303,145.442415651
 09/05  06:00:00,372.112247497,35.1597187667,142.98102198,0.0,51.0481707146,78.1489452969,262.868450217,0.365589883975,16.6606,245.842260333
 09/05  07:00:00,414.408389171,36.1446769124,132.58886573,0.0,64.3609230253,109.708623606,364.730659015,17.1465726778,24.9909,322.593186338
 09/05  08:00:00,370.46396383,36.1345965577,131.321136353,0.0,51.0481707146,80.7689615957,296.737621364,6.67247101185,33.3212,256.743950352
 09/05  09:00:00,338.795002924,36.5906642651,128.326979092,0.0,51.0481707146,71.0224615957,263.273843367,0.0,66.8089,196.464943367
 09/05  10:00:00,288.966422487,36.8008553925,126.988264733,0.0,32.1804615127,65.7244621605,237.650019704,0.0,83.4695,154.180519704
 09/05  11:00:00,290.033130908,36.9156938166,127.273263662,0.0,32.1804615127,65.7244621605,199.20920877,0.0,83.4695,115.73970877
 09/05  12:00:00,289.43708399,36.9828035658,127.366138849,0.0,32.1804615127,65.7244621605,199.095042474,0.0,83.4695,115.625542474
 09/05  13:00:00,279.968556823,36.8858674795,127.78243564,0.0,32.1804615127,55.9779621605,190.648725727,0.0,75.1392,115.509525727
 09/05  14:00:00,279.981554447,36.9040051742,127.862372459,0.0,32.1804615127,55.9779621605,182.206524209,0.0,66.8089,115.397624209
 09/05  15:00:00,280.832638111,36.9436264495,128.496200241,0.0,32.1804615127,55.9779621605,190.537407343,0.0,75.1392,115.398207343
 09/05  16:00:00,307.519968161,37.0300844567,125.958494273,0.0,32.1804615127,60.9114621605,172.600870228,0.0,91.7998,80.8010702282
 09/05  17:00:00,343.349291656,36.4156154334,127.284605998,0.0,32.1804615127,77.5397301883,185.488898881,5.70208486429,49.9818,129.805014017
 09/05  18:00:00,398.945695338,36.4925690418,128.864660394,0.0,77.122965704,86.2600435998,284.902733837,9.21946027831,49.9818,225.701473559
 09/05  19:00:00,424.110488365,36.5753928826,130.012633715,0.0,102.647051061,80.1663183927,213.615827733,10.1836244811,33.3212,170.111003252
 09/05  20:00:00,449.816650235,36.5493069521,130.4090189,0.0,115.40909374,92.7192997104,207.115937517,10.8190508124,33.3212,162.975686705
 09/05  21:00:00,427.244625398,36.6303653532,131.341753812,0.0,102.647051061,94.1340635361,282.516035757,11.4108154779,24.9909,246.114320279
 09/05  22:00:00,362.027819988,36.6504805154,132.27629224,0.0,77.122965704,65.871452062,215.89743961,11.9421058329,16.6606,187.294733777
 09/05  23:00:00,295.227428272,36.5295654474,133.63081932,0.0,38.286128036,48.4199368926,122.347649968,12.5973869933,8.3303,101.419962975
 09/05  24:00:00,265.199501774,35.1597187667,142.437688341,0.0,25.5240853573,30.610668775,90.2377163903,0.0302023962133,3.33212,86.8753939941
 09/06  01:00:00,255.554151144,34.3218030218,141.049935676,0.0,19.418418834,29.3649097162,64.1839542635,0.0687948064242,3.33212,60.7830394571
 09/06  02:00:00,248.836964911,35.1597187667,141.418619735,0.0,12.7620426787,28.1191506574,64.3070503475,0.18960843769,3.33212,60.7853219098
 09/06  03:00:00,247.286774163,34.3218030218,140.727867446,0.0,12.7620426787,28.1191506574,64.2408901422,0.125848897065,3.33212,60.7829212451
 09/06  04:00:00,258.211296013,35.1597187667,144.110546953,0.0,12.7620426787,28.1191506574,90.5496698974,0.322182263819,3.33212,86.8953676335
 09/06  05:00:00,283.791798538,34.3218030218,142.979031065,0.0,25.5240853573,30.610668775,147.399037486,0.177876933873,8.3303,138.890860552
 09/06  06:00:00,371.733517819,35.1597187667,143.530536687,0.0,51.0481707146,78.1489452969,263.077074694,0.374225289383,16.6606,246.042249405
 09/06  07:00:00,423.0111135,36.1081423177,142.49036208,0.0,64.3609230253,109.708623606,373.626085889,17.3612718802,24.9909,331.273914009
 09/06  08:00:00,381.739847762,36.0584685977,143.681625573,0.0,51.0481707146,80.7689615957,297.134862042,6.85831781259,33.3212,256.955344229
 09/06  09:00:00,353.20154825,36.5824789293,142.787076325,0.0,51.0481707146,71.0224615957,263.379852873,0.0,66.8089,196.570952873
 09/06  10:00:00,302.889540931,36.726401623,141.035799646,0.0,32.1804615127,65.7244621605,237.716801393,0.0,83.4695,154.247301393
 09/06  11:00:00,302.939103184,36.8325640697,140.314049726,0.0,32.1804615127,65.7244621605,199.24530411,0.0,83.4695,115.77580411
 09/06  12:00:00,300.734555678,36.9063138469,138.746968948,0.0,32.1804615127,65.7244621605,199.129256121,0.0,83.4695,115.659756121
 09/06  13:00:00,291.132108244,36.8561439621,138.904564225,0.0,32.1804615127,55.9779621605,190.686826044,0.0,75.1392,115.547626044
 09/06  14:00:00,291.288743394,36.8894042104,139.019266744,0.0,32.1804615127,55.9779621605,182.238633063,0.0,66.8089,115.429733063
 09/06  15:00:00,290.87615519,36.9205990693,138.585220215,0.0,32.1804615127,55.9779621605,190.569849357,0.0,75.1392,115.430649357
 09/06  16:00:00,321.334094375,36.783986674,139.932984432,0.0,32.1804615127,60.9114621605,172.621876163,0.0,91.7998,80.8220761634
 09/06  17:00:00,358.125858743,36.2443332002,142.246901256,0.0,32.1804615127,77.5397301883,186.042867713,6.20863271285,49.9818,129.852435
 09/06  18:00:00,412.215873052,36.3333516084,142.33134647,0.0,77.122965704,86.2600435998,285.576980809,9.73009637663,49.9818,225.865084432
 09/06  19:00:00,437.77080921,36.3669078257,143.358642915,0.0,102.647051061,80.1663183927,214.214548507,10.6957258587,33.3212,170.197622648
 09/06  20:00:00,464.93991794,36.361468854,145.239847355,0.0,115.40909374,92.7192997104,207.71944404,11.3409849789,33.3212,163.057259061
 09/06  21:00:00,442.43144988,36.4542636267,146.349663624,0.0,102.647051061,94.1340635361,283.195310443,11.8841483951,24.9909,246.320262048
 09/06  22:00:00,375.097899857,36.5081895791,145.519394954,0.0,77.122965704,65.871452062,216.522831149,12.4575530744,16.6606,187.404678075
 09/06  23:00:00,306.264844189,36.4110192364,144.815253952,0.0,38.286128036,48.4199368926,129.601288648,13.481312391,8.3303,107.789676257
 09/06  24:00:00,263.034963276,34.9921356177,140.470863881,0.0,25.5240853573,30.610668775,84.0882837037,0.0655920686956,3.33212,80.690571635
 09/07  01:00:00,249.31852293,34.3218030218,134.845580224,0.0,19.418418834,29.3649097162,64.2026005069,0.0756838719467,3.33212,60.7947966349
 09/07  02:00:00,244.116884841,35.1597187667,136.730395281,0.0,12.7620426787,28.1191506574,64.3496290649,0.22537777581,3.33212,60.7921312891
 09/07  03:00:00,239.002697584,34.3218030218,132.484882313,0.0,12.7620426787,28.1191506574,70.3608839831,0.156420296703,3.33212,66.8723436864
 09/07  04:00:00,249.975710305,35.1597187667,135.95782588,0.0,12.7620426787,28.1191506574,84.3902792547,0.351536390162,3.33212,80.7066228646
 09/07  05:00:00,273.274367011,34.3218030218,132.547794632,0.0,25.5240853573,30.610668775,154.086853623,0.191753562437,8.3303,145.564800061
 09/07  06:00:00,364.974291153,35.1597187667,136.836093153,0.0,51.0481707146,78.1489452969,263.335445059,0.423892160117,16.6606,246.250952899
 09/07  07:00:00,426.318869508,36.0258400611,145.921860648,0.0,64.3609230253,109.708623606,367.352955922,17.8362793869,24.9909,324.525776535
 09/07  08:00:00,384.559438401,36.0032445778,146.582765912,0.0,51.0481707146,80.7689615957,300.099737485,7.25322362023,33.3212,259.525313865
 09/07  09:00:00,354.436632654,36.5632004733,144.081457052,0.0,51.0481707146,71.0224615957,262.309951228,0.0,66.8089,195.501051228
 09/07  10:00:00,303.461310965,36.6766917305,141.715722242,0.0,32.1804615127,65.7244621605,242.676501303,0.0535929896942,83.4695,159.153408313
 09/07  11:00:00,303.823293082,36.719383329,141.37676335,0.0,32.1804615127,65.7244621605,200.295266635,1.01559485991,83.4695,115.810171775
 09/07  12:00:00,302.849602625,36.7506649451,141.080304939,0.0,32.1804615127,65.7244621605,200.873629903,1.70994619615,83.4695,115.694183707
 09/07  13:00:00,291.747656162,36.7794821408,139.67401565,0.0,32.1804615127,55.9779621605,192.759525281,2.0354754891,75.1392,115.584849792
 09/07  14:00:00,288.439007044,36.8002379278,136.359100623,0.0,32.1804615127,55.9779621605,184.871288888,2.59721500499,66.8089,115.465173884
 09/07  15:00:00,285.555553034,36.8250807421,133.467737954,0.0,32.1804615127,55.9779621605,193.275397832,2.66961162743,75.1392,115.466586204
 09/07  16:00:00,315.588510184,36.5480071747,134.505842253,0.0,32.1804615127,60.9114621605,172.725036396,0.0834203694492,91.7998,80.841816027
 09/07  17:00:00,353.684561666,36.0217382705,138.089112944,0.0,32.1804615127,77.5397301883,186.872609107,6.99184166479,49.9818,129.898967443
 09/07  18:00:00,408.56419883,36.0829754281,138.980062359,0.0,77.122965704,86.2600435998,286.459477643,10.4363013296,49.9818,226.041376313
 09/07  19:00:00,432.857529175,36.0737730858,138.805601489,0.0,102.647051061,80.1663183927,215.00681079,11.3964949545,33.3212,170.289115835
 09/07  20:00:00,458.052300944,36.107171516,138.6501585,0.0,115.40909374,92.7192997104,215.265875209,12.0057211846,33.3212,169.938954025
 09/07  21:00:00,434.198331313,36.2004815279,138.382447268,0.0,102.647051061,94.1340635361,284.079325281,12.5618062779,24.9909,246.526619003
 09/07  22:00:00,367.406928299,36.2707595182,138.065398955,0.0,77.122965704,65.871452062,217.63542853,13.4657550269,16.6606,187.509073503
 09/07  23:00:00,298.542607622,36.2016024557,137.286991307,0.0,38.286128036,48.4199368926,128.726777755,18.9148527805,8.3303,101.481624974
 09/07  24:00:00,253.113553121,33.6256588293,131.875993514,0.0,25.5240853573,30.610668775,84.1463536241,0.109660450669,3.33212,80.7045731735
 09/08  01:00:00,248.321393024,34.6008129526,133.532413125,0.0,19.418418834,29.3649097162,70.4608507057,0.248005528121,3.33212,66.8807251776
 09/08  02:00:00,225.558336309,33.118452608,120.16689149,0.0,12.7620426787,28.1191506574,64.2824164842,0.145094164047,3.33212,60.8052023202
 09/08  03:00:00,238.772271647,34.4306383356,132.065661477,0.0,12.7620426787,28.1191506574,64.2434910149,0.104604020032,3.33212,60.8067669949
 09/08  04:00:00,241.12514131,33.4352656349,127.938958189,0.0,12.7620426787,28.1191506574,90.4179298719,0.151846752615,3.33212,86.9339631193
 09/08  05:00:00,256.595628021,33.4358018321,115.800613529,0.0,25.5240853573,30.610668775,147.517200155,0.173799870125,8.3303,139.013100285
 09/08  06:00:00,370.794226215,35.0867137396,141.726294776,0.0,51.0481707146,78.1489452969,268.068895999,0.421862007232,16.6606,250.986433992
 09/08  07:00:00,417.123116675,35.964282851,135.501966107,0.0,64.3609230253,109.708623606,370.017842036,17.9311852303,24.9909,327.095756806
 09/08  08:00:00,373.676938465,35.9137299273,134.791494125,0.0,51.0481707146,80.7689615957,298.094030523,7.37147924847,33.3212,257.401351274
 09/08  09:00:00,341.319780458,36.4401823958,131.046956902,0.0,51.0481707146,71.0224615957,263.621685424,0.00177296857857,66.8089,196.811012455
 09/08  10:00:00,290.222839528,36.5612878344,128.543885586,0.0,32.1804615127,65.7244621605,245.396467633,0.832161579462,83.4695,161.094806053
 09/08  11:00:00,290.607739858,36.6241004371,128.205744936,0.0,32.1804615127,65.7244621605,201.310189096,1.9937831117,83.4695,115.846905985
 09/08  12:00:00,289.357802497,36.6906977398,127.600937581,0.0,32.1804615127,65.7244621605,201.368378439,2.17085936258,83.4695,115.728019076
 09/08  13:00:00,279.365980525,36.7041405992,127.302158805,0.0,32.1804615127,55.9779621605,192.763447978,2.01130173189,75.1392,115.612946246
 09/08  14:00:00,278.760449273,36.7419541795,126.654286098,0.0,32.1804615127,55.9779621605,184.179673078,1.86560878461,66.8089,115.505164293
 09/08  15:00:00,279.140971699,36.7749054598,127.003883687,0.0,32.1804615127,55.9779621605,192.430286257,1.79437575341,75.1392,115.496710504
 09/08  16:00:00,307.736247041,36.5692339916,126.542318153,0.0,32.1804615127,60.9114621605,178.062890731,0.103525007199,91.7998,86.1595657237
 09/08  17:00:00,344.5342148,36.0462625245,128.834347057,0.0,32.1804615127,77.5397301883,181.327904238,6.92986712028,49.9818,124.416237118
 09/08  18:00:00,397.889267843,36.1370703743,128.167424678,0.0,77.122965704,86.2600435998,286.574058944,10.3611442724,49.9818,226.231114672
 09/08  19:00:00,419.724064183,36.2097170967,125.983555436,0.0,102.647051061,80.1663183927,214.97385673,11.2716893697,33.3212,170.38096736
 09/08  20:00:00,443.502564952,36.2218300882,124.413413126,0.0,115.40909374,92.7192997104,215.254307423,11.8989749771,33.3212,170.034132446
 09/08  21:00:00,419.942076952,36.2968740266,124.368814502,0.0,102.647051061,94.1340635361,284.144169649,12.4073486338,24.9909,246.745921015
 09/08  22:00:00,353.768002294,36.3623029,124.296900483,0.0,77.122965704,65.871452062,217.224014842,12.935114846,16.6606,187.628299996
 09/08  23:00:00,286.467599587,36.2613291946,125.121537977,0.0,38.286128036,48.4199368926,133.691012543,17.5043496053,8.3303,107.856362937
 09/08  24:00:00,254.541553683,33.4347702121,133.477203547,0.0,25.5240853573,30.610668775,84.09610468,0.0371036184328,3.33212,80.7268810616
 09/09  01:00:00,251.898854333,34.0977231425,127.977025967,0.0,27.7269238854,30.610668775,64.2031278733,0.0573422984964,3.33212,60.8136655748
 09/09  02:00:00,226.876104533,33.7600959861,120.809900121,0.0,12.7620426787,28.1191506574,70.4456852373,0.217566302541,3.33212,66.8959989347
 09/09  03:00:00,226.913126953,33.7562535804,120.855746924,0.0,12.7620426787,28.1191506574,64.3215692692,0.172031576774,3.33212,60.8174176925
 09/09  04:00:00,237.786699094,33.1006350982,125.709495394,0.0,12.7620426787,28.1191506574,84.2600989516,0.182153554283,3.33212,80.7458253973
 09/09  05:00:00,238.146406412,33.0987077819,113.833696248,0.0,12.7620426787,28.1191506574,116.415882804,0.19564940827,8.3303,107.889933396
 09/09  06:00:00,335.713098911,34.8993035733,140.051223741,0.0,42.6918050922,54.3732441037,163.202808288,0.403157353049,16.6606,146.139050935
 09/09  07:00:00,365.879573127,36.0591701026,130.829464434,0.0,42.6918050922,86.1019271793,289.416056576,17.7379698014,24.9909,246.687186774
 09/09  08:00:00,404.720105712,36.0594437536,128.592563884,0.0,57.6566862989,112.030105488,401.134408106,7.14273939035,33.3212,360.670468715
 09/09  09:00:00,356.271032406,36.448531695,126.606445617,0.0,57.6566862989,83.6599452969,326.30606407,0.0,66.8089,259.49716407
 09/09  10:00:00,300.851638215,36.6110072875,125.254457918,0.0,42.6918050922,68.9656133826,280.426220668,0.0236588843128,83.4695,196.933061784
 09/09  11:00:00,292.040840662,36.7186388663,124.695972176,0.0,34.9340096728,67.7198543238,239.380221591,1.1412364735,83.4695,154.769485118
 09/09  12:00:00,290.709082345,36.7908210661,124.065385321,0.0,34.9340096728,67.7198543238,207.281735239,1.3728744479,83.4695,122.439360791
 09/09  13:00:00,280.188647409,36.7061113151,123.364329347,0.0,34.9340096728,57.9733543238,192.832670933,1.81418425231,75.1392,115.87928668
 09/09  14:00:00,278.410581263,36.7260503668,121.581525874,0.0,34.9340096728,57.9733543238,184.825627578,2.25519686892,66.8089,115.761530709
 09/09  15:00:00,278.382330385,36.7542855275,121.537311443,0.0,34.9340096728,57.9733543238,193.2197179,2.31888847004,75.1392,115.76162943
 09/09  16:00:00,308.164083977,36.5276470273,122.284969409,0.0,34.9340096728,62.9068543238,181.324927871,2.3411405131,91.7998,87.1839873577
 09/09  17:00:00,339.491940947,36.0295101092,126.418609614,0.0,34.9340096728,72.2186844194,168.022714108,9.84778522157,49.9818,108.193128886
 09/09  18:00:00,404.461629548,36.2348117344,124.883409238,0.0,87.0357390804,86.2600435998,190.563497833,10.1760437161,49.9818,130.405654117
 09/09  19:00:00,415.6359299,36.0610520685,124.676602501,0.0,102.000620287,77.6748002752,214.865823455,11.243050511,33.3212,170.301572944
 09/09  20:00:00,428.821417447,36.0302831823,126.645108568,0.0,102.000620287,88.9820225341,215.351099033,11.9062817976,33.3212,170.123617235
 09/09  21:00:00,419.329964946,36.1121092086,126.846129772,0.0,102.000620287,91.6425454185,207.543498523,12.474568776,24.9909,170.078029747
 09/09  22:00:00,366.327669707,36.0675106478,127.172024275,0.0,87.0357390804,65.871452062,277.184483541,14.1539499012,16.6606,246.36993364
 09/09  23:00:00,294.418396599,35.989534004,128.891001067,0.0,42.6918050922,48.4199368926,170.320987725,19.5323288087,8.3303,142.458358916
 09/09  24:00:00,258.080648809,33.4282058671,134.819251216,0.0,27.7269238854,30.610668775,87.286079337,0.0404835999464,3.33212,83.913475737
 09/10  01:00:00,256.35060999,33.7704226226,123.506971557,0.0,34.4311606118,33.1021868926,64.3674977606,0.153501731803,3.33212,60.8818760288
 09/10  02:00:00,234.743713102,33.5944884887,119.588046395,0.0,19.466279405,30.610668775,70.40691009,0.104584973925,3.33212,66.9702051161
 09/10  03:00:00,230.742594124,33.42589127,115.75392267,0.0,19.466279405,30.610668775,64.392653148,0.17543553979,3.33212,60.8850976082
 09/10  04:00:00,233.817816296,33.263077954,112.316672514,0.0,19.466279405,30.610668775,90.5012170895,0.190621190353,3.33212,86.9784758992
 09/10  05:00:00,241.269383499,33.1008985801,107.708407236,0.0,19.466279405,30.610668775,113.833091189,0.2209899036,8.3303,105.281801285
 09/10  06:00:00,337.91110432,34.2380976869,142.926389674,0.0,42.6918050922,54.3732441037,166.225515263,0.175445533181,16.6606,149.389469729
 09/10  07:00:00,375.916029819,36.3930286534,131.300337623,0.0,49.3960418185,88.5934452969,288.894561021,16.9908549228,24.9909,246.912806098
 09/10  08:00:00,405.378588739,36.0556058889,129.269715935,0.0,57.6566862989,112.030105488,402.491749444,6.98370006557,33.3212,362.186849378
 09/10  09:00:00,346.785433197,36.4812271213,126.306909089,0.0,50.9524495726,81.1684271793,325.98136014,0.0,66.8089,259.17246014
 09/10  10:00:00,299.636514552,36.8891637368,123.790075006,0.0,42.6918050922,68.9656133826,280.738986256,0.0,83.4695,197.269486256
 09/10  11:00:00,295.08796617,36.8243467587,123.144111885,0.0,38.286128036,68.9656133826,245.044037857,0.0,83.4695,161.574537857
 09/10  12:00:00,294.626924385,36.8638124473,123.391443381,0.0,38.286128036,68.9656133826,199.289885797,0.0118166306112,83.4695,115.808569167
 09/10  13:00:00,276.992603907,36.7583377736,124.801073845,0.0,31.5818913096,56.727595265,191.167236829,0.227866037293,75.1392,115.800170792
 09/10  14:00:00,279.198213163,36.8036013339,126.955518226,0.0,31.5818913096,56.727595265,182.59475824,0.21369222559,66.8089,115.572166014
 09/10  15:00:00,280.690307449,36.8421240697,128.441601935,0.0,31.5818913096,56.727595265,190.90546723,0.197542668382,75.1392,115.568724562
 09/10  16:00:00,311.922916689,36.6770791494,130.447050757,0.0,31.5818913096,61.661095265,179.05182424,0.129399032245,91.7998,87.1226252076
 09/10  17:00:00,342.796012085,36.1558602622,134.140529083,0.0,31.5818913096,70.9729253606,164.826401942,6.6164109972,49.9818,108.228190945
 09/10  18:00:00,407.012893946,36.2606362497,133.798211908,0.0,80.3315023541,83.7685254822,190.222258646,9.91761920008,49.9818,130.322839446
 09/10  19:00:00,423.509491098,36.2733368154,132.283279877,0.0,102.000620287,77.6748002752,208.018739225,10.8622535798,33.3212,163.835285645
 09/10  20:00:00,442.78236428,36.2417153087,131.128411439,0.0,108.704857014,91.4735406516,214.255853633,11.4842325008,33.3212,169.450421132
 09/10  21:00:00,414.371758595,36.4032064752,130.813922429,0.0,95.2963835608,89.1510273009,207.299233774,12.0873609209,24.9909,170.220972853
 09/10  22:00:00,361.991758999,36.3014333752,131.831877774,0.0,80.3315023541,63.3799339444,275.766347244,12.7551352414,16.6606,246.350612003
 09/10  23:00:00,298.76039505,36.207699189,133.027715996,0.0,42.6918050922,48.4199368926,170.816200759,16.8666932775,8.3303,145.619207481
 09/10  24:00:00,272.479675049,33.9495338577,139.474449258,0.0,34.4311606118,33.1021868926,84.2078765041,0.0320446938714,3.33212,80.8437118103
 09/11  01:00:00,249.391869279,34.5983043437,134.592215294,0.0,19.418418834,29.3649097162,70.4738859344,0.222629174435,3.33212,66.91913676
 09/11  02:00:00,221.945220508,32.9522865809,116.707105682,0.0,12.7620426787,28.1191506574,64.1969226436,0.0252990701149,3.33212,60.8395035735
 09/11  03:00:00,232.29118082,34.2610590915,125.754317435,0.0,12.7620426787,28.1191506574,64.3197848918,0.14673612532,3.33212,60.8409287665
 09/11  04:00:00,232.655872227,34.088217045,119.659902963,0.0,12.7620426787,28.1191506574,90.4758532078,0.143367534243,3.33212,87.0003656736
 09/11  05:00:00,256.301913203,33.2703949774,116.566373147,0.0,25.5240853573,30.610668775,154.334065814,0.165294669968,8.3303,145.838471144
 09/11  06:00:00,352.038297336,34.2623748848,121.968476033,0.0,51.0481707146,78.1489452969,264.169770715,0.364333727471,16.6606,247.144836987
 09/11  07:00:00,418.103632557,36.0293141036,137.65417907,0.0,64.3609230253,109.708623606,375.962794761,17.502097074,24.9909,333.469797687
 09/11  08:00:00,373.109282988,36.0409937813,135.017426364,0.0,51.0481707146,80.7689615957,298.403419238,6.97046758515,33.3212,258.111751653
 09/11  09:00:00,343.630445371,36.5230210208,133.190744172,0.0,51.0481707146,71.0224615957,270.179672278,0.0,66.8089,203.370772278
 09/11  10:00:00,292.932111004,36.756823983,130.953828611,0.0,32.1804615127,65.7244621605,238.892729949,0.0,83.4695,155.423229949
 09/11  11:00:00,293.830456367,36.8820545709,131.075017068,0.0,32.1804615127,65.7244621605,199.428815734,0.0,83.4695,115.959315734
 09/11  12:00:00,295.394248907,36.966463574,133.258336403,0.0,32.1804615127,65.7244621605,205.74516419,0.0,83.4695,122.27566419
 09/11  13:00:00,289.345079578,36.9307085516,136.938494741,0.0,32.1804615127,55.9779621605,190.864845689,0.0,75.1392,115.725645689
 09/11  14:00:00,292.055415767,36.9634485088,139.596780946,0.0,32.1804615127,55.9779621605,182.426326308,0.0,66.8089,115.617426308
 09/11  15:00:00,293.456245693,37.0477016151,140.910683509,0.0,32.1804615127,55.9779621605,190.75028464,0.0,75.1392,115.61108464
 09/11  16:00:00,321.014348727,37.2207006382,139.058713008,0.0,32.1804615127,60.9114621605,178.947201326,0.0,91.7998,87.1474013262
 09/11  17:00:00,357.198051219,36.5632071101,140.886293733,0.0,32.1804615127,77.5397301883,179.368671185,5.78209820539,49.9818,123.60477298
 09/11  18:00:00,413.439706181,36.6402905248,140.344112672,0.0,77.122965704,86.2600435998,293.382642994,9.29785267777,49.9818,234.102990316
 09/11  19:00:00,434.273650827,36.7122285877,139.38623741,0.0,102.647051061,80.1663183927,214.250047875,10.257310844,33.3212,170.671537031
 09/11  20:00:00,460.364590957,36.6574064298,140.272435837,0.0,115.40909374,92.7192997104,214.538617762,10.8999313431,33.3212,170.317486419
 09/11  21:00:00,435.722831073,36.7205083156,139.289323753,0.0,102.647051061,94.1340635361,283.90341093,11.4850946572,24.9909,247.427416273
 09/11  22:00:00,368.24337544,36.7342149193,138.360856799,0.0,77.122965704,65.871452062,216.655919123,12.0087938353,16.6606,187.986525288
 09/11  23:00:00,300.238776955,36.5930708287,138.525125965,0.0,38.286128036,48.4199368926,128.903509177,12.6109665674,8.3303,107.96224261
 09/11  24:00:00,273.591552037,34.4836195989,151.445602256,0.0,25.5240853573,30.610668775,87.7818257892,0.0219345578773,3.33212,84.4277712314
 09/12  01:00:00,262.472352501,34.3051233209,147.939154179,0.0,19.418418834,29.3649097162,66.7574468841,0.059054881448,3.33212,63.3662720026
 09/12  02:00:00,256.832154484,35.1354731929,149.383439108,0.0,12.7620426787,28.1191506574,64.3954816007,0.212601085103,3.33212,60.8507605156
 09/12  03:00:00,255.348438511,34.2961264209,148.763460814,0.0,12.7620426787,28.1191506574,70.3929932507,0.124863471737,3.33212,66.936009779
 09/12  04:00:00,264.192606134,35.126686039,149.229631699,0.0,12.7620426787,28.1191506574,84.4695757902,0.329040744509,3.33212,80.8084150457
 09/12  05:00:00,289.164503454,34.2915648197,147.470776341,0.0,25.5240853573,30.610668775,154.419469436,0.17886828338,8.3303,145.910301152
 09/12  06:00:00,380.160312484,35.1338548663,148.174806876,0.0,51.0481707146,78.1489452969,271.366203557,0.372934862959,16.6606,254.332668694
 09/12  07:00:00,415.817057688,36.1375797594,133.963554434,0.0,64.3609230253,109.708623606,372.541139607,17.3264971618,24.9909,330.223742446
 09/12  08:00:00,368.437427295,36.0976294844,129.3658166,0.0,51.0481707146,80.7689615957,302.411236657,6.79382757583,33.3212,262.296209082
 09/12  09:00:00,336.636479996,36.5395469736,126.264466817,0.0,51.0481707146,71.0224615957,264.127673442,0.0,66.8089,197.318773442
 09/12  10:00:00,285.644588475,36.6694231613,123.853902559,0.0,32.1804615127,65.7244621605,244.871575719,0.0,83.4695,161.402075719
 09/12  11:00:00,280.932903881,36.7955136111,118.553395466,0.0,32.1804615127,65.7244621605,199.469148927,0.0,83.4695,115.999648927
 09/12  12:00:00,276.504129699,36.7105893101,115.407887149,0.0,32.1804615127,65.7244621605,199.335435754,0.0,83.4695,115.865935754
 09/12  13:00:00,269.498194835,36.8413048011,117.232752,0.0,32.1804615127,55.9779621605,197.321068982,0.0,75.1392,122.181868982
 09/12  14:00:00,271.005634823,36.8797294833,118.686592814,0.0,32.1804615127,55.9779621605,182.401710235,0.0,66.8089,115.592810235
 09/12  15:00:00,271.48138616,36.9058122819,119.139394562,0.0,32.1804615127,55.9779621605,190.744495118,0.0,75.1392,115.605295118
 09/12  16:00:00,300.155165561,36.9648082344,118.505741013,0.0,32.1804615127,60.9114621605,178.964807915,0.0,91.7998,87.165007915
 09/12  17:00:00,334.075290122,36.3492564069,118.054283754,0.0,32.1804615127,77.5397301883,179.617782923,5.98285133405,49.9818,123.653131588
 09/12  18:00:00,385.478107877,36.335324379,112.978382523,0.0,77.122965704,86.2600435998,292.933838814,8.63824263476,49.9818,234.313796179
 09/12  19:00:00,406.344729991,36.335238327,114.56712914,0.0,102.647051061,80.1663183927,213.686609382,9.59813530644,33.3212,170.767274075
 09/12  20:00:00,432.098122326,36.4121264258,114.181258734,0.0,115.40909374,92.7192997104,214.784481058,11.0269978235,33.3212,170.436283235
 09/12  21:00:00,414.086754872,36.5929309356,118.237496883,0.0,102.647051061,94.1340635361,287.973693062,11.9705638691,24.9909,251.012229193
 09/12  22:00:00,350.131902728,36.6152749872,120.419493029,0.0,77.122965704,65.871452062,221.089795493,12.4467581943,16.6606,191.982437299
 09/12  23:00:00,285.159721491,36.4640153542,123.633118902,0.0,38.286128036,48.4199368926,122.993560251,13.0171481526,8.3303,101.646112099
 09/12  24:00:00,265.896239768,34.3040359575,143.971106386,0.0,25.5240853573,30.610668775,90.4361237219,0.0792607363457,3.33212,87.0247429855
 09/13  01:00:00,257.797587903,35.1240440203,142.48809136,0.0,19.418418834,29.3649097162,64.279458049,0.087693630149,3.33212,60.8596444189
 09/13  02:00:00,249.176285295,34.2915772485,142.615796569,0.0,12.7620426787,28.1191506574,70.5086910573,0.229356936961,3.33212,66.9472141203
 09/13  03:00:00,246.46954637,34.9452144847,139.289435538,0.0,12.7620426787,28.1191506574,64.3325028258,0.134918739618,3.33212,60.8654640862
 09/13  04:00:00,249.305645229,33.9560872696,136.432214728,0.0,12.7620426787,28.1191506574,90.6387640525,0.259724487362,3.33212,87.0469195652
 09/13  05:00:00,278.906065591,34.9364182245,137.520224031,0.0,25.5240853573,30.610668775,154.552004451,0.237806417676,8.3303,145.983898034
 09/13  06:00:00,365.911916997,34.1221177284,135.996463411,0.0,51.0481707146,78.1489452969,264.67808175,0.392984722663,16.6606,247.624497027
 09/13  07:00:00,410.250684641,36.0198897069,129.821028557,0.0,64.3609230253,109.708623606,377.120534221,17.7046316442,24.9909,334.425002577
 09/13  08:00:00,362.094467325,35.9872478109,124.092134667,0.0,51.0481707146,80.7689615957,306.551524717,7.06921984483,33.3212,266.161104872
 09/13  09:00:00,329.026232401,36.5336362406,118.752520925,0.0,51.0481707146,71.0224615957,264.333459661,0.0,66.8089,197.524559661
 09/13  10:00:00,279.179473471,36.6295478592,118.21039115,0.0,32.1804615127,65.7244621605,241.20376619,0.0,83.4695,157.73426619
 09/13  11:00:00,276.676603311,36.5398506626,115.420429719,0.0,32.1804615127,65.7244621605,203.02602261,0.0,83.4695,119.55652261
 09/13  12:00:00,277.577583689,36.5861375081,117.109095709,0.0,32.1804615127,65.7244621605,199.373118351,0.0,83.4695,115.903618351
 09/13  13:00:00,269.06175048,36.6034442433,118.273185353,0.0,32.1804615127,55.9779621605,197.266890444,0.0,75.1392,122.127690444
 09/13  14:00:00,271.116668805,36.7026761213,119.669898849,0.0,32.1804615127,55.9779621605,182.568872505,0.000984392550065,66.8089,115.758988112
 09/13  15:00:00,272.115463943,36.8140430847,120.049503488,0.0,32.1804615127,55.9779621605,190.795556239,0.000492196318845,75.1392,115.655864043
 09/13  16:00:00,302.683563949,36.6469897217,122.773036363,0.0,32.1804615127,60.9114621605,178.995383608,0.0,91.7998,87.1955836078
 09/13  17:00:00,352.323947709,36.3391294838,136.371240336,0.0,32.1804615127,77.5397301883,179.812846133,6.11862985546,49.9818,123.712416278
 09/13  18:00:00,413.051756179,36.4466611436,140.186788051,0.0,77.122965704,86.2600435998,294.125357245,9.63673478342,49.9818,234.506822461
 09/13  19:00:00,429.303484228,36.511657406,134.657793284,0.0,102.647051061,80.1663183927,214.766647206,10.5669588302,33.3212,170.878488376
 09/13  20:00:00,452.372558733,36.4905470802,132.468863108,0.0,115.40909374,92.7192997104,215.024926813,11.1828620539,33.3212,170.520864759
 09/13  21:00:00,427.545753454,36.5691900092,131.291024294,0.0,102.647051061,94.1340635361,292.186118897,11.7696996664,24.9909,255.42551923
 09/13  22:00:00,360.374170013,36.5871766813,130.688152082,0.0,77.122965704,65.871452062,217.205758965,12.3004857802,16.6606,188.244673184
 09/13  23:00:00,294.770070574,36.435240468,133.274394309,0.0,38.286128036,48.4199368926,129.521891288,13.1549483747,8.3303,108.036642913
 09/13  24:00:00,262.458884719,34.3013687324,140.552084689,0.0,25.5240853573,30.610668775,84.2307129941,0.0657584447698,3.33212,80.8328345493
 09/14  01:00:00,254.33175406,35.1184273225,139.059530058,0.0,19.418418834,29.3649097162,70.3749403288,0.0826203800081,3.33212,66.9601999488
 09/14  02:00:00,232.899048942,33.9608934822,126.706242621,0.0,12.7620426787,28.1191506574,64.3459209574,0.139954460398,3.33212,60.873846497
 09/14  03:00:00,236.665025537,34.7725850487,129.693788345,0.0,12.7620426787,28.1191506574,70.4896160884,0.193911570917,3.33212,66.9635845175
 09/14  04:00:00,230.676190462,33.6231249889,118.194638496,0.0,12.7620426787,28.1191506574,84.3877643733,0.204032853402,3.33212,80.8516115199
 09/14  05:00:00,270.422244973,34.7656842291,129.254226688,0.0,25.5240853573,30.610668775,154.702619504,0.313645429128,8.3303,146.058674075
 09/14  06:00:00,354.172044882,33.9517185435,124.470586771,0.0,51.0481707146,78.1489452969,272.437472067,0.391227475262,16.6606,255.385644591
 09/14  07:00:00,417.918880951,35.9670987977,137.574660254,0.0,64.3609230253,109.708623606,377.629789946,17.7038777685,24.9909,334.935012177
 09/14  08:00:00,371.715862403,35.9588181513,133.756033573,0.0,51.0481707146,80.7689615957,302.791709248,7.07039014301,33.3212,262.400119105
