Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  09:00:00,338.693258626,36.5149299579,128.316774974,0.0,51.0481707146,71.0224615957,268.204645685,0.0,66.8089,201.395745685
 09/14  10:00:00,288.918707496,36.6966000945,127.030801788,0.0,32.1804615127,65.7244621605,242.026177617,0.0,83.4695,158.556677617
 09/14  11:00:00,293.318828671,36.8363125464,130.604860251,0.0,32.1804615127,65.7244621605,202.436434354,0.0,83.4695,118.966934354
 09/14  12:00:00,295.638263484,36.9305280317,133.534201217,0.0,32.1804615127,65.7244621605,200.077542572,0.0,83.4695,116.608042572
 09/14  13:00:00,288.966741573,36.864811002,136.631250723,0.0,32.1804615127,55.9779621605,196.772050064,0.0,75.1392,121.632850064
 09/14  14:00:00,293.490882011,36.9061423624,141.110980725,0.0,32.1804615127,55.9779621605,182.543003167,0.0,66.8089,115.734103167
 09/14  15:00:00,295.974848492,36.9593953578,143.54217196,0.0,32.1804615127,55.9779621605,190.870075877,0.0,75.1392,115.730875877
 09/14  16:00:00,325.226260238,37.0756744341,143.42644534,0.0,32.1804615127,60.9114621605,179.018614841,0.0,91.7998,87.2188148406
 09/14  17:00:00,363.395524499,36.4759734251,147.171644125,0.0,32.1804615127,77.5397301883,186.290014453,6.03258056413,49.9818,130.275633889
 09/14  18:00:00,417.5680643,36.5704048737,144.546536486,0.0,77.122965704,86.2600435998,290.641835595,9.55842836796,49.9818,231.101607227
 09/14  19:00:00,437.148222854,36.6487489284,142.338150869,0.0,102.647051061,80.1663183927,218.210758906,10.518173973,33.3212,174.371384933
 09/14  20:00:00,462.811068046,36.6078485967,142.774325986,0.0,115.40909374,92.7192997104,215.124027509,11.1744877159,33.3212,170.628339793
 09/14  21:00:00,438.666172913,36.6716133652,142.29463112,0.0,102.647051061,94.1340635361,291.084812727,11.6924151201,24.9909,254.401497607
 09/14  22:00:00,371.466369613,36.6750137884,141.673511074,0.0,77.122965704,65.871452062,218.511364842,12.2742187334,16.6606,189.576546108
 09/14  23:00:00,302.092719596,36.531197086,140.495711649,0.0,38.286128036,48.4199368926,128.535963454,12.9045749104,8.3303,107.301088544
 09/14  24:00:00,266.213011621,34.4840684028,144.111791449,0.0,25.5240853573,30.610668775,84.9832630809,0.0388143456714,3.33212,81.6123287353
 09/15  01:00:00,259.896657092,34.3076340456,145.377267416,0.0,19.418418834,29.3649097162,70.386415701,0.0826920680295,3.33212,66.9716036329
 09/15  02:00:00,253.779498801,35.136090358,146.352170482,0.0,12.7620426787,28.1191506574,64.4335346371,0.210952955623,3.33212,60.8904616815
 09/15  03:00:00,247.420500006,34.2915092539,140.886019762,0.0,12.7620426787,28.1191506574,70.4470449386,0.140075739644,3.33212,66.9748491989
 09/15  04:00:00,252.905977506,34.9556329646,138.244398832,0.0,12.7620426787,28.1191506574,84.5432629578,0.33585365154,3.33212,80.8752893062
 09/15  05:00:00,273.587266649,34.119781757,132.230353678,0.0,25.5240853573,30.610668775,155.605116505,0.168784615628,8.3303,147.10603189
 09/15  06:00:00,364.993653595,34.955967996,133.377251219,0.0,51.0481707146,78.1489452969,271.592464607,0.381451081552,16.6606,254.550413525
 09/15  07:00:00,431.321727608,36.0297712748,149.71275126,0.0,64.3609230253,109.708623606,378.028480005,17.5967051524,24.9909,335.440874853
 09/15  08:00:00,394.211628242,36.036445512,155.233946702,0.0,51.0481707146,80.7689615957,307.097699661,7.0059959535,33.3212,266.770503708
 09/15  09:00:00,364.093275747,36.5592814379,153.70918713,0.0,51.0481707146,71.0224615957,264.54484259,0.0,66.8089,197.73594259
 09/15  10:00:00,314.4236998,36.7533906127,152.549647943,0.0,32.1804615127,65.7244621605,245.123418298,0.0,83.4695,161.653918298
 09/15  11:00:00,314.061358543,36.8704568813,151.403370772,0.0,32.1804615127,65.7244621605,200.814663371,0.0,83.4695,117.345163371
 09/15  12:00:00,313.531147239,36.9389898677,151.514751756,0.0,32.1804615127,65.7244621605,204.69816665,0.0,83.4695,121.22866665
 09/15  13:00:00,303.707811187,36.8797693255,151.458239162,0.0,32.1804615127,55.9779621605,191.025837065,0.0,75.1392,115.886637065
 09/15  14:00:00,303.757351951,36.9125916614,151.469314716,0.0,32.1804615127,55.9779621605,182.652075974,0.0,66.8089,115.843175974
 09/15  15:00:00,303.90406872,36.947996593,151.587970612,0.0,32.1804615127,55.9779621605,197.272234568,0.0,75.1392,122.133034568
 09/15  16:00:00,332.842364237,36.9007009774,151.327414543,0.0,32.1804615127,60.9114621605,179.043930342,0.0,91.7998,87.2441303421
 09/15  17:00:00,369.323481789,36.3094497518,153.389510229,0.0,32.1804615127,77.5397301883,179.746251431,5.94807283663,49.9818,123.816378594
 09/15  18:00:00,426.217498859,36.3949595613,153.49598956,0.0,77.122965704,86.2600435998,294.426105696,9.50900879553,49.9818,234.935296901
 09/15  19:00:00,447.253684643,36.4586477877,153.334135107,0.0,102.647051061,80.1663183927,221.75287952,10.4945202352,33.3212,177.937159285
 09/15  20:00:00,467.481795616,36.4192420593,148.279831855,0.0,115.40909374,92.7192997104,215.249533678,11.1903878917,33.3212,170.737945787
 09/15  21:00:00,416.749017549,36.4791775427,121.078380537,0.0,102.647051061,94.1340635361,289.407917489,11.7300663967,24.9909,252.686951092
 09/15  22:00:00,326.390708407,36.4993592625,96.8826738661,0.0,77.122965704,65.871452062,220.521219185,12.3158919966,16.6606,191.544727188
 09/15  23:00:00,239.743627445,36.3439329871,78.4243179351,0.0,38.286128036,48.4199368926,129.572334342,13.1288985234,8.3303,108.113135818
 09/15  24:00:00,220.674794259,34.2950518277,98.9789855957,0.0,25.5240853573,30.610668775,84.3032234229,0.0929575236281,3.33212,80.8781458993
 09/16  01:00:00,247.662985118,34.7687817212,123.297808206,0.0,27.7269238854,30.610668775,83.5537606225,13.2337108631,3.33212,66.9879297594
 09/16  02:00:00,220.521558389,33.4320243917,114.964761432,0.0,12.7620426787,28.1191506574,112.850682787,48.6188453125,3.33212,60.8997174742
 09/16  03:00:00,199.1907675,30.9701400421,95.9210039255,0.0,12.7620426787,28.1191506574,145.179394682,74.8662248017,3.33212,66.9810498801
 09/16  04:00:00,225.481639662,33.4150390397,113.39026176,0.0,12.7620426787,28.1191506574,203.105251823,112.653836301,3.33212,87.1192955226
 09/16  05:00:00,236.713890296,33.4051545729,112.290575864,0.0,12.7620426787,28.1191506574,231.136161349,121.014595128,8.3303,101.791266221
 09/16  06:00:00,317.120166151,33.7327878452,120.536637266,0.0,42.6918050922,54.3732441037,269.455450232,99.456073878,16.6606,153.338776354
 09/16  07:00:00,338.216878833,35.9125788968,103.650725056,0.0,42.6918050922,86.1019271793,329.833961831,48.9204072327,24.9909,255.922654598
 09/16  08:00:00,379.003401006,35.883541188,103.225415417,0.0,57.6566862989,112.030105488,404.35554605,8.37441659012,33.3212,362.65992946
 09/16  09:00:00,337.563936514,36.4364818778,108.056812129,0.0,57.6566862989,83.6599452969,329.795419843,0.0,66.8089,262.986519843
 09/16  10:00:00,287.93138331,36.5667455912,112.600711252,0.0,42.6918050922,68.9656133826,288.411425382,0.0,83.4695,204.941925382
 09/16  11:00:00,282.595794787,36.6654566941,115.710382771,0.0,34.9340096728,67.7198543238,245.481061992,0.0,83.4695,162.011561992
 09/16  12:00:00,284.46659399,36.734657169,118.322163717,0.0,34.9340096728,67.7198543238,199.724958305,0.0,83.4695,116.255458305
 09/16  13:00:00,276.903410621,36.6764066951,120.63723752,0.0,34.9340096728,57.9733543238,197.734041791,0.0,75.1392,122.594841791
 09/16  14:00:00,278.916669164,36.6959970895,122.762555048,0.0,34.9340096728,57.9733543238,183.669726615,0.0,66.8089,116.860826615
 09/16  15:00:00,280.761523941,36.7179113071,124.724971408,0.0,34.9340096728,57.9733543238,196.783130487,0.0,75.1392,121.643930487
 09/16  16:00:00,311.610010464,36.5080842435,126.859683545,0.0,34.9340096728,62.9068543238,179.140659283,0.0,91.7998,87.3408592835
 09/16  17:00:00,340.35587353,35.9970917544,128.758554601,0.0,34.9340096728,72.2186844194,161.337061231,2.90927003029,49.9818,108.4459912
 09/16  18:00:00,409.326122247,36.2053912158,128.740214673,0.0,87.0357390804,86.2600435998,188.423866867,4.65150026749,49.9818,133.7905666
 09/16  19:00:00,417.825604175,35.9950600823,129.081564276,0.0,102.000620287,77.6748002752,213.285384964,5.24550926731,33.3212,174.718675697
 09/16  20:00:00,429.686311865,35.9370519324,127.793343996,0.0,102.000620287,88.9820225341,209.84308192,5.68383599773,33.3212,170.838045923
 09/16  21:00:00,422.303278977,35.9835296838,130.354311082,0.0,102.000620287,91.6425454185,202.359083377,6.34145532369,24.9909,171.026728053
 09/16  22:00:00,370.164574693,35.9319650163,131.992831398,0.0,87.0357390804,65.871452062,282.550282203,10.5516509836,16.6606,255.338031219
 09/16  23:00:00,299.429204849,35.8614653538,135.365100041,0.0,42.6918050922,48.4199368926,175.152728937,20.4731135116,8.3303,146.349315425
 09/16  24:00:00,225.716661534,33.3959015384,106.098327027,0.0,27.7269238854,30.610668775,109.673390373,19.2310791259,3.33212,87.1101912472
 09/17  01:00:00,223.615880806,30.9701400421,99.1426427173,0.0,34.4311606118,33.1021868926,103.121586183,32.7338123038,3.33212,67.0556538789
 09/17  02:00:00,233.27482618,30.9701400421,126.293901477,0.0,19.466279405,30.610668775,118.959096321,54.6702134586,3.33212,60.9567628626
 09/17  03:00:00,232.291455345,30.9701400421,125.332427837,0.0,19.466279405,30.610668775,134.315484851,63.9258093557,3.33212,67.0575554954
 09/17  04:00:00,223.824385327,33.3959015384,105.32631122,0.0,19.466279405,30.610668775,155.420743906,64.938204551,3.33212,87.1504193553
 09/17  05:00:00,193.749240365,30.9701400421,67.998901774,0.0,19.466279405,30.610668775,180.09706121,63.4793469201,8.3303,108.28741429
 09/17  06:00:00,303.66830655,34.8513584361,106.625733381,0.0,42.6918050922,54.3732441037,224.230244147,53.8321180032,16.6606,153.737526144
 09/17  07:00:00,379.312005104,36.1346800473,137.948200562,0.0,49.3960418185,88.5934452969,307.580720362,31.155866834,24.9909,251.433953528
 09/17  08:00:00,410.674509459,35.9151557455,136.783542854,0.0,57.6566862989,112.030105488,403.452796106,5.42436509737,33.3212,364.707231008
 09/17  09:00:00,355.911511291,36.4427382791,136.849762055,0.0,50.9524495726,81.1684271793,334.110886227,0.0,66.8089,267.301986227
 09/17  10:00:00,313.413114451,36.6573633879,138.507406724,0.0,42.6918050922,68.9656133826,288.794217168,0.0,83.4695,205.324717168
 09/17  11:00:00,311.116030012,36.6976889648,139.356992463,0.0,38.286128036,68.9656133826,245.600582397,0.0,83.4695,162.131082397
 09/17  12:00:00,310.901027184,36.747534359,139.756037869,0.0,38.286128036,68.9656133826,199.556882211,0.0,83.4695,116.087382211
 09/17  13:00:00,292.130632063,36.6594267561,140.011748556,0.0,31.5818913096,56.727595265,197.649996573,0.0,75.1392,122.510796573
 09/17  14:00:00,292.658154096,36.6896786055,140.500374736,0.0,31.5818913096,56.727595265,182.65565471,0.0,66.8089,115.84675471
 09/17  15:00:00,293.037755524,36.7173369118,140.857295496,0.0,31.5818913096,56.727595265,194.879966124,0.0,75.1392,119.740766124
 09/17  16:00:00,323.135925331,36.5162555651,141.899963974,0.0,31.5818913096,61.661095265,180.019536812,0.0,91.7998,88.219736812
 09/17  17:00:00,351.277673899,35.9821437006,142.891040916,0.0,31.5818913096,70.9729253606,161.318126624,1.25468623863,49.9818,110.081640385
 09/17  18:00:00,416.385226976,36.0196549187,141.352759926,0.0,80.3315023541,83.7685254822,182.773475776,2.07747423964,49.9818,130.714201537
 09/17  19:00:00,429.075746296,36.0047018562,139.685932726,0.0,102.000620287,77.6748002752,206.68056062,2.40496556374,33.3212,170.954395056
 09/17  20:00:00,448.25656413,35.971749788,138.759986148,0.0,108.704857014,91.4735406516,206.591049077,2.67331850421,33.3212,170.596530573
 09/17  21:00:00,419.564977684,36.1013217376,138.555498949,0.0,95.2963835608,89.1510273009,205.748230411,2.95005578988,24.9909,177.807274622
 09/17  22:00:00,366.693549294,36.040119573,139.401825104,0.0,80.3315023541,63.3799339444,268.287683122,3.56594904655,16.6606,248.061134075
 09/17  23:00:00,304.461087386,35.9805380895,141.893366212,0.0,42.6918050922,48.4199368926,162.127450148,6.24963933705,8.3303,147.547510811
 09/17  24:00:00,213.002490858,33.3959015384,84.4209880443,0.0,34.4311606118,33.1021868926,93.3219605328,4.08302713075,3.33212,85.9068134021
 09/18  01:00:00,155.819031965,30.9701400421,50.5257966623,0.0,19.418418834,29.3649097162,80.3847125924,10.0436671289,3.33212,67.0089254635
 09/18  02:00:00,194.981775059,33.3959015384,92.4121652438,0.0,12.7620426787,28.1191506574,90.5899135776,20.2547142107,3.33212,67.0030793669
 09/18  03:00:00,129.728181935,30.9701400421,32.3517837045,0.0,12.7620426787,28.1191506574,94.8898831856,30.6364546262,3.33212,60.9213085594
 09/18  04:00:00,183.097340056,33.3959015384,73.9539888345,0.0,12.7620426787,28.1191506574,119.188476284,28.6875461611,3.33212,87.1688101231
 09/18  05:00:00,214.953385918,33.3959015384,78.1425756612,0.0,25.5240853573,30.610668775,184.989814759,30.2932002349,8.3303,146.366314524
 09/18  06:00:00,322.241955084,34.2044887038,94.2331527884,0.0,51.0481707146,78.1489452969,304.596507436,31.4580507803,16.6606,256.477856656
 09/18  07:00:00,417.399281436,35.8475176133,140.218540817,0.0,64.3609230253,109.708623606,379.216390709,15.4305700221,24.9909,338.794920686
 09/18  08:00:00,377.19585156,35.858910324,142.230727122,0.0,51.0481707146,80.7689615957,300.780278476,1.4541053627,33.3212,266.004973113
 09/18  09:00:00,350.639574089,36.4260036414,142.344433373,0.0,51.0481707146,71.0224615957,272.069834743,0.0,66.8089,205.260934743
 09/18  10:00:00,304.010339948,36.5295694432,143.416499069,0.0,32.1804615127,65.7244621605,245.366929029,0.0,83.4695,161.897429029
 09/18  11:00:00,306.14686906,36.6221080996,144.163343438,0.0,32.1804615127,65.7244621605,204.979989728,0.0,83.4695,121.510489728
 09/18  12:00:00,305.702320373,36.6930671294,143.951248935,0.0,32.1804615127,65.7244621605,200.771043038,0.0,83.4695,117.301543038
 09/18  13:00:00,296.260940655,36.6546096453,144.212611981,0.0,32.1804615127,55.9779621605,197.60865733,0.0,75.1392,122.46945733
 09/18  14:00:00,296.368009005,36.6908741077,144.274815352,0.0,32.1804615127,55.9779621605,182.666892401,0.0,66.8089,115.857992401
 09/18  15:00:00,296.262721235,36.7369238158,144.127202685,0.0,32.1804615127,55.9779621605,191.033735238,0.0,75.1392,115.894535238
 09/18  16:00:00,325.871890184,36.6835978045,144.535131432,0.0,32.1804615127,60.9114621605,179.103614094,0.0,91.7998,87.303814094
 09/18  17:00:00,360.834145737,36.1308905357,145.031201791,0.0,32.1804615127,77.5397301883,181.596045626,1.10647487709,49.9818,130.507770748
 09/18  18:00:00,418.17930259,36.2204224729,142.791067325,0.0,77.122965704,86.2600435998,287.468502506,1.858853262,49.9818,235.627849244
 09/18  19:00:00,435.593484623,36.2931786124,141.46137026,0.0,102.647051061,80.1663183927,213.774591876,2.15878426419,33.3212,178.294607611
 09/18  20:00:00,458.146746815,36.2383304138,140.177852778,0.0,115.40909374,92.7192997104,206.816783745,2.42226687134,33.3212,171.073316874
 09/18  21:00:00,432.237773236,36.2823052585,138.552078503,0.0,102.647051061,94.1340635361,284.44514307,2.68661365921,24.9909,256.767629411
 09/18  22:00:00,366.896040106,36.2929166164,140.175417122,0.0,77.122965704,65.871452062,215.574113515,2.96912410344,16.6606,195.944389411
 09/18  23:00:00,301.359095831,36.1694600213,143.205108234,0.0,38.286128036,48.4199368926,120.237002131,3.69048270654,8.3303,108.216219424
 09/18  24:00:00,200.580720492,33.3959015384,83.3653314208,0.0,25.5240853573,30.610668775,91.8340662687,1.33105920694,3.33212,87.1708870618
 09/19  01:00:00,179.55667413,32.587314373,70.7425392662,0.0,19.418418834,29.3649097162,71.3836993754,7.11965074748,3.33212,60.9319286279
 09/19  02:00:00,146.634048902,31.7787272075,47.6722335452,0.0,12.7620426787,28.1191506574,79.9615523619,9.60166688323,3.33212,67.0277654787
 09/19  03:00:00,176.703831227,33.3959015384,74.1923314556,0.0,12.7620426787,28.1191506574,75.9053759487,11.6323822959,3.33212,60.9408736528
 09/19  04:00:00,184.962909213,33.3959015384,75.1909006906,0.0,12.7620426787,28.1191506574,105.582996297,15.0549238467,3.33212,87.19595245
 09/19  05:00:00,213.999263239,33.3959015384,76.5550579375,0.0,25.5240853573,30.610668775,177.373044083,15.9325247007,8.3303,153.110219383
 09/19  06:00:00,323.060656092,34.2044887038,94.3255882982,0.0,51.0481707146,78.1489452969,286.593373379,13.17969867,16.6606,256.753074709
 09/19  07:00:00,419.021468965,35.8767165327,139.869906858,0.0,64.3609230253,109.708623606,368.559457137,5.9691306509,24.9909,337.599426487
 09/19  08:00:00,379.27682132,35.8691548777,142.288077045,0.0,51.0481707146,80.7689615957,302.77391454,1.53380583747,33.3212,267.918908702
 09/19  09:00:00,352.746630476,36.4245360151,143.333885772,0.0,51.0481707146,71.0224615957,272.219557255,0.0,66.8089,205.410657255
 09/19  10:00:00,306.44750446,36.550467312,145.324700247,0.0,32.1804615127,65.7244621605,245.435771074,0.0,83.4695,161.966271074
 09/19  11:00:00,308.381983486,36.6581473529,145.881845036,0.0,32.1804615127,65.7244621605,199.750175606,0.0,83.4695,116.280675606
 09/19  12:00:00,307.202918395,36.7368968854,145.320682657,0.0,32.1804615127,65.7244621605,206.079377774,0.0,83.4695,122.609877774
 09/19  13:00:00,297.170718338,36.7108490393,145.020621958,0.0,32.1804615127,55.9779621605,197.597721205,0.0,75.1392,122.458521205
 09/19  14:00:00,297.247792848,36.7454138333,145.043302788,0.0,32.1804615127,55.9779621605,182.768857194,0.0,66.8089,115.959957194
 09/19  15:00:00,296.855205842,36.7820385171,144.607943837,0.0,32.1804615127,55.9779621605,191.080924666,0.0,75.1392,115.941724666
 09/19  16:00:00,325.787114777,36.8041656055,144.271561155,0.0,32.1804615127,60.9114621605,179.13583762,0.0,91.7998,87.3360376197
 09/19  17:00:00,361.097313615,36.2146449137,145.154782486,0.0,32.1804615127,77.5397301883,185.818266162,1.3785238889,49.9818,134.457942273
 09/19  18:00:00,418.284282498,36.2854285798,142.777835917,0.0,77.122965704,86.2600435998,291.131966228,2.29370042893,49.9818,238.856465799
 09/19  19:00:00,435.508004606,36.3561042393,141.617975966,0.0,102.647051061,80.1663183927,207.491164913,2.6289795952,33.3212,171.540985318
 09/19  20:00:00,458.78859167,36.30641626,140.132474443,0.0,115.40909374,92.7192997104,214.275498201,2.91415253498,33.3212,178.040145666
 09/19  21:00:00,433.56542973,36.367927157,138.610387228,0.0,102.647051061,94.1340635361,285.247834039,3.19715460826,24.9909,257.059779431
 09/19  22:00:00,368.422197478,36.3852305296,139.633558381,0.0,77.122965704,65.871452062,211.043233566,3.49716631296,16.6606,190.885467253
 09/19  23:00:00,301.47477869,36.269679798,140.978518548,0.0,38.286128036,48.4199368926,118.764107309,3.81445970844,8.3303,106.6193476
 09/19  24:00:00,229.846797978,33.3959015384,111.599596435,0.0,25.5240853573,30.610668775,90.5378650953,0.00508177974243,3.33212,87.2006633156
 09/20  01:00:00,211.218206711,33.1263724832,100.966588551,0.0,19.418418834,29.3649097162,70.4615956188,0.0887637923931,3.33212,67.0407118264
 09/20  02:00:00,202.961664236,33.6654305935,99.5536993524,0.0,12.7620426787,28.1191506574,70.4731041601,0.0905880110507,3.33212,67.050396149
 09/20  03:00:00,216.465251172,33.9349596487,112.345226183,0.0,12.7620426787,28.1191506574,64.4181372886,0.130351287376,3.33212,60.9556660012
 09/20  04:00:00,228.700693371,33.9349596487,117.862515992,0.0,12.7620426787,28.1191506574,90.6765446617,0.122872710261,3.33212,87.2215519515
 09/20  05:00:00,245.912890983,33.1263724832,109.193190566,0.0,25.5240853573,30.610668775,161.662002273,0.130060700592,8.3303,153.201641573
 09/20  06:00:00,357.642854654,34.52792357,128.577038038,0.0,51.0481707146,78.1489452969,273.800264553,0.0951351705393,16.6606,257.044529382
 09/20  07:00:00,403.580435437,35.9634494263,123.1628936,0.0,64.3609230253,109.708623606,368.424508304,5.28277118227,24.9909,338.150837121
 09/20  08:00:00,360.44746216,35.9212064766,122.476835943,0.0,51.0481707146,80.7689615957,303.690310803,2.14813861823,33.3212,268.220972185
 09/20  09:00:00,331.273319074,36.4247817447,120.964350899,0.0,51.0481707146,71.0224615957,272.387535722,0.0,66.8089,205.578635722
 09/20  10:00:00,284.362984471,36.5284062082,122.652547117,0.0,32.1804615127,65.7244621605,245.564022742,0.0,83.4695,162.094522742
 09/20  11:00:00,287.016107797,36.6494477629,124.511125529,0.0,32.1804615127,65.7244621605,206.273409406,0.0,83.4695,122.803909406
 09/20  12:00:00,286.104879522,36.7225327682,124.338520917,0.0,32.1804615127,65.7244621605,201.873556082,0.0,83.4695,118.404056082
 09/20  13:00:00,277.829776894,36.6469677082,125.845144971,0.0,32.1804615127,55.9779621605,195.481820541,0.0,75.1392,120.342620541
 09/20  14:00:00,278.817441835,36.6728952837,126.874784995,0.0,32.1804615127,55.9779621605,185.590152629,0.0,66.8089,118.781252629
 09/20  15:00:00,273.805785692,36.7029623512,122.179763357,0.0,32.1804615127,55.9779621605,194.754126598,0.0,75.1392,119.614926598
 09/20  16:00:00,302.780918955,36.6627036232,122.010504562,0.0,32.1804615127,60.9114621605,179.162393849,0.0,91.7998,87.3625938485
 09/20  17:00:00,340.840222327,36.1425815344,125.278144043,0.0,32.1804615127,77.5397301883,182.610371032,1.98353955428,49.9818,130.645031478
 09/20  18:00:00,402.405143262,36.241641992,126.951497698,0.0,77.122965704,86.2600435998,289.809626121,3.19953813613,49.9818,236.628287985
 09/20  19:00:00,415.862596568,36.2681931005,121.478081089,0.0,102.647051061,80.1663183927,214.983215186,3.62250346309,33.3212,178.039511723
 09/20  20:00:00,439.869698045,36.2375718151,120.290149701,0.0,115.40909374,92.7192997104,215.459714325,3.9592290287,33.3212,178.179285296
 09/20  21:00:00,415.034773053,36.3348430261,119.049289717,0.0,102.647051061,94.1340635361,286.630925091,4.28520666055,24.9909,257.35481843
 09/20  22:00:00,348.380903197,36.3708463885,118.915005706,0.0,77.122965704,65.871452062,216.409384869,4.60426194092,16.6606,195.144522928
 09/20  23:00:00,281.808671894,36.2677791471,120.467938561,0.0,38.286128036,48.4199368926,120.381002718,4.94351334512,8.3303,107.107189373
 09/20  24:00:00,253.84136596,33.3959015384,135.195886179,0.0,25.5240853573,30.610668775,86.4865360026,0.0130018264056,3.33212,83.1414141762
 09/21  01:00:00,204.629201928,33.1263724832,94.4389486255,0.0,19.418418834,29.3649097162,70.5089765277,0.12485617373,3.33212,67.0520003539
 09/21  02:00:00,188.169400309,33.6654305935,85.0146098071,0.0,12.7620426787,28.1191506574,70.5089886285,0.117079491614,3.33212,67.0597891369
 09/21  03:00:00,192.251444911,33.9349596487,88.5271855432,0.0,12.7620426787,28.1191506574,69.2163410596,0.179619051683,3.33212,65.7046020079
 09/21  04:00:00,201.030738167,33.9349596487,90.7837840094,0.0,12.7620426787,28.1191506574,86.6431957794,0.168070196667,3.33212,83.1430055828
 09/21  05:00:00,209.072175653,33.1263724832,72.9500318017,0.0,25.5240853573,30.610668775,161.014555444,0.178300803064,8.3303,152.505954641
 09/21  06:00:00,328.628361714,34.3662061369,100.295658807,0.0,51.0481707146,78.1489452969,274.099559808,0.0894363933919,16.6606,257.349523415
 09/21  07:00:00,416.173669863,35.9291182923,137.200948571,0.0,64.3609230253,109.708623606,376.772697832,6.80826764286,24.9909,344.973530189
 09/21  08:00:00,375.404748371,35.867651263,138.901013778,0.0,51.0481707146,80.7689615957,306.684817482,2.84052102277,33.3212,270.523096459
 09/21  09:00:00,347.774973434,36.4113159354,138.883646155,0.0,51.0481707146,71.0224615957,268.370863918,0.0,66.8089,201.561963918
 09/21  10:00:00,299.357508954,36.4970686944,139.427095473,0.0,32.1804615127,65.7244621605,248.168736543,0.0,83.4695,164.699236543
 09/21  11:00:00,299.273425722,36.5554295311,138.615366837,0.0,32.1804615127,65.7244621605,201.279455902,0.0,83.4695,117.809955902
 09/21  12:00:00,297.2794778,36.6327947152,136.649735974,0.0,32.1804615127,65.7244621605,206.179174967,0.0,83.4695,122.709674967
 09/21  13:00:00,286.334948219,36.6255742687,134.550389239,0.0,32.1804615127,55.9779621605,197.737142336,0.0,75.1392,122.597942336
 09/21  14:00:00,283.534375191,36.6574385043,131.529538455,0.0,32.1804615127,55.9779621605,182.829665147,0.0,66.8089,116.020765147
 09/21  15:00:00,281.68783915,36.6863233739,129.640884156,0.0,32.1804615127,55.9779621605,197.611852584,0.0,75.1392,122.472652584
 09/21  16:00:00,310.854318987,36.5349385275,129.691155964,0.0,32.1804615127,60.9114621605,179.189285963,0.0,91.7998,87.3894859625
 09/21  17:00:00,344.720376929,36.0599435104,129.012495625,0.0,32.1804615127,77.5397301883,183.366173417,2.67294685942,49.9818,130.711426558
 09/21  18:00:00,401.275318757,36.1642476591,125.95738762,0.0,77.122965704,86.2600435998,292.031290244,4.19345445297,49.9818,237.856035791
 09/21  19:00:00,418.712756441,36.2126942188,124.433071825,0.0,102.647051061,80.1663183927,215.241543741,4.67130086546,33.3212,177.249042876
 09/21  20:00:00,442.720584824,36.2056905418,123.152107701,0.0,115.40909374,92.7192997104,216.637365815,5.03460827853,33.3212,178.281557537
 09/21  21:00:00,416.544595759,36.2927539161,120.587643058,0.0,102.647051061,94.1340635361,288.038421004,5.40245421801,24.9909,257.645066786
 09/21  22:00:00,349.68263266,36.3317018679,120.252467698,0.0,77.122965704,65.871452062,218.827857063,5.76476246954,16.6606,196.402494593
 09/21  23:00:00,284.667316539,36.2338688945,123.366640776,0.0,38.286128036,48.4199368926,123.044914707,6.36560452604,8.3303,108.349010181
 09/21  24:00:00,242.213237491,33.3959015384,123.708193623,0.0,25.5240853573,30.610668775,90.5996602095,0.0148140944329,3.33212,87.252726115
 09/22  01:00:00,226.265506413,33.1263724832,115.834128211,0.0,19.418418834,29.3649097162,70.5773040319,0.167168197049,3.33212,67.0780158349
 09/22  02:00:00,220.168133611,33.9349596487,115.99968586,0.0,12.7620426787,28.1191506574,64.5204497497,0.205328139528,3.33212,60.9830016101
 09/22  03:00:00,220.692849188,33.9349596487,116.545228259,0.0,12.7620426787,28.1191506574,70.6068836005,0.193955631854,3.33212,67.0808079687
 09/22  04:00:00,221.955118112,33.1263724832,111.958741932,0.0,12.7620426787,28.1191506574,90.8158780804,0.204841245383,3.33212,87.278916835
 09/22  05:00:00,259.333621936,33.5576189715,120.771556633,0.0,25.5240853573,30.610668775,161.787778298,0.0711600174837,8.3303,153.38631828
 09/22  06:00:00,358.403774338,35.0130758692,127.449237724,0.0,51.0481707146,78.1489452969,274.430479767,0.114989841231,16.6606,257.654889925
 09/22  07:00:00,403.884997719,35.949161237,122.290043579,0.0,64.3609230253,109.708623606,376.141423246,8.29422564477,24.9909,342.856297601
 09/22  08:00:00,361.85244154,35.8860630649,123.007210295,0.0,51.0481707146,80.7689615957,309.881310149,3.39022268579,33.3212,273.169887463
 09/22  09:00:00,331.643671201,36.4083569575,121.400736986,0.0,51.0481707146,71.0224615957,271.214113614,0.0,66.8089,204.405213614
 09/22  10:00:00,282.66791118,36.4967100675,121.045055675,0.0,32.1804615127,65.7244621605,247.290770509,0.0,83.4695,163.821270509
 09/22  11:00:00,284.749569287,36.5851828586,122.365261337,0.0,32.1804615127,65.7244621605,206.375280615,0.0,83.4695,122.905780615
 09/22  12:00:00,285.658982179,36.6604244808,123.895234974,0.0,32.1804615127,65.7244621605,199.76815018,0.0,83.4695,116.29865018
 09/22  13:00:00,278.204120207,36.6235941014,126.182355992,0.0,32.1804615127,55.9779621605,197.773062499,0.0,75.1392,122.633862499
 09/22  14:00:00,278.152440675,36.6551932135,126.09921822,0.0,32.1804615127,55.9779621605,189.347428963,0.0,66.8089,122.538528963
 09/22  15:00:00,277.727590532,36.6859525231,125.642558266,0.0,32.1804615127,55.9779621605,191.19019931,0.0,75.1392,116.05099931
 09/22  16:00:00,308.154080513,36.5650223893,126.930982718,0.0,32.1804615127,60.9114621605,179.212218518,0.0,91.7998,87.4124185179
 09/22  17:00:00,345.059421132,36.087974365,129.282060389,0.0,32.1804615127,77.5397301883,190.428389345,3.13367176914,49.9818,137.312917576
 09/22  18:00:00,402.262542553,36.1895310898,126.884960475,0.0,77.122965704,86.2600435998,291.460110171,4.89738224278,49.9818,236.580927929
 09/22  19:00:00,418.61922859,36.2365853665,124.855470816,0.0,102.647051061,80.1663183927,217.558560547,5.43513586154,33.3212,178.802224685
 09/22  20:00:00,442.471367605,36.234743191,123.371576844,0.0,115.40909374,92.7192997104,217.562039092,5.82081019527,33.3212,178.420028897
 09/22  21:00:00,417.416075121,36.3249969467,121.805542549,0.0,102.647051061,94.1340635361,289.162389044,6.21812047142,24.9909,257.953368573
 09/22  22:00:00,352.335413946,36.3633994642,122.856046154,0.0,77.122965704,65.871452062,219.793719345,6.57888779222,16.6606,196.554231553
 09/22  23:00:00,286.792639958,36.26018052,125.448476804,0.0,38.286128036,48.4199368926,123.863816143,7.14013227217,8.3303,108.393383871
 09/22  24:00:00,246.301258575,33.3959015384,127.754296904,0.0,25.5240853573,30.610668775,90.6290993278,0.0169766965516,3.33212,87.2800026313
 09/23  01:00:00,241.065073317,33.6654305935,119.942266395,0.0,27.7269238854,30.610668775,70.7579520359,0.336329706526,3.33212,67.0895023294
 09/23  02:00:00,217.896508196,33.9349596487,113.782270954,0.0,12.7620426787,28.1191506574,64.5991692678,0.269488131333,3.33212,60.9975611364
 09/23  03:00:00,215.009318019,33.9349596487,110.94639395,0.0,12.7620426787,28.1191506574,70.6576186268,0.227507367351,3.33212,67.0979912594
 09/23  04:00:00,213.324470641,33.3959015384,103.675281612,0.0,12.7620426787,28.1191506574,90.714639901,0.0770085346278,3.33212,87.3055113664
 09/23  05:00:00,224.824536411,33.1263724832,103.551094575,0.0,12.7620426787,28.1191506574,117.028471213,0.253082209229,8.3303,108.445089004
 09/23  06:00:00,322.793782386,35.0130758692,125.101338544,0.0,42.6918050922,54.3732441037,170.827729973,0.202566263149,16.6606,153.964563709
 09/23  07:00:00,359.502656824,36.03493576,124.501947081,0.0,42.6918050922,86.1019271793,299.281097813,9.36172649577,24.9909,264.928471317
 09/23  08:00:00,396.711883113,35.9755998495,120.713672111,0.0,57.6566862989,112.030105488,409.721239416,3.83503102754,33.3212,372.565008389
 09/23  09:00:00,349.588909023,36.4111721456,120.014683445,0.0,57.6566862989,83.6599452969,335.613640699,0.0,66.8089,268.804740699
 09/23  10:00:00,294.644917168,36.5257789993,119.171474593,0.0,42.6918050922,68.9656133826,289.54677876,0.0,83.4695,206.07727876
 09/23  11:00:00,284.249957407,36.6225715824,117.042702619,0.0,34.9340096728,67.7198543238,249.448801234,0.0,83.4695,165.979301234
 09/23  12:00:00,283.480470167,36.6868826527,116.976676233,0.0,34.9340096728,67.7198543238,209.972377182,0.0,83.4695,126.502877182
 09/23  13:00:00,273.213715995,36.6291681015,116.575662786,0.0,34.9340096728,57.9733543238,198.088456011,0.0,75.1392,122.949256011
 09/23  14:00:00,272.904442578,36.6541435991,116.311881361,0.0,34.9340096728,57.9733543238,183.519173433,0.0,66.8089,116.710273433
 09/23  15:00:00,272.550451535,36.6814178105,115.975657214,0.0,34.9340096728,57.9733543238,197.593096736,0.0,75.1392,122.453896736
 09/23  16:00:00,307.682222621,36.4693876558,121.911188226,0.0,34.9340096728,62.9068543238,185.703733894,0.114248827971,91.7998,93.7896850661
 09/23  17:00:00,344.404930377,35.9924146195,131.358005173,0.0,34.9340096728,72.2186844194,163.0923789,4.34949850559,49.9818,108.761080394
 09/23  18:00:00,412.848855218,36.2031883885,127.721421459,0.0,87.0357390804,86.2600435998,193.421152485,5.63263252561,49.9818,137.806719959
 09/23  19:00:00,414.850764868,36.002959869,123.986334348,0.0,102.000620287,77.6748002752,218.357949291,6.305744063,33.3212,178.731005228
 09/23  20:00:00,424.570195587,35.9572862442,122.510096366,0.0,102.000620287,88.9820225341,217.235162966,6.73851036368,33.3212,177.175452603
 09/23  21:00:00,414.639740837,36.0185708931,122.286969372,0.0,102.000620287,91.6425454185,205.385134923,7.16746912459,24.9909,173.226765798
 09/23  22:00:00,361.900338751,35.9724891616,122.863810325,0.0,87.0357390804,65.871452062,284.957977073,7.78580647853,16.6606,260.511570594
 09/23  23:00:00,290.522554182,35.912301417,125.097732451,0.0,42.6918050922,48.4199368926,170.245335671,11.0770508302,8.3303,150.837984841
 09/23  24:00:00,246.334351418,33.3959015384,125.586062621,0.0,27.7269238854,30.610668775,90.6702789526,0.0230604519902,3.33212,87.3150985006
 09/24  01:00:00,255.952919612,33.3959015384,125.949878036,0.0,34.4311606118,33.1021868926,70.5603672791,0.0631704798178,3.33212,67.1650767992
 09/24  02:00:00,224.896517472,30.9701400421,117.41896413,0.0,19.466279405,30.610668775,70.4952172975,0.0,3.33212,67.1630972975
 09/24  03:00:00,233.233477368,33.3959015384,120.795445111,0.0,19.466279405,30.610668775,70.6018582619,0.0932646525989,3.33212,67.1764736093
 09/24  04:00:00,234.376126152,32.587314373,116.903923458,0.0,19.466279405,30.610668775,90.8180936791,0.150459121709,3.33212,87.3355145574
 09/24  05:00:00,243.647129681,31.7787272075,115.617853262,0.0,19.466279405,30.610668775,123.314020438,0.0,8.3303,114.983720438
 09/24  06:00:00,322.503339299,35.0130758692,124.78559111,0.0,42.6918050922,54.3732441037,171.295182988,0.238809739144,16.6606,154.395773249
 09/24  07:00:00,367.689655022,36.2619966621,123.208282151,0.0,49.3960418185,88.5934452969,293.326693023,10.0665717853,24.9909,258.269221238
 09/24  08:00:00,396.662984482,35.9876722694,120.615813014,0.0,57.6566862989,112.030105488,416.235822133,4.03009247367,33.3212,378.88452966
 09/24  09:00:00,340.668066264,36.4291409192,120.289873932,0.0,50.9524495726,81.1684271793,338.665904877,0.0,66.8089,271.857004877
 09/24  10:00:00,294.967123348,36.7137114421,119.274048328,0.0,42.6918050922,68.9656133826,289.951798875,0.0,83.4695,206.482298875
 09/24  11:00:00,289.603685486,36.706834351,117.715750859,0.0,38.286128036,68.9656133826,250.43636492,0.0,83.4695,166.96686492
 09/24  12:00:00,288.826507339,36.7568673535,117.790277673,0.0,38.286128036,68.9656133826,202.445496565,0.0,83.4695,118.975996565
 09/24  13:00:00,269.272459591,36.6445135233,117.595728747,0.0,31.5818913096,56.727595265,198.005113054,0.0,75.1392,122.865913054
 09/24  14:00:00,268.853645133,36.6625219459,117.306084141,0.0,31.5818913096,56.727595265,189.451354579,0.0263040262475,66.8089,122.616150552
 09/24  15:00:00,268.782897702,36.6882247797,116.825508042,0.0,31.5818913096,56.727595265,197.856389885,0.0819086750236,75.1392,122.63528121
 09/24  16:00:00,299.000851912,36.478718781,117.785571157,0.0,31.5818913096,61.661095265,179.341734683,0.0663722563535,91.7998,87.4755624265
 09/24  17:00:00,327.230973472,35.9717986109,118.831489955,0.0,31.5818913096,70.9729253606,169.224913102,4.44774814722,49.9818,114.795364955
 09/24  18:00:00,396.067867288,36.0015436035,117.585412771,0.0,80.3315023541,83.7685254822,187.813817,6.24234978511,49.9818,131.589667215
 09/24  19:00:00,408.305394009,35.9876365197,117.42639287,0.0,102.000620287,77.6748002752,218.911664208,6.90914509576,33.3212,178.681319113
 09/24  20:00:00,429.181009508,35.9743609751,117.824571183,0.0,108.704857014,91.4735406516,218.98437079,7.36855820736,33.3212,178.294612583
 09/24  21:00:00,401.253085372,36.1275034627,117.972349316,0.0,95.2963835608,89.1510273009,204.6032623,7.82124593426,24.9909,171.791116366
 09/24  22:00:00,348.58140111,36.0817565921,118.628869532,0.0,80.3315023541,63.3799339444,288.920089082,8.68513932255,16.6606,263.57434976
 09/24  23:00:00,285.916679742,36.038374634,120.332080823,0.0,42.6918050922,48.4199368926,167.999064817,11.4772845828,8.3303,148.191480235
 09/24  24:00:00,269.149487974,33.193754747,139.489743168,0.0,34.4311606118,33.1021868926,90.8022695423,0.0451480941213,3.33212,87.4250014481
 09/25  01:00:00,248.738134774,32.8568434281,138.553148323,0.0,19.418418834,29.3649097162,70.5850077812,0.135368958886,3.33212,67.1175188223
 09/25  02:00:00,236.618104537,33.530666066,133.069987306,0.0,12.7620426787,28.1191506574,71.2076671011,0.750202007328,3.33212,67.1253450937
 09/25  03:00:00,234.103229906,33.9349596487,129.76330711,0.0,12.7620426787,28.1191506574,70.8018370005,0.346584990306,3.33212,67.1231320102
 09/25  04:00:00,242.312062705,34.2044887038,130.729630389,0.0,12.7620426787,28.1191506574,90.7749619019,0.0800245377311,3.33212,87.3628173642
 09/25  05:00:00,266.641851104,33.3959015384,129.097520474,0.0,25.5240853573,30.610668775,162.099264796,0.0964793219418,8.3303,153.672485474
 09/25  06:00:00,366.779284435,34.52792357,134.832311612,0.0,51.0481707146,78.1489452969,275.504148326,0.240153929151,16.6606,258.603394397
 09/25  07:00:00,399.683429498,35.9675798107,119.272626388,0.0,64.3609230253,109.708623606,386.113275461,11.4255867785,24.9909,349.696788683
 09/25  08:00:00,358.578986836,35.8878223204,120.670940288,0.0,51.0481707146,80.7689615957,311.445157737,4.73014937447,33.3212,273.393808363
 09/25  09:00:00,329.077703466,36.406674223,118.838335961,0.0,51.0481707146,71.0224615957,277.035180028,0.0,66.8089,210.226280028
 09/25  10:00:00,281.759940454,36.4923836183,120.156476712,0.0,32.1804615127,65.7244621605,246.120210547,0.074640300918,83.4695,162.576070246
 09/25  11:00:00,287.135691608,36.5523997316,124.850811772,0.0,32.1804615127,65.7244621605,207.429490808,0.902486485527,83.4695,123.057504322
 09/25  12:00:00,291.977293544,36.598458875,130.404809185,0.0,32.1804615127,65.7244621605,207.883890438,1.48875683625,83.4695,122.925633602
 09/25  13:00:00,282.221160564,36.6129437755,130.768409393,0.0,32.1804615127,55.9779621605,199.844549429,1.90502795274,75.1392,122.800321476
 09/25  14:00:00,284.158814484,36.6419512972,133.183273561,0.0,32.1804615127,55.9779621605,191.654003152,2.15687706254,66.8089,122.688226089
 09/25  15:00:00,288.262082061,36.6707556068,137.950366765,0.0,32.1804615127,55.9779621605,193.125415818,1.77826792608,75.1392,116.207947892
 09/25  16:00:00,321.959488575,36.4013335861,143.410917862,0.0,32.1804615127,60.9114621605,185.656282828,0.0952895523082,91.7998,93.7611932755
 09/25  17:00:00,356.005557807,35.8948741328,143.622262148,0.0,32.1804615127,77.5397301883,189.546585705,8.57992704848,49.9818,130.984858656
 09/25  18:00:00,415.861466374,35.9351185928,141.459834623,0.0,77.122965704,86.2600435998,324.373205827,29.5928432284,49.9818,244.798562599
 09/25  19:00:00,422.093352544,35.8764603877,131.634851551,0.0,102.647051061,80.1663183927,259.082163353,46.5552277364,33.3212,179.205735617
 09/25  20:00:00,446.327089282,35.8649994278,130.521612345,0.0,115.40909374,92.7192997104,268.286689436,56.1454189899,33.3212,178.820070446
 09/25  21:00:00,431.667071859,35.945792479,139.345599939,0.0,102.647051061,94.1340635361,349.538877042,65.6684072736,24.9909,258.879569768
 09/25  22:00:00,348.203906901,36.020137654,122.484944171,0.0,77.122965704,65.871452062,293.060193639,76.9517024382,16.6606,199.447891201
 09/25  23:00:00,252.691225742,35.9711790123,95.229769684,0.0,38.286128036,48.4199368926,193.423277336,72.3275175886,8.3303,112.765459747
 09/25  24:00:00,136.550452578,30.9701400421,23.9427533823,0.0,25.5240853573,30.610668775,151.65044422,60.961536612,3.33212,87.3567876081
 09/26  01:00:00,144.000407869,30.9701400421,38.7650578644,0.0,19.418418834,29.3649097162,128.930297069,58.4711819901,3.33212,67.1269950788
 09/26  02:00:00,180.659741787,33.3959015384,78.2513048888,0.0,12.7620426787,28.1191506574,126.55174761,56.0869316473,3.33212,67.1326959627
 09/26  03:00:00,118.887247864,30.9701400421,21.5741118227,0.0,12.7620426787,28.1191506574,119.415155949,51.0740913433,3.33212,65.0089446055
 09/26  04:00:00,180.572585423,33.3959015384,70.8595532107,0.0,12.7620426787,28.1191506574,141.436826838,48.527479363,3.33212,89.577227475
 09/26  05:00:00,200.189335605,32.9916079557,63.7404095801,0.0,25.5240853573,30.610668775,205.769199917,43.9515290124,8.3303,153.487370905
 09/26  06:00:00,331.935409415,34.52792357,99.7473505799,0.0,51.0481707146,78.1489452969,312.351925433,36.4592412554,16.6606,259.232084178
 09/26  07:00:00,409.617724272,35.8396713699,131.753441454,0.0,64.3609230253,109.708623606,411.088613353,35.7412942295,24.9909,350.356419124
 09/26  08:00:00,348.476611589,35.8216630347,113.022615248,0.0,51.0481707146,80.7689615957,340.398591246,32.4205293706,33.3212,274.656861876
 09/26  09:00:00,315.402991986,36.4100492853,107.989543301,0.0,51.0481707146,71.0224615957,296.31306418,19.942431318,66.8089,209.561732862
 09/26  10:00:00,266.409482118,36.4961532068,107.517323282,0.0,32.1804615127,65.7244621605,256.113160084,9.94734012608,83.4695,162.696319958
 09/26  11:00:00,285.087630585,36.5454362504,125.457820658,0.0,32.1804615127,65.7244621605,210.007274615,3.42344171988,83.4695,123.114332896
 09/26  12:00:00,303.75023898,36.5845738924,144.617490289,0.0,32.1804615127,65.7244621605,206.881573188,0.430622253427,83.4695,122.981450935
 09/26  13:00:00,293.392234091,36.6211525503,143.570692964,0.0,32.1804615127,55.9779621605,198.19438218,0.208606811581,75.1392,122.846575369
 09/26  14:00:00,293.62472911,36.6533515021,143.24145073,0.0,32.1804615127,55.9779621605,189.718401003,0.184174471157,66.8089,122.725326532
 09/26  15:00:00,293.946119767,36.682390161,143.239902327,0.0,32.1804615127,55.9779621605,198.15151549,0.27929249596,75.1392,122.733022994
 09/26  16:00:00,323.575454134,36.4165599105,143.820250111,0.0,32.1804615127,60.9114621605,179.359966857,0.023197273434,91.7998,87.5369695834
 09/26  17:00:00,357.774052194,35.9107015288,143.699334067,0.0,32.1804615127,77.5397301883,189.042449334,1.4554302044,49.9818,137.60521913
 09/26  18:00:00,418.376539847,35.9514325566,142.35247133,0.0,77.122965704,86.2600435998,291.476982087,2.38641612916,49.9818,239.108765958
 09/26  19:00:00,433.727437858,35.8996985397,142.735134241,0.0,102.647051061,80.1663183927,225.464533634,7.30180067895,33.3212,184.841532956
 09/26  20:00:00,458.556422022,35.8795164758,142.489418805,0.0,115.40909374,92.7192997104,225.70540398,13.4463036975,33.3212,178.937900282
 09/26  21:00:00,434.081042995,35.9511512352,141.555824112,0.0,102.647051061,94.1340635361,301.871289426,17.6702829557,24.9909,259.21010647
 09/26  22:00:00,352.076552689,36.0172713812,125.95765469,0.0,77.122965704,65.871452062,241.087020057,22.8637373054,16.6606,201.562682752
 09/26  23:00:00,252.409985503,35.9590551652,94.6615702715,0.0,38.286128036,48.4199368926,155.177127569,35.7909074012,8.3303,111.055920168
 09/26  24:00:00,137.857775265,30.9701400421,25.1606696085,0.0,25.5240853573,30.610668775,136.937455339,46.2238370991,3.33212,87.3814982402
 09/27  01:00:00,145.195039896,30.9701400421,39.8594830555,0.0,19.418418834,29.3649097162,115.385551675,44.9058349203,3.33212,67.1475967551
 09/27  02:00:00,154.407578465,31.7787272075,55.2331245172,0.0,12.7620426787,28.1191506574,109.733181526,39.2506715982,3.33212,67.1503899281
 09/27  03:00:00,155.250040251,32.587314373,54.5792063136,0.0,12.7620426787,28.1191506574,105.921882371,35.4334765971,3.33212,67.1562857743
 09/27  04:00:00,146.870925827,31.7787272075,41.0489011632,0.0,12.7620426787,28.1191506574,122.770043889,32.0236494784,3.33212,87.4142744105
 09/27  05:00:00,191.894038967,32.587314373,56.9144937916,0.0,25.5240853573,30.610668775,191.180533483,28.989910006,8.3303,153.860323477
 09/27  06:00:00,334.800686675,34.6896410031,102.919315666,0.0,51.0481707146,78.1489452969,306.118337375,24.1556167309,16.6606,265.302120644
 09/27  07:00:00,405.054329164,35.831600951,128.353587341,0.0,64.3609230253,109.708623606,401.550827476,26.2896045836,24.9909,350.270322892
 09/27  08:00:00,357.311821097,35.8303715338,122.903574947,0.0,51.0481707146,80.7689615957,320.757789387,14.6243408247,33.3212,272.812248563
 09/27  09:00:00,347.026221116,36.4103730886,139.824545973,0.0,51.0481707146,71.0224615957,278.325732679,2.59919669195,66.8089,208.917635987
 09/27  10:00:00,303.166508227,36.5004254365,144.008183226,0.0,32.1804615127,65.7244621605,250.989861866,0.0156783139729,83.4695,167.504683552
 09/27  11:00:00,304.297640388,36.5541461194,144.012057741,0.0,32.1804615127,65.7244621605,206.658829508,0.0237570250914,83.4695,123.165572483
 09/27  12:00:00,302.930290651,36.6061535165,143.109395303,0.0,32.1804615127,65.7244621605,206.528267394,0.0232186282061,83.4695,123.035548765
 09/27  13:00:00,293.395342089,36.6330695699,142.688791529,0.0,32.1804615127,55.9779621605,198.06322174,0.0216809158318,75.1392,122.902340824
 09/27  14:00:00,294.519141628,36.6680335949,142.825633887,0.0,32.1804615127,55.9779621605,189.61111952,0.0218482405312,66.8089,122.780371279
 09/27  15:00:00,295.461682954,36.7001822082,143.467872584,0.0,32.1804615127,55.9779621605,197.93441743,0.0112915874291,75.1392,122.783925843
 09/27  16:00:00,325.314399272,36.506330069,144.246885733,0.0,32.1804615127,60.9114621605,179.372280847,0.0,91.7998,87.572480847
 09/27  17:00:00,359.921752221,35.9789441575,144.470996121,0.0,32.1804615127,77.5397301883,188.61475398,0.953435360851,49.9818,137.67951862
 09/27  18:00:00,419.33747464,36.0403558159,142.585877142,0.0,77.122965704,86.2600435998,296.910582933,1.58207018565,49.9818,245.346712747
 09/27  19:00:00,433.879794091,36.0511842721,141.999112404,0.0,102.647051061,80.1663183927,214.663501008,1.86652293162,33.3212,179.475778077
 09/27  20:00:00,457.923462068,36.0221442613,141.160970348,0.0,115.40909374,92.7192997104,214.503492039,2.11144365218,33.3212,179.070848387
 09/27  21:00:00,433.086444932,36.0691539262,140.03988044,0.0,102.647051061,94.1340635361,295.564154867,3.39944280012,24.9909,267.173812067
 09/27  22:00:00,365.609033251,36.1131626399,139.516534978,0.0,77.122965704,65.871452062,225.38680763,11.3155416624,16.6606,197.410665967
 09/27  23:00:00,269.317326071,36.039265083,111.785720515,0.0,38.286128036,48.4199368926,133.028423486,16.0796231297,8.3303,108.618500357
 09/27  24:00:00,194.94971571,33.3959015384,77.3584425631,0.0,25.5240853573,30.610668775,113.537371187,16.5274817967,3.33212,93.6777693905
 09/28  01:00:00,133.503366099,30.9701400421,28.3067458786,0.0,19.418418834,29.3649097162,85.931784949,19.1072336929,3.33212,63.492431256
 09/28  02:00:00,152.238187383,31.7787272075,53.1446379836,0.0,12.7620426787,28.1191506574,88.3609420741,20.2921170237,3.33212,64.7367050504
 09/28  03:00:00,156.5036479,32.587314373,55.7119320405,0.0,12.7620426787,28.1191506574,100.854257676,30.3434872078,3.33212,67.1786504686
 09/28  04:00:00,186.446067775,33.3959015384,77.2303371449,0.0,12.7620426787,28.1191506574,130.217263587,33.1842220285,3.33212,93.700921558
 09/28  05:00:00,156.604927558,30.9701400421,25.0766486801,0.0,25.5240853573,30.610668775,192.132861874,29.8413904473,8.3303,153.961171427
 09/28  06:00:00,340.500839616,35.0130758692,107.843563308,0.0,51.0481707146,78.1489452969,306.946128222,27.813288398,16.6606,262.472239824
 09/28  07:00:00,410.029966672,35.8398383515,133.273932597,0.0,64.3609230253,109.708623606,405.304224277,27.2514008213,24.9909,353.061923456
 09/28  08:00:00,373.329769883,35.8428564929,138.932189114,0.0,51.0481707146,80.7689615957,315.803900814,8.01160659481,33.3212,274.471094219
 09/28  09:00:00,350.852239566,36.4168405992,143.508979588,0.0,51.0481707146,71.0224615957,280.174256081,0.0,66.8089,213.365356081
 09/28  10:00:00,302.917383823,36.5063523541,143.481329914,0.0,32.1804615127,65.7244621605,247.046567466,0.0,83.4695,163.577067466
 09/28  11:00:00,304.607592825,36.5784448088,143.559574422,0.0,32.1804615127,65.7244621605,206.698366111,0.00194600552808,83.4695,123.226920105
 09/28  12:00:00,304.113343672,36.6437539476,143.03667229,0.0,32.1804615127,65.7244621605,209.543495378,0.00239535004503,83.4695,126.071600028
 09/28  13:00:00,294.978078174,36.644652242,143.071802499,0.0,32.1804615127,55.9779621605,198.064606856,0.00149724538304,75.1392,122.923909611
 09/28  14:00:00,295.566706193,36.6786902002,143.557395324,0.0,32.1804615127,55.9779621605,186.704200379,0.00239584623001,66.8089,119.892904533
 09/28  15:00:00,295.640772398,36.7095971804,143.603369587,0.0,32.1804615127,55.9779621605,197.968777261,0.0,75.1392,122.829577261
 09/28  16:00:00,324.985854344,36.5289943379,143.878975465,0.0,32.1804615127,60.9114621605,185.657653639,0.0,91.7998,93.8578536394
 09/28  17:00:00,359.720342507,35.9782758801,144.245221238,0.0,32.1804615127,77.5397301883,182.393083971,0.964647344051,49.9818,131.446636627
 09/28  18:00:00,419.169623376,36.0342103558,142.489133046,0.0,77.122965704,86.2600435998,296.950267845,1.61091227858,49.9818,245.357555566
