Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/28  19:00:00,433.676074961,36.0435151162,141.748308946,0.0,102.647051061,80.1663183927,221.75341985,1.89939486659,33.3212,186.532824984
 09/28  20:00:00,457.94498662,36.0241847413,141.006509737,0.0,115.40909374,92.7192997104,214.694059401,2.14271686878,33.3212,179.230142532
 09/28  21:00:00,432.970572311,36.0941868735,139.716160278,0.0,102.647051061,94.1340635361,294.097180922,2.40056213187,24.9909,266.70571879
 09/28  22:00:00,367.859425814,36.1445536772,141.415123609,0.0,77.122965704,65.871452062,217.671284626,2.67756021779,16.6606,198.333124408
 09/28  23:00:00,302.308505767,36.0583305346,144.355148103,0.0,38.286128036,48.4199368926,120.991316612,4.00096783713,8.3303,108.660048775
 09/28  24:00:00,187.381026014,32.9916079557,70.9002550329,0.0,25.5240853573,30.610668775,98.8751992477,1.83451990234,3.33212,93.7085593454
 09/29  01:00:00,142.297759186,30.9701400421,37.0878137669,0.0,19.418418834,29.3649097162,80.8355533843,10.31975426,3.33212,67.1836791242
 09/29  02:00:00,178.480651956,33.3959015384,75.9764735172,0.0,12.7620426787,28.1191506574,80.2899555972,9.76573096251,3.33212,67.1921046347
 09/29  03:00:00,161.751154444,32.587314373,60.9193092786,0.0,12.7620426787,28.1191506574,77.8556234259,7.32519800285,3.33212,67.198305423
 09/29  04:00:00,147.755291948,31.7787272075,41.585249144,0.0,12.7620426787,28.1191506574,105.442745363,14.6274403878,3.33212,87.4831849755
 09/29  05:00:00,211.437253719,33.3959015384,74.0320113348,0.0,25.5240853573,30.610668775,183.953805526,21.5644802643,8.3303,154.059025261
 09/29  06:00:00,338.600333547,34.8513584361,105.680782785,0.0,51.0481707146,78.1489452969,312.446456689,28.2432922035,16.6606,267.542564485
 09/29  07:00:00,419.160232671,35.8434560154,140.758789293,0.0,64.3609230253,109.708623606,395.63702792,18.2550672295,24.9909,352.39106069
 09/29  08:00:00,378.838214193,35.8513971483,142.712843227,0.0,51.0481707146,80.7689615957,315.110081117,2.85094689724,33.3212,278.937934219
 09/29  09:00:00,351.345892386,36.4172933414,143.176812525,0.0,51.0481707146,71.0224615957,273.972312606,0.0,66.8089,207.163412606
 09/29  10:00:00,303.636288254,36.5097754938,143.933524469,0.0,32.1804615127,65.7244621605,253.276052281,0.0,83.4695,169.806552281
 09/29  11:00:00,304.329565101,36.5926523589,143.495952593,0.0,32.1804615127,65.7244621605,206.746556775,0.0,83.4695,123.277056775
 09/29  12:00:00,303.583737484,36.6560191031,142.928209088,0.0,32.1804615127,65.7244621605,206.618211839,0.0,83.4695,123.148711839
 09/29  13:00:00,293.697092252,36.6433547349,142.564768138,0.0,32.1804615127,55.9779621605,198.156650728,0.0,75.1392,123.017450728
 09/29  14:00:00,293.814816917,36.6777284216,142.492583663,0.0,32.1804615127,55.9779621605,189.696917901,0.0,66.8089,122.888017901
 09/29  15:00:00,294.6356398,36.707562387,143.142789741,0.0,32.1804615127,55.9779621605,198.02571212,0.0,75.1392,122.88651212
 09/29  16:00:00,324.428788287,36.559853677,143.852624067,0.0,32.1804615127,60.9114621605,185.69223531,0.0,91.7998,93.8924353099
 09/29  17:00:00,358.627243087,36.0073692002,144.046662559,0.0,32.1804615127,77.5397301883,189.037126026,1.21543260263,49.9818,137.839893424
 09/29  18:00:00,418.257398352,36.0806553119,141.92851717,0.0,77.122965704,86.2600435998,297.8745108,2.00458449733,49.9818,245.888126303
 09/29  19:00:00,432.531141377,36.1144056077,141.120892874,0.0,102.647051061,80.1663183927,215.401420975,2.32170673495,33.3212,179.75851424
 09/29  20:00:00,456.76447392,36.0785398318,140.489900334,0.0,115.40909374,92.7192997104,215.279144638,2.58620115352,33.3212,179.371743485
 09/29  21:00:00,432.122380892,36.1334856999,139.644667344,0.0,102.647051061,94.1340635361,295.926945203,3.0549107492,24.9909,267.881134454
 09/29  22:00:00,367.355694272,36.1678688968,141.349655594,0.0,77.122965704,65.871452062,228.108744376,6.79963529376,16.6606,204.648509082
 09/29  23:00:00,291.040000622,36.0720455266,133.428279273,0.0,38.286128036,48.4199368926,128.853246411,11.6238403902,8.3303,108.899106021
 09/29  24:00:00,185.909531598,32.9916079557,69.39173889,0.0,25.5240853573,30.610668775,97.2973556598,6.48174265978,3.33212,87.483493
 09/30  01:00:00,153.327209186,30.9701400421,38.5522187029,0.0,27.7269238854,30.610668775,77.782427914,7.25478237996,3.33212,67.195525534
 09/30  02:00:00,175.166109871,33.3959015384,72.65826353,0.0,12.7620426787,28.1191506574,82.6881397077,12.1445103019,3.33212,67.2115094058
 09/30  03:00:00,181.456196851,33.3959015384,78.9146818051,0.0,12.7620426787,28.1191506574,86.5833398526,13.4776305934,3.33212,69.7735892591
 09/30  04:00:00,144.829513497,31.7787272075,39.1995067051,0.0,12.7620426787,28.1191506574,107.470900746,12.9874060519,3.33212,91.1513746945
 09/30  05:00:00,177.872770185,32.587314373,58.3771582627,0.0,12.7620426787,28.1191506574,131.701584246,14.5889055316,8.3303,108.782378715
 09/30  06:00:00,305.74513481,34.8513584361,106.112260729,0.0,42.6918050922,54.3732441037,193.535257249,15.4666807963,16.6606,161.407976453
 09/30  07:00:00,372.29050526,35.8958085046,140.145386852,0.0,42.6918050922,86.1019271793,303.757101097,10.8592082583,24.9909,267.906992838
 09/30  08:00:00,413.69583259,35.8809001604,139.765745741,0.0,57.6566862989,112.030105488,419.241736558,1.72713128039,33.3212,384.193405278
 09/30  09:00:00,367.255525955,36.4200152269,139.186669105,0.0,57.6566862989,83.6599452969,339.935319343,0.0,66.8089,273.126419343
 09/30  10:00:00,313.579931475,36.5480083832,139.186023504,0.0,42.6918050922,68.9656133826,297.974419283,0.0,83.4695,214.504919283
 09/30  11:00:00,304.43496755,36.6456084157,137.749080614,0.0,34.9340096728,67.7198543238,253.778273509,0.0,83.4695,170.308773509
 09/30  12:00:00,303.553945691,36.7250796867,137.045863676,0.0,34.9340096728,67.7198543238,206.931324959,0.0,83.4695,123.461824959
 09/30  13:00:00,293.700753098,36.6858052396,136.895520203,0.0,34.9340096728,57.9733543238,204.973771608,0.0,75.1392,129.834571608
 09/30  14:00:00,294.695307234,36.6807927235,137.880093885,0.0,34.9340096728,57.9733543238,190.005006205,0.0,66.8089,123.196106205
 09/30  15:00:00,294.747924764,36.7083706653,137.926808431,0.0,34.9340096728,57.9733543238,198.337309071,0.0,75.1392,123.198109071
 09/30  16:00:00,324.544294142,36.5194277835,138.667959313,0.0,34.9340096728,62.9068543238,185.821352791,0.0,91.7998,94.0215527906
 09/30  17:00:00,352.661790368,36.0304730876,139.592688256,0.0,34.9340096728,72.2186844194,166.948134187,1.45372742315,49.9818,115.512606764
 09/30  18:00:00,424.803716363,36.2335942761,137.083293385,0.0,87.0357390804,86.2600435998,190.722933809,2.36870090584,49.9818,138.372432903
 09/30  19:00:00,425.62106489,36.0222006208,135.608985148,0.0,102.000620287,77.6748002752,216.684491374,2.73578484069,33.3212,180.627506533
 09/30  20:00:00,435.889460518,35.9630549087,135.050296925,0.0,102.000620287,88.9820225341,221.868499313,3.03841812202,33.3212,185.508881191
 09/30  21:00:00,425.931165505,36.0094166008,135.038832514,0.0,102.000620287,91.6425454185,208.035484277,3.34274074261,24.9909,179.701843535
 09/30  22:00:00,373.80991579,35.9536466008,136.447559108,0.0,87.0357390804,65.871452062,287.55813875,3.65361178587,16.6606,267.243926964
 09/30  23:00:00,302.452429144,35.8879983529,138.870642996,0.0,42.6918050922,48.4199368926,168.02690744,5.36781107654,8.3303,154.328796363
 09/30  24:00:00,193.433982849,32.9916079557,74.4416029315,0.0,27.7269238854,30.610668775,92.4343134717,0.0331692148198,3.33212,89.0690242568
 10/01  01:00:00,216.816075502,33.3959015384,87.4228756259,0.0,34.4311606118,33.1021868926,75.2566611761,0.0347328970309,3.33212,71.889808279
 10/01  02:00:00,147.270702726,30.9701400421,40.7222512901,0.0,19.466279405,30.610668775,70.6288237014,0.0,3.33212,67.2967037014
 10/01  03:00:00,180.399471304,31.7787272075,72.0573161599,0.0,19.466279405,30.610668775,70.6673144008,0.050306967047,3.33212,67.2848874337
 10/01  04:00:00,183.958708222,32.587314373,67.1470221398,0.0,19.466279405,30.610668775,97.1372097583,0.0,3.33212,93.8050897583
 10/01  05:00:00,202.426303429,32.9916079557,72.6146072399,0.0,19.466279405,30.610668775,117.555454694,0.283095298991,8.3303,108.942059395
 10/01  06:00:00,304.680028489,34.6896410031,105.28145377,0.0,42.6918050922,54.3732441037,178.61773692,0.0900279675492,16.6606,161.867108952
 10/01  07:00:00,378.331054696,36.1862469535,135.149280141,0.0,49.3960418185,88.5934452969,298.564681103,5.32022829943,24.9909,268.253552804
 10/01  08:00:00,407.564577543,35.9468428808,132.665022165,0.0,57.6566862989,112.030105488,422.64371373,2.13750955455,33.3212,387.185004175
 10/01  09:00:00,351.373414427,36.4283627726,131.729203329,0.0,50.9524495726,81.1684271793,346.436489932,0.0,66.8089,279.627589932
 10/01  10:00:00,306.88168242,36.6810510111,131.461563892,0.0,42.6918050922,68.9656133826,297.355119515,0.0,83.4695,213.885619515
 10/01  11:00:00,303.735759868,36.6928689531,131.84582813,0.0,38.286128036,68.9656133826,252.779676065,0.0,83.4695,169.310176065
 10/01  12:00:00,305.072537401,36.7304786238,134.064199076,0.0,38.286128036,68.9656133826,208.695597112,0.0,83.4695,125.226097112
 10/01  13:00:00,287.269902569,36.6348550864,135.441536678,0.0,31.5818913096,56.727595265,198.45003526,0.0453822081228,75.1392,123.265453051
 10/01  14:00:00,286.013126563,36.6627411361,133.89964984,0.0,31.5818913096,56.727595265,189.896552364,0.0842845901608,66.8089,123.003367774
 10/01  15:00:00,285.719662101,36.6901849503,133.57989219,0.0,31.5818913096,56.727595265,198.308046624,0.167872862669,75.1392,123.000973761
 10/01  16:00:00,315.643668252,36.4583320155,134.482147484,0.0,31.5818913096,61.661095265,186.365199969,0.600018816024,91.7998,93.9653811533
 10/01  17:00:00,343.470232918,35.946909824,135.183253434,0.0,31.5818913096,70.9729253606,168.859172704,3.30788543227,49.9818,115.569487271
 10/01  18:00:00,414.341114359,35.9814907067,133.378933043,0.0,80.3315023541,83.7685254822,192.002179442,3.71432862739,49.9818,138.306050815
 10/01  19:00:00,422.635549681,35.9250311035,132.343056551,0.0,102.000620287,77.6748002752,216.927723912,3.94579001275,33.3212,179.660733899
 10/01  20:00:00,442.509804002,35.9106976987,132.041419897,0.0,108.704857014,91.4735406516,221.950739163,4.28004083292,33.3212,184.34949833
 10/01  21:00:00,413.149968273,36.0557599541,130.852318427,0.0,95.2963835608,89.1510273009,211.082263403,4.62050388705,24.9909,181.470859516
 10/01  22:00:00,360.370576099,36.0199625489,131.551272936,0.0,80.3315023541,63.3799339444,290.806400081,6.55331204482,16.6606,267.592488036
 10/01  23:00:00,299.270552189,35.9732170466,135.264600846,0.0,42.6918050922,48.4199368926,170.951747061,8.51628495991,8.3303,154.105162101
 10/01  24:00:00,198.379132713,32.7894611643,70.6097671315,0.0,34.4311606118,33.1021868926,90.9956655708,0.0213253520232,3.33212,87.6422202188
 10/02  01:00:00,167.619255306,31.7787272075,60.5683274476,0.0,19.418418834,29.3649097162,73.2670198085,0.0626157760825,3.33212,69.8722840324
 10/02  02:00:00,160.281124323,32.587314373,59.494073406,0.0,12.7620426787,28.1191506574,74.5294175921,0.480629237894,3.33212,70.7166683542
 10/02  03:00:00,176.780883599,33.3959015384,74.2612733306,0.0,12.7620426787,28.1191506574,72.5307833238,1.95029782191,3.33212,67.2483655018
 10/02  04:00:00,183.78138,33.3959015384,74.6818459149,0.0,12.7620426787,28.1191506574,95.1289969297,4.21331537462,3.33212,87.5835615551
 10/02  05:00:00,201.310208222,32.9916079557,65.5664286224,0.0,25.5240853573,30.610668775,173.12035333,6.14803583854,8.3303,158.642017491
 10/02  06:00:00,323.858009108,34.2044887038,93.1307946578,0.0,51.0481707146,78.1489452969,296.518291574,8.54392801758,16.6606,271.313763556
 10/02  07:00:00,414.476105902,35.8746127725,135.681260454,0.0,64.3609230253,109.708623606,389.51375899,9.8547150737,24.9909,354.668143916
 10/02  08:00:00,372.613598103,35.8339710834,136.264442221,0.0,51.0481707146,80.7689615957,316.362014637,2.95045095661,33.3212,280.090363681
 10/02  09:00:00,343.431564522,36.407903468,133.986971672,0.0,51.0481707146,71.0224615957,281.779381978,0.091309881596,66.8089,214.879172096
 10/02  10:00:00,295.25097419,36.49325702,134.133323386,0.0,32.1804615127,65.7244621605,254.38087847,1.25372923361,83.4695,169.657649236
 10/02  11:00:00,295.945140369,36.5456734483,134.262962096,0.0,32.1804615127,65.7244621605,209.334992099,1.92054761048,83.4695,123.944944488
 10/02  12:00:00,294.852548605,36.5970647015,134.138106936,0.0,32.1804615127,65.7244621605,208.836341527,2.04434048474,83.4695,123.322501042
 10/02  13:00:00,286.996973664,36.6138531073,136.576786349,0.0,32.1804615127,55.9779621605,207.294816344,2.47494484537,75.1392,129.680671498
 10/02  14:00:00,289.966542941,36.6435857358,139.762961269,0.0,32.1804615127,55.9779621605,192.170735577,2.30830070531,66.8089,123.053534872
 10/02  15:00:00,292.689063043,36.6735567571,142.540397954,0.0,32.1804615127,55.9779621605,199.975463282,1.77175763183,75.1392,123.06450565
 10/02  16:00:00,323.980463749,36.4265365415,144.953079059,0.0,32.1804615127,60.9114621605,185.887301241,0.0898518505916,91.7998,93.9976493902
 10/02  17:00:00,357.675166466,35.9241192523,144.313205596,0.0,32.1804615127,77.5397301883,189.269682143,3.08986503027,49.9818,136.198017113
 10/02  18:00:00,420.936820885,35.9646794973,142.695227785,0.0,77.122965704,86.2600435998,304.627560647,5.72455465835,49.9818,248.921205988
 10/02  19:00:00,433.292126996,35.9277712329,142.598896454,0.0,102.647051061,80.1663183927,220.741047002,5.40721909957,33.3212,182.012627902
 10/02  20:00:00,457.859343262,35.9282147738,141.892145897,0.0,115.40909374,92.7192997104,227.495478275,9.25675875383,33.3212,184.917519521
 10/02  21:00:00,433.247969752,35.9996197986,140.752326722,0.0,102.647051061,94.1340635361,305.556101218,11.6118652132,24.9909,268.953336005
 10/02  22:00:00,368.271144165,36.0678080158,142.394665515,0.0,77.122965704,65.871452062,237.884331668,15.8229960138,16.6606,205.400735655
 10/02  23:00:00,279.386469851,36.0125389549,121.901746072,0.0,38.286128036,48.4199368926,148.536066501,28.6059229519,8.3303,111.599843549
 10/02  24:00:00,174.343054686,32.587314373,58.2950719917,0.0,25.5240853573,30.610668775,115.412889099,20.9391008401,3.33212,91.1416682593
 10/03  01:00:00,149.10688027,31.7787272075,42.3768168402,0.0,19.418418834,29.3649097162,95.7205877251,25.1258483335,3.33212,67.2626193916
 10/03  02:00:00,164.096212597,32.587314373,63.2642714983,0.0,12.7620426787,28.1191506574,110.539541485,39.9514673444,3.33212,67.2559541409
 10/03  03:00:00,136.760321881,31.7787272075,37.8557196643,0.0,12.7620426787,28.1191506574,121.13349701,50.5425706232,3.33212,67.2588063872
 10/03  04:00:00,183.835828482,33.3959015384,74.0990238823,0.0,12.7620426787,28.1191506574,151.465618376,54.2573862094,3.33212,93.8761121669
 10/03  05:00:00,191.854739355,32.587314373,56.0992984771,0.0,25.5240853573,30.610668775,218.233109293,55.422257772,8.3303,154.480551521
 10/03  06:00:00,326.271222172,34.2044887038,95.0332179852,0.0,51.0481707146,78.1489452969,341.87266901,52.2316771083,16.6606,272.980391902
 10/03  07:00:00,415.720643089,35.9363003999,137.807388793,0.0,64.3609230253,109.708623606,419.887103392,35.4592181224,24.9909,359.43698527
 10/03  08:00:00,372.425573573,35.8436446044,137.20922846,0.0,51.0481707146,80.7689615957,325.807746633,12.0228323176,33.3212,280.463714316
 10/03  09:00:00,350.529894167,36.4053563104,143.312892716,0.0,51.0481707146,71.0224615957,283.813417652,1.91459661703,66.8089,215.089921035
 10/03  10:00:00,302.259420443,36.4938398652,142.952636603,0.0,32.1804615127,65.7244621605,254.28481134,0.520225263937,83.4695,170.295086076
 10/03  11:00:00,304.71488295,36.5560304234,143.647878205,0.0,32.1804615127,65.7244621605,207.532530081,0.552914205408,83.4695,123.510115876
 10/03  12:00:00,302.422003648,36.6221102396,143.60037778,0.0,32.1804615127,65.7244621605,213.722788253,0.37306651669,83.4695,129.880221736
 10/03  13:00:00,291.345607975,36.635683302,142.236511263,0.0,32.1804615127,55.9779621605,198.711501902,0.334487854126,75.1392,123.237814048
 10/03  14:00:00,291.12853622,36.6669583571,140.195334166,0.0,32.1804615127,55.9779621605,190.404697682,0.480571471819,66.8089,123.11522621
 10/03  15:00:00,293.805576204,36.6950114048,142.131633204,0.0,32.1804615127,55.9779621605,198.903889986,0.647580254246,75.1392,123.117109731
 10/03  16:00:00,323.135782888,36.4572023377,142.765362383,0.0,32.1804615127,60.9114621605,185.866268146,0.0376034487563,91.7998,94.0288646972
 10/03  17:00:00,357.117149499,35.9290357228,142.990614375,0.0,32.1804615127,77.5397301883,189.704190383,1.58221664212,49.9818,138.140173741
 10/03  18:00:00,420.69510692,35.9632468313,141.904981669,0.0,77.122965704,86.2600435998,305.581731395,6.67261027082,49.9818,248.927321125
 10/03  19:00:00,427.512595606,35.9057136072,136.413206393,0.0,102.647051061,80.1663183927,238.0062514,19.0752568632,33.3212,185.609794537
 10/03  20:00:00,450.709751223,35.8797751079,134.556609428,0.0,115.40909374,92.7192997104,253.840565924,33.6350482219,33.3212,186.884317703
 10/03  21:00:00,432.034094737,35.9387477728,139.404281252,0.0,102.647051061,94.1340635361,346.408668063,52.0888752681,24.9909,269.328892795
 10/03  22:00:00,350.281765267,35.9999859943,123.924373955,0.0,77.122965704,65.871452062,293.47953047,71.2228463108,16.6606,205.596084159
 10/03  23:00:00,251.251934404,35.9404693435,93.140892259,0.0,38.286128036,48.4199368926,215.4154275,91.7745348421,8.3303,115.310592658
 10/03  24:00:00,137.251291236,30.9701400421,24.4322799935,0.0,25.5240853573,30.610668775,170.292825346,79.3558291328,3.33212,87.6048762134
 10/04  01:00:00,144.535266004,30.9701400421,39.0954466853,0.0,19.418418834,29.3649097162,131.182785749,60.5843038311,3.33212,67.2663619177
 10/04  02:00:00,142.147890323,30.9701400421,44.6285974467,0.0,12.7620426787,28.1191506574,122.591067536,48.0078417677,3.33212,71.2511057683
 10/04  03:00:00,182.537349712,33.3959015384,80.2207115543,0.0,12.7620426787,28.1191506574,110.668913337,37.9182114203,3.33212,69.4185819164
 10/04  04:00:00,124.824394201,30.9701400421,20.7591296982,0.0,12.7620426787,28.1191506574,121.204518557,30.232770262,3.33212,87.6396282952
 10/04  05:00:00,217.549612392,33.3959015384,80.734850425,0.0,25.5240853573,30.610668775,195.058724349,25.409693351,8.3303,161.318730998
 10/04  06:00:00,317.339331723,33.8810538376,87.4391895538,0.0,51.0481707146,78.1489452969,308.463812925,22.4155383414,16.6606,269.387674584
 10/04  07:00:00,400.003732277,35.8270723627,123.044253362,0.0,64.3609230253,109.708623606,448.422131232,60.9609516422,24.9909,362.47027959
 10/04  08:00:00,348.851702519,35.8216630347,114.291545732,0.0,51.0481707146,80.7689615957,355.170979519,39.1778173839,33.3212,282.671962135
 10/04  09:00:00,309.877539995,36.4136567435,102.478275972,0.0,51.0481707146,71.0224615957,304.645633682,22.5848454223,66.8089,215.25188826
 10/04  10:00:00,265.378417175,36.5012579977,106.027835192,0.0,32.1804615127,65.7244621605,264.854108418,10.97652025,83.4695,170.408088168
 10/04  11:00:00,282.117019698,36.5510257221,121.67371149,0.0,32.1804615127,65.7244621605,212.124125141,5.08726361619,83.4695,123.567361525
 10/04  12:00:00,304.254190894,36.5899487773,143.935222723,0.0,32.1804615127,65.7244621605,214.60216287,1.17928091688,83.4695,129.953381953
 10/04  13:00:00,294.727350658,36.6254547198,143.486355279,0.0,32.1804615127,55.9779621605,199.295601217,0.853035296588,75.1392,123.30336592
 10/04  14:00:00,295.140990478,36.6566057501,143.371866171,0.0,32.1804615127,55.9779621605,190.844471161,0.855950572244,66.8089,123.179620588
 10/04  15:00:00,295.754517882,36.683382058,144.105588006,0.0,32.1804615127,55.9779621605,199.946122613,1.18105822418,75.1392,123.625864388
 10/04  16:00:00,324.947207086,36.3914649554,145.35040753,0.0,32.1804615127,60.9114621605,185.588078054,0.136540589837,91.7998,93.6517374637
 10/04  17:00:00,358.576400894,35.8809930746,145.37477391,0.0,32.1804615127,77.5397301883,190.142362074,1.91087709977,49.9818,138.249684974
 10/04  18:00:00,421.659049832,35.9274275961,143.536388984,0.0,77.122965704,86.2600435998,308.263919945,3.36409153423,49.9818,254.91802841
 10/04  19:00:00,433.808343804,35.8631160889,142.76148909,0.0,102.647051061,80.1663183927,223.356816029,3.22280058982,33.3212,186.812815439
 10/04  20:00:00,458.374098915,35.8452327548,142.007386873,0.0,115.40909374,92.7192997104,222.430883138,8.36871190973,33.3212,180.740971229
 10/04  21:00:00,434.468155732,35.8901487155,141.331628584,0.0,102.647051061,94.1340635361,316.87309037,17.4147046292,24.9909,274.467485741
 10/04  22:00:00,348.350603266,35.965779214,121.853752457,0.0,77.122965704,65.871452062,253.383673597,34.1826014173,16.6606,202.54047218
 10/04  23:00:00,247.687855851,35.9173326464,89.6367814148,0.0,38.286128036,48.4199368926,182.671890353,59.9689879962,8.3303,114.372602357
 10/04  24:00:00,135.494045004,30.9701400421,22.7512789589,0.0,25.5240853573,30.610668775,161.808967189,64.5700093654,3.33212,93.9068378233
 10/05  01:00:00,140.964089332,30.9701400421,35.5832011496,0.0,19.418418834,29.3649097162,128.1572562,57.5345094601,3.33212,67.29062674
 10/05  02:00:00,137.628233632,30.9701400421,40.1632834467,0.0,12.7620426787,28.1191506574,119.039547108,48.4184657003,3.33212,67.2889614075
 10/05  03:00:00,186.021236774,33.3959015384,83.6831170144,0.0,12.7620426787,28.1191506574,115.585697984,38.8351654648,3.33212,73.418412519
 10/05  04:00:00,121.063578785,30.9701400421,17.0381119091,0.0,12.7620426787,28.1191506574,122.007584821,31.0004360354,3.33212,87.675028786
 10/05  05:00:00,212.458513418,33.3959015384,75.672271501,0.0,25.5240853573,30.610668775,195.505179723,25.7408268139,8.3303,161.434052909
 10/05  06:00:00,320.652489432,34.0427712707,90.3285638105,0.0,51.0481707146,78.1489452969,307.682777579,21.2667522798,16.6606,269.755425299
 10/05  07:00:00,403.283912321,35.8325632473,126.365601711,0.0,64.3609230253,109.708623606,421.90353548,31.5290708131,24.9909,365.383564667
 10/05  08:00:00,341.398868699,35.8216630347,106.375777779,0.0,51.0481707146,80.7689615957,359.272172454,44.7457487588,33.3212,281.205223695
 10/05  09:00:00,284.462918894,36.4070907543,78.4849608184,0.0,51.0481707146,71.0224615957,333.268691397,50.9506194748,66.8089,215.509171922
 10/05  10:00:00,247.069866761,36.4937067039,89.3566659185,0.0,32.1804615127,65.7244621605,293.285253807,39.2876681514,83.4695,170.528085656
 10/05  11:00:00,245.5834113,36.5424447966,85.9674375709,0.0,32.1804615127,65.7244621605,234.467771719,20.8462148407,83.4695,130.152056878
 10/05  12:00:00,270.811501199,36.5826299479,113.073853077,0.0,32.1804615127,65.7244621605,217.123871717,10.1583635013,83.4695,123.496008215
 10/05  13:00:00,291.051263537,36.6178199914,142.839114303,0.0,32.1804615127,55.9779621605,208.267555504,3.25754710147,75.1392,129.870808403
 10/05  14:00:00,292.121967916,36.6473469564,143.722865214,0.0,32.1804615127,55.9779621605,191.240533335,1.20360766871,66.8089,123.228025666
 10/05  15:00:00,291.998407706,36.6756540224,143.463704045,0.0,32.1804615127,55.9779621605,199.676556,1.3066028276,75.1392,123.230753172
 10/05  16:00:00,321.593922193,36.3812701109,144.074514847,0.0,32.1804615127,60.9114621605,185.995993978,0.100145506353,91.7998,94.096048472
 10/05  17:00:00,355.805564732,35.8676930345,143.951247906,0.0,32.1804615127,77.5397301883,190.612686559,2.31652028673,49.9818,138.314366272
 10/05  18:00:00,419.849658943,35.9106628678,142.976248907,0.0,77.122965704,86.2600435998,313.612744729,8.38763773342,49.9818,255.243306995
 10/05  19:00:00,419.436799964,35.8456925622,129.553403604,0.0,102.647051061,80.1663183927,241.692601136,20.7579937594,33.3212,187.613407376
 10/05  20:00:00,439.165676513,35.8232254699,124.016074357,0.0,115.40909374,92.7192997104,244.981771392,31.4083001213,33.3212,180.25227127
 10/05  21:00:00,412.174354255,35.8549074576,120.487949237,0.0,102.647051061,94.1340635361,456.714525758,153.906534526,24.9909,277.817091231
 10/05  22:00:00,337.622858133,35.9106840303,112.564159354,0.0,77.122965704,65.871452062,345.090912307,122.432922951,16.6606,205.997389356
 10/05  23:00:00,241.358293064,35.8661644937,84.7150018748,0.0,38.286128036,48.4199368926,206.643972857,82.8980816487,8.3303,115.415591208
 10/05  24:00:00,138.919239426,30.9701400421,26.1095122364,0.0,25.5240853573,30.610668775,159.534642115,68.527735239,3.33212,87.6747868757
 10/06  01:00:00,140.611894945,30.9701400421,35.1668212524,0.0,19.418418834,29.3649097162,128.354462042,55.0827969128,3.33212,69.9395451296
 10/06  02:00:00,136.117965951,30.9701400421,38.6137601825,0.0,12.7620426787,28.1191506574,115.869613687,41.7411729091,3.33212,70.7963207782
 10/06  03:00:00,137.941597145,30.9701400421,40.4491655237,0.0,12.7620426787,28.1191506574,103.32411639,32.6783213277,3.33212,67.3136750628
 10/06  04:00:00,147.604641919,30.9701400421,42.9181620589,0.0,12.7620426787,28.1191506574,124.137208312,26.8289440799,3.33212,93.9761442326
 10/06  05:00:00,200.099284438,32.9916079557,63.8888337388,0.0,25.5240853573,30.610668775,186.611183882,23.4738581889,8.3303,154.807025693
 10/06  06:00:00,326.900690815,34.2044887038,95.502870014,0.0,51.0481707146,78.1489452969,315.572818253,21.0592565166,16.6606,277.852961737
 10/06  07:00:00,396.224788396,35.8290944745,117.945617272,0.0,64.3609230253,109.708623606,459.882685207,72.1374302338,24.9909,362.754354973
 10/06  08:00:00,327.879242471,35.8216630347,93.1845489903,0.0,51.0481707146,80.7689615957,374.661256437,56.7448977237,33.3212,284.595158714
 10/06  09:00:00,309.976258897,36.4077479371,103.837679702,0.0,51.0481707146,71.0224615957,319.772455219,37.2581188545,66.8089,215.705436365
 10/06  10:00:00,262.300542077,36.4969601119,104.69970463,0.0,32.1804615127,65.7244621605,273.522305513,19.4029298968,83.4695,170.649875616
 10/06  11:00:00,284.992401212,36.550480586,126.499368418,0.0,32.1804615127,65.7244621605,220.64311965,6.96094517766,83.4695,130.212674472
 10/06  12:00:00,301.78227785,36.5922225735,143.755826652,0.0,32.1804615127,65.7244621605,208.2730868,1.24490028503,83.4695,123.558686515
 10/06  13:00:00,291.707682642,36.628117632,143.082827744,0.0,32.1804615127,55.9779621605,205.735485809,0.672213921053,75.1392,129.924071888
 10/06  14:00:00,291.385872285,36.662075706,142.585763859,0.0,32.1804615127,55.9779621605,190.78935293,0.689859462548,66.8089,123.290593468
 10/06  15:00:00,291.283252239,36.6930066544,142.573798376,0.0,32.1804615127,55.9779621605,205.692020301,0.870693423446,75.1392,129.682126878
 10/06  16:00:00,321.189437486,36.4276631588,143.564843583,0.0,32.1804615127,60.9114621605,182.547593439,0.046624817885,91.7998,90.7011686207
 10/06  17:00:00,355.661797649,35.910192398,143.713090966,0.0,32.1804615127,77.5397301883,193.839195654,1.72133505753,49.9818,142.136060597
 10/06  18:00:00,418.747691535,35.9472261905,141.813061041,0.0,77.122965704,86.2600435998,308.738917865,10.7238579913,49.9818,248.033259874
 10/06  19:00:00,409.21968408,35.8785541729,119.805375841,0.0,102.647051061,80.1663183927,263.845315555,42.7218453562,33.3212,187.802270199
 10/06  20:00:00,437.19626038,35.8529736548,122.47479291,0.0,115.40909374,92.7192997104,285.687865799,64.9979937416,33.3212,187.368672057
 10/06  21:00:00,420.051484453,35.8851370166,128.737085045,0.0,102.647051061,94.1340635361,417.570852275,114.392695649,24.9909,278.187256626
 10/06  22:00:00,348.265067746,35.9457474693,122.030489634,0.0,77.122965704,65.871452062,348.905789887,126.04140782,16.6606,206.203782067
 10/06  23:00:00,243.953235385,35.8857005176,85.9690643587,0.0,38.286128036,48.4199368926,244.97066258,121.161009333,8.3303,115.479353247
 10/06  24:00:00,135.787607532,30.9701400421,22.9296763613,0.0,25.5240853573,30.610668775,164.721281591,73.6832722133,3.33212,87.7058893775
 10/07  01:00:00,151.156054088,30.9701400421,36.1173546852,0.0,27.7269238854,30.610668775,130.265543973,53.4838737673,3.33212,73.4495502056
 10/07  02:00:00,136.819713082,30.9701400421,39.3155260032,0.0,12.7620426787,28.1191506574,111.14519017,40.4789913764,3.33212,67.3340787936
 10/07  03:00:00,137.619488177,30.9701400421,40.1492245211,0.0,12.7620426787,28.1191506574,103.190721965,32.533558551,3.33212,67.3250434138
 10/07  04:00:00,146.716824014,30.9701400421,42.677174626,0.0,12.7620426787,28.1191506574,124.81100035,27.4699383149,3.33212,94.008942035
 10/07  05:00:00,174.07263635,31.7787272075,56.065021023,0.0,12.7620426787,28.1191506574,148.095694534,24.1898014654,8.3303,115.575593069
 10/07  06:00:00,316.610208843,35.0130758692,117.458725017,0.0,42.6918050922,54.3732441037,200.994076713,22.1246696769,16.6606,162.208807036
 10/07  07:00:00,321.710317525,35.8239894082,89.7119566856,0.0,42.6918050922,86.1019271793,408.198459234,104.985809268,24.9909,278.221749966
 10/07  08:00:00,403.477616674,35.8340218437,130.381868934,0.0,57.6566862989,112.030105488,474.583109667,48.7349314889,33.3212,392.526978178
 10/07  09:00:00,366.128331801,36.4125797534,139.215588799,0.0,57.6566862989,83.6599452969,364.215011914,15.7165112009,66.8089,281.689600713
 10/07  10:00:00,316.359407424,36.5033396856,142.80429103,0.0,42.6918050922,68.9656133826,303.84326411,1.36847509642,83.4695,219.005289013
 10/07  11:00:00,309.478398605,36.5783225662,143.172007216,0.0,34.9340096728,67.7198543238,259.379403877,0.770064029868,83.4695,175.139839847
 10/07  12:00:00,307.062935337,36.6549106036,143.269082892,0.0,34.9340096728,67.7198543238,214.449343149,0.570610244247,83.4695,130.409232905
 10/07  13:00:00,296.822976454,36.6437137541,142.471275134,0.0,34.9340096728,57.9733543238,205.839198295,0.420581122579,75.1392,130.279417172
 10/07  14:00:00,296.978664952,36.6854305529,142.407656118,0.0,34.9340096728,57.9733543238,190.804034501,0.379266025185,66.8089,123.615868476
 10/07  15:00:00,296.666267273,36.7030568494,141.631368191,0.0,34.9340096728,57.9733543238,205.756850022,0.49045904565,75.1392,130.127190976
 10/07  16:00:00,329.158621084,36.4620133425,143.385001897,0.0,34.9340096728,62.9068543238,186.831400985,0.759628377221,91.7998,94.2719726076
 10/07  17:00:00,357.400516182,35.96614804,144.896019234,0.0,34.9340096728,72.2186844194,170.734858136,2.4109428954,49.9818,118.34211524
 10/07  18:00:00,433.439040353,36.1006390866,143.660518388,0.0,87.0357390804,86.2600435998,195.701761261,2.59898901559,49.9818,143.120972245
 10/07  19:00:00,430.839945998,35.9306843982,142.234982587,0.0,102.000620287,77.6748002752,223.798015216,2.75991553345,33.3212,187.716899683
 10/07  20:00:00,440.095261037,35.8775044918,141.240642433,0.0,102.000620287,88.9820225341,224.153384258,3.33026493512,33.3212,187.501919323
 10/07  21:00:00,430.036609454,35.8965238069,140.97840073,0.0,102.000620287,91.6425454185,217.834171204,5.11466003658,24.9909,187.728611167
 10/07  22:00:00,377.305275022,35.8606086145,141.634401365,0.0,87.0357390804,65.871452062,298.192260711,10.9497999962,16.6606,270.581860715
 10/07  23:00:00,282.353042574,35.8261023047,120.61537632,0.0,42.6918050922,48.4199368926,193.8745973,24.3526133104,8.3303,161.19168399
 10/07  24:00:00,149.442865493,30.9701400421,34.5693446842,0.0,27.7269238854,30.610668775,122.845954141,25.5067038487,3.33212,94.0071302926
 10/08  01:00:00,203.563048638,33.3959015384,74.4819384619,0.0,34.4311606118,33.1021868926,103.363139041,26.7875486518,3.33212,73.2434703894
 10/08  02:00:00,142.898531995,30.9701400421,36.3280090357,0.0,19.466279405,30.610668775,101.949140051,30.8778835945,3.33212,67.7391364563
 10/08  03:00:00,152.429010805,30.9701400421,45.8466778497,0.0,19.466279405,30.610668775,110.736163085,33.8675101359,3.33212,73.5365329486
 10/08  04:00:00,165.519154398,30.9701400421,52.3541833878,0.0,19.466279405,30.610668775,122.785822616,31.6828593992,3.33212,87.7708432168
 10/08  05:00:00,182.062801208,30.9701400421,56.6327413977,0.0,19.466279405,30.610668775,164.154602752,33.6317658716,8.3303,122.19253688
 10/08  06:00:00,305.097398264,34.8513584361,102.625450294,0.0,42.6918050922,54.3732441037,206.58890363,27.2537556905,16.6606,162.67454794
 10/08  07:00:00,353.115324524,36.0908266495,112.230987963,0.0,49.3960418185,88.5934452969,322.659789047,19.0668757264,24.9909,278.602013321
 10/08  08:00:00,411.649715565,35.89969082,138.653286647,0.0,57.6566862989,112.030105488,433.834702948,7.03763550985,33.3212,393.475867439
 10/08  09:00:00,358.880202176,36.4226760121,140.511575791,0.0,50.9524495726,81.1684271793,353.056922995,0.0728334743246,66.8089,286.175189521
 10/08  10:00:00,315.685731699,36.6314362235,141.451908552,0.0,42.6918050922,68.9656133826,303.777985662,0.129409666225,83.4695,220.179075995
 10/08  11:00:00,312.040705247,36.6779091309,140.813029562,0.0,38.286128036,68.9656133826,254.789552067,0.0354369303166,83.4695,171.284615137
 10/08  12:00:00,310.824733501,36.7713752266,139.677695449,0.0,38.286128036,68.9656133826,213.669518384,0.0,83.4695,130.200018384
 10/08  13:00:00,290.827221528,36.6648289979,138.638794701,0.0,31.5818913096,56.727595265,205.360729587,0.0267890378433,75.1392,130.194740549
 10/08  14:00:00,290.083761449,36.6829670714,137.894639619,0.0,31.5818913096,56.727595265,190.275315687,0.054431559538,66.8089,123.411984128
 10/08  15:00:00,289.868454884,36.6948800949,137.676900695,0.0,31.5818913096,56.727595265,205.250399143,0.198349253451,75.1392,129.91284989
 10/08  16:00:00,321.449816537,36.4795468445,140.245247866,0.0,31.5818913096,61.661095265,186.427830785,0.406084234706,91.7998,94.2219465502
 10/08  17:00:00,350.225024669,35.9590710756,142.116067651,0.0,31.5818913096,70.9729253606,167.822940123,1.85226230863,49.9818,115.988877814
 10/08  18:00:00,425.79406287,35.9884273361,143.031905587,0.0,80.3315023541,83.7685254822,197.72739143,2.22507001817,49.9818,145.520521412
 10/08  19:00:00,429.040065037,35.9245168125,139.990345661,0.0,102.000620287,77.6748002752,223.153661499,2.12206327448,33.3212,187.710398224
 10/08  20:00:00,446.555419335,35.8893365635,136.99918757,0.0,108.704857014,91.4735406516,222.330069784,2.39860941266,33.3212,186.610260372
 10/08  21:00:00,418.641390168,36.0138530442,137.387482871,0.0,95.2963835608,89.1510273009,214.023454176,2.93393402506,24.9909,186.09862015
 10/08  22:00:00,365.834008292,35.9748466553,138.103449296,0.0,80.3315023541,63.3799339444,294.466242609,5.09193636518,16.6606,272.713706244
 10/08  23:00:00,304.777894165,35.9251924379,141.81906628,0.0,42.6918050922,48.4199368926,178.100847123,8.19091643348,8.3303,161.579630689
 10/08  24:00:00,197.394789289,32.9916079557,69.3574487689,0.0,34.4311606118,33.1021868926,103.300010847,5.82611114275,3.33212,94.1417797045
 10/09  01:00:00,163.064614399,30.9701400421,39.0620641749,0.0,34.4311606118,33.1021868926,79.4257966418,8.64364353123,3.33212,67.4500331106
 10/09  02:00:00,159.57679838,30.9701400421,53.0769827561,0.0,19.466279405,30.610668775,88.9463818134,12.0507384734,3.33212,73.5635233401
 10/09  03:00:00,165.358034064,30.9701400421,58.8664708934,0.0,19.466279405,30.610668775,86.3207991213,15.5528772196,3.33212,67.4358019016
 10/09  04:00:00,192.633648727,33.3959015384,74.3355004994,0.0,19.466279405,30.610668775,116.777790502,19.3525842721,3.33212,94.0930862302
 10/09  05:00:00,157.67782104,30.9701400421,32.3631503267,0.0,19.466279405,30.610668775,141.55124437,17.3908157431,8.3303,115.830128626
 10/09  06:00:00,306.474163078,34.8513584361,103.984548074,0.0,42.6918050922,54.3732441037,209.336375192,23.0829986788,16.6606,169.592776513
 10/09  07:00:00,370.677257911,36.126427879,129.284776064,0.0,49.3960418185,88.5934452969,321.843420442,18.2225205306,24.9909,278.629999911
 10/09  08:00:00,412.370816467,35.9303513744,138.288069483,0.0,57.6566862989,112.030105488,430.605341946,2.4344608155,33.3212,394.849681131
 10/09  09:00:00,355.413117777,36.4327639233,135.942631535,0.0,50.9524495726,81.1684271793,357.532872127,0.0,66.8089,290.723972127
 10/09  10:00:00,313.112198689,36.692693562,137.691243963,0.0,42.6918050922,68.9656133826,300.089522554,0.0,83.4695,216.620022554
 10/09  11:00:00,309.86500723,36.7385431603,137.835711342,0.0,38.286128036,68.9656133826,261.754057789,0.0,83.4695,178.284557789
 10/09  12:00:00,307.936466557,36.8609212908,136.561102468,0.0,38.286128036,68.9656133826,207.215828316,0.0,83.4695,123.746328316
 10/09  13:00:00,288.64068142,36.7541028188,136.34487108,0.0,31.5818913096,56.727595265,205.404498932,0.00876162164723,75.1392,130.25653731
 10/09  14:00:00,289.382073573,36.7708178951,137.057270521,0.0,31.5818913096,56.727595265,196.819806464,0.0194074448619,66.8089,129.991499019
 10/09  15:00:00,289.498491082,36.7452577139,137.214210357,0.0,31.5818913096,56.727595265,198.641374657,0.0279796126855,75.1392,123.474195044
 10/09  16:00:00,319.848691645,36.533265774,138.533087518,0.0,31.5818913096,61.661095265,186.097269241,0.0397615812031,91.7998,94.2577076601
 10/09  17:00:00,348.346423511,35.9888436142,139.906565457,0.0,31.5818913096,70.9729253606,174.285107713,1.82170720331,49.9818,122.48160051
 10/09  18:00:00,420.413991173,36.0189148334,136.474812727,0.0,80.3315023541,83.7685254822,197.881032822,2.29388183137,49.9818,145.60535099
 10/09  19:00:00,424.643639315,35.9945055768,134.251036221,0.0,102.000620287,77.6748002752,223.736214619,2.58161759919,33.3212,187.83339702
 10/09  20:00:00,444.276583288,35.9689603801,133.484364965,0.0,108.704857014,91.4735406516,219.05200148,2.86422966804,33.3212,182.866571812
 10/09  21:00:00,415.286433748,36.1226695139,132.9722719,0.0,95.2963835608,89.1510273009,217.661199512,3.15073340538,24.9909,189.519566107
 10/09  22:00:00,362.479307408,36.0415694284,133.938860481,0.0,80.3315023541,63.3799339444,295.114022792,4.5976126436,16.6606,273.855810148
 10/09  23:00:00,300.491664554,35.9884562745,136.514353863,0.0,42.6918050922,48.4199368926,176.188238273,6.14431939908,8.3303,161.713618874
 10/09  24:00:00,202.823639873,32.9916079557,74.7194002002,0.0,34.4311606118,33.1021868926,97.8044345714,0.274215299725,3.33212,94.1980992716
 10/10  01:00:00,154.165264635,30.9701400421,48.9526122548,0.0,19.418418834,29.3649097162,71.1044503354,0.386086938215,3.33212,67.3862433972
 10/10  02:00:00,176.242879177,33.3959015384,73.6519342634,0.0,12.7620426787,28.1191506574,76.9002343657,0.0388407044016,3.33212,73.5292736613
 10/10  03:00:00,180.294364679,33.3959015384,77.746156725,0.0,12.7620426787,28.1191506574,71.3729226946,0.64409479184,3.33212,67.3967079027
 10/10  04:00:00,187.052670043,33.3959015384,77.191237632,0.0,12.7620426787,28.1191506574,98.8907730216,1.4316690896,3.33212,94.126983932
 10/10  05:00:00,203.441858855,32.9916079557,66.9484416036,0.0,25.5240853573,30.610668775,175.564739563,5.20659609847,8.3303,162.027843465
 10/10  06:00:00,324.377541271,34.0427712707,90.5080241159,0.0,51.0481707146,78.1489452969,301.87777867,5.74097947518,16.6606,279.476199194
 10/10  07:00:00,416.090521932,35.8643171522,136.294043203,0.0,64.3609230253,109.708623606,400.531087067,6.17188267024,24.9909,369.368304397
 10/10  08:00:00,372.989639343,35.866377976,135.349027498,0.0,51.0481707146,80.7689615957,325.523105239,2.16222403141,33.3212,290.039681208
 10/10  09:00:00,342.944632469,36.4139057823,132.989936599,0.0,51.0481707146,71.0224615957,284.43988524,0.0,66.8089,217.63098524
 10/10  10:00:00,296.332163039,36.5226396137,134.672729586,0.0,32.1804615127,65.7244621605,255.136162501,0.0108012550201,83.4695,171.655861246
 10/10  11:00:00,297.427951547,36.6191901181,134.997902817,0.0,32.1804615127,65.7244621605,213.5098691,0.0206799420523,83.4695,130.019689158
 10/10  12:00:00,295.989209519,36.7153915052,134.164482096,0.0,32.1804615127,65.7244621605,213.817145722,0.0138919156053,83.4695,130.333753806
 10/10  13:00:00,287.210168203,36.7017934581,135.100613881,0.0,32.1804615127,55.9779621605,205.337640698,0.0114236915124,75.1392,130.187017006
 10/10  14:00:00,289.871742629,36.7036877259,137.750376022,0.0,32.1804615127,55.9779621605,196.874599667,0.017601217402,66.8089,130.048098449
 10/10  15:00:00,291.776103828,36.7557659971,139.607116267,0.0,32.1804615127,55.9779621605,198.671916088,0.0,75.1392,123.532716088
 10/10  16:00:00,322.576709952,36.6597355944,141.259932144,0.0,32.1804615127,60.9114621605,186.091748584,0.0,91.7998,94.2919485845
 10/10  17:00:00,356.142598801,36.0714864986,140.411045251,0.0,32.1804615127,77.5397301883,197.330295017,1.9795322575,49.9818,145.36896276
 10/10  18:00:00,421.134314401,36.1424167026,137.541418051,0.0,77.122965704,86.2600435998,310.062834111,3.19184764624,49.9818,256.889186465
 10/10  19:00:00,429.405390859,36.1895451775,136.420012267,0.0,102.647051061,80.1663183927,225.372095927,3.60245040827,33.3212,188.448445518
 10/10  20:00:00,453.608749971,36.1547132133,135.593173364,0.0,115.40909374,92.7192997104,225.272423262,3.92672633544,33.3212,188.024496926
 10/10  21:00:00,428.195087785,36.2214538286,133.681729412,0.0,102.647051061,94.1340635361,309.148535913,4.2524206303,24.9909,279.905215283
 10/10  22:00:00,363.702085054,36.2511336098,135.625694981,0.0,77.122965704,65.871452062,235.526941332,4.69484885121,16.6606,214.171492481
 10/10  23:00:00,298.73680957,36.1457163488,139.176023664,0.0,38.286128036,48.4199368926,131.084586345,7.03988986519,8.3303,115.71439648
 10/10  24:00:00,200.689423973,33.3959015384,83.1928335138,0.0,25.5240853573,30.610668775,97.4809661691,0.0103193823225,3.33212,94.1385267868
 10/11  01:00:00,164.640070703,31.7787272075,57.6392131613,0.0,19.418418834,29.3649097162,70.7855499321,0.0483630586493,3.33212,67.4050668734
 10/11  02:00:00,162.640024596,32.587314373,61.8447135613,0.0,12.7620426787,28.1191506574,76.8757274609,0.0,3.33212,73.5436074609
 10/11  03:00:00,177.62613879,33.3959015384,75.1015967988,0.0,12.7620426787,28.1191506574,70.8041558339,0.0561188727804,3.33212,67.4159169611
 10/11  04:00:00,184.368375712,33.3959015384,75.2507249275,0.0,12.7620426787,28.1191506574,100.264503495,2.76737811494,3.33212,94.1650053799
 10/11  05:00:00,202.388722721,32.9916079557,66.6387876918,0.0,25.5240853573,30.610668775,181.258692484,10.7662411746,8.3303,162.162151309
 10/11  06:00:00,337.331277737,34.6896410031,102.783723298,0.0,51.0481707146,78.1489452969,321.447855929,24.8831850826,16.6606,279.904070846
 10/11  07:00:00,418.027891963,35.8602948324,140.621514077,0.0,64.3609230253,109.708623606,418.365563692,23.0904719676,24.9909,370.284191724
 10/11  08:00:00,377.026847884,35.8753252819,142.035932095,0.0,51.0481707146,80.7689615957,328.681325476,3.75364070116,33.3212,291.606484775
 10/11  09:00:00,349.274926773,36.4161191365,141.265260252,0.0,51.0481707146,71.0224615957,288.646443507,0.0,66.8089,221.837543507
 10/11  10:00:00,303.074947326,36.5335332962,142.875169662,0.0,32.1804615127,65.7244621605,256.877056034,0.0,83.4695,173.407556034
 10/11  11:00:00,301.435949157,36.625563937,141.572092751,0.0,32.1804615127,65.7244621605,214.021522698,0.0,83.4695,130.552022698
 10/11  12:00:00,300.233339677,36.7203585905,140.8118241,0.0,32.1804615127,65.7244621605,213.871645973,0.0,83.4695,130.402145973
 10/11  13:00:00,290.400322795,36.7297545908,140.573078487,0.0,32.1804615127,55.9779621605,205.392538862,0.0,75.1392,130.253338862
 10/11  14:00:00,290.385835836,36.7529336047,140.465811383,0.0,32.1804615127,55.9779621605,190.411118168,0.00107003904427,66.8089,123.601148129
 10/11  15:00:00,290.614365522,36.769408154,140.687475107,0.0,32.1804615127,55.9779621605,205.248933394,0.0,75.1392,130.109733394
 10/11  16:00:00,320.416345242,36.5802644696,141.581786319,0.0,32.1804615127,60.9114621605,186.123744419,0.0,91.7998,94.3239444188
 10/11  17:00:00,355.041173308,35.9760042253,142.103441455,0.0,32.1804615127,77.5397301883,197.638815405,2.19108876388,49.9818,145.465926641
 10/11  18:00:00,420.880756253,36.0238024383,140.428453256,0.0,77.122965704,86.2600435998,310.765870249,3.5531163592,49.9818,257.23095389
 10/11  19:00:00,430.955982251,36.0310918517,140.540796698,0.0,102.647051061,80.1663183927,235.097608517,11.9210272407,33.3212,189.855381277
 10/11  20:00:00,456.521104016,35.9974471394,140.941805629,0.0,115.40909374,92.7192997104,253.910676605,26.6612194146,33.3212,193.928257191
 10/11  21:00:00,431.868104819,36.0433379071,139.914310331,0.0,102.647051061,94.1340635361,348.751312938,43.599011521,24.9909,280.161401417
 10/11  22:00:00,360.353072011,36.0871624527,135.046141662,0.0,77.122965704,65.871452062,285.740451142,61.8358707844,16.6606,207.243980357
 10/11  23:00:00,262.345244105,36.0165458717,105.36400003,0.0,38.286128036,48.4199368926,210.037859266,81.3998445765,8.3303,120.307714689
 10/11  24:00:00,150.278631432,30.9701400421,37.4181996972,0.0,25.5240853573,30.610668775,177.381578937,81.8102799149,3.33212,92.2391790225
 10/12  01:00:00,156.855629094,30.9701400421,51.3644987384,0.0,19.418418834,29.3649097162,144.049237198,69.5479589172,3.33212,71.1691582809
 10/12  02:00:00,192.791706686,33.3959015384,90.5371634696,0.0,12.7620426787,28.1191506574,133.399783759,56.5127917029,3.33212,73.5548720557
 10/12  03:00:00,120.070538001,30.9701400421,22.5237311961,0.0,12.7620426787,28.1191506574,114.558323769,43.781446705,3.33212,67.4447570642
 10/12  04:00:00,190.704736359,33.3959015384,81.5979646182,0.0,12.7620426787,28.1191506574,131.562141507,34.0357133908,3.33212,94.1943081165
 10/12  05:00:00,156.094526271,30.9701400421,24.4285762803,0.0,25.5240853573,30.610668775,198.533091428,27.9207951499,8.3303,162.281996278
 10/12  06:00:00,343.277596997,34.8513584361,108.341848172,0.0,51.0481707146,78.1489452969,321.106906378,24.1230919455,16.6606,280.323214432
 10/12  07:00:00,405.447018718,35.8333400267,128.252450506,0.0,64.3609230253,109.708623606,446.775980228,49.1689108667,24.9909,372.616169361
 10/12  08:00:00,364.04691171,35.8430648305,128.575268597,0.0,51.0481707146,80.7689615957,356.331625253,32.2700291257,33.3212,290.740396127
 10/12  09:00:00,320.642116434,36.4276527752,114.219525027,0.0,51.0481707146,71.0224615957,305.804937967,14.7407206363,66.8089,224.255317331
 10/12  10:00:00,299.01602072,36.5163812106,141.097025912,0.0,32.1804615127,65.7244621605,264.11968184,6.09736839686,83.4695,174.552813443
 10/12  11:00:00,301.410581327,36.5706578314,142.663384617,0.0,32.1804615127,65.7244621605,219.745429932,2.11445272745,83.4695,134.161477204
 10/12  12:00:00,300.056265552,36.6137573479,141.756166264,0.0,32.1804615127,65.7244621605,213.971675151,0.0453219935375,83.4695,130.456853157
 10/12  13:00:00,289.958879037,36.6500972501,141.112524883,0.0,32.1804615127,55.9779621605,198.9602755,0.0193865606359,75.1392,123.801688939
 10/12  14:00:00,289.890897962,36.683069719,140.881965604,0.0,32.1804615127,55.9779621605,197.007281352,0.0220609203787,66.8089,130.176320431
 10/12  15:00:00,290.172874329,36.7110401963,141.071670685,0.0,32.1804615127,55.9779621605,205.3414977,0.0213779994757,75.1392,130.1809197
 10/12  16:00:00,320.039102969,36.4653891663,141.948069664,0.0,32.1804615127,60.9114621605,186.169469445,0.0,91.7998,94.3696694451
 10/12  17:00:00,354.493355245,35.9269113594,142.200030161,0.0,32.1804615127,77.5397301883,196.605871841,1.06933233432,49.9818,145.554739507
 10/12  18:00:00,421.202300286,35.9604018276,141.367886385,0.0,77.122965704,86.2600435998,316.029700043,8.46901510709,49.9818,257.578884936
 10/12  19:00:00,424.398098684,35.8986158555,134.394974992,0.0,102.647051061,80.1663183927,248.998955126,21.3440479177,33.3212,194.333707209
 10/12  20:00:00,451.456024709,35.8754840995,136.141718824,0.0,115.40909374,92.7192997104,251.926985072,28.7894567578,33.3212,189.816328315
 10/12  21:00:00,431.66458679,35.9386406587,139.871516069,0.0,102.647051061,94.1340635361,339.848641193,34.2166922789,24.9909,280.641048914
 10/12  22:00:00,352.041682479,36.0018432147,126.8674659,0.0,77.122965704,65.871452062,278.331321202,47.0845120299,16.6606,214.586209172
 10/12  23:00:00,255.253341544,35.9425857584,98.3665782611,0.0,38.286128036,48.4199368926,184.986079008,60.8230895109,8.3303,115.832689497
 10/12  24:00:00,147.140226052,30.9701400421,34.3178377991,0.0,25.5240853573,30.610668775,155.974140235,58.4256832563,3.33212,94.2163369787
