Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  01:00:00,152.333766436,30.9701400421,46.8623701011,0.0,19.418418834,29.3649097162,131.039890171,54.8735282317,3.33212,72.834241939
 10/13  02:00:00,146.645108377,30.9701400421,49.0787304111,0.0,12.7620426787,28.1191506574,120.554804854,49.0359208533,3.33212,68.1867640005
 10/13  03:00:00,144.400809641,30.9701400421,46.8929794044,0.0,12.7620426787,28.1191506574,114.983379139,38.0749219616,3.33212,73.5763371776
 10/13  04:00:00,186.311387668,33.3959015384,77.0528393042,0.0,12.7620426787,28.1191506574,128.962890332,31.3866428851,3.33212,94.2441274468
 10/13  05:00:00,158.897663334,30.9701400421,26.5841110404,0.0,25.5240853573,30.610668775,197.917491617,27.2121902129,8.3303,162.375001404
 10/13  06:00:00,347.041911688,34.8513584361,111.64694899,0.0,51.0481707146,78.1489452969,321.912905818,24.5117409716,16.6606,280.740564846
 10/13  07:00:00,393.680005289,35.8227223544,114.977679865,0.0,64.3609230253,109.708623606,525.860212964,127.77660013,24.9909,373.092712834
 10/13  08:00:00,337.217201381,35.8227765886,102.439790407,0.0,51.0481707146,80.7689615957,399.934868905,75.0590344359,33.3212,291.554634469
 10/13  09:00:00,327.418174692,36.4233274479,121.09725859,0.0,51.0481707146,71.0224615957,313.580766213,22.3240504999,66.8089,224.447815713
 10/13  10:00:00,293.738508816,36.5133398914,135.858872864,0.0,32.1804615127,65.7244621605,267.173452083,5.28660119451,83.4695,178.417350888
 10/13  11:00:00,302.133031891,36.56786852,143.269265606,0.0,32.1804615127,65.7244621605,214.623297426,0.478970616199,83.4695,130.67482681
 10/13  12:00:00,300.569027806,36.6108348617,142.084177414,0.0,32.1804615127,65.7244621605,214.14628828,0.150707455274,83.4695,130.526080825
 10/13  13:00:00,290.440474796,36.6489666122,141.479726925,0.0,32.1804615127,55.9779621605,205.578747668,0.0610719415554,75.1392,130.378475726
 10/13  14:00:00,290.872467051,36.6815041661,141.622533843,0.0,32.1804615127,55.9779621605,197.104637518,0.0432985515857,66.8089,130.252438967
 10/13  15:00:00,291.147849735,36.7118146261,141.723517151,0.0,32.1804615127,55.9779621605,199.011361155,0.142193050493,75.1392,123.729968104
 10/13  16:00:00,321.241884826,36.4745270061,142.807538207,0.0,32.1804615127,60.9114621605,192.505458597,0.0036015138047,91.7998,100.702057083
 10/13  17:00:00,356.113669483,35.9425443907,143.33409891,0.0,32.1804615127,77.5397301883,195.295033084,1.05279970891,49.9818,144.260433375
 10/13  18:00:00,422.399916775,35.9849108304,141.887856087,0.0,77.122965704,86.2600435998,311.385683018,1.85562945375,49.9818,259.548253565
 10/13  19:00:00,430.783803752,35.9460178441,140.890589551,0.0,102.647051061,80.1663183927,232.509025801,7.96988221023,33.3212,191.217943591
 10/13  20:00:00,449.750818411,35.9110726609,134.778663247,0.0,115.40909374,92.7192997104,260.771908776,34.1700608338,33.3212,193.280647942
 10/13  21:00:00,431.883428563,35.9558152797,138.857202373,0.0,102.647051061,94.1340635361,363.151797947,57.0800097085,24.9909,281.080888239
 10/13  22:00:00,349.230885214,36.0073853497,122.866802396,0.0,77.122965704,65.871452062,309.150265959,77.6515267451,16.6606,214.838139213
 10/13  23:00:00,252.769330921,35.939763304,94.5993798335,0.0,38.286128036,48.4199368926,228.048810546,103.799324062,8.3303,115.919186484
 10/13  24:00:00,140.06199907,30.9701400421,27.1498117243,0.0,25.5240853573,30.610668775,177.118064146,79.5473211155,3.33212,94.2386230307
 10/14  01:00:00,156.657203101,30.9701400421,41.5807481065,0.0,27.7269238854,30.610668775,135.069164792,58.1339243385,3.33212,73.6031204538
 10/14  02:00:00,142.374714074,30.9701400421,44.830527013,0.0,12.7620426787,28.1191506574,120.426174123,43.5086521278,3.33212,73.5854019949
 10/14  03:00:00,143.736276618,30.9701400421,46.2130228135,0.0,12.7620426787,28.1191506574,104.936099948,34.1222043309,3.33212,67.4817756166
 10/14  04:00:00,184.561992363,33.3959015384,75.6295187794,0.0,12.7620426787,28.1191506574,125.592578201,27.9736239548,3.33212,94.2868342458
 10/14  05:00:00,140.32555862,30.9701400421,24.021841292,0.0,12.7620426787,28.1191506574,154.836868869,24.0844489127,8.3303,122.422119956
 10/14  06:00:00,308.95381634,34.6896410031,107.17983301,0.0,42.6918050922,54.3732441037,202.025037507,22.0944543062,16.6606,163.269983201
 10/14  07:00:00,322.935806028,35.8244634203,90.9003022292,0.0,42.6918050922,86.1019271793,422.792707709,110.021253594,24.9909,287.780554115
 10/14  08:00:00,407.972934389,35.8339970423,134.655747772,0.0,57.6566862989,112.030105488,474.764307881,39.92776598,33.3212,401.515341901
 10/14  09:00:00,368.788181759,36.4190064687,141.429530612,0.0,57.6566862989,83.6599452969,367.152803012,8.61282385302,66.8089,291.731079159
 10/14  10:00:00,315.733580244,36.5087929182,141.814837201,0.0,42.6918050922,68.9656133826,308.621182184,0.529003826045,83.4695,224.622678358
 10/14  11:00:00,308.982454907,36.5891561524,142.527951403,0.0,34.9340096728,67.7198543238,262.858962381,0.43172733147,83.4695,178.957735049
 10/14  12:00:00,306.413895164,36.6691186494,142.436496146,0.0,34.9340096728,67.7198543238,220.753668029,0.241651596901,83.4695,137.042516432
 10/14  13:00:00,295.885018222,36.6771089548,141.45937404,0.0,34.9340096728,57.9733543238,206.423621691,0.140242257774,75.1392,131.144179434
 10/14  14:00:00,295.939565523,36.7103242475,141.399693452,0.0,34.9340096728,57.9733543238,197.542181329,0.141947509888,66.8089,130.591333819
 10/14  15:00:00,296.312997299,36.7100212064,141.791506098,0.0,34.9340096728,57.9733543238,206.00206429,0.270053580228,75.1392,130.59281071
 10/14  16:00:00,326.467525772,36.461533219,143.077234408,0.0,34.9340096728,62.9068543238,193.176561868,0.520870141466,91.7998,100.855891726
 10/14  17:00:00,353.970919631,35.9545190405,143.751423431,0.0,34.9340096728,72.2186844194,168.348220154,2.01112918334,49.9818,116.35529097
 10/14  18:00:00,433.349719589,36.0546655576,140.815555092,0.0,87.0357390804,86.2600435998,205.165879035,2.28300447155,49.9818,152.901074563
 10/14  19:00:00,430.733545873,35.8956790137,141.781428979,0.0,102.000620287,77.6748002752,224.758401819,2.51541066666,33.3212,188.921791152
 10/14  20:00:00,440.345693013,35.8475587415,140.94962515,0.0,102.000620287,88.9820225341,246.545190322,17.5177835827,33.3212,195.706206739
 10/14  21:00:00,430.297400101,35.855184841,140.953461761,0.0,102.000620287,91.6425454185,245.098551938,31.1850948089,24.9909,188.922557129
 10/14  22:00:00,376.833698673,35.8401283279,140.632813424,0.0,87.0357390804,65.871452062,321.143113374,23.9712663201,16.6606,280.511247054
 10/14  23:00:00,272.085916962,35.8216630347,109.713390257,0.0,42.6918050922,48.4199368926,220.581611307,42.7871766261,8.3303,169.464134681
 10/14  24:00:00,147.468145164,30.9701400421,32.4444818483,0.0,27.7269238854,30.610668775,153.263075633,55.6469900603,3.33212,94.2839655728
 10/15  01:00:00,172.911248736,30.9701400421,48.6801221938,0.0,34.4311606118,33.1021868926,125.752309553,48.7385036942,3.33212,73.6816858588
 10/15  02:00:00,159.330246831,30.9701400421,52.6143940792,0.0,19.466279405,30.610668775,117.393563455,40.3842221966,3.33212,73.6772212588
 10/15  03:00:00,159.798330578,30.9701400421,53.0777894103,0.0,19.466279405,30.610668775,107.148760044,36.2567850121,3.33212,67.5598550318
 10/15  04:00:00,168.786581954,30.9701400421,55.5087644306,0.0,19.466279405,30.610668775,132.616376676,28.6825725612,3.33212,100.601684115
 10/15  05:00:00,184.928165417,30.9701400421,59.4626791779,0.0,19.466279405,30.610668775,145.078207541,20.5891155774,8.3303,116.158791964
 10/15  06:00:00,306.665386828,34.8513584361,104.454220259,0.0,42.6918050922,54.3732441037,204.434204204,17.382877021,16.6606,170.390727183
 10/15  07:00:00,350.202534326,36.0897639142,109.464517542,0.0,49.3960418185,88.5934452969,330.017627945,19.4198546373,24.9909,285.606873308
 10/15  08:00:00,411.202202897,35.9120353242,138.369816984,0.0,57.6566862989,112.030105488,446.228559304,7.93891774665,33.3212,404.968441558
 10/15  09:00:00,357.990309579,36.432857122,140.202607637,0.0,50.9524495726,81.1684271793,363.157092925,0.0874143465635,66.8089,296.260778578
 10/15  10:00:00,314.359026203,36.6487181533,140.747443329,0.0,42.6918050922,68.9656133826,307.845865963,0.0,83.4695,224.376365963
 10/15  11:00:00,311.223844111,36.6916038597,140.892838573,0.0,38.286128036,68.9656133826,264.739605851,0.0,83.4695,181.270105851
 10/15  12:00:00,311.547542185,36.7716001052,141.320466459,0.0,38.286128036,68.9656133826,217.013622567,0.0,83.4695,133.544122567
 10/15  13:00:00,292.97478711,36.6636940251,141.598987869,0.0,31.5818913096,56.727595265,205.840559986,0.0216463363772,75.1392,130.67971365
 10/15  14:00:00,292.930174525,36.7072448343,141.295222843,0.0,31.5818913096,56.727595265,197.225299969,0.0275254245723,66.8089,130.388874544
 10/15  15:00:00,292.76688702,36.7100921256,141.270846161,0.0,31.5818913096,56.727595265,205.59216511,0.0664632303427,75.1392,130.38650188
 10/15  16:00:00,322.823367848,36.4677103744,142.457325156,0.0,31.5818913096,61.661095265,186.558874672,0.269563250421,91.7998,94.4895114219
 10/15  17:00:00,350.698223488,35.9443698129,143.778236031,0.0,31.5818913096,70.9729253606,174.380673171,1.51520118679,49.9818,122.883671984
 10/15  18:00:00,424.196771039,35.9725411859,142.436958078,0.0,80.3315023541,83.7685254822,198.072981182,1.9055317894,49.9818,146.185649392
 10/15  19:00:00,429.195808831,35.8941593236,141.295856509,0.0,102.000620287,77.6748002752,231.083979584,1.88016645075,33.3212,195.882613134
 10/15  20:00:00,448.749797502,35.8667656702,140.515146328,0.0,108.704857014,91.4735406516,223.869088281,2.10631855675,33.3212,188.441569725
 10/15  21:00:00,420.437005715,35.9760232404,140.405509373,0.0,95.2963835608,89.1510273009,223.553606872,2.6746272731,24.9909,195.888079599
 10/15  22:00:00,367.514778651,35.9415236024,140.889506826,0.0,80.3315023541,63.3799339444,303.820163331,6.38171604215,16.6606,280.777847289
 10/15  23:00:00,301.042837363,35.8932962668,138.941588859,0.0,42.6918050922,48.4199368926,182.540355372,11.7675431991,8.3303,162.442512173
 10/15  24:00:00,209.355714012,33.3959015384,80.4251331349,0.0,34.4311606118,33.1021868926,105.204173776,7.44534897675,3.33212,94.4267047992
 10/16  01:00:00,138.985193169,30.9701400421,33.80889892,0.0,19.418418834,29.3649097162,81.5378995649,4.55015128262,3.33212,73.6556282823
 10/16  02:00:00,159.512130794,31.7787272075,60.4770541041,0.0,12.7620426787,28.1191506574,79.0027747337,2.02042506829,3.33212,73.6502296654
 10/16  03:00:00,159.917643095,32.587314373,59.1694521621,0.0,12.7620426787,28.1191506574,79.3789402078,2.39366512259,3.33212,73.6531550852
 10/16  04:00:00,186.860215003,33.3959015384,77.7402996087,0.0,12.7620426787,28.1191506574,99.6914921505,2.00279104454,3.33212,94.3565811059
 10/16  05:00:00,214.572812967,33.3959015384,77.8219145117,0.0,25.5240853573,30.610668775,173.484362221,2.37521630347,8.3303,162.778845917
 10/16  06:00:00,320.174746073,33.8810538376,87.4783242798,0.0,51.0481707146,78.1489452969,312.904856404,6.36603850145,16.6606,289.878217903
 10/16  07:00:00,417.927674833,35.8503827309,139.775122181,0.0,64.3609230253,109.708623606,406.14056303,6.62863245512,24.9909,374.521030575
 10/16  08:00:00,375.68166158,35.8232857595,139.876494366,0.0,51.0481707146,80.7689615957,332.958611537,1.76212283115,33.3212,297.875288706
 10/16  09:00:00,346.950743515,36.4060708678,138.158450587,0.0,51.0481707146,71.0224615957,290.718184341,0.0311570894953,66.8089,223.878127252
 10/16  10:00:00,298.241369762,36.4924468327,137.492974061,0.0,32.1804615127,65.7244621605,261.103281182,1.00231306204,83.4695,176.63146812
 10/16  11:00:00,300.04344387,36.5441822324,138.058192774,0.0,32.1804615127,65.7244621605,222.079033794,1.1657182019,83.4695,137.443815592
 10/16  12:00:00,301.876596388,36.59174596,140.217324206,0.0,32.1804615127,65.7244621605,215.57897289,1.37746904784,83.4695,130.732003843
 10/16  13:00:00,292.971071954,36.6156360994,141.099052176,0.0,32.1804615127,55.9779621605,207.294902804,1.55809717139,75.1392,130.597605632
 10/16  14:00:00,293.080021889,36.6452236955,141.183816425,0.0,32.1804615127,55.9779621605,198.96344,1.69455735142,66.8089,130.459982649
 10/16  15:00:00,291.941209964,36.6735040128,139.947191194,0.0,32.1804615127,55.9779621605,207.245608682,1.65111156867,75.1392,130.455297113
 10/16  16:00:00,320.526459842,36.4267269949,139.510288768,0.0,32.1804615127,60.9114621605,192.647739881,0.0651310947276,91.7998,100.782808786
 10/16  17:00:00,355.207145727,35.9210470088,139.951246828,0.0,32.1804615127,77.5397301883,196.965810306,2.20731552784,49.9818,144.776694778
 10/16  18:00:00,423.413691752,35.9646799755,137.891624225,0.0,77.122965704,86.2600435998,314.454618901,4.06694950584,49.9818,260.405869395
 10/16  19:00:00,430.633393344,35.9246295145,137.94638201,0.0,102.647051061,80.1663183927,233.541262873,3.68197294921,33.3212,196.538089923
 10/16  20:00:00,455.75766076,35.9253477307,137.915895439,0.0,115.40909374,92.7192997104,233.253225802,3.8702248868,33.3212,196.061800916
 10/16  21:00:00,430.727323746,36.0007480682,136.576573305,0.0,102.647051061,94.1340635361,311.579238257,4.19907865954,24.9909,282.389259598
 10/16  22:00:00,365.845549073,36.0725463966,138.388954422,0.0,77.122965704,65.871452062,238.684147755,6.43383709833,16.6606,215.589710656
 10/16  23:00:00,299.998215351,36.0300843989,140.468204309,0.0,38.286128036,48.4199368926,139.523034194,8.6379764552,8.3303,122.554757738
 10/16  24:00:00,200.973389429,32.9916079557,83.9658037316,0.0,25.5240853573,30.610668775,98.0036449397,0.308574817456,3.33212,94.3629501222
 10/17  01:00:00,175.760467751,30.9701400421,70.1980627193,0.0,19.418418834,29.3649097162,76.9997551176,0.0,3.33212,73.6676351176
 10/17  02:00:00,191.68338043,33.3959015384,88.8190206056,0.0,12.7620426787,28.1191506574,77.0640955816,0.0517968231716,3.33212,73.6801787584
 10/17  03:00:00,185.415823777,32.9916079557,83.5994032246,0.0,12.7620426787,28.1191506574,72.1790982683,0.302989912951,3.33212,68.5439883554
 10/17  04:00:00,197.65416622,33.2611370108,87.889570624,0.0,12.7620426787,28.1191506574,103.347124657,0.367227089262,3.33212,99.647777568
 10/17  05:00:00,239.166612421,33.9349596487,100.207376718,0.0,25.5240853573,30.610668775,171.431665189,0.198302094616,8.3303,162.903063095
 10/17  06:00:00,341.757361573,34.2044887038,107.122369244,0.0,51.0481707146,78.1489452969,307.053377989,0.0709167614863,16.6606,290.321861228
 10/17  07:00:00,413.238401487,36.0185653596,131.86297273,0.0,64.3609230253,109.708623606,408.565976926,6.53576383526,24.9909,377.039313091
 10/17  08:00:00,372.527093977,35.8472519545,133.951716312,0.0,51.0481707146,80.7689615957,337.047036178,2.84970936099,33.3212,300.876126817
 10/17  09:00:00,342.313088139,36.4001730935,132.098447728,0.0,51.0481707146,71.0224615957,292.427571626,0.148250072316,66.8089,225.470421553
 10/17  10:00:00,293.050227627,36.4863593001,131.445477309,0.0,32.1804615127,65.7244621605,264.01020812,1.55494401848,83.4695,178.985764102
 10/17  11:00:00,292.357716065,36.5662977921,129.994334978,0.0,32.1804615127,65.7244621605,215.614223512,1.18776840468,83.4695,130.956955108
 10/17  12:00:00,291.104561613,36.6319870534,129.381669267,0.0,32.1804615127,65.7244621605,216.316855909,0.863899758491,83.4695,131.98345615
 10/17  13:00:00,283.508896574,36.6136429072,131.522500991,0.0,32.1804615127,55.9779621605,212.789554208,1.62512430492,75.1392,136.025229903
 10/17  14:00:00,285.358501522,36.6432691263,133.347920764,0.0,32.1804615127,55.9779621605,199.398074377,2.07330753944,66.8089,130.515866838
 10/17  15:00:00,283.227943367,36.6708470599,131.226370255,0.0,32.1804615127,55.9779621605,208.043206188,2.38480144521,75.1392,130.519204743
 10/17  16:00:00,310.167776975,36.4403304878,129.167133284,0.0,32.1804615127,60.9114621605,186.491031778,0.115411938868,91.7998,94.575819839
 10/17  17:00:00,345.031878923,35.9385539939,129.501924489,0.0,32.1804615127,77.5397301883,199.094468095,3.08311034609,49.9818,146.029557749
 10/17  18:00:00,414.881021797,35.9838815807,128.614772961,0.0,77.122965704,86.2600435998,322.538001704,5.54530066197,49.9818,267.010901042
 10/17  19:00:00,420.972718937,35.9821756369,127.52554578,0.0,102.647051061,80.1663183927,234.997403018,4.96720650764,33.3212,196.708996511
 10/17  20:00:00,444.48264567,35.9901106993,125.67568169,0.0,115.40909374,92.7192997104,234.903790774,5.33020504954,33.3212,196.252385724
 10/17  21:00:00,420.195162386,36.071188378,124.869267498,0.0,102.647051061,94.1340635361,313.527964215,5.70885886979,24.9909,282.828205345
 10/17  22:00:00,356.704062678,36.1372551064,127.477644842,0.0,77.122965704,65.871452062,240.895159027,7.94869714159,16.6606,216.285861885
 10/17  23:00:00,289.754968082,36.0956251428,128.585327205,0.0,38.286128036,48.4199368926,141.188061228,10.645947851,8.3303,122.211813377
 10/17  24:00:00,233.458200402,33.1263724832,115.658087184,0.0,25.5240853573,30.610668775,97.9047646364,0.170282249155,3.33212,94.4023623872
 10/18  01:00:00,233.323062515,33.3959015384,122.20371708,0.0,19.418418834,29.3649097162,77.0913013476,0.0560818882669,3.33212,73.7030994593
 10/18  02:00:00,213.678526051,33.3959015384,110.587536659,0.0,12.7620426787,28.1191506574,77.1009336972,0.06584850034,3.33212,73.7029651969
 10/18  03:00:00,198.465359397,32.8568434281,96.6699473341,0.0,12.7620426787,28.1191506574,77.1559988375,0.118182911359,3.33212,73.7056959261
 10/18  04:00:00,210.508943561,33.1263724832,101.469349045,0.0,12.7620426787,28.1191506574,97.9908032919,0.217643956625,3.33212,94.4410393353
 10/18  05:00:00,248.331096609,33.9349596487,110.025463099,0.0,25.5240853573,30.610668775,178.483992911,0.313443165545,8.3303,169.840249745
 10/18  06:00:00,361.572132283,35.0130758692,125.99092213,0.0,51.0481707146,78.1489452969,302.861772966,0.105932797117,16.6606,286.095240169
 10/18  07:00:00,406.023553453,35.9140757055,125.676063623,0.0,64.3609230253,109.708623606,415.40469297,8.7849836013,24.9909,381.628809369
 10/18  08:00:00,365.05324025,35.8609233578,127.178454895,0.0,51.0481707146,80.7689615957,337.463479042,3.66796655191,33.3212,300.47431249
 10/18  09:00:00,334.503172375,36.3963106566,124.273909769,0.0,51.0481707146,71.0224615957,294.739020753,0.117651092504,66.8089,227.81246966
 10/18  10:00:00,284.005298518,36.4837777282,122.402030469,0.0,32.1804615127,65.7244621605,264.373405886,1.78398261545,83.4695,179.11992327
 10/18  11:00:00,284.858696167,36.5645899445,122.531498562,0.0,32.1804615127,65.7244621605,216.770516318,2.27180464455,83.4695,131.029211674
 10/18  12:00:00,286.25913388,36.6076329259,124.604240881,0.0,32.1804615127,65.7244621605,224.009996559,3.10972384956,83.4695,137.430772709
 10/18  13:00:00,275.835100303,36.6064772519,123.907149881,0.0,32.1804615127,55.9779621605,209.412641869,3.53769334619,75.1392,130.735748523
 10/18  14:00:00,275.136631979,36.6368651121,123.185842445,0.0,32.1804615127,55.9779621605,201.204501736,3.81746176159,66.8089,130.578139974
 10/18  15:00:00,275.552418116,36.6656200781,123.583918881,0.0,32.1804615127,55.9779621605,209.321014593,3.5992235018,75.1392,130.582591092
 10/18  16:00:00,307.434563361,36.4300002249,126.44774565,0.0,32.1804615127,60.9114621605,192.956382884,0.238305423017,91.7998,100.918277461
 10/18  17:00:00,344.486297239,35.9316295097,128.967349253,0.0,32.1804615127,77.5397301883,200.609233286,4.47167256931,49.9818,146.155760717
 10/18  18:00:00,414.518665661,35.9779732164,128.261035177,0.0,77.122965704,86.2600435998,323.678117058,7.38131430408,49.9818,266.315002754
 10/18  19:00:00,421.773330277,35.9787242277,127.798175525,0.0,102.647051061,80.1663183927,237.605995169,6.41971397698,33.3212,197.865081192
 10/18  20:00:00,446.110185123,35.9821753749,126.83898763,0.0,115.40909374,92.7192997104,232.402236715,6.70519379214,33.3212,192.375842923
 10/18  21:00:00,421.829780448,36.0568860107,126.177726392,0.0,102.647051061,94.1340635361,319.925984247,7.13091256027,24.9909,287.804171686
 10/18  22:00:00,358.097736682,36.1221083228,129.252697704,0.0,77.122965704,65.871452062,243.13273981,10.4139864834,16.6606,216.058153327
 10/18  23:00:00,293.353810884,36.0724936814,132.98109801,0.0,38.286128036,48.4199368926,144.710673215,13.6992535131,8.3303,122.681119702
 10/18  24:00:00,200.635731969,32.9916079557,83.6087577516,0.0,25.5240853573,30.610668775,102.989749264,0.493256207765,3.33212,99.1643730565
 10/19  01:00:00,183.395501585,31.7787272075,76.0898286436,0.0,19.418418834,29.3649097162,72.5308635235,0.0759968607654,3.33212,69.1227466627
 10/19  02:00:00,181.588931336,32.9916079557,79.8233764616,0.0,12.7620426787,28.1191506574,77.5433250679,0.483838098697,3.33212,73.7273669692
 10/19  03:00:00,194.397038456,33.6654305935,91.1088097068,0.0,12.7620426787,28.1191506574,77.2091076759,0.145226527292,3.33212,73.7317611486
 10/19  04:00:00,202.159792826,33.6654305935,92.2394849917,0.0,12.7620426787,28.1191506574,103.737021316,0.153500606723,3.33212,100.25140071
 10/19  05:00:00,214.310594624,33.1263724832,78.0766868347,0.0,25.5240853573,30.610668775,172.336948498,0.275979596566,8.3303,163.730668902
 10/19  06:00:00,336.631584289,34.3662061369,102.666142093,0.0,51.0481707146,78.1489452969,308.076148948,0.168127314893,16.6606,291.247421633
 10/19  07:00:00,410.993031702,35.8908931125,131.191440186,0.0,64.3609230253,109.708623606,421.267864187,10.5737021525,24.9909,385.703262034
 10/19  08:00:00,369.631639895,35.8437070746,132.469459167,0.0,51.0481707146,80.7689615957,333.619133392,4.5931040225,33.3212,295.704829369
 10/19  09:00:00,341.013859596,36.3951534548,131.352907238,0.0,51.0481707146,71.0224615957,293.067749998,0.30717234561,66.8089,225.951677652
 10/19  10:00:00,293.380827534,36.4833110189,132.290757875,0.0,32.1804615127,65.7244621605,270.093884713,2.08502319754,83.4695,184.539361516
 10/19  11:00:00,295.530241173,36.5664435597,133.879652116,0.0,32.1804615127,65.7244621605,217.80039614,1.69096263394,83.4695,132.639933506
 10/19  12:00:00,297.161696156,36.6296679834,136.144028898,0.0,32.1804615127,65.7244621605,220.86541698,0.952159828194,83.4695,136.443757152
 10/19  13:00:00,290.473567112,36.6129550705,139.21288404,0.0,32.1804615127,55.9779621605,207.725153381,0.724067020748,75.1392,131.861886361
 10/19  14:00:00,292.938942216,36.6446069278,142.249568679,0.0,32.1804615127,55.9779621605,198.418563487,0.961603616317,66.8089,130.64805987
 10/19  15:00:00,292.621570732,36.6767851806,142.323978681,0.0,32.1804615127,55.9779621605,207.172120456,1.36702740466,75.1392,130.665893051
 10/19  16:00:00,322.718024738,36.4788331372,143.22735433,0.0,32.1804615127,60.9114621605,192.857492212,0.0943922376974,91.7998,100.963299974
 10/19  17:00:00,357.243171613,35.9588832201,143.602110904,0.0,32.1804615127,77.5397301883,200.491784979,4.27156934979,49.9818,146.238415629
 10/19  18:00:00,425.719281034,36.0050162628,141.698427349,0.0,77.122965704,86.2600435998,324.831140672,7.09543153421,49.9818,267.753909138
 10/19  19:00:00,432.860111478,36.0085827094,141.51377407,0.0,102.647051061,80.1663183927,237.774449426,7.34819973561,33.3212,197.10504969
 10/19  20:00:00,457.572926961,35.9822831117,141.123773661,0.0,115.40909374,92.7192997104,246.517470324,16.5608766257,33.3212,196.635393699
 10/19  21:00:00,433.148752954,36.0322787138,140.29860954,0.0,102.647051061,94.1340635361,360.712867704,44.078820589,24.9909,291.643147115
 10/19  22:00:00,359.897272671,36.0869362852,133.495948511,0.0,77.122965704,65.871452062,301.070917602,68.2010221223,16.6606,216.20929548
 10/19  23:00:00,261.348329628,36.022207292,102.956274924,0.0,38.286128036,48.4199368926,223.190204815,92.0981571091,8.3303,122.761747706
 10/19  24:00:00,137.911256955,30.9701400421,25.1541983758,0.0,25.5240853573,30.610668775,213.895372058,116.085563034,3.33212,94.4776890242
 10/20  01:00:00,145.174146142,30.9701400421,39.7396677036,0.0,19.418418834,29.3649097162,188.975362802,111.894748189,3.33212,73.7484946132
 10/20  02:00:00,182.117906998,33.3959015384,79.8325502255,0.0,12.7620426787,28.1191506574,161.564679049,84.4816733758,3.33212,73.7508856731
 10/20  03:00:00,118.031342972,30.9701400421,20.5466483467,0.0,12.7620426787,28.1191506574,137.491078952,60.411797156,3.33212,73.7471617962
 10/20  04:00:00,183.099884726,33.3959015384,73.4413735712,0.0,12.7620426787,28.1191506574,148.65169263,44.982876248,3.33212,100.336696382
 10/20  05:00:00,174.358821179,31.7787272075,40.2264296792,0.0,25.5240853573,30.610668775,207.057459612,34.9336973654,8.3303,163.793462246
 10/20  06:00:00,352.931838345,35.0130758692,114.386857711,0.0,51.0481707146,78.1489452969,336.782807149,28.4070515968,16.6606,291.715155552
 10/20  07:00:00,401.884937845,35.8266051741,123.696294777,0.0,64.3609230253,109.708623606,492.30463347,80.1607037973,24.9909,387.153029673
 10/20  08:00:00,356.26028246,35.8224385344,120.350257502,0.0,51.0481707146,80.7689615957,386.673114213,54.1110235194,33.3212,299.240890694
 10/20  09:00:00,312.969302918,36.4119690011,106.718350534,0.0,51.0481707146,71.0224615957,325.320675339,28.2335879876,66.8089,230.278187352
 10/20  10:00:00,288.643239111,36.5015802947,130.857467395,0.0,32.1804615127,65.7244621605,272.046151214,9.18592120799,83.4695,179.390730006
 10/20  11:00:00,301.965241172,36.5560008336,143.320724636,0.0,32.1804615127,65.7244621605,223.608953978,2.39014261625,83.4695,137.749311362
 10/20  12:00:00,300.852585032,36.598813596,142.671242514,0.0,32.1804615127,65.7244621605,214.921704672,0.432277882821,83.4695,131.019926789
 10/20  13:00:00,290.996630607,36.6344855759,142.343410325,0.0,32.1804615127,55.9779621605,210.76070093,0.44923550326,75.1392,135.172265426
 10/20  14:00:00,290.820390022,36.6663499072,142.033820149,0.0,32.1804615127,55.9779621605,200.217045846,0.438918261308,66.8089,132.969227584
 10/20  15:00:00,290.743711191,36.6942402688,141.82458031,0.0,32.1804615127,55.9779621605,206.340746244,0.480997827999,75.1392,130.720548416
 10/20  16:00:00,320.786907918,36.4364781636,142.842694789,0.0,32.1804615127,60.9114621605,192.836274002,0.0329798851999,91.7998,101.003494117
 10/20  17:00:00,354.833785883,35.9164599289,141.512863746,0.0,32.1804615127,77.5397301883,197.713211303,1.38627441604,49.9818,146.345136887
 10/20  18:00:00,426.800718877,35.9556048673,142.227063452,0.0,77.122965704,86.2600435998,321.602191936,3.48502815767,49.9818,268.135363778
 10/20  19:00:00,428.717963613,35.8982143904,137.73297661,0.0,102.647051061,80.1663183927,244.850513461,14.2366739592,33.3212,197.292639502
 10/20  20:00:00,454.708339517,35.8759904944,138.619206868,0.0,115.40909374,92.7192997104,250.099989518,19.9802252628,33.3212,196.798564255
 10/20  21:00:00,432.958365996,35.9372660267,140.523761858,0.0,102.647051061,94.1340635361,354.160202369,37.0810032517,24.9909,292.088299117
 10/20  22:00:00,350.395116818,35.9952974554,124.54581718,0.0,77.122965704,65.871452062,299.643746171,62.3461440549,16.6606,220.637002116
 10/20  23:00:00,254.21765702,35.9371159415,96.5594498116,0.0,38.286128036,48.4199368926,199.664361371,72.2015015888,8.3303,119.132559782
 10/20  24:00:00,139.820791659,30.9701400421,26.9964483364,0.0,25.5240853573,30.610668775,175.407700936,71.2629906294,3.33212,100.812590307
 10/21  01:00:00,156.542453888,30.9701400421,41.5126405486,0.0,27.7269238854,30.610668775,136.5680294,59.4924184881,3.33212,73.7434909123
 10/21  02:00:00,143.357661053,30.9701400421,45.826536749,0.0,12.7620426787,28.1191506574,124.22063607,47.1421558216,3.33212,73.7463602481
 10/21  03:00:00,171.771068741,32.587314373,70.8496051968,0.0,12.7620426787,28.1191506574,114.246955029,37.1574254088,3.33212,73.7574096201
 10/21  04:00:00,142.721383647,31.7787272075,37.0861685001,0.0,12.7620426787,28.1191506574,127.534668201,29.6433751189,3.33212,94.5591730825
 10/21  05:00:00,145.577937502,30.9701400421,29.2800858416,0.0,12.7620426787,28.1191506574,156.210938809,24.9866109185,8.3303,122.894027891
 10/21  06:00:00,316.168852063,35.0130758692,110.721903843,0.0,42.6918050922,54.3732441037,210.27435936,22.0285567634,16.6606,171.585202597
 10/21  07:00:00,326.958521774,35.8465294781,95.7654663942,0.0,42.6918050922,86.1019271793,360.915242035,44.663790839,24.9909,291.260551196
 10/21  08:00:00,406.558868439,35.8366026334,133.845080881,0.0,57.6566862989,112.030105488,486.902928628,34.8874132091,33.3212,418.694315419
 10/21  09:00:00,367.855576576,36.4134730373,141.22999797,0.0,57.6566862989,83.6599452969,379.866651748,11.4664648323,66.8089,301.591286916
 10/21  10:00:00,314.547331771,36.5053734499,141.66643252,0.0,42.6918050922,68.9656133826,313.377169161,1.0764931474,83.4695,228.831176014
 10/21  11:00:00,306.663129097,36.589250931,141.08279803,0.0,34.9340096728,67.7198543238,268.556986421,0.458582433292,83.4695,184.628903987
 10/21  12:00:00,307.13470539,36.6670479452,141.401079803,0.0,34.9340096728,67.7198543238,221.769612148,0.312747039021,83.4695,137.987365109
 10/21  13:00:00,297.566077063,36.6350150037,141.643663933,0.0,34.9340096728,57.9733543238,212.629411729,0.350445536841,75.1392,137.139766192
 10/21  14:00:00,297.945508373,36.6650941797,141.966775972,0.0,34.9340096728,57.9733543238,199.016988571,0.4513199744,66.8089,131.756768596
 10/21  15:00:00,299.049952751,36.6924614837,142.955345327,0.0,34.9340096728,57.9733543238,213.415300478,0.621478356386,75.1392,137.654622122
 10/21  16:00:00,328.353794653,36.4571837377,143.54859859,0.0,34.9340096728,62.9068543238,193.724611825,0.763335743673,91.7998,101.161476081
 10/21  17:00:00,355.481730015,35.9556298316,144.106317211,0.0,34.9340096728,72.2186844194,175.75077227,2.47508705342,49.9818,123.293885217
 10/21  18:00:00,436.95213472,36.0617535765,142.957510768,0.0,87.0357390804,86.2600435998,206.340399408,2.72909747826,49.9818,153.62950193
 10/21  19:00:00,429.927949727,35.9008263786,141.956118309,0.0,102.000620287,77.6748002752,233.496575776,2.93667656599,33.3212,197.23869921
 10/21  20:00:00,439.870044167,35.8533969067,141.150554587,0.0,102.000620287,88.9820225341,240.013653437,9.68448707899,33.3212,197.007966358
 10/21  21:00:00,430.322375808,35.8660115009,141.501499588,0.0,102.000620287,91.6425454185,240.282164073,18.0622919262,24.9909,197.228972147
 10/21  22:00:00,377.616091189,35.8453776985,142.071906112,0.0,87.0357390804,65.871452062,326.839341192,18.8209225989,16.6606,291.357818593
 10/21  23:00:00,274.977100796,35.8220230543,113.262039248,0.0,42.6918050922,48.4199368926,211.621418685,32.8671800664,8.3303,170.423938619
 10/21  24:00:00,147.196463009,30.9701400421,32.2508586337,0.0,27.7269238854,30.610668775,152.171783912,47.9789205548,3.33212,100.860743357
 10/22  01:00:00,172.752269301,30.9701400421,48.626574172,0.0,34.4311606118,33.1021868926,115.094943325,37.9313817331,3.33212,73.8314415919
 10/22  02:00:00,159.887949109,30.9701400421,53.2489523834,0.0,19.466279405,30.610668775,115.233883762,38.0550046417,3.33212,73.8467591208
 10/22  03:00:00,160.28090493,30.9701400421,53.6192175974,0.0,19.466279405,30.610668775,115.975550624,38.7833475212,3.33212,73.8600831023
 10/22  04:00:00,168.70934333,30.9701400421,55.4583988265,0.0,19.466279405,30.610668775,138.849593691,34.6149786206,3.33212,100.902495071
 10/22  05:00:00,218.715586774,33.3959015384,88.1274509214,0.0,19.466279405,30.610668775,161.026150258,29.5998077603,8.3303,123.096042498
 10/22  06:00:00,292.705551182,34.0427712707,89.4542592225,0.0,42.6918050922,54.3732441037,213.030712892,25.0103161859,16.6606,171.359796706
 10/22  07:00:00,344.00933885,36.0538815635,103.478366063,0.0,49.3960418185,88.5934452969,350.687826248,33.0724497348,24.9909,292.624476513
 10/22  08:00:00,409.334204987,35.8718959267,136.689174437,0.0,57.6566862989,112.030105488,477.926469725,22.7302729209,33.3212,421.874996805
 10/22  09:00:00,358.304660209,36.4238729436,141.001496514,0.0,50.9524495726,81.1684271793,372.048710503,4.48882127034,66.8089,300.750989232
 10/22  10:00:00,314.495860514,36.5926987502,141.624509113,0.0,42.6918050922,68.9656133826,318.072298513,0.304225988919,83.4695,234.298572524
 10/22  11:00:00,312.353559625,36.6323921535,142.954677826,0.0,38.286128036,68.9656133826,268.649179591,0.605572704318,83.4695,184.574106887
 10/22  12:00:00,311.827481463,36.6816350523,142.982922239,0.0,38.286128036,68.9656133826,217.436340695,0.447156420678,83.4695,133.519684274
 10/22  13:00:00,293.012083438,36.6323322866,142.688637278,0.0,31.5818913096,56.727595265,213.519197459,0.651459494299,75.1392,137.728537965
 10/22  14:00:00,294.232017946,36.6654893178,142.827758437,0.0,31.5818913096,56.727595265,198.471934111,0.798322214291,66.8089,130.864711897
 10/22  15:00:00,294.790706411,36.6965747821,142.822636026,0.0,31.5818913096,56.727595265,210.391473677,0.831129311208,75.1392,134.421144366
 10/22  16:00:00,324.301042213,36.4319204403,144.000702644,0.0,31.5818913096,61.661095265,190.460800735,0.996208639126,91.7998,97.6647920961
 10/22  17:00:00,351.641219832,35.9233938702,144.659883912,0.0,31.5818913096,70.9729253606,182.544577184,2.71126428604,49.9818,129.851512898
 10/22  18:00:00,428.386399868,35.9567764488,143.694438178,0.0,80.3315023541,83.7685254822,203.149485525,3.12506436528,49.9818,150.04262116
 10/22  19:00:00,429.845516049,35.8762394089,142.10564977,0.0,102.000620287,77.6748002752,237.253092717,3.03476813835,33.3212,200.897124579
 10/22  20:00:00,448.849405119,35.8423086518,140.904836705,0.0,108.704857014,91.4735406516,237.073979217,7.03269556068,33.3212,196.720083657
 10/22  21:00:00,421.221384243,35.9280390355,141.478110512,0.0,95.2963835608,89.1510273009,236.676674071,14.4817778738,24.9909,197.203996198
 10/22  22:00:00,368.446179094,35.910422931,142.069518059,0.0,80.3315023541,63.3799339444,324.251514119,15.7303775077,16.6606,291.860536611
 10/22  23:00:00,286.26665361,35.8667464869,124.382799676,0.0,42.6918050922,48.4199368926,196.105057839,21.0126869215,8.3303,166.762070918
 10/22  24:00:00,188.656818954,32.587314373,61.337423719,0.0,34.4311606118,33.1021868926,124.063091864,22.8793772015,3.33212,97.8515946628
 10/23  01:00:00,151.468646087,31.7787272075,44.7917324665,0.0,19.418418834,29.3649097162,100.970787625,23.8219491947,3.33212,73.8167184307
 10/23  02:00:00,138.576751196,30.9701400421,41.2694332446,0.0,12.7620426787,28.1191506574,102.251631152,25.0926831932,3.33212,73.8268279587
 10/23  03:00:00,181.778518422,33.3959015384,79.2991563857,0.0,12.7620426787,28.1191506574,102.300607743,25.1390796861,3.33212,73.8294080569
 10/23  04:00:00,130.108982392,30.9701400421,26.2273065419,0.0,12.7620426787,28.1191506574,127.305054593,23.0253871462,3.33212,100.947547447
 10/23  05:00:00,210.026084196,33.3959015384,73.3324404015,0.0,25.5240853573,30.610668775,200.04480241,21.2021600316,8.3303,170.512342379
 10/23  06:00:00,340.389760279,34.6896410031,103.027349021,0.0,51.0481707146,78.1489452969,335.272782192,25.4822877067,16.6606,293.129894485
 10/23  07:00:00,412.326794051,35.8356974632,135.514947349,0.0,64.3609230253,109.708623606,439.123301332,24.1604210034,24.9909,389.971980329
 10/23  08:00:00,372.186371129,35.8244504751,137.703835664,0.0,51.0481707146,80.7689615957,347.129495477,8.61481235576,33.3212,305.193483122
 10/23  09:00:00,350.250015212,36.405838851,143.013126157,0.0,51.0481707146,71.0224615957,301.459383941,0.36949169777,66.8089,234.280992243
 10/23  10:00:00,301.926883736,36.490568314,142.477026345,0.0,32.1804615127,65.7244621605,263.69823359,0.397891317449,83.4695,179.830842273
 10/23  11:00:00,302.459416159,36.5450728393,142.185495838,0.0,32.1804615127,65.7244621605,221.777337695,0.350454936117,83.4695,137.957382759
 10/23  12:00:00,301.793913066,36.5967585321,141.991948953,0.0,32.1804615127,65.7244621605,221.603645613,0.316949213954,83.4695,137.817196399
 10/23  13:00:00,292.083511215,36.6266532092,141.216938508,0.0,32.1804615127,55.9779621605,206.366801245,0.132993271514,75.1392,131.094607973
 10/23  14:00:00,292.229236352,36.6595685962,141.162882269,0.0,32.1804615127,55.9779621605,204.501592761,0.195712165859,66.8089,137.496980595
 10/23  15:00:00,292.790063535,36.6868762001,142.073147376,0.0,32.1804615127,55.9779621605,206.627564587,0.551024288829,75.1392,130.937340298
 10/23  16:00:00,322.032498155,36.43909226,142.321796224,0.0,32.1804615127,60.9114621605,192.972121613,0.030228608174,91.7998,101.142093005
 10/23  17:00:00,356.658143648,35.9202280402,142.681874045,0.0,32.1804615127,77.5397301883,203.051164608,1.37657103849,49.9818,151.692793569
 10/23  18:00:00,425.807144709,35.9561447599,141.781042173,0.0,77.122965704,86.2600435998,323.79129315,2.63064050785,49.9818,271.178852642
 10/23  19:00:00,433.070318399,35.9017957914,141.848780883,0.0,102.647051061,80.1663183927,233.893796797,2.71134905692,33.3212,197.86124774
 10/23  20:00:00,458.090874225,35.8907238602,141.369236967,0.0,115.40909374,92.7192997104,240.610572456,2.84679273142,33.3212,204.442579724
 10/23  21:00:00,433.28502358,35.9673623006,140.14372569,0.0,102.647051061,94.1340635361,321.61067318,3.11714643049,24.9909,293.502626749
 10/23  22:00:00,368.14230957,36.0397676841,141.900602361,0.0,77.122965704,65.871452062,242.406136115,4.84015786933,16.6606,220.905378245
 10/23  23:00:00,302.478940037,35.993996302,144.636225866,0.0,38.286128036,48.4199368926,141.492714297,6.95517659049,8.3303,126.207237707
 10/23  24:00:00,179.684949214,32.587314373,63.6525359203,0.0,25.5240853573,30.610668775,100.960266889,2.98699549987,3.33212,94.6411513892
 10/24  01:00:00,153.296225221,31.7787272075,46.5653383098,0.0,19.418418834,29.3649097162,83.3265208947,6.15318476162,3.33212,73.8412161331
 10/24  02:00:00,169.383495946,32.587314373,68.5661578466,0.0,12.7620426787,28.1191506574,82.6898240037,5.50736273326,3.33212,73.8503412705
 10/24  03:00:00,141.711585842,31.7787272075,42.8271179373,0.0,12.7620426787,28.1191506574,86.2697373355,4.10241969843,3.33212,78.8351976371
 10/24  04:00:00,183.813851504,33.3959015384,74.0619551677,0.0,12.7620426787,28.1191506574,103.275885671,4.06872104742,3.33212,95.8750446236
 10/24  05:00:00,200.421100606,32.8568434281,64.2392991605,0.0,25.5240853573,30.610668775,184.899122442,5.93759871177,8.3303,170.63122373
 10/24  06:00:00,345.229507435,34.8513584361,106.725395143,0.0,51.0481707146,78.1489452969,321.1007314,7.24424987234,16.6606,297.195881528
 10/24  07:00:00,419.806890976,35.8542175755,140.847007155,0.0,64.3609230253,109.708623606,434.497155205,15.8670027494,24.9909,393.639252456
 10/24  08:00:00,360.214276215,35.8216630347,124.380246054,0.0,51.0481707146,80.7689615957,357.417646297,19.1977630429,33.3212,304.898683254
 10/24  09:00:00,313.198369539,36.3952669585,105.973200888,0.0,51.0481707146,71.0224615957,315.604958761,19.0113291165,66.8089,229.784729644
 10/24  10:00:00,252.540686601,36.480013718,93.9780559104,0.0,32.1804615127,65.7244621605,287.202239499,16.8208707665,83.4695,186.911868733
 10/24  11:00:00,248.752529475,36.5286586378,89.6181239446,0.0,32.1804615127,65.7244621605,237.144663117,15.6314267389,83.4695,138.043736378
 10/24  12:00:00,248.924742847,36.5654977774,90.5581742782,0.0,32.1804615127,65.7244621605,230.47134871,15.6999072528,83.4695,131.301941457
 10/24  13:00:00,246.839345647,36.5990758175,98.2670860946,0.0,32.1804615127,55.9779621605,226.091551753,13.2294236421,75.1392,137.722928111
 10/24  14:00:00,254.06584461,36.6275311379,105.452267803,0.0,32.1804615127,55.9779621605,215.382984321,11.7720993561,66.8089,136.801984965
 10/24  15:00:00,258.726301366,36.6541808762,109.969966967,0.0,32.1804615127,55.9779621605,217.119631498,10.2060433678,75.1392,131.77438813
 10/24  16:00:00,294.345540071,36.3579693498,116.380637225,0.0,32.1804615127,60.9114621605,200.513190306,7.52810642376,91.7998,101.185283882
 10/24  17:00:00,337.842686923,35.8392028577,122.488105419,0.0,32.1804615127,77.5397301883,212.65679775,9.26774829413,49.9818,153.407249456
 10/24  18:00:00,422.687258026,35.8864227169,139.288621853,0.0,77.122965704,86.2600435998,330.974995981,11.2871039245,49.9818,269.706092057
 10/24  19:00:00,433.816777876,35.8297700253,143.21598787,0.0,102.647051061,80.1663183927,251.668317998,13.2137029629,33.3212,205.133415035
 10/24  20:00:00,446.093687436,35.8216630347,130.334275958,0.0,115.40909374,92.7192997104,255.392463435,24.4904524017,33.3212,197.580811033
 10/24  21:00:00,415.28683354,35.8493199635,123.66589219,0.0,102.647051061,94.1340635361,366.530731146,47.5398905426,24.9909,293.999940603
 10/24  22:00:00,337.602440616,35.9114066108,112.366739919,0.0,77.122965704,65.871452062,311.256940062,69.9215493581,16.6606,224.674790704
 10/24  23:00:00,241.626257811,35.8745389074,84.5139694751,0.0,38.286128036,48.4199368926,218.799866066,87.3706360271,8.3303,123.098930038
 10/24  24:00:00,131.60652829,30.9701400421,18.8980733502,0.0,25.5240853573,30.610668775,184.976916281,80.6556755432,3.33212,100.989120738
 10/25  01:00:00,134.390956465,30.9701400421,29.0409630747,0.0,19.418418834,29.3649097162,143.077285384,65.8952610623,3.33212,73.8499043218
 10/25  02:00:00,130.792647685,30.9701400421,33.3424036529,0.0,12.7620426787,28.1191506574,131.743285413,54.5462180368,3.33212,73.8649473765
 10/25  03:00:00,133.636970884,30.9701400421,36.191211981,0.0,12.7620426787,28.1191506574,118.727835931,41.5184308772,3.33212,73.8772850534
 10/25  04:00:00,176.305509726,33.3959015384,67.2653283235,0.0,12.7620426787,28.1191506574,136.812774068,32.4461296619,3.33212,101.034524406
 10/25  05:00:00,171.149476227,31.7787272075,37.6999684745,0.0,25.5240853573,30.610668775,205.768184632,26.6731291168,8.3303,170.764755515
 10/25  06:00:00,352.05700466,35.0130758692,114.267097619,0.0,51.0481707146,78.1489452969,340.963745217,23.1147536521,16.6606,301.188391565
 10/25  07:00:00,382.779112479,35.8250945638,105.754688051,0.0,64.3609230253,109.708623606,497.786211613,79.8729994139,24.9909,392.922312199
 10/25  08:00:00,320.128586438,35.8216777603,86.2428866185,0.0,51.0481707146,80.7689615957,455.021214142,115.516920211,33.3212,306.183093931
 10/25  09:00:00,292.68858953,36.4040012332,86.3497366117,0.0,51.0481707146,71.0224615957,419.354801077,117.734930059,66.8089,234.810971018
 10/25  10:00:00,249.250820171,36.4924574777,91.833908629,0.0,32.1804615127,65.7244621605,332.193640352,68.5985099284,83.4695,180.125630423
 10/25  11:00:00,257.906484533,36.5447906062,99.7881423405,0.0,32.1804615127,65.7244621605,269.619548625,48.0260465081,83.4695,138.124002117
 10/25  12:00:00,270.406165141,36.5849457397,112.826616082,0.0,32.1804615127,65.7244621605,255.734085998,34.3174977232,83.4695,137.947088274
 10/25  13:00:00,268.693716852,36.6211124127,120.716024721,0.0,32.1804615127,55.9779621605,235.832416335,22.8871895616,75.1392,137.806026773
 10/25  14:00:00,276.689029628,36.6524331897,128.601586742,0.0,32.1804615127,55.9779621605,213.372845731,15.4822684093,66.8089,131.081677321
 10/25  15:00:00,284.231205592,36.6800954152,136.084408474,0.0,32.1804615127,55.9779621605,224.998068666,12.2139428006,75.1392,137.644925866
 10/25  16:00:00,300.434572585,36.3767736569,123.373465098,0.0,32.1804615127,60.9114621605,206.667933442,13.6495543479,91.7998,101.218579095
 10/25  17:00:00,321.761104377,35.8287332827,107.606712095,0.0,32.1804615127,77.5397301883,232.377449275,28.8742423083,49.9818,153.521406967
 10/25  18:00:00,389.608185001,35.8667729639,107.567866208,0.0,77.122965704,86.2600435998,390.171327429,70.0827359309,49.9818,270.106791498
 10/25  19:00:00,395.917729506,35.8220935092,106.28162539,0.0,102.647051061,80.1663183927,354.539805563,115.876016796,33.3212,205.342588767
 10/25  20:00:00,424.949257104,35.8216630347,109.85445676,0.0,115.40909374,92.7192997104,369.838411831,138.758132822,33.3212,197.759079009
 10/25  21:00:00,412.021495571,35.8216630347,120.323041348,0.0,102.647051061,94.1340635361,485.070763043,157.978650113,24.9909,302.10121293
 10/25  22:00:00,329.431161405,35.8434505988,104.100445176,0.0,77.122965704,65.871452062,409.168137888,172.438307222,16.6606,220.069230666
 10/25  23:00:00,233.407604956,35.8231494926,75.9346069132,0.0,38.286128036,48.4199368926,322.810768949,186.675875211,8.3303,127.804593739
 10/25  24:00:00,137.550091746,30.9701400421,24.7702981014,0.0,25.5240853573,30.610668775,136.590748158,38.1393149051,3.33212,95.1193132533
 10/26  01:00:00,137.279442183,30.9701400421,31.8837767839,0.0,19.418418834,29.3649097162,114.254369851,31.2998091499,3.33212,79.6224407014
 10/26  02:00:00,131.842277834,30.9701400421,34.3941435539,0.0,12.7620426787,28.1191506574,104.247868585,27.0567690455,3.33212,73.8589795395
 10/26  03:00:00,132.50045767,30.9701400421,35.0809203048,0.0,12.7620426787,28.1191506574,101.731802593,24.5254252567,3.33212,73.8742573362
 10/26  04:00:00,141.838769471,30.9701400421,37.8460628513,0.0,12.7620426787,28.1191506574,127.535323751,23.1300905453,3.33212,101.073113206
 10/26  05:00:00,179.172144705,30.9701400421,47.5461984782,0.0,25.5240853573,30.610668775,201.295211473,22.0494440223,8.3303,170.915467451
 10/26  06:00:00,335.76806445,34.2044887038,99.7395917841,0.0,51.0481707146,78.1489452969,337.424743684,21.0959758596,16.6606,299.668167824
 10/26  07:00:00,370.163946288,35.8216630347,92.9695866709,0.0,64.3609230253,109.708623606,551.28328475,130.058049223,24.9909,396.234335528
 10/26  08:00:00,328.725734605,35.8216630347,94.4897726649,0.0,51.0481707146,80.7689615957,465.190178578,125.187006068,33.3212,306.68197251
 10/26  09:00:00,312.277290197,36.4039908644,106.154818823,0.0,51.0481707146,71.0224615957,353.822701854,51.9545534778,66.8089,235.059248376
 10/26  10:00:00,265.152686385,36.4919999784,107.61776267,0.0,32.1804615127,65.7244621605,296.989698756,30.1534291155,83.4695,183.36676964
 10/26  11:00:00,263.839110755,36.5444814619,105.544070125,0.0,32.1804615127,65.7244621605,243.530805345,19.665808463,83.4695,140.395496882
 10/26  12:00:00,261.348016335,36.5830312106,103.770859086,0.0,32.1804615127,65.7244621605,257.520488549,41.1055479117,83.4695,132.945440638
 10/26  13:00:00,273.665981308,36.6181304349,125.602004607,0.0,32.1804615127,55.9779621605,233.007983799,20.0376365191,75.1392,137.83114728
 10/26  14:00:00,292.509417582,36.6499609391,144.272819879,0.0,32.1804615127,55.9779621605,207.447390489,2.91903822029,66.8089,137.719452269
 10/26  15:00:00,292.930953821,36.6792489301,144.686224905,0.0,32.1804615127,55.9779621605,209.323170302,2.81752250118,75.1392,131.366447801
 10/26  16:00:00,315.666774276,36.3790304132,138.499629886,0.0,32.1804615127,60.9114621605,201.637180603,2.44439320728,91.7998,107.392987395
 10/26  17:00:00,340.188922519,35.8463618945,125.846302196,0.0,32.1804615127,77.5397301883,204.900645486,7.96779092623,49.9818,146.95105456
 10/26  18:00:00,403.09250725,35.8894310322,120.817860406,0.0,77.122965704,86.2600435998,348.097762895,19.8778188523,49.9818,278.238144043
 10/26  19:00:00,409.973635445,35.8281352137,119.44057429,0.0,102.647051061,80.1663183927,284.158559731,45.2850244644,33.3212,205.552335267
 10/26  20:00:00,436.654170589,35.8216630347,120.313529264,0.0,115.40909374,92.7192997104,282.35472709,51.0612321049,33.3212,197.972294985
 10/26  21:00:00,424.481157044,35.8350463004,131.783356665,0.0,102.647051061,94.1340635361,384.094039202,56.1396812006,24.9909,302.963458002
 10/26  22:00:00,340.394326675,35.8742625123,114.442011398,0.0,77.122965704,65.871452062,309.131486644,68.8956311291,16.6606,223.575255515
 10/26  23:00:00,245.949513961,35.8546227956,88.1571866728,0.0,38.286128036,48.4199368926,206.125800547,73.1228481632,8.3303,124.672652384
 10/26  24:00:00,135.79897833,30.9701400421,23.0508298592,0.0,25.5240853573,30.610668775,168.673724605,64.2527210321,3.33212,101.088883573
 10/27  01:00:00,141.686259841,30.9701400421,36.3216607067,0.0,19.418418834,29.3649097162,130.579704205,53.37032414,3.33212,73.8772600654
 10/27  02:00:00,139.685360847,30.9701400421,42.2717700971,0.0,12.7620426787,28.1191506574,117.951539772,40.7213701588,3.33212,73.898049613
 10/27  03:00:00,142.847165907,30.9701400421,45.4566725363,0.0,12.7620426787,28.1191506574,109.770848934,32.521919678,3.33212,73.9168092557
 10/27  04:00:00,179.268186249,33.3959015384,69.72625415,0.0,12.7620426787,28.1191506574,132.222332045,27.7660044891,3.33212,101.124207556
