Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/27  05:00:00,195.621699046,32.587314373,59.8449953737,0.0,25.5240853573,30.610668775,210.377619863,24.1555212622,8.3303,177.891798601
 10/27  06:00:00,332.980423187,34.2044887038,96.2747788112,0.0,51.0481707146,78.1489452969,330.821659208,19.1175546928,16.6606,295.043504515
 10/27  07:00:00,407.62376693,35.9276197131,129.705173504,0.0,64.3609230253,109.708623606,448.17031819,25.8492012417,24.9909,397.330216948
 10/27  08:00:00,342.500291832,35.8216630347,107.407011487,0.0,51.0481707146,80.7689615957,377.355615787,31.7428312819,33.3212,312.291584505
 10/27  09:00:00,301.131317896,36.3990401294,94.2758548631,0.0,51.0481707146,71.0224615957,327.39049225,25.246380967,66.8089,235.335211283
 10/27  10:00:00,253.790147042,36.484809768,95.3869402598,0.0,32.1804615127,65.7244621605,275.439636465,11.5525841433,83.4695,180.417552322
 10/27  11:00:00,286.163814245,36.534268382,126.604944628,0.0,32.1804615127,65.7244621605,229.124173414,3.07035998425,83.4695,142.58431343
 10/27  12:00:00,306.485017836,36.572948549,147.009019124,0.0,32.1804615127,65.7244621605,222.492785922,2.59836219694,83.4695,136.424923725
 10/27  13:00:00,297.009613919,36.6078237903,146.461438273,0.0,32.1804615127,55.9779621605,212.949387632,2.4427861467,75.1392,135.367401485
 10/27  14:00:00,294.8742605,36.639271304,145.39971936,0.0,32.1804615127,55.9779621605,207.462452446,2.86687711871,66.8089,137.786675327
 10/27  15:00:00,295.105303227,36.6674686791,145.358860134,0.0,32.1804615127,55.9779621605,215.975043883,3.03101958436,75.1392,137.804824298
 10/27  16:00:00,318.819646993,36.3641456153,140.208390448,0.0,32.1804615127,60.9114621605,194.591363339,1.46173747177,91.7998,101.329825867
 10/27  17:00:00,317.758314696,35.8273747617,103.122668617,0.0,32.1804615127,77.5397301883,217.728710575,14.007297111,49.9818,153.739613464
 10/27  18:00:00,381.446950757,35.8680783828,99.0422734955,0.0,77.122965704,86.2600435998,354.271990887,32.8513285006,49.9818,271.438862386
 10/27  19:00:00,399.576715155,35.8229451722,109.605061506,0.0,102.647051061,80.1663183927,266.481940231,27.9584467009,33.3212,205.20229353
 10/27  20:00:00,452.143245529,35.8216630347,136.163137665,0.0,115.40909374,92.7192997104,253.86942657,15.2945264601,33.3212,205.25370011
 10/27  21:00:00,432.636252815,35.8395750207,139.749394329,0.0,102.647051061,94.1340635361,334.406038763,9.09782170069,24.9909,300.317317062
 10/27  22:00:00,367.199348298,35.8851893579,140.41685224,0.0,77.122965704,65.871452062,253.799549464,10.1012372998,16.6606,227.037712165
 10/27  23:00:00,301.444050387,35.8702296269,142.844923863,0.0,38.286128036,48.4199368926,145.37986281,12.6096757131,8.3303,124.439887097
 10/27  24:00:00,136.090189791,30.9701400421,23.5855760198,0.0,25.5240853573,30.610668775,109.506210088,5.04849228808,3.33212,101.1255978
 10/28  01:00:00,151.711361986,30.9701400421,37.0225941205,0.0,27.7269238854,30.610668775,82.2360538049,4.9929456384,3.33212,73.9109881665
 10/28  02:00:00,167.409552573,32.587314373,66.6413378183,0.0,12.7620426787,28.1191506574,84.4990560935,7.23155798836,3.33212,73.9353781052
 10/28  03:00:00,135.365411975,31.7787272075,36.4612412541,0.0,12.7620426787,28.1191506574,92.2384838035,8.81983234436,3.33212,80.0865314591
 10/28  04:00:00,181.172289458,33.3959015384,72.0708106348,0.0,12.7620426787,28.1191506574,113.149061701,8.64961381949,3.33212,101.167327881
 10/28  05:00:00,195.483682279,33.3959015384,74.2053579312,0.0,12.7620426787,28.1191506574,142.3083701,10.59374014,8.3303,123.38432996
 10/28  06:00:00,287.857584945,33.8810538376,85.0053492339,0.0,42.6918050922,54.3732441037,205.124015118,9.76440475099,16.6606,178.699010367
 10/28  07:00:00,374.209391519,35.87543974,141.57299638,0.0,42.6918050922,86.1019271793,334.868874109,11.5965742611,24.9909,298.281399848
 10/28  08:00:00,412.541284349,35.841523217,138.720928629,0.0,57.6566862989,112.030105488,468.696953841,4.79964242621,33.3212,430.576111415
 10/28  09:00:00,366.114962261,36.3863463597,138.599191434,0.0,57.6566862989,83.6599452969,374.829618832,0.782840715385,66.8089,307.237878116
 10/28  10:00:00,312.700975286,36.4728480332,139.368460053,0.0,42.6918050922,68.9656133826,322.690160266,3.64447816209,83.4695,235.576182104
 10/28  11:00:00,303.369461319,36.5236990653,138.244405513,0.0,34.9340096728,67.7198543238,277.436870004,4.2127709038,83.4695,189.7545991
 10/28  12:00:00,301.918590458,36.586376219,137.167418123,0.0,34.9340096728,67.7198543238,230.417761917,3.49095844446,83.4695,143.457303472
 10/28  13:00:00,294.072800936,36.5960047467,138.775280763,0.0,34.9340096728,57.9733543238,217.575212971,4.06916709146,75.1392,138.36684588
 10/28  14:00:00,296.246946664,36.6254734288,140.917158612,0.0,34.9340096728,57.9733543238,209.382738197,4.37364425638,66.8089,138.200193941
 10/28  15:00:00,297.497667491,36.6521293465,142.440103457,0.0,34.9340096728,57.9733543238,218.0555581,4.72885346554,75.1392,138.187504635
 10/28  16:00:00,327.052550272,36.3550226059,143.328358171,0.0,34.9340096728,62.9068543238,198.495901937,5.2172633183,91.7998,101.478838619
 10/28  17:00:00,357.800961936,35.8828551395,144.534123818,0.0,34.9340096728,72.2186844194,188.86903084,8.58774674203,49.9818,130.299484098
 10/28  18:00:00,437.575106935,35.9507210849,144.070635629,0.0,87.0357390804,86.2600435998,217.2264084,8.02776748591,49.9818,159.216840915
 10/28  19:00:00,429.710300946,35.8414548928,141.943230915,0.0,102.000620287,77.6748002752,248.331320121,13.997420762,33.3212,201.012699359
 10/28  20:00:00,433.79180672,35.8216630347,135.452310497,0.0,102.000620287,88.9820225341,264.831186735,26.4651774946,33.3212,205.04480924
 10/28  21:00:00,419.185830517,35.8232014481,130.676729758,0.0,102.000620287,91.6425454185,269.466826593,38.7697051085,24.9909,205.706221485
 10/28  22:00:00,355.067079645,35.8216630347,119.75546497,0.0,87.0357390804,65.871452062,374.311245021,60.612015672,16.6606,297.038629349
 10/28  23:00:00,257.196188584,35.8216630347,95.4685106226,0.0,42.6918050922,48.4199368926,273.40726556,88.8269358007,8.3303,176.250029759
 10/28  24:00:00,136.240439578,30.9701400421,21.3570931674,0.0,27.7269238854,30.610668775,189.808130275,85.3105655804,3.33212,101.165444694
 10/29  01:00:00,157.349038879,30.9701400421,33.2351757717,0.0,34.4311606118,33.1021868926,152.459715863,72.7185296957,3.33212,76.4090661672
 10/29  02:00:00,144.289267379,30.9701400421,37.659158006,0.0,19.466279405,30.610668775,142.543911904,61.4003131836,3.33212,77.8114787205
 10/29  03:00:00,147.024659827,30.9701400421,40.3937728867,0.0,19.466279405,30.610668775,128.867778276,49.1757363072,3.33212,76.359921969
 10/29  04:00:00,157.40807415,30.9701400421,44.2032078568,0.0,19.466279405,30.610668775,144.454501589,38.5393666753,3.33212,102.583014913
 10/29  05:00:00,173.523952616,30.9701400421,48.08201374,0.0,19.466279405,30.610668775,165.708258426,31.1501014324,8.3303,126.227856994
 10/29  06:00:00,311.888330653,35.0130758692,106.624986227,0.0,42.6918050922,54.3732441037,222.017157939,26.0719592442,16.6606,179.284598695
 10/29  07:00:00,333.253791817,36.0615043976,92.5487876442,0.0,49.3960418185,88.5934452969,377.107646226,48.0920511442,24.9909,304.024695082
 10/29  08:00:00,392.74777041,35.8444486585,119.792147972,0.0,57.6566862989,112.030105488,526.639297898,61.443521458,33.3212,431.87457644
 10/29  09:00:00,326.740856866,36.4137037453,109.123407476,0.0,50.9524495726,81.1684271793,449.418822061,71.7573206021,66.8089,310.852601459
 10/29  10:00:00,257.592786558,36.5015581004,84.8353484471,0.0,42.6918050922,68.9656133826,402.177591317,82.546178085,83.4695,236.161913232
 10/29  11:00:00,243.283655464,36.5463433746,74.1113307497,0.0,38.286128036,68.9656133826,362.392453364,90.7750035513,83.4695,188.147949812
 10/29  12:00:00,225.815334895,36.5819430987,58.8532271009,0.0,38.286128036,68.9656133826,310.066431711,83.5832639323,83.4695,143.013667779
 10/29  13:00:00,214.411085197,36.6129058534,66.7080536714,0.0,31.5818913096,56.727595265,290.05140752,74.7978165833,75.1392,140.114390936
 10/29  14:00:00,214.408789731,36.639765506,66.6971063457,0.0,31.5818913096,56.727595265,276.009505943,76.8104116021,66.8089,132.390194341
 10/29  15:00:00,212.695078071,36.6648507053,64.9883158617,0.0,31.5818913096,56.727595265,292.96579967,80.8959214913,75.1392,136.930678179
 10/29  16:00:00,237.920283714,36.362296778,61.2893189743,0.0,31.5818913096,61.661095265,287.445134384,87.896876045,91.7998,107.748458339
 10/29  17:00:00,268.974052674,35.8216630347,62.4796876726,0.0,31.5818913096,70.9729253606,279.556870218,102.981334767,49.9818,126.59373545
 10/29  18:00:00,356.048203467,35.8216630347,73.8371469423,0.0,80.3315023541,83.7685254822,319.818345098,111.591507327,49.9818,158.245037771
 10/29  19:00:00,373.318149409,35.8216630347,87.1013438822,0.0,102.000620287,77.6748002752,359.756116841,120.781299294,33.3212,205.653617547
 10/29  20:00:00,404.060233259,35.8216630347,97.2293673154,0.0,108.704857014,91.4735406516,372.91812605,141.534613671,33.3212,198.062312379
 10/29  21:00:00,378.769940057,35.8216630347,99.9821330437,0.0,95.2963835608,89.1510273009,390.84506302,160.206609714,24.9909,205.647553307
 10/29  22:00:00,320.548837278,35.8216630347,94.811757509,0.0,80.3315023541,63.3799339444,495.543286478,177.668637234,16.6606,301.214049244
 10/29  23:00:00,237.50417329,35.8216630347,76.1447110222,0.0,42.6918050922,48.4199368926,350.504506301,169.361573385,8.3303,172.812632916
 10/29  24:00:00,146.12813023,30.9701400421,21.9278598275,0.0,34.4311606118,33.1021868926,159.18045539,54.5181733372,3.33212,101.330162053
 10/30  01:00:00,133.666681181,30.9701400421,28.2729625914,0.0,19.418418834,29.3649097162,121.158325681,41.1761334096,3.33212,76.6500722711
 10/30  02:00:00,128.011281055,30.9701400421,30.5694596275,0.0,12.7620426787,28.1191506574,113.556908189,32.771830581,3.33212,77.4529576082
 10/30  03:00:00,129.501499867,30.9701400421,32.0728387949,0.0,12.7620426787,28.1191506574,104.943012419,27.6345555519,3.33212,73.9763368673
 10/30  04:00:00,139.268842135,30.9701400421,35.2608177239,0.0,12.7620426787,28.1191506574,128.776577364,24.1955789922,3.33212,101.248878372
 10/30  05:00:00,175.341759302,30.9701400421,43.7323838127,0.0,25.5240853573,30.610668775,208.937047172,22.2628750189,8.3303,178.343872154
 10/30  06:00:00,335.877397473,34.2044887038,100.076251881,0.0,51.0481707146,78.1489452969,342.662688873,21.4580033016,16.6606,304.544085571
 10/30  07:00:00,359.928976043,35.8216630347,82.8880639372,0.0,64.3609230253,109.708623606,555.652516838,133.720873447,24.9909,396.940743391
 10/30  08:00:00,316.480220198,35.8216630347,82.1880204139,0.0,51.0481707146,80.7689615957,503.898226547,153.689734108,33.3212,316.887292439
 10/30  09:00:00,285.308279647,36.3941539482,78.9379803979,0.0,51.0481707146,71.0224615957,409.145471982,106.217829022,66.8089,236.11874296
 10/30  10:00:00,222.196063964,36.4836018708,64.9658102543,0.0,32.1804615127,65.7244621605,334.488055341,63.2019046281,83.4695,187.816650713
 10/30  11:00:00,217.562850028,36.5325733439,59.6459650325,0.0,32.1804615127,65.7244621605,271.30008107,49.3143394331,83.4695,138.516241637
 10/30  12:00:00,216.274440005,36.5677846907,58.9863144479,0.0,32.1804615127,65.7244621605,270.453619678,42.0385957518,83.4695,144.945523926
 10/30  13:00:00,215.626474023,36.599907319,67.9675344426,0.0,32.1804615127,55.9779621605,254.16118608,40.8484429457,75.1392,138.173543134
 10/30  14:00:00,233.841533086,36.6306944536,86.0062905937,0.0,32.1804615127,55.9779621605,226.431155953,25.3903621541,66.8089,134.231893799
 10/30  15:00:00,254.885533752,36.6588999849,106.900577722,0.0,32.1804615127,55.9779621605,224.225978365,13.8520152552,75.1392,135.23476311
 10/30  16:00:00,288.715540575,36.3604823542,111.726044482,0.0,32.1804615127,60.9114621605,208.503204559,8.90798369538,91.7998,107.795420864
 10/30  17:00:00,309.892817681,35.8216630347,95.7959870226,0.0,32.1804615127,77.5397301883,226.958108002,22.9053769798,49.9818,154.070931022
 10/30  18:00:00,371.156944857,35.8317817671,89.2467114798,0.0,77.122965704,86.2600435998,401.874131712,72.0718088422,49.9818,279.82052287
 10/30  19:00:00,382.632658166,35.8216630347,93.1788974964,0.0,102.647051061,80.1663183927,329.005784674,89.2933280194,33.3212,206.391256655
 10/30  20:00:00,405.925170028,35.8216630347,90.7611418276,0.0,115.40909374,92.7192997104,447.165213504,207.988305556,33.3212,205.855707948
 10/30  21:00:00,397.041617223,35.8216630347,105.12976214,0.0,102.647051061,94.1340635361,520.161521413,190.183418633,24.9909,304.987202781
 10/30  22:00:00,318.110527959,35.8227686071,93.0497894933,0.0,77.122965704,65.871452062,381.840613609,138.967039484,16.6606,226.212974125
 10/30  23:00:00,222.985031852,35.8216630347,65.6895236294,0.0,38.286128036,48.4199368926,327.674258899,189.323875827,8.3303,130.020083072
 10/30  24:00:00,132.333675705,30.9701400421,19.6190307829,0.0,25.5240853573,30.610668775,144.749506152,40.1634777963,3.33212,101.253908356
 10/31  01:00:00,130.567054468,30.9701400421,25.2214146777,0.0,19.418418834,29.3649097162,110.324602085,33.0134106993,3.33212,73.9790713854
 10/31  02:00:00,125.119844518,30.9701400421,27.7154431957,0.0,12.7620426787,28.1191506574,110.205125589,28.4825915007,3.33212,78.390414088
 10/31  03:00:00,126.474829811,30.9701400421,29.0936677518,0.0,12.7620426787,28.1191506574,105.140505236,26.0382112496,3.33212,75.7701739868
 10/31  04:00:00,136.232540735,30.9701400421,31.64968927,0.0,12.7620426787,28.1191506574,129.367268903,24.7368050415,3.33212,101.298343861
 10/31  05:00:00,172.203758561,30.9701400421,39.9893940836,0.0,25.5240853573,30.610668775,211.089136685,24.2576086057,8.3303,178.501228079
 10/31  06:00:00,321.240388946,33.3959015384,86.4261908643,0.0,51.0481707146,78.1489452969,346.007419991,24.3014741531,16.6606,305.045345838
 10/31  07:00:00,356.109548378,35.8216630347,75.7559771575,0.0,64.3609230253,109.708623606,578.156628099,154.491903544,24.9909,398.673824555
 10/31  08:00:00,330.426011753,35.8216630347,95.4468301372,0.0,51.0481707146,80.7689615957,512.624180751,162.540623145,33.3212,316.762357607
 10/31  09:00:00,309.204244865,36.3953940768,102.849381225,0.0,51.0481707146,71.0224615957,387.732060629,84.5314792879,66.8089,236.391681341
 10/31  10:00:00,260.350617679,36.4847490755,102.884454909,0.0,32.1804615127,65.7244621605,306.961993704,35.3654116944,83.4695,188.127082009
 10/31  11:00:00,266.705771985,36.5390177435,108.377766071,0.0,32.1804615127,65.7244621605,247.249327446,18.6980433105,83.4695,145.081784135
 10/31  12:00:00,288.59704559,36.581504676,130.755538954,0.0,32.1804615127,65.7244621605,230.373506609,8.46811195209,83.4695,138.435894657
 10/31  13:00:00,291.476665527,36.619906842,143.189504897,0.0,32.1804615127,55.9779621605,217.4084255,4.02886871901,75.1392,138.240356781
 10/31  14:00:00,291.392765355,36.65126711,143.128608762,0.0,32.1804615127,55.9779621605,206.632748765,1.74138388252,66.8089,138.082464883
 10/31  15:00:00,290.779454438,36.6783911151,142.602845951,0.0,32.1804615127,55.9779621605,214.636326705,1.41681214469,75.1392,138.08031456
 10/31  16:00:00,320.499092425,36.3762337741,143.406871069,0.0,32.1804615127,60.9114621605,195.463593895,0.504899674449,91.7998,103.15889422
 10/31  17:00:00,354.563394752,35.8386229025,140.408032759,0.0,32.1804615127,77.5397301883,215.253383592,6.14872549893,49.9818,159.122858093
 10/31  18:00:00,415.812126221,35.8828311041,133.504534161,0.0,77.122965704,86.2600435998,345.65344799,15.4675957886,49.9818,280.204052201
 10/31  19:00:00,402.852814715,35.8260805341,113.50936189,0.0,102.647051061,80.1663183927,278.69629879,38.7759572807,33.3212,206.59914151
 10/31  20:00:00,426.232123985,35.8216630347,111.616359264,0.0,115.40909374,92.7192997104,318.96625404,79.5845354252,33.3212,206.060518615
 10/31  21:00:00,413.932146475,35.8223163795,122.718339933,0.0,102.647051061,94.1340635361,453.472079159,122.996122678,24.9909,305.485056481
 10/31  22:00:00,339.495770395,35.8530507758,114.311948986,0.0,77.122965704,65.871452062,364.535766466,121.388515521,16.6606,226.486650945
 10/31  23:00:00,244.065197446,35.8314237507,86.0249127639,0.0,38.286128036,48.4199368926,245.16727152,106.742833894,8.3303,130.094137626
 10/31  24:00:00,134.6543893,30.9701400421,21.8433624098,0.0,25.5240853573,30.610668775,173.771986214,69.1375519352,3.33212,101.302314279
 11/01  01:00:00,140.5137126,30.9701400421,35.106216076,0.0,19.418418834,29.3649097162,132.923371743,49.3969006143,3.33212,80.1943511283
 11/01  02:00:00,138.598177768,30.9701400421,41.1456548961,0.0,12.7620426787,28.1191506574,114.196567681,36.857960527,3.33212,74.0064871537
 11/01  03:00:00,141.617809246,30.9701400421,44.1976538534,0.0,12.7620426787,28.1191506574,112.204104084,28.6669235842,3.33212,80.2050604995
 11/01  04:00:00,152.217733511,30.9701400421,48.2389039081,0.0,12.7620426787,28.1191506574,127.836392682,23.1624565311,3.33212,101.34181615
 11/01  05:00:00,218.444538061,33.3959015384,81.8333495088,0.0,25.5240853573,30.610668775,207.052163241,20.0844497152,8.3303,178.637413526
 11/01  06:00:00,326.459235863,34.0427712707,90.6144873251,0.0,51.0481707146,78.1489452969,341.296493759,20.2914065578,16.6606,304.344487201
 11/01  07:00:00,399.034294952,35.8272310864,119.634952913,0.0,64.3609230253,109.708623606,458.20381986,32.6236065832,24.9909,400.589313277
 11/01  08:00:00,336.294004878,35.8216630347,102.189284828,0.0,51.0481707146,80.7689615957,397.548475664,46.4643256538,33.3212,317.76295001
 11/01  09:00:00,304.20996826,36.3966268636,97.5126538208,0.0,51.0481707146,71.0224615957,354.082600423,48.5613419839,66.8089,238.712358439
 11/01  10:00:00,268.938476697,36.4848897194,110.520452055,0.0,32.1804615127,65.7244621605,301.411649175,24.7747215549,83.4695,193.16742762
 11/01  11:00:00,299.297788203,36.537782944,139.574027492,0.0,32.1804615127,65.7244621605,229.267373141,7.12257186139,83.4695,138.675301279
 11/01  12:00:00,301.895736319,36.5789247121,142.036222149,0.0,32.1804615127,65.7244621605,223.852920751,1.8813064738,83.4695,138.502114277
 11/01  13:00:00,292.197147118,36.6170283814,141.205044009,0.0,32.1804615127,55.9779621605,220.974973658,1.66421919355,75.1392,144.171554465
 11/01  14:00:00,291.981966213,36.6473153488,141.089504159,0.0,32.1804615127,55.9779621605,207.487838703,1.7556916298,66.8089,138.923247073
 11/01  15:00:00,291.695320523,36.6732747673,141.175672029,0.0,32.1804615127,55.9779621605,215.243438824,1.93804167092,75.1392,138.166197153
 11/01  16:00:00,321.507929018,36.3901540668,142.130263462,0.0,32.1804615127,60.9114621605,194.219029851,0.869995613228,91.7998,101.549234238
 11/01  17:00:00,359.111647265,35.8840559891,143.143155454,0.0,32.1804615127,77.5397301883,208.903735788,4.64717894356,49.9818,154.274756845
 11/01  18:00:00,426.262678927,35.9222495158,142.684422744,0.0,77.122965704,86.2600435998,342.525848866,11.7457306139,49.9818,280.798318252
 11/01  19:00:00,422.379273855,35.8540640754,131.304152122,0.0,102.647051061,80.1663183927,272.336892318,25.0785250807,33.3212,213.937167237
 11/01  20:00:00,443.781985722,35.8258516055,127.602544975,0.0,115.40909374,92.7192997104,286.10171069,46.5101205275,33.3212,206.270390163
 11/01  21:00:00,430.299239069,35.860527214,137.756165439,0.0,102.647051061,94.1340635361,393.315562011,62.3271009465,24.9909,305.997561064
 11/01  22:00:00,346.921252852,35.9060751553,120.937915967,0.0,77.122965704,65.871452062,314.522169772,70.38113345,16.6606,227.480436322
 11/01  23:00:00,249.150177175,35.8692189901,91.3651098102,0.0,38.286128036,48.4199368926,216.308763013,78.4657238163,8.3303,129.512739196
 11/01  24:00:00,137.026732201,30.9701400421,24.2581855498,0.0,25.5240853573,30.610668775,175.539064547,70.8711946795,3.33212,101.335749867
 11/02  01:00:00,143.100761078,30.9701400421,37.7027268212,0.0,19.418418834,29.3649097162,143.579052113,60.0441151679,3.33212,80.2028169447
 11/02  02:00:00,139.259087267,30.9701400421,41.7618536162,0.0,12.7620426787,28.1191506574,130.308756708,52.9268017116,3.33212,74.0498349969
 11/02  03:00:00,140.565212013,30.9701400421,43.0661842008,0.0,12.7620426787,28.1191506574,126.137388708,42.5966976647,3.33212,80.2085710431
 11/02  04:00:00,161.949642225,31.7787272075,56.1596831565,0.0,12.7620426787,28.1191506574,136.434494857,31.7185863253,3.33212,101.383788532
 11/02  05:00:00,191.471758217,32.587314373,56.5829975191,0.0,25.5240853573,30.610668775,214.046766218,26.9321368195,8.3303,178.784329398
 11/02  06:00:00,334.453313474,34.3662061369,97.778054741,0.0,51.0481707146,78.1489452969,346.180349017,23.4414797417,16.6606,306.078269276
 11/02  07:00:00,393.600892,35.8261128634,113.733744722,0.0,64.3609230253,109.708623606,514.771094278,80.4566546816,24.9909,409.323539597
 11/02  08:00:00,351.73189066,35.8216630347,116.862070571,0.0,51.0481707146,80.7689615957,398.39014501,48.2236258966,33.3212,316.845319113
 11/02  09:00:00,313.698319873,36.4042893808,106.556984809,0.0,51.0481707146,71.0224615957,333.065501153,27.8494601665,66.8089,238.407140987
 11/02  10:00:00,280.309276771,36.493339885,122.588583108,0.0,32.1804615127,65.7244621605,284.643226303,12.881136107,83.4695,188.292590196
 11/02  11:00:00,302.031624004,36.5489991242,143.403101097,0.0,32.1804615127,65.7244621605,232.852118555,4.01357979811,83.4695,145.369038757
 11/02  12:00:00,300.579084427,36.5920731831,142.324430177,0.0,32.1804615127,65.7244621605,223.714784229,1.66587960097,83.4695,138.579404629
 11/02  13:00:00,290.222847645,36.6283918994,141.42511756,0.0,32.1804615127,55.9779621605,216.988946237,1.60372588118,75.1392,140.246020356
 11/02  14:00:00,290.13934035,36.6588323322,141.208501117,0.0,32.1804615127,55.9779621605,211.154137538,1.71114972384,66.8089,142.634087814
 11/02  15:00:00,290.699639299,36.6864800183,141.619484282,0.0,32.1804615127,55.9779621605,215.653549868,1.8826161316,75.1392,138.631733737
 11/02  16:00:00,319.941101334,36.4147847262,141.136243019,0.0,32.1804615127,60.9114621605,194.329848419,0.931088285181,91.7998,101.598960134
 11/02  17:00:00,363.35983461,35.9040657673,143.603138994,0.0,32.1804615127,77.5397301883,209.593350638,3.00298707387,49.9818,156.608563564
 11/02  18:00:00,427.048264765,35.9465825217,142.47247602,0.0,77.122965704,86.2600435998,340.194983441,3.90009163247,49.9818,286.313091809
 11/02  19:00:00,433.456025838,35.8835607137,141.980694558,0.0,102.647051061,80.1663183927,251.273693897,10.9294857885,33.3212,207.023008109
 11/02  20:00:00,452.269236098,35.8600027458,136.037127046,0.0,115.40909374,92.7192997104,266.561946198,26.777162905,33.3212,206.463583293
 11/02  21:00:00,432.438297291,35.8912108088,139.887703311,0.0,102.647051061,94.1340635361,367.430041405,35.0473602758,24.9909,307.39178113
 11/02  22:00:00,348.492760844,35.9563424745,122.633145965,0.0,77.122965704,65.871452062,310.47332477,60.2799118671,16.6606,233.532812903
 11/02  23:00:00,253.613084949,35.9061952928,95.9712844361,0.0,38.286128036,48.4199368926,208.125969527,69.5561412662,8.3303,130.239528261
 11/02  24:00:00,139.50918595,30.9701400421,26.7349613089,0.0,25.5240853573,30.610668775,169.251297638,64.5266765657,3.33212,101.392501072
 11/03  01:00:00,146.835254799,30.9701400421,41.4561638399,0.0,19.418418834,29.3649097162,135.902873323,52.3267893075,3.33212,80.2439640151
 11/03  02:00:00,145.080747752,30.9701400421,47.658536101,0.0,12.7620426787,28.1191506574,116.813847852,39.4242074243,3.33212,74.057520428
 11/03  03:00:00,182.544188718,33.3959015384,80.1494497182,0.0,12.7620426787,28.1191506574,122.092394813,38.5095321141,3.33212,80.2507426987
 11/03  04:00:00,126.795975363,30.9701400421,22.1626785426,0.0,12.7620426787,28.1191506574,136.583028705,31.8113737528,3.33212,101.439534952
 11/03  05:00:00,211.42884091,33.3959015384,73.9977848605,0.0,25.5240853573,30.610668775,212.264183786,24.982431151,8.3303,178.951452635
 11/03  06:00:00,330.672947951,34.2044887038,93.5681391458,0.0,51.0481707146,78.1489452969,344.046500058,20.7806486122,16.6606,306.605251446
 11/03  07:00:00,410.060036709,35.834054376,129.464463372,0.0,64.3609230253,109.708623606,453.899854146,18.5367463894,24.9909,410.372207757
 11/03  08:00:00,358.395635587,35.8216630347,123.287588258,0.0,51.0481707146,80.7689615957,361.913907979,9.55509798793,33.3212,319.037609991
 11/03  09:00:00,350.01427912,36.395038403,142.137835751,0.0,51.0481707146,71.0224615957,305.135812196,1.12759364426,66.8089,237.199318551
 11/03  10:00:00,299.349313,36.480615914,139.762223917,0.0,32.1804615127,65.7244621605,280.449433943,1.53606764616,83.4695,195.443866297
 11/03  11:00:00,299.18899594,36.5311961273,138.612168012,0.0,32.1804615127,65.7244621605,224.142556819,1.84252455218,83.4695,138.830532267
 11/03  12:00:00,297.999415259,36.5701071774,137.668005872,0.0,32.1804615127,65.7244621605,230.808621873,2.0682754479,83.4695,145.270846425
 11/03  13:00:00,290.631451123,36.6036250153,140.046645342,0.0,32.1804615127,55.9779621605,216.07706223,2.43542000718,75.1392,138.502442223
 11/03  14:00:00,292.278613302,36.6350926756,141.540628225,0.0,32.1804615127,55.9779621605,207.336167836,2.20920838647,66.8089,138.318059449
 11/03  15:00:00,294.370503389,36.6638865273,143.901862035,0.0,32.1804615127,55.9779621605,215.965967939,2.48926292864,75.1392,138.33750501
 11/03  16:00:00,324.075943625,36.3810278151,144.938715332,0.0,32.1804615127,60.9114621605,201.222959064,1.42278983425,91.7998,108.00036923
 11/03  17:00:00,364.440030813,35.884350624,145.198605827,0.0,32.1804615127,77.5397301883,207.914079981,3.45128963517,49.9818,154.480990346
 11/03  18:00:00,427.641850665,35.9300310815,143.335275521,0.0,77.122965704,86.2600435998,343.458091377,4.06259097942,49.9818,289.413700398
 11/03  19:00:00,433.893651681,35.8666644661,142.69528793,0.0,102.647051061,80.1663183927,244.348170906,3.78386654463,33.3212,207.243104362
 11/03  20:00:00,458.522613583,35.8549886139,142.138220869,0.0,115.40909374,92.7192997104,244.916307283,3.83129765994,33.3212,207.763809623
 11/03  21:00:00,433.798524994,35.8967552509,140.97278317,0.0,102.647051061,94.1340635361,342.39135879,4.5420360304,24.9909,312.85842276
 11/03  22:00:00,369.619673525,35.9841284118,142.787526216,0.0,77.122965704,65.871452062,251.395025188,6.55079165215,16.6606,228.183633536
 11/03  23:00:00,303.932269271,35.9483263471,145.239792502,0.0,38.286128036,48.4199368926,147.525966925,8.88920149704,8.3303,130.306465428
 11/03  24:00:00,147.829169975,30.9701400421,35.2029021479,0.0,25.5240853573,30.610668775,107.37012393,0.0,3.33212,104.03800393
 11/04  01:00:00,194.48595349,33.3959015384,74.5387871049,0.0,27.7269238854,30.610668775,81.4171441494,0.355847702143,3.33212,77.7291764472
 11/04  02:00:00,130.644533616,30.9701400421,33.4354523841,0.0,12.7620426787,28.1191506574,87.087058295,3.4839785386,3.33212,80.2709597564
 11/04  03:00:00,173.095322224,33.3959015384,70.6259318966,0.0,12.7620426787,28.1191506574,84.6034208358,7.16285810118,3.33212,74.1084427346
 11/04  04:00:00,183.831013333,33.3959015384,74.7841388459,0.0,12.7620426787,28.1191506574,115.500189743,4.34390774941,3.33212,107.824161994
 11/04  05:00:00,176.67135858,32.587314373,57.051691421,0.0,12.7620426787,28.1191506574,140.287510186,1.56159773864,8.3303,130.395612448
 11/04  06:00:00,299.375312788,34.2044887038,95.9516390777,0.0,42.6918050922,54.3732441037,197.975804632,1.55163282506,16.6606,179.763571807
 11/04  07:00:00,378.24252335,35.991083694,142.994753843,0.0,42.6918050922,86.1019271793,339.903867987,7.8125686016,24.9909,307.100399385
 11/04  08:00:00,415.311035407,35.8489684725,142.065452763,0.0,57.6566862989,112.030105488,479.737101474,3.88391718244,33.3212,442.531984291
 11/04  09:00:00,369.23480024,36.3935647187,142.830270456,0.0,57.6566862989,83.6599452969,387.502052406,1.68320172136,66.8089,319.009950685
 11/04  10:00:00,316.937278969,36.477860881,144.446715585,0.0,42.6918050922,68.9656133826,334.040747252,5.66491688212,83.4695,244.90633037
 11/04  11:00:00,307.747218999,36.5244755163,143.234793898,0.0,34.9340096728,67.7198543238,281.585799916,7.1860458542,83.4695,190.930254062
 11/04  12:00:00,305.651877392,36.5607405186,141.783171275,0.0,34.9340096728,67.7198543238,236.878692459,9.43794201653,83.4695,143.971250442
 11/04  13:00:00,295.039280219,36.5934106974,140.738586013,0.0,34.9340096728,57.9733543238,230.094465309,9.42729058464,75.1392,145.527974724
 11/04  14:00:00,294.869538316,36.621949408,140.595376144,0.0,34.9340096728,57.9733543238,216.045690884,10.5003599012,66.8089,138.736430983
 11/04  15:00:00,295.130888847,36.6479363582,140.825382946,0.0,34.9340096728,57.9733543238,231.152884309,10.662651729,75.1392,145.35103258
 11/04  16:00:00,322.72360159,36.3506818823,139.089308067,0.0,34.9340096728,62.9068543238,209.86832307,9.90350026421,91.7998,108.165022805
 11/04  17:00:00,354.584722517,35.8424011566,137.921369284,0.0,34.9340096728,72.2186844194,194.173492931,13.3481254049,49.9818,130.843567526
 11/04  18:00:00,431.065392335,35.9163545754,136.6971994,0.0,87.0357390804,86.2600435998,222.705267419,10.7909854714,49.9818,161.932481947
 11/04  19:00:00,424.321743666,35.8280855959,134.908977074,0.0,102.000620287,77.6748002752,251.602630429,9.93415438443,33.3212,208.347276044
 11/04  20:00:00,436.192009297,35.8216630347,135.916136338,0.0,102.000620287,88.9820225341,256.503261693,10.3536112126,33.3212,212.828450481
 11/04  21:00:00,430.083825997,35.8216630347,140.504727519,0.0,102.000620287,91.6425454185,254.586929629,22.4561378057,24.9909,207.139891823
 11/04  22:00:00,357.763858064,35.8216630347,122.002614339,0.0,87.0357390804,65.871452062,373.504389283,50.5046630653,16.6606,306.339126218
 11/04  23:00:00,257.383552923,35.8216630347,95.6067548095,0.0,42.6918050922,48.4199368926,255.728532826,61.2926171002,8.3303,186.105615726
 11/04  24:00:00,136.318014413,30.9701400421,21.5580658634,0.0,27.7269238854,30.610668775,155.908965692,51.0894038068,3.33212,101.487441885
 11/05  01:00:00,158.082630679,30.9701400421,34.0917445746,0.0,34.4311606118,33.1021868926,141.316922475,57.6031735327,3.33212,80.3816289422
 11/05  02:00:00,145.220913616,30.9701400421,38.685036433,0.0,19.466279405,30.610668775,152.899446311,69.1784704689,3.33212,80.3888558417
 11/05  03:00:00,148.228284894,30.9701400421,41.697306844,0.0,19.466279405,30.610668775,136.425243162,58.8968412097,3.33212,74.1962819522
 11/05  04:00:00,159.874874972,30.9701400421,46.8096035574,0.0,19.466279405,30.610668775,147.158677876,35.9536417174,3.33212,107.872916158
 11/05  05:00:00,199.481777268,32.587314373,70.7617395391,0.0,19.466279405,30.610668775,162.300571205,23.3576930096,8.3303,130.612578195
 11/05  06:00:00,296.608556447,34.2044887038,93.1035096254,0.0,42.6918050922,54.3732441037,237.563364747,33.5939603027,16.6606,187.308804445
 11/05  07:00:00,345.754786552,36.1363886014,102.323356537,0.0,49.3960418185,88.5934452969,381.739460698,49.121531764,24.9909,307.627028934
 11/05  08:00:00,403.904767807,35.8661731247,131.520155909,0.0,57.6566862989,112.030105488,510.355716305,33.2462116747,33.3212,443.78830463
 11/05  09:00:00,357.346733083,36.4054152322,140.356278179,0.0,50.9524495726,81.1684271793,400.645409124,13.8086235511,66.8089,320.027885572
 11/05  10:00:00,316.1278731,36.5431121462,143.673573309,0.0,42.6918050922,68.9656133826,334.117569921,5.15689385347,83.4695,245.491176067
 11/05  11:00:00,312.354842289,36.5873241604,143.628604839,0.0,38.286128036,68.9656133826,282.578392408,2.83771690862,83.4695,196.271175499
 11/05  12:00:00,311.454763524,36.6210866066,143.342737295,0.0,38.286128036,68.9656133826,225.84415249,3.5501611668,83.4695,138.824491323
 11/05  13:00:00,292.682556152,36.6159907683,143.243064406,0.0,31.5818913096,56.727595265,224.745064519,4.17105465213,75.1392,145.434809867
 11/05  14:00:00,292.559552672,36.6468703082,142.706983875,0.0,31.5818913096,56.727595265,209.34002214,4.04735061085,66.8089,138.483771529
 11/05  15:00:00,291.343327583,36.6741188399,141.282184099,0.0,31.5818913096,56.727595265,226.077830933,10.9223714331,75.1392,140.0162595
 11/05  16:00:00,305.999546187,36.3741584772,126.82771104,0.0,31.5818913096,61.661095265,212.963740778,14.5417070549,91.7998,106.622233723
 11/05  17:00:00,323.257589108,35.8294268781,112.010857568,0.0,31.5818913096,70.9729253606,209.107768667,21.6669366904,49.9818,137.459031976
 11/05  18:00:00,388.795087474,35.8617908065,104.959623881,0.0,80.3315023541,83.7685254822,241.121613301,36.0015494749,49.9818,155.138263826
 11/05  19:00:00,404.057799985,35.8216630347,116.353477135,0.0,102.000620287,77.6748002752,301.843209338,54.301140536,33.3212,214.220868802
 11/05  20:00:00,433.381785244,35.8216630347,125.13621954,0.0,108.704857014,91.4735406516,310.656146646,70.7699639164,33.3212,206.564982729
 11/05  21:00:00,406.453401299,35.8216630347,126.479589814,0.0,95.2963835608,89.1510273009,316.082599412,76.8754990166,24.9909,214.216200396
 11/05  22:00:00,348.748633038,35.8216630347,121.930132932,0.0,80.3315023541,63.3799339444,402.008742931,78.6252879039,16.6606,306.722855027
 11/05  23:00:00,261.00887286,35.8216630347,98.3687742734,0.0,42.6918050922,48.4199368926,260.424549228,73.0730596325,8.3303,179.021189596
 11/05  24:00:00,146.839212538,30.9701400421,22.7122134051,0.0,34.4311606118,33.1021868926,166.82790139,61.8563982526,3.33212,101.639383137
 11/06  01:00:00,150.750169412,30.9701400421,38.002397903,0.0,25.5240853573,30.610668775,169.192190486,57.9623800537,3.33212,107.897690432
 11/06  02:00:00,147.888874053,30.9701400421,42.561028459,0.0,19.418418834,29.3649097162,132.086217966,48.4255059154,3.33212,80.3285920506
 11/06  03:00:00,141.916854896,30.9701400421,44.5244657524,0.0,12.7620426787,28.1191506574,116.72887975,39.2640617601,3.33212,74.1326979897
 11/06  04:00:00,170.002161357,32.587314373,69.3024716577,0.0,12.7620426787,28.1191506574,117.624471029,33.9617119201,3.33212,80.3306391086
 11/06  05:00:00,141.187259595,31.7787272075,35.694061979,0.0,12.7620426787,28.1191506574,138.861516525,30.9113180913,3.33212,104.618078434
 11/06  06:00:00,214.688257134,33.3959015384,77.9772022969,0.0,25.5240853573,30.610668775,218.188453052,26.8704311096,8.3303,182.987721942
 11/06  07:00:00,304.181485047,33.7193364046,83.0372994841,0.0,51.0481707146,78.1489452969,349.021618909,24.2056487523,16.6606,308.155370157
 11/06  08:00:00,394.344500758,35.8301798224,117.446804553,0.0,64.3609230253,109.708623606,479.806570915,41.2316137683,24.9909,413.584057147
 11/06  09:00:00,327.923951122,35.8216630347,94.3951879213,0.0,51.0481707146,80.7689615957,404.332698831,50.3740104576,33.3212,320.637488373
 11/06  10:00:00,295.997925109,36.3949996152,90.0402067217,0.0,51.0481707146,71.0224615957,366.717697328,54.4453187041,66.8089,245.463478624
 11/06  11:00:00,235.206208403,36.4828213774,77.8884158262,0.0,32.1804615127,65.7244621605,332.903756886,53.4924768041,83.4695,195.941780082
 11/06  12:00:00,237.582282519,36.5331041248,79.4958762534,0.0,32.1804615127,65.7244621605,273.7064456,45.0819581679,83.4695,145.154987432
 11/06  13:00:00,247.320498,36.571225602,89.7971055138,0.0,32.1804615127,65.7244621605,252.62213763,29.7130129911,83.4695,139.439624639
 11/06  14:00:00,245.987009218,36.6039161888,98.0862738941,0.0,32.1804615127,55.9779621605,242.511543539,22.0322767823,75.1392,145.340066757
 11/06  15:00:00,254.728095846,36.6343881181,106.764975913,0.0,32.1804615127,55.9779621605,225.033253075,19.6547240848,66.8089,138.56962899
 11/06  16:00:00,251.060972358,36.6614998865,103.123895349,0.0,32.1804615127,55.9779621605,234.715928143,21.0186066738,75.1392,138.558121469
 11/06  17:00:00,264.229293206,36.3625316157,81.8645932103,0.0,32.1804615127,60.9114621605,228.675652677,28.7355651142,91.7998,108.140287563
 11/06  18:00:00,304.361677272,35.8216630347,76.4770584856,0.0,32.1804615127,77.5397301883,272.072017127,60.528511679,49.9818,161.561705448
 11/06  19:00:00,370.324283358,35.8342671539,88.4292727648,0.0,77.122965704,86.2600435998,449.029022536,114.550085793,49.9818,284.497136744
 11/06  20:00:00,382.263705836,35.8216630347,92.6340258499,0.0,102.647051061,80.1663183927,409.657618944,162.751023638,33.3212,213.585395306
 11/06  21:00:00,413.630179148,35.8216630347,98.5814785012,0.0,115.40909374,92.7192997104,399.936094789,152.149212872,33.3212,214.465681917
 11/06  22:00:00,400.575660594,35.8216630347,108.847764006,0.0,102.647051061,94.1340635361,509.77740085,176.192008409,24.9909,308.59449244
 11/06  23:00:00,319.241536417,35.8226102104,93.7010410263,0.0,77.122965704,65.871452062,445.053459296,192.968888831,16.6606,235.423970465
 11/06  24:00:00,228.566046773,35.8216630347,71.2315842342,0.0,38.286128036,48.4199368926,299.606105771,160.73181268,8.3303,130.54399309
 11/07  01:00:00,134.152910306,30.9701400421,21.3960175827,0.0,25.5240853573,30.610668775,150.983817406,39.7000499584,3.33212,107.951647448
 11/07  02:00:00,133.084913825,30.9701400421,27.7096648712,0.0,19.418418834,29.3649097162,115.944751741,32.2610280421,3.33212,80.3516036988
 11/07  03:00:00,127.495159961,30.9701400421,30.0686469349,0.0,12.7620426787,28.1191506574,108.040480439,27.7258801532,3.33212,76.982480286
 11/07  04:00:00,128.461800319,30.9701400421,31.0636973063,0.0,12.7620426787,28.1191506574,106.042322083,25.1818998625,3.33212,77.5283022202
 11/07  05:00:00,138.315410193,30.9701400421,33.7183255653,0.0,12.7620426787,28.1191506574,135.216773459,23.9227638762,3.33212,107.961889583
 11/07  06:00:00,175.186929329,30.9701400421,42.9437150537,0.0,25.5240853573,30.610668775,211.030858815,23.1626989708,8.3303,179.537859845
 11/07  07:00:00,321.312303379,34.0427712707,99.0537524882,0.0,51.0481707146,78.1489452969,355.044406395,22.5755266767,16.6606,315.808279718
 11/07  08:00:00,377.745331597,35.8216630347,99.4907820239,0.0,64.3609230253,109.708623606,563.040845275,122.162442111,24.9909,415.887503165
 11/07  09:00:00,349.702374407,35.8216630347,115.166135639,0.0,51.0481707146,80.7689615957,403.383782599,48.875094677,33.3212,321.187487922
 11/07  10:00:00,332.637273542,36.3967413384,126.312133375,0.0,51.0481707146,71.0224615957,331.146421981,18.5670383948,66.8089,245.770483586
 11/07  11:00:00,300.051100938,36.4875505832,142.119164403,0.0,32.1804615127,65.7244621605,279.181056147,4.246432493,83.4695,191.465123654
 11/07  12:00:00,302.110603378,36.5424114231,143.114581675,0.0,32.1804615127,65.7244621605,229.116441313,2.09657452457,83.4695,143.550366789
 11/07  13:00:00,301.154248405,36.5844451694,142.554502644,0.0,32.1804615127,65.7244621605,231.167554319,2.09271426971,83.4695,145.60534005
 11/07  14:00:00,291.187820119,36.6182173044,142.192872619,0.0,32.1804615127,55.9779621605,222.790323599,2.23093027367,75.1392,145.420193325
 11/07  15:00:00,291.413252479,36.647744529,142.422365247,0.0,32.1804615127,55.9779621605,208.018340436,2.56286431772,66.8089,138.646576119
 11/07  16:00:00,292.334595978,36.6743157673,143.450924021,0.0,32.1804615127,55.9779621605,216.774336201,2.99974591525,75.1392,138.635390286
 11/07  17:00:00,327.694152326,36.3716845278,144.665853053,0.0,32.1804615127,60.9114621605,201.906559562,1.91516796323,91.7998,108.191591599
 11/07  18:00:00,359.405435998,35.8472384246,131.053520072,0.0,32.1804615127,77.5397301883,219.755550796,8.07882917588,49.9818,161.69492162
 11/07  19:00:00,422.734857073,35.8920082802,138.520569255,0.0,77.122965704,86.2600435998,354.591562715,13.4321731677,49.9818,291.177589548
 11/07  20:00:00,434.250545571,35.8318877483,142.788953157,0.0,102.647051061,80.1663183927,257.092969737,11.5357824695,33.3212,212.235987267
 11/07  21:00:00,459.609108155,35.8216630347,142.870680338,0.0,115.40909374,92.7192997104,252.484649251,8.65384773608,33.3212,210.509601515
 11/07  22:00:00,434.974939242,35.8480636053,141.497237292,0.0,102.647051061,94.1340635361,347.827984376,5.55797117723,24.9909,317.279113199
 11/07  23:00:00,370.679280157,35.8988580688,143.156889382,0.0,77.122965704,65.871452062,259.700084471,7.33604305053,16.6606,235.703441421
 11/07  24:00:00,305.145283614,35.877651015,145.916315531,0.0,38.286128036,48.4199368926,148.744972726,9.80147133262,8.3303,130.613201393
 11/08  01:00:00,147.456928764,30.9701400421,34.7912830183,0.0,25.5240853573,30.610668775,104.972282528,0.0,3.33212,101.640162528
 11/08  02:00:00,157.570848292,30.9701400421,52.3096544789,0.0,19.418418834,29.3649097162,83.7013134327,0.0,3.33212,80.3691934327
 11/08  03:00:00,195.446873907,33.3959015384,93.1858605358,0.0,12.7620426787,28.1191506574,83.7417355313,0.0294968547107,3.33212,80.3801186766
 11/08  04:00:00,124.033904361,30.9701400421,26.7766131981,0.0,12.7620426787,28.1191506574,83.7036632733,0.0,3.33212,80.3715432733
 11/08  05:00:00,183.503730542,33.3959015384,74.5386841377,0.0,12.7620426787,28.1191506574,114.637775303,4.76499662445,3.33212,106.540658678
 11/08  06:00:00,202.221504821,32.9916079557,66.6079581766,0.0,25.5240853573,30.610668775,201.513406516,11.8933389873,8.3303,181.289767529
 11/08  07:00:00,327.870091592,34.6896410031,104.581646176,0.0,51.0481707146,78.1489452969,341.560932193,10.7665022002,16.6606,314.133829993
 11/08  08:00:00,417.543424727,35.8487780612,139.43598744,0.0,64.3609230253,109.708623606,460.847988208,16.8354884075,24.9909,419.021599801
 11/08  09:00:00,376.754282644,35.8216630347,141.329956801,0.0,51.0481707146,80.7689615957,368.603566661,13.1174652015,33.3212,322.16490146
 11/08  10:00:00,349.837547049,36.385699698,141.988958955,0.0,51.0481707146,71.0224615957,316.901500723,4.04788847649,66.8089,246.044712246
 11/08  11:00:00,301.59478173,36.4728610856,142.283530052,0.0,32.1804615127,65.7244621605,285.076019126,5.33467150104,83.4695,196.271847625
 11/08  12:00:00,301.378515924,36.5227480352,141.211877754,0.0,32.1804615127,65.7244621605,235.298053043,5.96375499925,83.4695,145.864798043
 11/08  13:00:00,299.723076555,36.5613697588,139.893417158,0.0,32.1804615127,65.7244621605,228.33508836,5.81235370388,83.4695,139.053234656
 11/08  14:00:00,289.930881857,36.5960631062,139.713694042,0.0,32.1804615127,55.9779621605,226.276061442,5.62971771673,75.1392,145.507143726
 11/08  15:00:00,289.910845169,36.6265097375,139.616487284,0.0,32.1804615127,55.9779621605,213.189553812,5.66853775476,66.8089,140.712116058
 11/08  16:00:00,289.460660878,36.6544861104,139.207334351,0.0,32.1804615127,55.9779621605,224.28820097,5.81443480734,75.1392,143.334566163
 11/08  17:00:00,325.603731103,36.3720417706,141.170395445,0.0,32.1804615127,60.9114621605,203.589876561,3.55844966389,91.7998,108.231626898
 11/08  18:00:00,372.664645726,35.8791799109,142.775516282,0.0,32.1804615127,77.5397301883,219.5254369,7.77669911537,49.9818,161.766937785
 11/08  19:00:00,425.585518431,35.9218673741,141.838888908,0.0,77.122965704,86.2600435998,346.89756627,9.88685747858,49.9818,287.028908791
 11/08  20:00:00,433.221247517,35.854477777,142.025204292,0.0,102.647051061,80.1663183927,265.67434783,17.6483224684,33.3212,214.704825362
 11/08  21:00:00,451.698372451,35.8335636244,135.407013176,0.0,115.40909374,92.7192997104,282.162551831,36.1462864175,33.3212,212.695065413
 11/08  22:00:00,423.347691135,35.8714024856,131.060192091,0.0,102.647051061,94.1340635361,402.957402389,60.1546740655,24.9909,317.811828324
 11/08  23:00:00,338.781954833,35.9306587762,113.477035065,0.0,77.122965704,65.871452062,331.345714895,78.730912976,16.6606,235.954201919
 11/08  24:00:00,246.169004789,35.8862775604,88.9403451731,0.0,38.286128036,48.4199368926,222.585520452,83.5631427375,8.3303,130.692077715
 11/09  01:00:00,133.163650318,30.9701400421,20.4650791332,0.0,25.5240853573,30.610668775,201.933004744,90.5563685142,3.33212,108.04451623
 11/09  02:00:00,138.018764041,30.9701400421,32.6777395532,0.0,19.418418834,29.3649097162,160.137376091,76.4057951749,3.33212,80.3994609163
 11/09  03:00:00,136.562283795,30.9701400421,39.162126597,0.0,12.7620426787,28.1191506574,139.889870437,56.1545962418,3.33212,80.4031541949
 11/09  04:00:00,184.40178289,33.3959015384,81.9591480191,0.0,12.7620426787,28.1191506574,119.92831023,42.3816824899,3.33212,74.21450774
 11/09  05:00:00,121.131912395,30.9701400421,17.2238292557,0.0,12.7620426787,28.1191506574,140.650353724,29.253773124,3.33212,108.0644606
 11/09  06:00:00,209.118857535,33.3959015384,72.3698135039,0.0,25.5240853573,30.610668775,217.98696628,24.5805350164,8.3303,185.076131264
 11/09  07:00:00,314.665893767,34.2044887038,92.3031548395,0.0,51.0481707146,78.1489452969,345.402834079,17.0159510043,16.6606,311.726283075
 11/09  08:00:00,412.875226398,35.8421658093,135.424504214,0.0,64.3609230253,109.708623606,460.697671695,16.0704611701,24.9909,419.636310525
 11/09  09:00:00,350.850676267,35.8216630347,116.147582602,0.0,51.0481707146,80.7689615957,375.117452505,13.683698262,33.3212,328.112554243
 11/09  10:00:00,329.901178091,36.3874134297,122.488812626,0.0,51.0481707146,71.0224615957,321.236434302,8.08819907284,66.8089,246.339335229
 11/09  11:00:00,292.943058554,36.4734961349,134.136095506,0.0,32.1804615127,65.7244621605,286.79323319,6.88524930349,83.4695,196.438483886
 11/09  12:00:00,302.449863815,36.5229581089,142.618752927,0.0,32.1804615127,65.7244621605,233.495588515,4.06894156987,83.4695,145.957146945
 11/09  13:00:00,298.276005163,36.5608114189,138.452849524,0.0,32.1804615127,65.7244621605,231.0158516,3.76664898915,83.4695,143.779702611
 11/09  14:00:00,287.661714843,36.593596922,137.431493008,0.0,32.1804615127,55.9779621605,220.373374704,4.28741249507,75.1392,140.946762209
 11/09  15:00:00,288.406030255,36.6219795911,138.290865272,0.0,32.1804615127,55.9779621605,217.162376071,4.94050151175,66.8089,145.412974559
 11/09  16:00:00,288.477306581,36.6490315191,138.334884783,0.0,32.1804615127,55.9779621605,218.997441063,5.06560334988,75.1392,138.792637713
 11/09  17:00:00,323.703858898,36.353949639,138.977402439,0.0,32.1804615127,60.9114621605,203.344789539,3.25961941724,91.7998,108.285370122
 11/09  18:00:00,369.606634375,35.8428686302,139.201059643,0.0,32.1804615127,77.5397301883,217.85732394,5.93886262713,49.9818,161.936661313
 11/09  19:00:00,421.87220451,35.8930770132,137.501061345,0.0,77.122965704,86.2600435998,348.626962191,6.62215652649,49.9818,292.023005665
 11/09  20:00:00,428.139519629,35.8376639325,135.751238654,0.0,102.647051061,80.1663183927,254.669327699,5.67028769299,33.3212,215.677840006
 11/09  21:00:00,451.953157256,35.8228602423,133.797653409,0.0,115.40909374,92.7192997104,253.988875493,5.5632875801,33.3212,215.104387913
 11/09  22:00:00,427.791224904,35.8703537048,133.220377903,0.0,102.647051061,94.1340635361,349.52149449,6.16007528366,24.9909,318.370519206
 11/09  23:00:00,363.739289871,35.9482719845,135.870376535,0.0,77.122965704,65.871452062,261.689276204,8.79165337507,16.6606,236.237022829
 11/09  24:00:00,298.929146843,35.9198324961,139.478184898,0.0,38.286128036,48.4199368926,151.122951291,12.0364803208,8.3303,130.756170971
 11/10  01:00:00,145.778599322,30.9701400421,33.1862723328,0.0,25.5240853573,30.610668775,111.426070146,0.0,3.33212,108.093950146
 11/10  02:00:00,152.116492063,30.9701400421,46.934656517,0.0,19.418418834,29.3649097162,83.758475814,0.0,3.33212,80.426355814
 11/10  03:00:00,178.838336256,33.3959015384,76.1842406267,0.0,12.7620426787,28.1191506574,83.8058926141,0.0370442091768,3.33212,80.4367284049
 11/10  04:00:00,185.147062671,33.3959015384,82.4878784788,0.0,12.7620426787,28.1191506574,83.8133168501,0.0507758493354,3.33212,80.4304210008
 11/10  05:00:00,192.753124085,33.3959015384,82.7113174497,0.0,12.7620426787,28.1191506574,105.156731828,0.0679506823974,3.33212,101.756661145
 11/10  06:00:00,210.928304941,32.9916079557,74.2421255044,0.0,25.5240853573,30.610668775,195.563736524,0.309142578255,8.3303,186.924293946
 11/10  07:00:00,318.39309704,33.8810538376,95.7415246828,0.0,51.0481707146,78.1489452969,334.336373026,0.180200926298,16.6606,317.4955721
 11/10  08:00:00,414.322187674,35.8793582342,133.201897218,0.0,64.3609230253,109.708623606,452.553595623,8.50748295441,24.9909,419.055212669
 11/10  09:00:00,372.864687826,35.8353003042,134.664440306,0.0,51.0481707146,80.7689615957,361.365409789,4.8861292557,33.3212,323.158080534
