Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  10:00:00,342.718099675,36.3853807015,132.9494208,0.0,51.0481707146,71.0224615957,321.640062544,2.2217518613,66.8089,252.609410683
 11/10  11:00:00,293.704278674,36.4721387906,132.825527081,0.0,32.1804615127,65.7244621605,283.705276769,6.48357981871,83.4695,193.75219695
 11/10  12:00:00,297.934832288,36.5221593564,137.367494308,0.0,32.1804615127,65.7244621605,238.955195721,7.11236132048,83.4695,148.3733344
 11/10  13:00:00,301.814492086,36.5638982144,142.602131114,0.0,32.1804615127,65.7244621605,230.740604594,6.17983300811,83.4695,141.091271586
 11/10  14:00:00,293.664463723,36.5988698317,144.61539095,0.0,32.1804615127,55.9779621605,226.972717299,6.68270988936,75.1392,145.15080741
 11/10  15:00:00,293.500242636,36.6297238832,144.486993303,0.0,32.1804615127,55.9779621605,219.502713531,7.19828862765,66.8089,145.495524903
 11/10  16:00:00,293.914444404,36.6592061266,144.697613901,0.0,32.1804615127,55.9779621605,221.56952322,7.55358478564,75.1392,138.876738434
 11/10  17:00:00,318.894185911,36.3708747133,135.421506582,0.0,32.1804615127,60.9114621605,208.372626667,7.68972065093,91.7998,108.883106016
 11/10  18:00:00,344.230093735,35.8662562716,115.444911296,0.0,32.1804615127,77.5397301883,233.405255371,21.9245555308,49.9818,161.49889984
 11/10  19:00:00,407.548082555,35.9077053028,124.5041133,0.0,77.122965704,86.2600435998,376.969031392,34.5368323744,49.9818,292.450399018
 11/10  20:00:00,402.758007846,35.8395882126,112.426383581,0.0,102.647051061,80.1663183927,329.151678843,77.8887052983,33.3212,217.941773545
 11/10  21:00:00,432.214875217,35.8217716344,116.432164844,0.0,115.40909374,92.7192997104,357.194129307,110.455488225,33.3212,213.417441082
 11/10  22:00:00,414.628960557,35.8544086243,122.249450688,0.0,102.647051061,94.1340635361,449.920678418,106.041849191,24.9909,318.887929227
 11/10  23:00:00,322.555313999,35.9054282275,97.8046109558,0.0,77.122965704,65.871452062,386.624877226,128.678244142,16.6606,241.286033084
 11/10  24:00:00,235.14454981,35.8619327629,78.5344434939,0.0,38.286128036,48.4199368926,310.687730586,169.200324179,8.3303,133.157106407
 11/11  01:00:00,146.317484511,30.9701400421,22.153460899,0.0,34.4311606118,33.1021868926,194.389886435,82.7926092516,3.33212,108.265157183
 11/11  02:00:00,157.267615071,30.9701400421,33.1406831502,0.0,34.4311606118,33.1021868926,139.344896599,55.4743039564,3.33212,80.5384726425
 11/11  03:00:00,143.799721893,30.9701400421,37.1629808001,0.0,19.466279405,30.610668775,130.07561835,46.198509825,3.33212,80.544988525
 11/11  04:00:00,145.717919672,30.9701400421,39.0667649956,0.0,19.466279405,30.610668775,123.727630918,39.8528528544,3.33212,80.5426580635
 11/11  05:00:00,155.069361135,30.9701400421,41.8085575695,0.0,19.466279405,30.610668775,146.690516558,35.2062831334,3.33212,108.152113425
 11/11  06:00:00,170.415019846,30.9701400421,44.9153647513,0.0,19.466279405,30.610668775,169.417051281,28.8222590444,8.3303,132.264492237
 11/11  07:00:00,296.787600213,34.6896410031,103.721480097,0.0,42.6918050922,54.3732441037,234.990366443,24.3612692003,16.6606,193.968497243
 11/11  08:00:00,336.265289652,36.0038328451,95.5118496543,0.0,49.3960418185,88.5934452969,390.633653929,47.8830545686,24.9909,317.75969936
 11/11  09:00:00,405.487426965,35.8559994841,133.407674709,0.0,57.6566862989,112.030105488,528.229638084,41.8845427017,33.3212,453.023895382
 11/11  10:00:00,356.002983743,36.4181982721,139.363282123,0.0,50.9524495726,81.1684271793,426.557995956,33.7289466873,66.8089,326.020149268
 11/11  11:00:00,307.172963197,36.5379273982,135.454593191,0.0,42.6918050922,68.9656133826,362.009567176,26.2613699434,83.4695,252.278697233
 11/11  12:00:00,305.395297321,36.5847356136,137.347198287,0.0,38.286128036,68.9656133826,297.268201072,16.5193704413,83.4695,197.279330631
 11/11  13:00:00,309.981864787,36.6302894954,142.653673639,0.0,38.286128036,68.9656133826,239.187947768,9.76778737052,83.4695,145.950660397
 11/11  14:00:00,291.014795635,36.6344751904,142.61214517,0.0,31.5818913096,56.727595265,228.863078401,7.78947676484,75.1392,145.934401636
 11/11  15:00:00,291.655201539,36.6622387567,143.289896714,0.0,31.5818913096,56.727595265,219.983838051,7.60329930938,66.8089,145.571638741
 11/11  16:00:00,281.071802483,36.686261031,132.807551959,0.0,31.5818913096,56.727595265,224.141109722,10.0549004805,75.1392,138.947009242
 11/11  17:00:00,285.05011172,36.3807905985,102.413583652,0.0,31.5818913096,61.661095265,220.795468946,19.5646171887,91.7998,109.431051757
 11/11  18:00:00,306.084300374,35.8216630347,85.3399819006,0.0,31.5818913096,70.9729253606,234.623379424,47.7760057223,49.9818,136.865573702
 11/11  19:00:00,377.396279539,35.8440052382,94.9357229034,0.0,80.3315023541,83.7685254822,289.243943463,70.7323554652,49.9818,168.529787998
 11/11  20:00:00,394.226604886,35.8216630347,107.830851146,0.0,102.000620287,77.6748002752,329.278691541,79.604278455,33.3212,216.353213086
 11/11  21:00:00,424.903262923,35.8216630347,117.966914313,0.0,108.704857014,91.4735406516,325.210990594,84.0627416347,33.3212,207.827048959
 11/11  22:00:00,396.424707805,35.8216630347,117.639892047,0.0,95.2963835608,89.1510273009,345.919475116,105.313250239,24.9909,215.615324877
 11/11  23:00:00,332.680910047,35.8216630347,106.81721289,0.0,80.3315023541,63.3799339444,540.47771767,205.834362749,16.6606,317.982754921
 11/11  24:00:00,246.09356013,35.8216630347,84.1620108318,0.0,42.6918050922,48.4199368926,426.621296593,233.150524202,8.3303,185.140472391
 11/12  01:00:00,153.873528114,30.9701400421,29.5924254529,0.0,34.4311606118,33.1021868926,153.401489133,42.4992248041,3.33212,107.570144329
 11/12  02:00:00,163.057445235,30.9701400421,38.7773368481,0.0,34.4311606118,33.1021868926,119.29810446,33.1661007323,3.33212,82.7998837281
 11/12  03:00:00,148.823067964,30.9701400421,42.1063154982,0.0,19.466279405,30.610668775,107.208926299,23.3064734346,3.33212,80.5703328644
 11/12  04:00:00,151.967222645,30.9701400421,45.3183002394,0.0,19.466279405,30.610668775,100.582752664,16.6794403703,3.33212,80.5711922936
 11/12  05:00:00,162.840025814,30.9701400421,49.6497738605,0.0,19.466279405,30.610668775,124.576042275,13.0396311847,3.33212,108.20429109
 11/12  06:00:00,177.991604932,30.9701400421,52.5804291719,0.0,19.466279405,30.610668775,153.574882002,11.7419843021,8.3303,133.5025977
 11/12  07:00:00,298.317511001,34.6896410031,105.427899097,0.0,42.6918050922,54.3732441037,220.115794311,10.5575166561,16.6606,192.897677655
 11/12  08:00:00,351.435956673,35.9550742298,110.094671191,0.0,49.3960418185,88.5934452969,357.23082452,12.7103398349,24.9909,319.529584685
 11/12  09:00:00,401.452656249,35.8281695208,128.876879427,0.0,57.6566862989,112.030105488,495.520064295,9.35195169609,33.3212,452.846912599
 11/12  10:00:00,358.95232691,36.4148755219,142.156375609,0.0,50.9524495726,81.1684271793,403.66976179,4.67476921173,66.8089,332.186092578
 11/12  11:00:00,304.690007583,36.5070845308,132.93027253,0.0,42.6918050922,68.9656133826,335.288395199,4.31930516303,83.4695,247.499590036
 11/12  12:00:00,307.274604621,36.550472525,139.189417032,0.0,38.286128036,68.9656133826,289.785050962,2.53846684158,83.4695,203.77708412
 11/12  13:00:00,312.753797373,36.5913999755,145.224435017,0.0,38.286128036,68.9656133826,232.19834073,2.04273279905,83.4695,146.686107931
 11/12  14:00:00,293.884506655,36.6177794767,145.225841302,0.0,31.5818913096,56.727595265,224.114891902,2.96467798509,75.1392,146.011013916
 11/12  15:00:00,293.738906571,36.6454218894,145.035388053,0.0,31.5818913096,56.727595265,209.273681544,3.43905234498,66.8089,139.025729199
 11/12  16:00:00,294.421865624,36.670139718,145.774335388,0.0,31.5818913096,56.727595265,225.117499708,4.3229935204,75.1392,145.655306187
 11/12  17:00:00,313.500803464,36.3655226286,128.882303704,0.0,31.5818913096,61.661095265,206.418074479,6.19901166461,91.7998,108.419262814
 11/12  18:00:00,329.673993361,35.8216630347,107.85752494,0.0,31.5818913096,70.9729253606,200.382960831,12.3863648188,49.9818,138.014796012
 11/12  19:00:00,406.073855733,35.8339836133,122.411243711,0.0,80.3315023541,83.7685254822,228.695097637,12.4340997156,49.9818,166.279197922
 11/12  20:00:00,413.356040094,35.8216630347,126.096958606,0.0,102.000620287,77.6748002752,269.482895087,17.0180714553,33.3212,219.143623631
 11/12  21:00:00,440.37070349,35.8216630347,132.568136754,0.0,108.704857014,91.4735406516,268.431387097,23.8711606453,33.3212,211.239026452
 11/12  22:00:00,408.081688509,35.8216630347,128.294668533,0.0,95.2963835608,89.1510273009,271.643516521,27.1971019001,24.9909,219.455514621
 11/12  23:00:00,348.550846362,35.8216630347,122.082921422,0.0,80.3315023541,63.3799339444,358.774412707,29.4601969394,16.6606,312.653615767
 11/12  24:00:00,258.842366378,35.8216630347,96.9555482684,0.0,42.6918050922,48.4199368926,229.890718799,36.3809319392,8.3303,185.17948686
 11/13  01:00:00,136.733063111,30.9701400421,24.1365345332,0.0,25.5240853573,30.610668775,141.79728895,30.2301796944,3.33212,108.234989255
 11/13  02:00:00,142.175615214,30.9701400421,36.9792981731,0.0,19.418418834,29.3649097162,111.677421003,27.840925975,3.33212,80.5043750277
 11/13  03:00:00,139.938055608,30.9701400421,42.6805019244,0.0,12.7620426787,28.1191506574,109.541754545,25.7082257303,3.33212,80.5014088145
 11/13  04:00:00,169.192394864,32.587314373,68.4137475455,0.0,12.7620426787,28.1191506574,107.649766624,23.8064533657,3.33212,80.5111932582
 11/13  05:00:00,142.645549398,31.7787272075,37.1237506402,0.0,12.7620426787,28.1191506574,133.707864543,22.1158445109,3.33212,108.259900032
 11/13  06:00:00,211.28980046,33.3959015384,74.5108575846,0.0,25.5240853573,30.610668775,222.877444512,27.1617100803,8.3303,187.385434432
 11/13  07:00:00,313.860189615,34.0427712707,89.0795391249,0.0,51.0481707146,78.1489452969,376.94676019,40.2230046784,16.6606,320.063155511
 11/13  08:00:00,415.397532214,35.8375686114,138.216750156,0.0,64.3609230253,109.708623606,478.846193562,32.5261784307,24.9909,421.329115132
 11/13  09:00:00,376.757464928,35.8478214395,141.893322699,0.0,51.0481707146,80.7689615957,377.690579218,11.6093942575,33.3212,332.759984961
 11/13  10:00:00,348.876806227,36.3953733413,141.804211274,0.0,51.0481707146,71.0224615957,321.14301448,3.17143723385,66.8089,251.162677246
 11/13  11:00:00,300.175156343,36.4868031271,141.397980508,0.0,32.1804615127,65.7244621605,286.03129491,1.93257804617,83.4695,200.629216864
 11/13  12:00:00,300.761715962,36.5409478811,141.096623633,0.0,32.1804615127,65.7244621605,231.876256075,2.11662365108,83.4695,146.290132424
 11/13  13:00:00,300.089072095,36.5895808023,140.647176896,0.0,32.1804615127,65.7244621605,231.644135678,2.08665045313,83.4695,146.087985225
 11/13  14:00:00,290.605734945,36.6302152145,140.213104296,0.0,32.1804615127,55.9779621605,223.124314295,2.0766344966,75.1392,145.908479799
 11/13  15:00:00,290.738304665,36.6523019228,140.369917743,0.0,32.1804615127,55.9779621605,214.859549831,2.32166324341,66.8089,145.728986587
 11/13  16:00:00,291.663128996,36.6793819034,141.279163061,0.0,32.1804615127,55.9779621605,223.125320251,2.674752974,75.1392,145.311367277
 11/13  17:00:00,327.856574756,36.4139684185,143.369076598,0.0,32.1804615127,60.9114621605,202.200967236,1.50556979576,91.7998,108.89559744
 11/13  18:00:00,370.413060687,35.8984937632,140.90964981,0.0,32.1804615127,77.5397301883,220.824677928,8.49007250157,49.9818,162.352805426
 11/13  19:00:00,412.267681336,35.9342488083,129.052124004,0.0,77.122965704,86.2600435998,369.479886587,25.7037071374,49.9818,293.794379449
 11/13  20:00:00,413.664302151,35.8610487442,123.167716922,0.0,102.647051061,80.1663183927,299.099457529,42.2005309286,33.3212,223.577726601
 11/13  21:00:00,442.211942113,35.836533494,126.53085084,0.0,115.40909374,92.7192997104,308.832910343,59.3647222187,33.3212,216.146988124
 11/13  22:00:00,429.556760398,35.8686698794,137.487199902,0.0,102.647051061,94.1340635361,418.992514064,73.4533895431,24.9909,320.54822452
 11/13  23:00:00,344.538921974,35.9235355206,118.96238424,0.0,77.122965704,65.871452062,359.844628528,101.157824911,16.6606,242.026203617
 11/13  24:00:00,247.072796352,35.871712415,89.6012815181,0.0,38.286128036,48.4199368926,267.599384688,125.809157408,8.3303,133.45992728
 11/14  01:00:00,136.162456261,30.9701400421,23.3543464118,0.0,25.5240853573,30.610668775,192.724239075,81.1103442196,3.33212,108.281774855
 11/14  02:00:00,141.161780955,30.9701400421,35.7254217258,0.0,19.418418834,29.3649097162,146.275621105,62.4196281388,3.33212,80.5238729659
 11/14  03:00:00,139.026609038,30.9701400421,41.5465040255,0.0,12.7620426787,28.1191506574,127.590259824,43.7255779345,3.33212,80.5325618898
 11/14  04:00:00,141.366681102,30.9701400421,43.8930696769,0.0,12.7620426787,28.1191506574,119.090174869,35.2295992404,3.33212,80.5284556284
 11/14  05:00:00,177.572261562,32.587314373,69.4965835472,0.0,12.7620426787,28.1191506574,141.794071398,30.1626066348,3.33212,108.299344763
 11/14  06:00:00,172.934624884,31.7787272075,39.053790541,0.0,25.5240853573,30.610668775,221.035679501,25.1746813847,8.3303,187.530698116
 11/14  07:00:00,331.295561986,34.6896410031,104.373164223,0.0,51.0481707146,78.1489452969,359.355592577,22.1035703257,16.6606,320.591422251
 11/14  08:00:00,404.01632036,35.8267077666,126.174431206,0.0,64.3609230253,109.708623606,499.594142773,43.6609382122,24.9909,430.94230456
 11/14  09:00:00,376.056676048,35.8328928663,140.658076859,0.0,51.0481707146,80.7689615957,382.299096877,21.3232541163,33.3212,327.654642761
 11/14  10:00:00,348.369949836,36.4057582194,141.249904393,0.0,51.0481707146,71.0224615957,327.315780017,6.81945989556,66.8089,253.687420122
 11/14  11:00:00,299.785153298,36.4929551315,141.129436165,0.0,32.1804615127,65.7244621605,282.257837607,1.53304236901,83.4695,197.255295238
 11/14  12:00:00,300.730495242,36.5495387583,140.965052657,0.0,32.1804615127,65.7244621605,235.170829229,1.09660660483,83.4695,150.604722624
 11/14  13:00:00,300.057619458,36.611746293,140.562664398,0.0,32.1804615127,65.7244621605,233.142299754,1.08222039808,83.4695,148.590579356
 11/14  14:00:00,290.315768421,36.6358013017,140.029817632,0.0,32.1804615127,55.9779621605,222.313200523,1.17220911185,75.1392,146.001791411
 11/14  15:00:00,290.255402927,36.6486608016,139.899808568,0.0,32.1804615127,55.9779621605,214.033627372,1.41182304031,66.8089,145.812904332
 11/14  16:00:00,290.264072715,36.6750252829,140.023996179,0.0,32.1804615127,55.9779621605,216.828482854,1.68206431728,75.1392,140.007218537
 11/14  17:00:00,328.941863006,36.401576294,141.742326439,0.0,32.1804615127,60.9114621605,206.77216142,0.852731064328,91.7998,114.119630355
 11/14  18:00:00,373.077766837,35.8908358318,143.318103001,0.0,32.1804615127,77.5397301883,215.252327261,2.80108556109,49.9818,162.4694417
 11/14  19:00:00,425.737641761,35.9295860902,142.085522465,0.0,77.122965704,86.2600435998,350.191339904,5.97192340065,49.9818,294.237616503
 11/14  20:00:00,430.639685058,35.8594095283,140.061904642,0.0,102.647051061,80.1663183927,271.774504126,14.4614004575,33.3212,223.991903668
 11/14  21:00:00,449.763475356,35.8335954881,134.076994285,0.0,115.40909374,92.7192997104,272.341806406,22.8405403885,33.3212,216.180066017
 11/14  22:00:00,431.694822747,35.8684650607,139.787746381,0.0,102.647051061,94.1340635361,375.172182643,29.1252662018,24.9909,321.056016441
 11/14  23:00:00,349.189947538,35.9353614827,123.812258342,0.0,77.122965704,65.871452062,300.9958649,39.3026786256,16.6606,245.032586275
 11/14  24:00:00,254.585882776,35.8912011397,97.5153917751,0.0,38.286128036,48.4199368926,193.506511964,47.4797378419,8.3303,137.696474123
 11/15  01:00:00,140.203470172,30.9701400421,27.566035714,0.0,25.5240853573,30.610668775,146.77975133,35.1151028044,3.33212,108.332528526
 11/15  02:00:00,148.523950931,30.9701400421,43.3030522866,0.0,19.418418834,29.3649097162,109.005134315,25.1250368598,3.33212,80.5479774554
 11/15  03:00:00,147.300154469,30.9701400421,50.0251800613,0.0,12.7620426787,28.1191506574,105.054623439,21.172063018,3.33212,80.5504404208
 11/15  04:00:00,175.929734444,33.3959015384,73.5023217161,0.0,12.7620426787,28.1191506574,100.849241114,16.9530658312,3.33212,80.5640552832
 11/15  05:00:00,146.207288437,31.7787272075,40.5487442784,0.0,12.7620426787,28.1191506574,125.939486097,14.2684074178,3.33212,108.338958679
 11/15  06:00:00,193.789357289,32.587314373,58.8659892588,0.0,25.5240853573,30.610668775,207.853016628,11.8478223179,8.3303,187.67489431
 11/15  07:00:00,332.020508774,34.8513584361,105.481325557,0.0,51.0481707146,78.1489452969,346.237906472,8.44768005833,16.6606,321.129626413
 11/15  08:00:00,415.456843957,35.8462519097,136.824782694,0.0,64.3609230253,109.708623606,463.671210025,5.54581903219,24.9909,433.134490993
 11/15  09:00:00,373.537125379,35.8216630347,137.358859639,0.0,51.0481707146,80.7689615957,366.344329227,1.95945505084,33.3212,331.063674176
 11/15  10:00:00,344.747119455,36.3969634083,135.855047147,0.0,51.0481707146,71.0224615957,318.141713229,0.744752302947,66.8089,250.588060926
 11/15  11:00:00,294.400394756,36.4824762122,133.792427362,0.0,32.1804615127,65.7244621605,286.520526904,2.83072268996,83.4695,200.220304214
 11/15  12:00:00,294.039835672,36.5314877805,132.326332856,0.0,32.1804615127,65.7244621605,237.278454627,3.34535582582,83.4695,150.463598801
 11/15  13:00:00,292.769333183,36.5689418855,131.386410508,0.0,32.1804615127,65.7244621605,233.295799661,3.56862129713,83.4695,146.257678364
 11/15  14:00:00,283.104652041,36.6021166991,131.257895898,0.0,32.1804615127,55.9779621605,225.009637635,3.79172654976,75.1392,146.078711085
 11/15  15:00:00,283.964352371,36.6312278195,132.031082339,0.0,32.1804615127,55.9779621605,216.806170246,4.09506767472,66.8089,145.902202572
 11/15  16:00:00,285.001797777,36.6587458868,133.227705273,0.0,32.1804615127,55.9779621605,225.269256203,4.22308257749,75.1392,145.906973625
 11/15  17:00:00,323.591319374,36.3723825495,134.803506881,0.0,32.1804615127,60.9114621605,202.883226328,2.52168661795,91.7998,108.561739711
 11/15  18:00:00,367.639645253,35.8754820016,136.343678472,0.0,32.1804615127,77.5397301883,224.732287853,5.36639264266,49.9818,169.384095211
 11/15  19:00:00,421.329592937,35.9239439509,136.072910613,0.0,77.122965704,86.2600435998,350.569727986,5.93542800624,49.9818,294.65249998
 11/15  20:00:00,429.293255212,35.8666402882,136.394658771,0.0,102.647051061,80.1663183927,262.758437404,5.19041059491,33.3212,224.246826809
 11/15  21:00:00,453.937433265,35.8615349666,135.69478208,0.0,115.40909374,92.7192997104,254.815381399,5.11589717841,33.3212,216.378284221
 11/15  22:00:00,428.950678719,35.9198044866,134.238857906,0.0,102.647051061,94.1340635361,352.329393503,5.66544129453,24.9909,321.673052208
 11/15  23:00:00,363.194078841,36.0110691442,134.941454127,0.0,77.122965704,65.871452062,270.219074495,8.28704379136,16.6606,245.271430704
 11/15  24:00:00,296.731744095,35.9782661452,136.689375171,0.0,38.286128036,48.4199368926,157.238430532,11.1399815342,8.3303,137.768148997
 11/16  01:00:00,208.032560762,33.3959015384,90.0694328167,0.0,25.5240853573,30.610668775,111.72541481,0.0216729059799,3.33212,108.371621904
 11/16  02:00:00,153.730447047,30.9701400421,48.3479622343,0.0,19.418418834,29.3649097162,83.9083213807,0.0,3.33212,80.5762013807
 11/16  03:00:00,192.51721737,33.3959015384,89.7725234075,0.0,12.7620426787,28.1191506574,83.9793161318,0.0538377088257,3.33212,80.593358423
 11/16  04:00:00,187.380716737,33.3959015384,84.7240203052,0.0,12.7620426787,28.1191506574,86.5469330691,0.0615462836806,3.33212,83.1532667854
 11/16  05:00:00,181.473750849,32.9916079557,73.1945178531,0.0,12.7620426787,28.1191506574,115.795192698,0.32549849543,3.33212,112.137574202
 11/16  06:00:00,204.927416377,32.8568434281,69.3245500507,0.0,25.5240853573,30.610668775,196.276219984,0.113745206036,8.3303,187.832174778
 11/16  07:00:00,328.825186281,34.3662061369,103.242765733,0.0,51.0481707146,78.1489452969,338.469548667,0.136015566724,16.6606,321.6729331
 11/16  08:00:00,416.458423754,35.8721986692,137.16977386,0.0,64.3609230253,109.708623606,464.868944018,8.38182543887,24.9909,431.496218579
 11/16  09:00:00,373.32686665,35.8385771828,136.288225939,0.0,51.0481707146,80.7689615957,371.005476668,4.71322931974,33.3212,332.971047348
 11/16  10:00:00,342.984756522,36.3866384227,133.059145174,0.0,51.0481707146,71.0224615957,320.592927641,1.98026421738,66.8089,251.803763423
 11/16  11:00:00,295.622337925,36.4730264339,135.34423115,0.0,32.1804615127,65.7244621605,294.304988869,6.19620182936,83.4695,204.639287039
 11/16  12:00:00,300.900777536,36.5225034467,141.052073815,0.0,32.1804615127,65.7244621605,237.806923668,7.80499029231,83.4695,146.532433376
 11/16  13:00:00,302.834443168,36.560806877,143.942400599,0.0,32.1804615127,65.7244621605,238.823095351,9.01700592312,83.4695,146.336589428
 11/16  14:00:00,287.165280732,36.5943187611,138.160827135,0.0,32.1804615127,55.9779621605,237.42251842,14.1808676003,75.1392,148.10245082
 11/16  15:00:00,245.660621411,36.622919934,97.030419358,0.0,32.1804615127,55.9779621605,244.3619831,31.4974545266,66.8089,146.055628573
 11/16  16:00:00,224.399553367,36.6517950246,76.0300407053,0.0,32.1804615127,55.9779621605,261.388327568,40.2115471127,75.1392,146.037580456
 11/16  17:00:00,257.908436342,36.3557932922,72.1183417022,0.0,32.1804615127,60.9114621605,246.286186184,41.4517821533,91.7998,113.034604031
 11/16  18:00:00,308.549048695,35.8343638251,80.0070493717,0.0,32.1804615127,77.5397301883,259.827394545,47.1205785913,49.9818,162.725015954
 11/16  19:00:00,383.285587377,35.8794498139,100.69661047,0.0,77.122965704,86.2600435998,399.748986111,46.6459926709,49.9818,303.12119344
 11/16  20:00:00,395.366268617,35.8252890093,105.386371697,0.0,102.647051061,80.1663183927,300.259091668,49.7185150801,33.3212,217.219376588
 11/16  21:00:00,432.150157007,35.8216630347,116.498142917,0.0,115.40909374,92.7192997104,316.513032056,59.3490520815,33.3212,223.842779975
 11/16  22:00:00,421.202731559,35.8387532865,128.674357698,0.0,102.647051061,94.1340635361,417.527245025,70.390522811,24.9909,322.145822214
 11/16  23:00:00,335.1484605,35.8912405102,109.058745382,0.0,77.122965704,65.871452062,346.858858338,84.6188628822,16.6606,245.579395456
 11/16  24:00:00,238.119552503,35.85986256,80.2658666969,0.0,38.286128036,48.4199368926,247.545881711,101.367801694,8.3303,137.847780017
 11/17  01:00:00,128.670864398,30.9701400421,15.9759380237,0.0,25.5240853573,30.610668775,202.683722585,90.9267130633,3.33212,108.424889522
 11/17  02:00:00,131.19587793,30.9701400421,25.823486535,0.0,19.418418834,29.3649097162,164.606835024,80.6734717033,3.33212,80.6012433209
 11/17  03:00:00,127.478764925,30.9701400421,30.0416939299,0.0,12.7620426787,28.1191506574,143.831808269,59.8918527095,3.33212,80.6078355592
 11/17  04:00:00,129.845389556,30.9701400421,32.4289910004,0.0,12.7620426787,28.1191506574,135.01735032,44.870577373,3.33212,86.8146529466
 11/17  05:00:00,140.283628478,30.9701400421,35.6728652968,0.0,12.7620426787,28.1191506574,147.227738275,35.4563702204,3.33212,108.439248054
 11/17  06:00:00,207.327936347,33.3959015384,70.2871128347,0.0,25.5240853573,30.610668775,225.97489771,29.6356419552,8.3303,188.008955755
 11/17  07:00:00,317.907200979,34.0427712707,92.546515513,0.0,51.0481707146,78.1489452969,365.006121415,26.1484165705,16.6606,322.197104845
 11/17  08:00:00,387.511008945,35.8216630347,108.983641811,0.0,64.3609230253,109.708623606,587.131181458,126.752825132,24.9909,435.387456326
 11/17  09:00:00,349.722925717,35.8216630347,115.035759302,0.0,51.0481707146,80.7689615957,445.447150632,77.0741062442,33.3212,335.051844387
 11/17  10:00:00,332.485340516,36.407263653,126.300277243,0.0,51.0481707146,71.0224615957,378.952293847,56.0383997627,66.8089,256.104994084
 11/17  11:00:00,281.423213651,36.4977263173,123.860299141,0.0,32.1804615127,65.7244621605,331.12916674,49.8954274733,83.4695,197.764239267
 11/17  12:00:00,284.757465384,36.5513779384,126.409926485,0.0,32.1804615127,65.7244621605,278.24847343,41.4928815613,83.4695,153.286091869
 11/17  13:00:00,287.984295341,36.5928180344,130.232455443,0.0,32.1804615127,65.7244621605,258.312235324,28.4176015811,83.4695,146.425133743
 11/17  14:00:00,278.889187375,36.627391852,130.796938416,0.0,32.1804615127,55.9779621605,245.104716366,23.727940775,75.1392,146.237575591
 11/17  15:00:00,266.661008908,36.6579361956,118.648365273,0.0,32.1804615127,55.9779621605,240.762672082,27.9072095112,66.8089,146.04656257
 11/17  16:00:00,254.203344125,36.6843112343,106.253155624,0.0,32.1804615127,55.9779621605,252.850541085,31.6561738393,75.1392,146.055167246
 11/17  17:00:00,274.699979668,36.3806908161,89.5185141181,0.0,32.1804615127,60.9114621605,253.955276674,47.0838846754,91.7998,115.071591999
 11/17  18:00:00,313.314998757,35.8232512442,85.4020161468,0.0,32.1804615127,77.5397301883,283.678014329,70.856396844,49.9818,162.839817485
 11/17  19:00:00,380.231091694,35.8582048787,98.2217457458,0.0,77.122965704,86.2600435998,468.273803287,114.722205165,49.9818,303.569798122
 11/17  20:00:00,390.800343261,35.8216630347,101.514878664,0.0,102.647051061,80.1663183927,410.94075211,154.796313301,33.3212,222.823238809
 11/17  21:00:00,421.164207925,35.8216630347,106.435693445,0.0,115.40909374,92.7192997104,398.809060033,146.805731071,33.3212,218.682128962
 11/17  22:00:00,404.872461625,35.8216630347,113.113961173,0.0,102.647051061,94.1340635361,556.921608902,204.678432369,24.9909,327.252276532
 11/17  23:00:00,323.969024831,35.8216630347,98.3839550945,0.0,77.122965704,65.871452062,440.748640062,179.103438869,16.6606,244.984601193
 11/17  24:00:00,230.431333897,35.8216630347,73.0532929213,0.0,38.286128036,48.4199368926,316.122253097,172.690061435,8.3303,135.101891662
 11/18  01:00:00,140.471277169,30.9701400421,25.4916065353,0.0,27.7269238854,30.610668775,151.504238404,37.9778702878,3.33212,110.194248116
 11/18  02:00:00,147.671999759,30.9701400421,32.6978079115,0.0,27.7269238854,30.610668775,119.898817482,31.419488376,3.33212,85.1472091057
 11/18  03:00:00,131.334969003,30.9701400421,33.8998988148,0.0,12.7620426787,28.1191506574,111.585329348,27.6242343842,3.33212,80.6289749637
 11/18  04:00:00,132.338493347,30.9701400421,34.9175073525,0.0,12.7620426787,28.1191506574,109.586360197,25.6175025177,3.33212,80.6367376796
 11/18  05:00:00,141.610116186,30.9701400421,37.61097075,0.0,12.7620426787,28.1191506574,139.754376503,24.1764129791,3.33212,112.245843524
 11/18  06:00:00,155.96758652,30.9701400421,39.7453224922,0.0,12.7620426787,28.1191506574,166.048491733,23.5886335103,8.3303,134.129558223
 11/18  07:00:00,278.660374523,33.5980483297,88.003869338,0.0,42.6918050922,54.3732441037,236.006610119,23.4242791072,16.6606,195.921731012
 11/18  08:00:00,307.65965943,35.8216630347,76.3412576502,0.0,42.6918050922,86.1019271793,462.038096627,113.011736056,24.9909,324.035460571
 11/18  09:00:00,397.422412665,35.8216630347,125.526413328,0.0,57.6566862989,112.030105488,546.076542061,43.325799203,33.3212,469.429542858
 11/18  10:00:00,364.232078383,36.4070813952,138.467022486,0.0,57.6566862989,83.6599452969,421.367535577,19.5105505608,66.8089,335.048085016
 11/18  11:00:00,304.870014142,36.4950788531,133.206552146,0.0,42.6918050922,68.9656133826,349.117675864,9.25238617396,83.4695,256.39578969
 11/18  12:00:00,306.835887431,36.5476547802,143.327608965,0.0,34.9340096728,67.7198543238,290.32127191,4.3247999704,83.4695,202.52697194
 11/18  13:00:00,306.966137729,36.5867013763,143.957523201,0.0,34.9340096728,67.7198543238,236.080004221,2.90361793359,83.4695,149.706886288
 11/18  14:00:00,297.971023306,36.6186061561,144.617908216,0.0,34.9340096728,57.9733543238,231.93680324,3.43690515624,75.1392,153.360698084
 11/18  15:00:00,297.371329091,36.6472507817,144.012896418,0.0,34.9340096728,57.9733543238,216.885253344,3.5746826944,66.8089,146.50167065
 11/18  16:00:00,298.063469526,36.6716636405,144.848667818,0.0,34.9340096728,57.9733543238,232.591398319,4.28381328985,75.1392,153.168385029
 11/18  17:00:00,318.95307741,36.3664003179,128.734153942,0.0,34.9340096728,62.9068543238,208.945018694,8.27981472661,91.7998,108.865403967
 11/18  18:00:00,336.472430618,35.8223812274,110.841312869,0.0,34.9340096728,72.2186844194,205.353740365,12.2376663356,49.9818,143.13427403
 11/18  19:00:00,429.582743634,35.8878775241,137.393720532,0.0,87.0357390804,86.2600435998,226.394542777,7.35973006436,49.9818,169.053012713
 11/18  20:00:00,431.25859467,35.8232861278,144.290986856,0.0,102.000620287,77.6748002752,261.104601786,6.84746190227,33.3212,220.935939884
 11/18  21:00:00,441.499476909,35.8216630347,143.211403213,0.0,102.000620287,88.9820225341,264.987986384,7.36797202486,33.3212,224.298814359
 11/18  22:00:00,431.544802302,35.8216630347,142.97797463,0.0,102.000620287,91.6425454185,256.626225861,7.91144861146,24.9909,223.72387725
 11/18  23:00:00,379.392855856,35.8216630347,141.781196107,0.0,87.0357390804,65.871452062,349.745696018,10.3222790724,16.6606,322.762816945
 11/18  24:00:00,303.817690852,35.8216630347,140.152505068,0.0,42.6918050922,48.4199368926,211.096643364,14.3721936765,8.3303,188.394149688
 11/19  01:00:00,153.226234041,30.9701400421,29.1844012771,0.0,34.4311606118,33.1021868926,122.656378251,4.29279153648,3.33212,115.031466715
 11/19  02:00:00,169.173512407,30.9701400421,45.1651565549,0.0,34.4311606118,33.1021868926,87.6607673399,3.58429648474,3.33212,80.7443508552
 11/19  03:00:00,157.362411875,30.9701400421,50.871313971,0.0,19.466279405,30.610668775,92.2445780207,1.94345676411,3.33212,86.9690012566
 11/19  04:00:00,159.929842643,30.9701400421,53.457385235,0.0,19.466279405,30.610668775,86.0189370612,1.9405370073,3.33212,80.7462800539
 11/19  05:00:00,170.30780275,30.9701400421,57.2121735116,0.0,19.466279405,30.610668775,113.790151343,1.93676051922,3.33212,108.521270823
 11/19  06:00:00,222.744490063,33.3959015384,92.4789874541,0.0,19.466279405,30.610668775,148.522246882,1.93219575737,8.3303,138.259751124
 11/19  07:00:00,289.171812691,34.2044887038,97.1336953015,0.0,42.6918050922,54.3732441037,215.173272488,1.92851122868,16.6606,196.584161259
 11/19  08:00:00,385.927957868,36.0587860934,144.725145815,0.0,49.3960418185,88.5934452969,364.923095675,8.36298547668,24.9909,331.569210198
 11/19  09:00:00,414.785091976,35.8579195933,141.756169256,0.0,57.6566862989,112.030105488,504.753662511,5.99433962219,33.3212,465.438122889
 11/19  10:00:00,360.531236748,36.3990405192,142.8575256,0.0,50.9524495726,81.1684271793,412.032744297,4.71089460628,66.8089,340.512949691
 11/19  11:00:00,309.538299197,36.502335908,136.83517018,0.0,42.6918050922,68.9656133826,355.250142777,13.5725122221,83.4695,258.208130555
 11/19  12:00:00,294.056888508,36.5379348202,125.097879896,0.0,38.286128036,68.9656133826,306.326691412,21.5260049092,83.4695,201.331186502
 11/19  13:00:00,279.923768463,36.5681587141,111.857671033,0.0,38.286128036,68.9656133826,260.101764437,25.9259919777,83.4695,150.70627246
 11/19  14:00:00,261.636163797,36.5963189181,112.559139013,0.0,31.5818913096,56.727595265,249.853690077,26.9584895179,75.1392,147.756000559
 11/19  15:00:00,270.087416192,36.6229526534,121.012032089,0.0,31.5818913096,56.727595265,240.425385681,21.9160918148,66.8089,151.700393866
 11/19  16:00:00,277.985570542,36.6479584943,128.842972068,0.0,31.5818913096,56.727595265,238.769850064,17.4064414558,75.1392,146.224208608
 11/19  17:00:00,324.676308427,36.3503259874,138.097899177,0.0,31.5818913096,61.661095265,215.952422533,15.395683061,91.7998,108.756939472
 11/19  18:00:00,365.190939572,35.8216630347,142.945683867,0.0,31.5818913096,70.9729253606,212.321560397,17.163388909,49.9818,145.176371488
 11/19  19:00:00,426.652064859,35.8299049352,142.562041502,0.0,80.3315023541,83.7685254822,236.366800382,16.0697803087,49.9818,170.315220073
 11/19  20:00:00,428.755290366,35.8216630347,140.492740531,0.0,102.000620287,77.6748002752,263.595944209,13.0022701008,33.3212,217.272474109
 11/19  21:00:00,447.709683007,35.8216630347,138.287477482,0.0,108.704857014,91.4735406516,267.807839175,10.5972356697,33.3212,223.889403505
 11/19  22:00:00,416.501824675,35.8216630347,134.455603191,0.0,95.2963835608,89.1510273009,258.833744398,12.1398706907,24.9909,221.702973708
 11/19  23:00:00,359.835292705,35.822773912,130.292347902,0.0,80.3315023541,63.3799339444,357.883561921,15.6978888166,16.6606,325.525073104
 11/19  24:00:00,295.647595748,35.8216760795,130.299306456,0.0,42.6918050922,48.4199368926,216.510264437,20.1099391162,8.3303,188.070025321
 11/20  01:00:00,208.771557468,30.9701400421,95.4653842254,0.0,25.5240853573,30.610668775,111.890529715,0.0,3.33212,108.558409715
 11/20  02:00:00,213.946208019,30.9701400421,107.977595489,0.0,19.418418834,29.3649097162,90.2200898626,0.0,3.33212,86.8879698626
 11/20  03:00:00,192.316871942,33.3959015384,89.4516747894,0.0,12.7620426787,28.1191506574,84.0829246724,0.0601554827464,3.33212,80.6906491897
 11/20  04:00:00,184.000881544,33.3959015384,81.3677002024,0.0,12.7620426787,28.1191506574,84.0966993889,0.0762078368917,3.33212,80.688371552
 11/20  05:00:00,165.65575111,32.587314373,58.2054360467,0.0,12.7620426787,28.1191506574,118.407901708,0.10229306072,3.33212,114.973488648
 11/20  06:00:00,205.322301735,32.9916079557,69.6317588735,0.0,25.5240853573,30.610668775,197.254533956,0.453498030198,8.3303,188.470735926
 11/20  07:00:00,321.746655912,34.2044887038,96.7227377871,0.0,51.0481707146,78.1489452969,348.950899371,0.150569793842,16.6606,332.139729577
 11/20  08:00:00,416.195356467,35.9719088012,137.42657025,0.0,64.3609230253,109.708623606,472.649190625,12.2383991132,24.9909,435.419891511
 11/20  09:00:00,378.035202551,35.8441585476,142.594554721,0.0,51.0481707146,80.7689615957,380.182321563,7.20535920717,33.3212,339.655762356
 11/20  10:00:00,350.397301279,36.3890161336,143.370272543,0.0,51.0481707146,71.0224615957,332.419100194,8.62894496371,66.8089,256.981255231
 11/20  11:00:00,296.070050495,36.4804817552,137.324370617,0.0,32.1804615127,65.7244621605,309.66429061,24.937613826,83.4695,201.257176784
 11/20  12:00:00,277.552977339,36.5323628228,117.855888721,0.0,32.1804615127,65.7244621605,268.392433711,34.2305196509,83.4695,150.69241406
 11/20  13:00:00,265.914690599,36.5734001481,106.510980096,0.0,32.1804615127,65.7244621605,279.427755519,42.6173357218,83.4695,153.340919797
 11/20  14:00:00,242.220937849,36.6073663834,92.5573551217,0.0,32.1804615127,55.9779621605,290.056573049,68.4317452031,75.1392,146.485627846
 11/20  15:00:00,215.334618648,36.636391159,67.3568675091,0.0,32.1804615127,55.9779621605,318.916346007,105.820043653,66.8089,146.287402354
 11/20  16:00:00,216.587864424,36.6643599314,68.9943334805,0.0,32.1804615127,55.9779621605,347.853737298,119.762504864,75.1392,152.952032434
 11/20  17:00:00,251.563867424,36.3653585086,66.6402867028,0.0,32.1804615127,60.9114621605,312.601040671,111.980803588,91.7998,108.820437083
 11/20  18:00:00,315.591481545,35.8216630347,86.7455636796,0.0,32.1804615127,77.5397301883,326.633891577,106.6828435,49.9818,169.969248078
 11/20  19:00:00,370.835619615,35.8481305258,87.9118295357,0.0,77.122965704,86.2600435998,456.814380278,101.906474138,49.9818,304.926106139
 11/20  20:00:00,384.949266853,35.8216630347,95.4939763441,0.0,102.647051061,80.1663183927,355.216924638,96.5213485846,33.3212,225.374376053
 11/20  21:00:00,419.608716926,35.8216630347,104.800337335,0.0,115.40909374,92.7192997104,351.816081211,96.9717996609,33.3212,221.52308155
 11/20  22:00:00,407.916369276,35.8216630347,116.679176001,0.0,102.647051061,94.1340635361,459.282775251,106.253173776,24.9909,328.038701475
 11/20  23:00:00,326.657274451,35.8460705738,101.964856145,0.0,77.122965704,65.871452062,393.646615562,128.192495989,16.6606,248.793519572
 11/20  24:00:00,233.01721811,35.829826003,76.4854182683,0.0,38.286128036,48.4199368926,280.522468076,134.188584306,8.3303,138.003583771
 11/21  01:00:00,132.965756037,30.9701400421,20.2033733498,0.0,25.5240853573,30.610668775,206.564107811,89.8383833769,3.33212,113.393604434
 11/21  02:00:00,134.037295313,30.9701400421,28.6332652648,0.0,19.418418834,29.3649097162,150.371637006,66.3384530964,3.33212,80.70106391
 11/21  03:00:00,130.242448079,30.9701400421,32.7728048355,0.0,12.7620426787,28.1191506574,138.7454413,48.4865486895,3.33212,86.9267726106
 11/21  04:00:00,132.499671204,30.9701400421,35.0428929635,0.0,12.7620426787,28.1191506574,121.043341759,37.0097334589,3.33212,80.7014883001
 11/21  05:00:00,143.016692013,30.9701400421,38.3588037005,0.0,12.7620426787,28.1191506574,141.576275817,29.6368637876,3.33212,108.607292029
 11/21  06:00:00,216.741494368,33.3959015384,79.6632662852,0.0,25.5240853573,30.610668775,228.959438729,25.0178229223,8.3303,195.611315807
 11/21  07:00:00,315.394520626,33.8810538376,87.6853763254,0.0,51.0481707146,78.1489452969,368.497016169,22.1322687469,16.6606,329.704147422
 11/21  08:00:00,377.881093103,35.8272380348,99.6520516067,0.0,64.3609230253,109.708623606,565.418816742,104.065064845,24.9909,436.362851897
 11/21  09:00:00,322.696656869,35.8216630347,87.9067490819,0.0,51.0481707146,80.7689615957,493.544496061,116.797872178,33.3212,343.425423883
 11/21  10:00:00,288.826908579,36.3979496939,82.5049301251,0.0,51.0481707146,71.0224615957,440.124153762,116.040298916,66.8089,257.274954847
 11/21  11:00:00,244.326966304,36.4869320874,86.8668404221,0.0,32.1804615127,65.7244621605,370.359330914,81.7982818985,83.4695,205.091549015
 11/21  12:00:00,254.735202137,36.5385050827,96.617691617,0.0,32.1804615127,65.7244621605,290.487494855,59.7075116935,83.4695,147.310483162
 11/21  13:00:00,257.482582277,36.5771002029,99.9898014937,0.0,32.1804615127,65.7244621605,289.154732457,52.2536354364,83.4695,153.43159702
 11/21  14:00:00,248.967611038,36.6088066131,101.141045092,0.0,32.1804615127,55.9779621605,270.246757967,48.5508928049,75.1392,146.556665162
 11/21  15:00:00,250.935056835,36.6373463512,103.07328087,0.0,32.1804615127,55.9779621605,266.489261006,46.6457274345,66.8089,153.034633572
 11/21  16:00:00,243.581469371,36.6627785534,95.7617143247,0.0,32.1804615127,55.9779621605,278.712616076,57.1946869336,75.1392,146.378729143
 11/21  17:00:00,260.518407561,36.3613628164,75.4715094209,0.0,32.1804615127,60.9114621605,316.959477725,109.910753704,91.7998,115.248924021
 11/21  18:00:00,299.198685237,35.8216630347,71.307475704,0.0,32.1804615127,77.5397301883,356.563446366,141.264174297,49.9818,165.317472069
 11/21  19:00:00,368.842878684,35.8216710651,86.8349783955,0.0,77.122965704,86.2600435998,501.94531077,148.971370515,49.9818,302.992140256
 11/21  20:00:00,380.428105077,35.8216630347,91.0770750548,0.0,102.647051061,80.1663183927,428.319331194,166.173166387,33.3212,228.824964807
 11/21  21:00:00,410.370962924,35.8216630347,95.4087093629,0.0,115.40909374,92.7192997104,428.439591467,173.407533116,33.3212,221.710858351
 11/21  22:00:00,398.903441225,35.8216630347,107.057585554,0.0,102.647051061,94.1340635361,536.157929315,177.944102484,24.9909,333.222926831
 11/21  23:00:00,317.613093281,35.8216630347,92.0611612973,0.0,77.122965704,65.871452062,429.643190466,165.71009751,16.6606,247.272492957
 11/21  24:00:00,224.830601413,35.8216630347,67.507639973,0.0,38.286128036,48.4199368926,322.184793307,172.539905771,8.3303,141.314587535
 11/22  01:00:00,134.486814993,30.9701400421,21.755153907,0.0,25.5240853573,30.610668775,153.426214062,38.2611798969,3.33212,111.832914165
 11/22  02:00:00,132.936000583,30.9701400421,27.5698967503,0.0,19.418418834,29.3649097162,115.626643433,31.563450961,3.33212,80.7310724719
 11/22  03:00:00,127.64895818,30.9701400421,30.2161825516,0.0,12.7620426787,28.1191506574,117.666718215,27.3940274701,3.33212,86.9405707444
 11/22  04:00:00,129.303187915,30.9701400421,31.8849560922,0.0,12.7620426787,28.1191506574,108.869809885,24.8097061173,3.33212,80.7279837675
 11/22  05:00:00,138.6178532,30.9701400421,34.6324412479,0.0,12.7620426787,28.1191506574,141.839221737,23.4443354276,3.33212,115.06276631
 11/22  06:00:00,174.610550739,30.9701400421,43.0157563249,0.0,25.5240853573,30.610668775,220.052806801,22.9542453704,8.3303,188.768261431
 11/22  07:00:00,323.179704675,33.8001951211,96.6086392088,0.0,51.0481707146,78.1489452969,372.703420623,22.8005533795,16.6606,333.242267244
 11/22  08:00:00,359.56033559,35.8216630347,82.7398636835,0.0,64.3609230253,109.708623606,614.248886147,148.161475626,24.9909,441.096510521
 11/22  09:00:00,348.043778884,35.8216630347,113.861918051,0.0,51.0481707146,80.7689615957,503.697160264,132.51157067,33.3212,337.864389594
 11/22  10:00:00,329.369769616,36.3934927091,123.177078369,0.0,51.0481707146,71.0224615957,372.229900661,45.6144439553,66.8089,259.806556705
 11/22  11:00:00,276.582310495,36.483013083,118.938180732,0.0,32.1804615127,65.7244621605,310.312776898,23.308929134,83.4695,203.534347764
 11/22  12:00:00,287.270435966,36.5355975703,128.779832524,0.0,32.1804615127,65.7244621605,246.794574561,9.60886889191,83.4695,153.716205669
 11/22  13:00:00,301.770734698,36.5757152903,143.803533087,0.0,32.1804615127,65.7244621605,241.109071466,4.13219014193,83.4695,153.507381324
 11/22  14:00:00,291.652866569,36.6105935574,143.278773931,0.0,32.1804615127,55.9779621605,224.639688332,2.87558324954,75.1392,146.624905083
 11/22  15:00:00,291.449784192,36.6403999973,143.024941006,0.0,32.1804615127,55.9779621605,223.10949344,3.18421210367,66.8089,153.116381336
 11/22  16:00:00,292.016528874,36.6671845871,143.671601328,0.0,32.1804615127,55.9779621605,225.235338566,3.63744260932,75.1392,146.458695956
 11/22  17:00:00,310.944653814,36.3668255751,125.510192404,0.0,32.1804615127,60.9114621605,215.952204766,8.84364825318,91.7998,115.308756513
 11/22  18:00:00,327.145606758,35.8216630347,99.0186086989,0.0,32.1804615127,77.5397301883,239.726570128,19.5176232646,49.9818,170.227146863
 11/22  19:00:00,388.841770169,35.8449974939,106.689106198,0.0,77.122965704,86.2600435998,385.586160895,29.7773084003,49.9818,305.827052495
 11/22  20:00:00,397.785842932,35.8216630347,108.085936549,0.0,102.647051061,80.1663183927,305.568961744,46.4380602489,33.3212,225.809701495
 11/22  21:00:00,427.215037032,35.8216630347,112.188707254,0.0,115.40909374,92.7192997104,321.026082793,62.5233221478,33.3212,225.181560645
 11/22  22:00:00,413.840348109,35.8216630347,122.415249897,0.0,102.647051061,94.1340635361,436.00887449,77.2587324469,24.9909,333.759242043
 11/22  23:00:00,330.164739635,35.8284753493,105.405579239,0.0,77.122965704,65.871452062,359.477078356,95.5390031518,16.6606,247.277475204
 11/22  24:00:00,234.100691705,35.8216630347,77.4874975884,0.0,38.286128036,48.4199368926,284.623506006,138.008957787,8.3303,138.284248219
 11/23  01:00:00,148.306886102,30.9701400421,24.0476376636,0.0,34.4311606118,33.1021868926,206.415774539,87.8524291011,3.33212,115.231225438
 11/23  02:00:00,157.226727581,30.9701400421,32.9971548567,0.0,34.4311606118,33.1021868926,147.093675522,62.9110287313,3.33212,80.8505267906
 11/23  03:00:00,143.670892625,30.9701400421,36.9404754052,0.0,19.466279405,30.610668775,137.207518354,46.802602898,3.33212,87.0727954558
 11/23  04:00:00,146.259736667,30.9701400421,39.5326572541,0.0,19.466279405,30.610668775,126.41548633,36.007371387,3.33212,87.0759949427
 11/23  05:00:00,156.601580493,30.9701400421,43.303883524,0.0,19.466279405,30.610668775,140.130271015,28.0899312486,3.33212,108.708219766
 11/23  06:00:00,173.114848362,30.9701400421,47.611729128,0.0,19.466279405,30.610668775,174.933627058,21.4434254669,8.3303,145.159901591
 11/23  07:00:00,296.873859823,34.52792357,101.287145189,0.0,42.6918050922,54.3732441037,231.67071557,17.7584507361,16.6606,197.251664834
 11/23  08:00:00,336.330921871,35.9177253306,95.6347155424,0.0,49.3960418185,88.5934452969,387.977920855,29.1993582454,24.9909,333.787662609
 11/23  09:00:00,399.292252644,35.8216630347,126.08981889,0.0,57.6566862989,112.030105488,538.60402689,32.7316895577,33.3212,472.551137332
 11/23  10:00:00,333.717302253,36.4000040917,115.823831809,0.0,50.9524495726,81.1684271793,429.97174381,20.4960740478,66.8089,342.666769762
 11/23  11:00:00,276.852941096,36.4855801212,104.078795219,0.0,42.6918050922,68.9656133826,353.888077283,12.2209907629,83.4695,258.19758652
 11/23  12:00:00,281.563603926,36.5324032066,112.651354138,0.0,38.286128036,68.9656133826,301.980482567,8.01225879949,83.4695,210.498723768
 11/23  13:00:00,308.827258759,36.5701583556,140.459954877,0.0,38.286128036,68.9656133826,237.239944638,4.03603808029,83.4695,149.734406558
 11/23  14:00:00,293.399848813,36.6035280263,143.483168185,0.0,31.5818913096,56.727595265,232.040771061,3.30633080248,75.1392,153.595240258
 11/23  15:00:00,293.019787742,36.6327315761,142.667657666,0.0,31.5818913096,56.727595265,216.972386669,3.63410968328,66.8089,146.529376986
 11/23  16:00:00,293.739325379,36.6585615365,143.366609156,0.0,31.5818913096,56.727595265,232.622710566,4.27581323259,75.1392,153.207697334
 11/23  17:00:00,312.309153495,36.3577420776,124.953304138,0.0,31.5818913096,61.661095265,218.241853001,11.0996687204,91.7998,115.342384281
 11/23  18:00:00,311.135280652,35.8216630347,88.5766964209,0.0,31.5818913096,70.9729253606,220.060239607,31.1805471682,49.9818,138.897892438
 11/23  19:00:00,363.098182678,35.8271579186,80.336851939,0.0,80.3315023541,83.7685254822,273.468965044,51.4198099333,49.9818,172.067355111
 11/23  20:00:00,390.269572701,35.8216630347,103.855258333,0.0,102.000620287,77.6748002752,320.222041055,60.5488604085,33.3212,226.351980646
 11/23  21:00:00,421.591054162,35.8216630347,114.638309256,0.0,108.704857014,91.4735406516,324.067146002,68.3035983078,33.3212,222.442347694
 11/23  22:00:00,394.724790707,35.8216630347,115.957108825,0.0,95.2963835608,89.1510273009,330.127297047,79.7445669441,24.9909,225.391830103
 11/23  23:00:00,333.703256363,35.8216630347,108.200419018,0.0,80.3315023541,63.3799339444,446.958136391,97.5657241102,16.6606,332.731812281
 11/23  24:00:00,247.102246314,35.8216630347,86.0782281409,0.0,42.6918050922,48.4199368926,323.987848958,126.999738361,8.3303,188.657810597
 11/24  01:00:00,136.270364391,30.9701400421,23.489174968,0.0,25.5240853573,30.610668775,213.997960633,95.5079817171,3.33212,115.157858916
 11/24  02:00:00,135.043394284,30.9701400421,29.6702375024,0.0,19.418418834,29.3649097162,154.32684758,68.5266155484,3.33212,82.4681120314
 11/24  03:00:00,129.812088854,30.9701400421,32.382530491,0.0,12.7620426787,28.1191506574,140.009621524,51.3662888496,3.33212,85.3112126745
 11/24  04:00:00,131.39694789,30.9701400421,33.9825451584,0.0,12.7620426787,28.1191506574,130.721981615,40.3920924804,3.33212,86.9977691349
 11/24  05:00:00,141.966057741,30.9701400421,37.3436632892,0.0,12.7620426787,28.1191506574,145.425773166,33.3181453804,3.33212,108.775507785
 11/24  06:00:00,178.555688177,30.9701400421,46.3004077355,0.0,25.5240853573,30.610668775,233.280903045,28.8693290335,8.3303,196.081274012
 11/24  07:00:00,326.748037727,34.0023419125,98.9337754344,0.0,51.0481707146,78.1489452969,377.314974452,26.3159079758,16.6606,334.338466476
 11/24  08:00:00,375.494150119,35.8216630347,97.3408736307,0.0,64.3609230253,109.708623606,615.648501758,147.258074372,24.9909,443.399527385
 11/24  09:00:00,349.084117143,35.8216630347,113.820233656,0.0,51.0481707146,80.7689615957,491.698854145,119.406266417,33.3212,338.971387728
 11/24  10:00:00,336.065273454,36.395982091,128.41891201,0.0,51.0481707146,71.0224615957,378.869494911,46.3406334051,66.8089,265.719961506
 11/24  11:00:00,288.12475384,36.4838416139,128.876972045,0.0,32.1804615127,65.7244621605,308.020854333,18.5661988086,83.4695,205.985155524
 11/24  12:00:00,303.152550126,36.5360261315,142.658751719,0.0,32.1804615127,65.7244621605,239.732882726,4.5366316958,83.4695,151.726751031
 11/24  13:00:00,302.506170837,36.5774518351,141.871159027,0.0,32.1804615127,65.7244621605,234.982319559,2.37758550154,83.4695,149.135234057
