Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  14:00:00,291.669543741,36.6139912668,142.887185708,0.0,32.1804615127,55.9779621605,231.092448716,2.46945965997,75.1392,153.483789056
 11/24  15:00:00,290.827848626,36.6455279798,141.975559441,0.0,32.1804615127,55.9779621605,217.848565208,2.78387103399,66.8089,148.255794174
 11/24  16:00:00,291.74261791,36.6723672168,143.00432375,0.0,32.1804615127,55.9779621605,229.989222816,3.21108037298,75.1392,151.638942443
 11/24  17:00:00,330.387643784,36.3703359319,144.644932869,0.0,32.1804615127,60.9114621605,209.321263969,2.122816873,91.7998,115.398647096
 11/24  18:00:00,352.065570592,35.8381209048,123.795437135,0.0,32.1804615127,77.5397301883,233.091705375,12.6580512341,49.9818,170.451854141
 11/24  19:00:00,396.602944927,35.8800296524,114.365867561,0.0,77.122965704,86.2600435998,382.677649125,25.9901865376,49.9818,306.705662588
 11/24  20:00:00,401.4072382,35.8251431316,112.140345227,0.0,102.647051061,80.1663183927,308.197886114,48.6296189361,33.3212,226.247067178
 11/24  21:00:00,430.304565149,35.8216630347,115.721478531,0.0,115.40909374,92.7192997104,334.27970314,74.4541602354,33.3212,226.504342905
 11/24  22:00:00,414.410584105,35.8224247351,123.241527767,0.0,102.647051061,94.1340635361,491.70699331,132.006870548,24.9909,334.709222762
 11/24  23:00:00,330.567302043,35.8486169234,105.437892971,0.0,77.122965704,65.871452062,460.667332884,189.416038891,16.6606,254.590693993
 11/24  24:00:00,239.727287823,35.8283937397,82.985649297,0.0,38.286128036,48.4199368926,268.145864549,121.375762301,8.3303,138.439802248
 11/25  01:00:00,141.982267852,30.9701400421,26.9696375423,0.0,27.7269238854,30.610668775,177.161421843,58.6408438148,3.33212,115.188458028
 11/25  02:00:00,153.003074816,30.9701400421,38.0138561137,0.0,27.7269238854,30.610668775,127.669256671,43.5354595008,3.33212,80.8016771702
 11/25  03:00:00,139.563214015,30.9701400421,42.11511839,0.0,12.7620426787,28.1191506574,121.872917663,31.5143478384,3.33212,87.0264498242
 11/25  04:00:00,141.559645865,30.9701400421,44.1348775291,0.0,12.7620426787,28.1191506574,116.251646471,25.8932888094,3.33212,87.0262376612
 11/25  05:00:00,151.065981594,30.9701400421,47.0583096019,0.0,12.7620426787,28.1191506574,135.376201349,23.2208904353,3.33212,108.823190913
 11/25  06:00:00,208.214216636,33.3959015384,87.1539162032,0.0,12.7620426787,28.1191506574,168.449323335,19.6373807661,8.3303,140.481642569
 11/25  07:00:00,276.560038385,33.7193364046,82.5803657922,0.0,42.6918050922,54.3732441037,238.889743823,20.2498746202,16.6606,201.979269202
 11/25  08:00:00,338.681527123,35.8392396743,107.35773964,0.0,42.6918050922,86.1019271793,387.343423539,27.6108507791,24.9909,334.74167276
 11/25  09:00:00,411.803992528,35.832436331,138.735077893,0.0,57.6566862989,112.030105488,521.616352448,13.1364290992,33.3212,475.158723349
 11/25  10:00:00,366.699868158,36.3984264267,139.863848788,0.0,57.6566862989,83.6599452969,412.43004574,2.16953232891,66.8089,343.451613411
 11/25  11:00:00,313.210673174,36.4860393004,140.393862719,0.0,42.6918050922,68.9656133826,345.314154784,1.23040138414,83.4695,260.6142534
 11/25  12:00:00,305.005353698,36.5700816527,140.139942024,0.0,34.9340096728,67.7198543238,296.778004153,1.53363101843,83.4695,211.774873135
 11/25  13:00:00,304.731660137,36.6725231577,140.173113839,0.0,34.9340096728,67.7198543238,239.154439973,1.5197174581,83.4695,154.165222515
 11/25  14:00:00,295.190792629,36.6716356279,140.041333248,0.0,34.9340096728,57.9733543238,230.683929416,1.59157334468,75.1392,153.953156071
 11/25  15:00:00,295.675873142,36.6612989126,140.573516095,0.0,34.9340096728,57.9733543238,222.402374079,1.84363924162,66.8089,153.749834837
 11/25  16:00:00,296.196224962,36.6712468212,141.532263351,0.0,34.9340096728,57.9733543238,231.218213439,2.33308900115,75.1392,153.745924437
 11/25  17:00:00,335.246752113,36.3695561524,143.791543533,0.0,34.9340096728,62.9068543238,210.384432573,3.01436346789,91.7998,115.570269105
 11/25  18:00:00,370.718567192,35.868415514,144.235370686,0.0,34.9340096728,72.2186844194,194.868891629,5.84046939384,49.9818,139.046622235
 11/25  19:00:00,433.696372696,35.9344443281,141.007395701,0.0,87.0357390804,86.2600435998,238.179059978,10.1025552844,49.9818,178.094704693
 11/25  20:00:00,429.655080316,35.8318799682,142.398700123,0.0,102.000620287,77.6748002752,270.88774182,11.4206075743,33.3212,226.145934246
 11/25  21:00:00,440.708958799,35.8216630347,142.103531107,0.0,102.000620287,88.9820225341,267.909035951,8.74605419793,33.3212,225.841781753
 11/25  22:00:00,430.874517226,35.8216630347,141.976960189,0.0,102.000620287,91.6425454185,264.87259654,6.42027739462,24.9909,233.461419146
 11/25  23:00:00,377.895658855,35.8216630347,142.331723108,0.0,87.0357390804,65.871452062,356.638890993,8.89110784754,16.6606,331.087183145
 11/25  24:00:00,302.142012239,35.8216630347,140.338764779,0.0,42.6918050922,48.4199368926,212.834299239,12.6909314796,8.3303,191.81306776
 11/26  01:00:00,159.227353757,30.9701400421,35.2030169204,0.0,34.4311606118,33.1021868926,123.824558001,5.15156839891,3.33212,115.340869602
 11/26  02:00:00,175.771822854,30.9701400421,51.7822851834,0.0,34.4311606118,33.1021868926,93.5170195725,3.03286211229,3.33212,87.1520374602
 11/26  03:00:00,164.163355936,30.9701400421,57.6886500104,0.0,19.466279405,30.610668775,92.1284332918,1.64521763266,3.33212,87.1510956591
 11/26  04:00:00,166.579733949,30.9701400421,60.1228337441,0.0,19.466279405,30.610668775,92.1332805754,1.63893520767,3.33212,87.1622253677
 11/26  05:00:00,195.9433156,32.587314373,79.4065751797,0.0,19.466279405,30.610668775,115.741051442,3.56621073039,3.33212,108.842720712
 11/26  06:00:00,169.468382147,31.7787272075,42.4592048545,0.0,19.466279405,30.610668775,155.370230903,1.63980830496,8.3303,145.400122598
 11/26  07:00:00,304.685465879,34.8513584361,107.850308923,0.0,42.6918050922,54.3732441037,214.50447375,0.116507058208,16.6606,197.727366692
 11/26  08:00:00,385.624045153,36.093817106,143.532314777,0.0,49.3960418185,88.5934452969,366.799282918,6.40476730179,24.9909,335.403615616
 11/26  09:00:00,415.142648207,35.8760147723,141.457306309,0.0,57.6566862989,112.030105488,518.433725375,3.19357218848,33.3212,481.918953187
 11/26  10:00:00,360.067868476,36.4055137207,141.875439922,0.0,50.9524495726,81.1684271793,416.603896661,1.25471207645,66.8089,348.540284584
 11/26  11:00:00,316.605178198,36.5371957002,143.174120343,0.0,42.6918050922,68.9656133826,346.399839767,3.87033293294,83.4695,259.060006834
 11/26  12:00:00,312.033809883,36.5809388409,142.218259774,0.0,38.286128036,68.9656133826,302.415714952,4.92893476195,83.4695,214.01728019
 11/26  13:00:00,309.792611532,36.6198908652,140.408167561,0.0,38.286128036,68.9656133826,242.428060902,5.11416187468,83.4695,153.844399027
 11/26  14:00:00,289.744239088,36.604403478,139.20205458,0.0,31.5818913096,56.727595265,234.038338325,6.90083012375,75.1392,151.998308202
 11/26  15:00:00,288.73463598,36.6316355141,138.016185408,0.0,31.5818913096,56.727595265,223.145373045,7.73205165109,66.8089,148.604421394
 11/26  16:00:00,287.604043527,36.6568197956,136.659568461,0.0,31.5818913096,56.727595265,237.249469924,8.66903259728,75.1392,153.441237326
 11/26  17:00:00,324.311513268,36.3586580486,135.994372352,0.0,31.5818913096,61.661095265,216.163225348,8.87531249026,91.7998,115.488112858
 11/26  18:00:00,359.708970771,35.8352229067,135.702279268,0.0,31.5818913096,70.9729253606,206.547617836,12.8451606086,49.9818,143.720657228
 11/26  19:00:00,421.597504084,35.8743651938,136.461615982,0.0,80.3315023541,83.7685254822,234.772138373,11.5598516244,49.9818,173.230486749
 11/26  20:00:00,426.435943973,35.8230057178,137.807910506,0.0,102.000620287,77.6748002752,268.691569862,9.31995332919,33.3212,226.050416533
 11/26  21:00:00,446.961975793,35.8216630347,137.975824772,0.0,108.704857014,91.4735406516,269.303142177,10.5659759038,33.3212,225.415966273
 11/26  22:00:00,419.579133685,35.8364521471,138.851513608,0.0,95.2963835608,89.1510273009,270.361032402,15.1669653571,24.9909,230.203167045
 11/26  23:00:00,367.008014103,35.8421120172,139.440237637,0.0,80.3315023541,63.3799339444,364.526475921,15.646306279,16.6606,332.219569642
 11/26  24:00:00,305.177152745,35.8306467982,142.205480423,0.0,42.6918050922,48.4199368926,222.331525663,20.1012854715,8.3303,193.899940192
 11/27  01:00:00,137.013194131,30.9701400421,24.4892324533,0.0,25.5240853573,30.610668775,143.212265355,24.5964616673,3.33212,115.283683688
 11/27  02:00:00,141.261567026,30.9701400421,36.1085310772,0.0,19.418418834,29.3649097162,132.249171701,43.5101320708,3.33212,85.4069196305
 11/27  03:00:00,166.26606992,32.587314373,65.4833922738,0.0,12.7620426787,28.1191506574,130.428689545,44.5675685685,3.33212,82.5290009763
 11/27  04:00:00,134.59767411,31.7787272075,35.6860283271,0.0,12.7620426787,28.1191506574,125.325993857,34.9109662689,3.33212,87.0829075882
 11/27  05:00:00,182.276370615,33.3959015384,73.1827774998,0.0,12.7620426787,28.1191506574,147.398090421,28.7615907661,3.33212,115.304379655
 11/27  06:00:00,190.14109337,32.587314373,55.1446034193,0.0,25.5240853573,30.610668775,228.792466205,26.9497483729,8.3303,193.512417832
 11/27  07:00:00,322.838387017,34.2044887038,95.1983506503,0.0,51.0481707146,78.1489452969,386.079554252,29.8031310271,16.6606,339.615823225
 11/27  08:00:00,417.660745916,35.9483621454,139.990718966,0.0,64.3609230253,109.708623606,500.732620336,28.9514871341,24.9909,446.790233202
 11/27  09:00:00,377.88668839,35.8265345048,142.826839169,0.0,51.0481707146,80.7689615957,389.765340693,10.1214848802,33.3212,346.322655813
 11/27  10:00:00,351.587667889,36.3905386845,144.085161454,0.0,51.0481707146,71.0224615957,330.047864921,1.72739910773,66.8089,261.511565814
 11/27  11:00:00,301.761749463,36.4823259692,143.289271958,0.0,32.1804615127,65.7244621605,296.6139989,6.69454283672,83.4695,206.449956064
 11/27  12:00:00,275.579688124,36.5352718533,116.317504041,0.0,32.1804615127,65.7244621605,259.115437554,19.1015779101,83.4695,156.544359644
 11/27  13:00:00,240.847523957,36.5720566998,82.4508824678,0.0,32.1804615127,65.7244621605,268.569076342,32.4045338885,83.4695,152.695042454
 11/27  14:00:00,220.628696172,36.603121829,72.2007435275,0.0,32.1804615127,55.9779621605,284.407197798,56.7324244534,75.1392,152.535573345
 11/27  15:00:00,218.091570983,36.6321796349,69.6681891985,0.0,32.1804615127,55.9779621605,300.58442723,80.2487512719,66.8089,153.526775958
 11/27  16:00:00,214.37157318,36.6597569201,65.9571578812,0.0,32.1804615127,55.9779621605,319.772338188,91.1210643157,75.1392,153.512073872
 11/27  17:00:00,248.36828326,36.3612257242,62.7163019106,0.0,32.1804615127,60.9114621605,302.881609954,95.5622362824,91.7998,115.519573671
 11/27  18:00:00,299.745691181,35.8216630347,71.3077259734,0.0,32.1804615127,77.5397301883,319.463964925,98.6908559366,49.9818,170.791308988
 11/27  19:00:00,374.027995121,35.8411735996,91.3969751861,0.0,77.122965704,86.2600435998,465.459050979,107.436449443,49.9818,308.040801536
 11/27  20:00:00,386.703287228,35.8216630347,96.2183431497,0.0,102.647051061,80.1663183927,392.205447737,124.66518417,33.3212,234.219063567
 11/27  21:00:00,410.355190016,35.8216630347,94.4133932169,0.0,115.40909374,92.7192997104,421.445381914,161.865883623,33.3212,226.25829829
 11/27  22:00:00,389.714865217,35.8216630347,98.1971729255,0.0,102.647051061,94.1340635361,549.136183246,186.138492894,24.9909,338.006790352
 11/27  23:00:00,317.195192723,35.8268441223,91.8436245683,0.0,77.122965704,65.871452062,480.195553423,208.696164836,16.6606,254.838788587
 11/27  24:00:00,223.675243626,35.8216630347,66.3666841893,0.0,38.286128036,48.4199368926,340.162866381,186.549495964,8.3303,145.283070416
 11/28  01:00:00,131.45139937,30.9701400421,18.7494271236,0.0,25.5240853573,30.610668775,151.334738359,39.0854557307,3.33212,108.917162628
 11/28  02:00:00,130.199817121,30.9701400421,24.8570339824,0.0,19.418418834,29.3649097162,122.204922316,31.7743282426,3.33212,87.0984740738
 11/28  03:00:00,125.348751138,30.9701400421,27.9393035911,0.0,12.7620426787,28.1191506574,117.563764181,27.1271233322,3.33212,87.1045208485
 11/28  04:00:00,126.971713926,30.9701400421,29.576902916,0.0,12.7620426787,28.1191506574,114.65763074,24.2164154305,3.33212,87.1090953098
 11/28  05:00:00,137.313080313,30.9701400421,32.7103546061,0.0,12.7620426787,28.1191506574,134.771867153,22.4972719572,3.33212,108.942475195
 11/28  06:00:00,173.815884161,30.9701400421,41.5824016061,0.0,25.5240853573,30.610668775,226.484838346,21.47322422,8.3303,196.681314126
 11/28  07:00:00,326.585957174,34.2044887038,98.3118691056,0.0,51.0481707146,78.1489452969,377.553398812,21.0651649856,16.6606,339.827633827
 11/28  08:00:00,371.451494133,35.8216630347,93.1826026537,0.0,64.3609230253,109.708623606,603.460835052,126.971035982,24.9909,451.49889907
 11/28  09:00:00,333.507638351,35.8216630347,98.2515907188,0.0,51.0481707146,80.7689615957,525.183103982,146.703121297,33.3212,345.158782686
 11/28  10:00:00,312.27687616,36.3555643386,105.329852396,0.0,51.0481707146,71.0224615957,472.907971045,140.889483869,66.8089,265.209587175
 11/28  11:00:00,260.820828983,36.491911986,102.862563957,0.0,32.1804615127,65.7244621605,402.714765939,112.636498122,83.4695,206.608767818
 11/28  12:00:00,257.23541033,36.5457864618,98.856215046,0.0,32.1804615127,65.7244621605,345.732963261,101.454484639,83.4695,160.808978622
 11/28  13:00:00,258.890129009,36.584864666,101.294512985,0.0,32.1804615127,65.7244621605,331.444935407,93.8618212308,83.4695,154.113614176
 11/28  14:00:00,253.918207224,36.6188522401,106.059550103,0.0,32.1804615127,55.9779621605,310.950510515,85.9294153897,75.1392,149.881895125
 11/28  15:00:00,253.354777227,36.647554753,105.501146552,0.0,32.1804615127,55.9779621605,306.659685614,89.0108248989,66.8089,150.839960715
 11/28  16:00:00,242.198036947,36.6735709823,94.3777526547,0.0,32.1804615127,55.9779621605,336.912142338,108.170662161,75.1392,153.602280178
 11/28  17:00:00,258.656180747,36.369295106,73.2498925798,0.0,32.1804615127,60.9114621605,397.937309625,190.534212266,91.7998,115.603297359
 11/28  18:00:00,296.446809421,35.8216630347,67.8125304299,0.0,32.1804615127,77.5397301883,419.598489355,198.711036728,49.9818,170.905652626
 11/28  19:00:00,365.346772361,35.8216630347,82.6253478304,0.0,77.122965704,86.2600435998,535.825313261,169.217151042,49.9818,316.626362219
 11/28  20:00:00,373.735658169,35.8216630347,83.9864823564,0.0,102.647051061,80.1663183927,426.488684425,166.043581433,33.3212,227.123902992
 11/28  21:00:00,398.701876914,35.8216630347,83.7959461509,0.0,115.40909374,92.7192997104,444.123307582,177.007615699,33.3212,233.794491883
 11/28  22:00:00,389.126228104,35.8216630347,97.7788899517,0.0,102.647051061,94.1340635361,551.270657572,189.226780545,24.9909,337.052977027
 11/28  23:00:00,307.269418805,35.8216630347,82.3159027628,0.0,77.122965704,65.871452062,475.272972866,202.143460823,16.6606,256.468912043
 11/28  24:00:00,217.496382659,35.8216630347,60.7464835075,0.0,38.286128036,48.4199368926,367.946179205,220.130128186,8.3303,139.485751019
 11/29  01:00:00,140.570312677,30.9701400421,27.9300423651,0.0,25.5240853573,30.610668775,164.176801353,46.1532932608,3.33212,114.691388092
 11/29  02:00:00,134.360085976,30.9701400421,29.070498372,0.0,19.418418834,29.3649097162,128.761534873,38.3050765794,3.33212,87.1243382941
 11/29  03:00:00,127.048039325,30.9701400421,29.6759596428,0.0,12.7620426787,28.1191506574,123.850279619,33.3876604983,3.33212,87.1304991207
 11/29  04:00:00,126.964333857,30.9701400421,29.613036901,0.0,12.7620426787,28.1191506574,119.705087142,30.2697103502,3.33212,86.1032567921
 11/29  05:00:00,135.540889031,30.9701400421,31.6156048586,0.0,12.7620426787,28.1191506574,142.066558834,28.6715728884,3.33212,110.062865946
 11/29  06:00:00,171.334234634,30.9701400421,39.7786061267,0.0,25.5240853573,30.610668775,233.060026436,27.8938475896,8.3303,196.835878846
 11/29  07:00:00,320.660727595,33.1263724832,95.4811790429,0.0,51.0481707146,78.1489452969,387.266041698,27.1520939438,16.6606,343.453347755
 11/29  08:00:00,352.286093847,35.8216630347,75.7405716768,0.0,64.3609230253,109.708623606,642.876942604,166.501489588,24.9909,451.384553016
 11/29  09:00:00,346.406313214,35.8216630347,112.111816508,0.0,51.0481707146,80.7689615957,554.938600835,171.336478923,33.3212,350.280921912
 11/29  10:00:00,326.392843313,36.3871396701,119.756538543,0.0,51.0481707146,71.0224615957,435.29257618,108.957317349,66.8089,259.526358832
 11/29  11:00:00,274.385609697,36.4818111625,116.831698533,0.0,32.1804615127,65.7244621605,348.104519223,50.6997162852,83.4695,213.935302938
 11/29  12:00:00,278.182262618,36.5369769444,119.830182843,0.0,32.1804615127,65.7244621605,270.24440864,32.4767383169,83.4695,154.298170323
 11/29  13:00:00,282.529658962,36.5785062394,124.778340103,0.0,32.1804615127,65.7244621605,255.548721503,17.9985838,83.4695,154.080637703
 11/29  14:00:00,286.108052747,36.6154865497,138.255874381,0.0,32.1804615127,55.9779621605,240.554898325,11.5386418966,75.1392,153.877056429
 11/29  15:00:00,288.511708052,36.6456467105,140.649644884,0.0,32.1804615127,55.9779621605,233.545727034,13.0618775325,66.8089,153.674949502
 11/29  16:00:00,267.404653246,36.6723234284,119.644642603,0.0,32.1804615127,55.9779621605,249.438124636,20.6292895582,75.1392,153.669635078
 11/29  17:00:00,273.939594967,36.3683333828,89.0407866064,0.0,32.1804615127,60.9114621605,254.64881913,47.2349616749,91.7998,115.614057455
 11/29  18:00:00,306.308805046,35.8216630347,78.7327819312,0.0,32.1804615127,77.5397301883,300.299033515,79.3073122533,49.9818,171.009921262
 11/29  19:00:00,371.994497624,35.8216630347,90.3690215206,0.0,77.122965704,86.2600435998,487.251225643,122.725847204,49.9818,314.543578439
 11/29  20:00:00,384.72619997,35.8216630347,95.368164324,0.0,102.647051061,80.1663183927,416.481154423,153.541706363,33.3212,229.61824806
 11/29  21:00:00,414.922968967,35.8216630347,100.163372778,0.0,115.40909374,92.7192997104,414.732404016,147.39869622,33.3212,234.012507797
 11/29  22:00:00,400.748411342,35.8216630347,109.34191581,0.0,102.647051061,94.1340635361,535.984551214,173.40725188,24.9909,337.586399334
 11/29  23:00:00,324.776472845,35.8216630347,99.8663437381,0.0,77.122965704,65.871452062,429.026217236,155.624415083,16.6606,256.741202153
 11/29  24:00:00,233.308542822,35.8216630347,76.6993877698,0.0,38.286128036,48.4199368926,281.398348563,127.634540688,8.3303,145.433507876
 11/30  01:00:00,137.541404088,30.9701400421,24.7884394943,0.0,25.5240853573,30.610668775,169.50306399,50.7736561408,3.33212,115.397287849
 11/30  02:00:00,141.503062526,30.9701400421,36.1010360868,0.0,19.418418834,29.3649097162,117.961543238,33.7050948239,3.33212,80.9243284139
 11/30  03:00:00,136.872326855,30.9701400421,39.4142723437,0.0,12.7620426787,28.1191506574,117.478196135,26.997318408,3.33212,87.1487577267
 11/30  04:00:00,138.630461672,30.9701400421,41.1844120549,0.0,12.7620426787,28.1191506574,113.822091967,23.3299373062,3.33212,87.1600346606
 11/30  05:00:00,147.779585412,30.9701400421,43.7259904324,0.0,12.7620426787,28.1191506574,141.653291128,22.8888283888,3.33212,115.432342739
 11/30  06:00:00,184.133376822,30.9701400421,52.434134295,0.0,25.5240853573,30.610668775,227.036001519,21.7075735553,8.3303,196.998127963
 11/30  07:00:00,326.734661873,34.2044887038,99.1267278633,0.0,51.0481707146,78.1489452969,374.845812512,20.5872197015,16.6606,337.59799281
 11/30  08:00:00,392.77347862,35.8244114215,115.827736815,0.0,64.3609230253,109.708623606,525.965046848,45.7724854182,24.9909,455.201661429
 11/30  09:00:00,339.118774555,35.8216630347,104.383441146,0.0,51.0481707146,80.7689615957,434.183906745,51.151194832,33.3212,349.711511913
 11/30  10:00:00,316.110931953,36.3930821727,108.754173717,0.0,51.0481707146,71.0224615957,379.803693328,48.384640541,66.8089,264.610152787
 11/30  11:00:00,262.197697973,36.4833362923,103.764996682,0.0,32.1804615127,65.7244621605,342.445655996,44.8884707513,83.4695,214.087685245
 11/30  12:00:00,276.166170831,36.5381890324,117.768624683,0.0,32.1804615127,65.7244621605,278.027172628,40.1760364946,83.4695,154.381636133
 11/30  13:00:00,282.386644024,36.5800851209,124.636268372,0.0,32.1804615127,65.7244621605,271.370235378,33.7403494573,83.4695,154.160385921
 11/30  14:00:00,275.399788284,36.6145817945,127.330736363,0.0,32.1804615127,55.9779621605,260.415396518,31.3189248186,75.1392,153.9572717
 11/30  15:00:00,274.442242439,36.6464496237,126.369589614,0.0,32.1804615127,55.9779621605,252.958155394,32.3926553719,66.8089,153.756600022
 11/30  16:00:00,263.039963132,36.6728386855,115.053085228,0.0,32.1804615127,55.9779621605,272.704268146,43.8076451867,75.1392,153.757422959
 11/30  17:00:00,275.187322931,36.3695507219,90.0669585813,0.0,32.1804615127,60.9114621605,283.52767012,76.0371033395,91.7998,115.69076678
 11/30  18:00:00,306.155396547,35.8216630347,78.1306846165,0.0,32.1804615127,77.5397301883,382.551001744,161.437032473,49.9818,171.132169271
 11/30  19:00:00,373.960604944,35.8216630347,91.5216296882,0.0,77.122965704,86.2600435998,570.373348651,202.876358082,49.9818,317.515190569
 11/30  20:00:00,385.56856437,35.8216630347,95.1889871544,0.0,102.647051061,80.1663183927,455.216113858,186.991402223,33.3212,234.903511635
 11/30  21:00:00,413.191079549,35.8216630347,97.4592510226,0.0,115.40909374,92.7192997104,423.066947247,162.854563083,33.3212,226.891184164
 11/30  22:00:00,398.510153638,35.8216630347,106.479468081,0.0,102.647051061,94.1340635361,536.529283744,164.935257812,24.9909,346.603125932
 11/30  23:00:00,314.610706806,35.8216630347,89.3851947878,0.0,77.122965704,65.871452062,454.945100447,181.260793213,16.6606,257.023707234
 11/30  24:00:00,219.272248852,35.8216630347,62.3782212912,0.0,38.286128036,48.4199368926,352.041777165,204.824450967,8.3303,138.887026197
 12/01  01:00:00,141.580206877,30.9701400421,28.8952166234,0.0,25.5240853573,30.610668775,163.266110434,44.4393554481,3.33212,115.494634986
 12/01  02:00:00,136.3821568,30.9701400421,31.0551934272,0.0,19.418418834,29.3649097162,127.715287014,37.203717357,3.33212,87.1794496572
 12/01  03:00:00,128.417517249,30.9701400421,31.018312556,0.0,12.7620426787,28.1191506574,123.5868313,33.0783562085,3.33212,87.1763550913
 12/01  04:00:00,127.355792642,30.9701400421,29.9878987165,0.0,12.7620426787,28.1191506574,121.517039411,31.0007804416,3.33212,87.1841389699
 12/01  05:00:00,135.013663401,30.9701400421,30.4540446338,0.0,12.7620426787,28.1191506574,149.436587182,30.6464142718,3.33212,115.45805291
 12/01  06:00:00,170.070842352,30.9701400421,37.863442292,0.0,25.5240853573,30.610668775,236.678011322,31.1883362511,8.3303,197.159375071
 12/01  07:00:00,319.014145259,32.9916079557,93.5107774044,0.0,51.0481707146,78.1489452969,386.164109977,31.3824075523,16.6606,338.121102425
 12/01  08:00:00,314.05885542,35.8216630347,37.0610492258,0.0,64.3609230253,109.708623606,700.588007041,218.472983736,24.9909,457.124123305
 12/01  09:00:00,336.93887976,35.8216630347,102.580858672,0.0,51.0481707146,80.7689615957,600.447901983,215.186000117,33.3212,351.940701866
 12/01  10:00:00,335.870500986,36.1034990104,129.775958502,0.0,51.0481707146,71.0224615957,509.678722437,179.165372302,66.8089,263.704450134
 12/01  11:00:00,279.486734599,36.4062036796,121.605778443,0.0,32.1804615127,65.7244621605,454.691036036,157.809298825,83.4695,213.412237212
 12/01  12:00:00,275.272754117,36.5389031073,117.123871423,0.0,32.1804615127,65.7244621605,329.260277301,91.3464263577,83.4695,154.444350943
 12/01  13:00:00,274.954561558,36.5802049093,117.68689571,0.0,32.1804615127,65.7244621605,305.894966648,66.1162839552,83.4695,156.309182692
 12/01  14:00:00,268.235894667,36.6152210368,120.650279966,0.0,32.1804615127,55.9779621605,288.723393337,56.9154431224,75.1392,156.668750215
 12/01  15:00:00,266.491500753,36.6456046351,118.855783158,0.0,32.1804615127,55.9779621605,276.161040743,59.5524712203,66.8089,149.799669523
 12/01  16:00:00,254.399013171,36.6714289453,106.853703664,0.0,32.1804615127,55.9779621605,301.48540019,73.1750943739,75.1392,153.171105817
 12/01  17:00:00,266.887778623,36.367554418,81.9120751823,0.0,32.1804615127,60.9114621605,378.776892448,164.769686054,91.7998,122.207406394
 12/01  18:00:00,298.428780025,35.8216630347,70.1767866233,0.0,32.1804615127,77.5397301883,445.607100223,224.394534404,49.9818,171.23076582
 12/01  19:00:00,357.405496338,35.8216630347,75.1397024921,0.0,77.122965704,86.2600435998,559.050334531,191.091189129,49.9818,317.977345402
 12/01  20:00:00,362.601731465,35.8216630347,73.4520421593,0.0,102.647051061,80.1663183927,458.195988926,190.521352353,33.3212,234.353436573
 12/01  21:00:00,400.914047467,35.8216630347,86.4285124557,0.0,115.40909374,92.7192997104,454.465558874,193.274012608,33.3212,227.870346266
 12/01  22:00:00,386.176066689,35.8216630347,95.195795919,0.0,102.647051061,94.1340635361,564.274718285,192.138716973,24.9909,347.145101312
 12/01  23:00:00,311.645956448,35.8216630347,86.9391659163,0.0,77.122965704,65.871452062,475.780318111,201.819974989,16.6606,257.299743122
 12/01  24:00:00,212.665885143,35.8216630347,56.131870209,0.0,38.286128036,48.4199368926,367.949694373,220.038596222,8.3303,139.580798151
 12/02  01:00:00,134.115170279,30.9701400421,19.4384514152,0.0,27.7269238854,30.610668775,165.604921079,47.3156740981,3.33212,114.957126981
 12/02  02:00:00,135.591403193,30.9701400421,20.8697221688,0.0,27.7269238854,30.610668775,130.029780009,39.4947267269,3.33212,87.2029332817
 12/02  03:00:00,117.548020103,30.9701400421,20.312094064,0.0,12.7620426787,28.1191506574,125.388449412,34.8596440119,3.33212,87.1966854002
 12/02  04:00:00,116.739465658,30.9701400421,19.5232108978,0.0,12.7620426787,28.1191506574,122.957835726,32.4166016751,3.33212,87.2091140504
 12/02  05:00:00,124.099104175,30.9701400421,20.3159854046,0.0,12.7620426787,28.1191506574,150.662299776,31.7917496872,3.33212,115.538430089
 12/02  06:00:00,138.077714016,30.9701400421,22.0586192892,0.0,12.7620426787,28.1191506574,186.267214219,32.2808506548,8.3303,145.656063564
 12/02  07:00:00,222.155438035,30.9701400421,30.9753391813,0.0,42.6918050922,54.3732441037,248.256458651,32.6230575183,16.6606,198.972801132
 12/02  08:00:00,296.746702992,35.8351312253,66.2305656807,0.0,42.6918050922,86.1019271793,601.616355094,230.543293322,24.9909,346.082161772
 12/02  09:00:00,377.814468157,35.8216630347,106.354559253,0.0,57.6566862989,112.030105488,792.532893574,269.204197178,33.3212,490.007496396
 12/02  10:00:00,352.646329951,35.8559924635,128.020206884,0.0,57.6566862989,83.6599452969,661.580042381,243.441169419,66.8089,351.329972962
 12/02  11:00:00,313.773360304,35.9490476492,143.150432219,0.0,42.6918050922,68.9656133826,583.116739157,231.642896603,83.4695,268.004342553
 12/02  12:00:00,302.183457456,36.0452429349,139.638808636,0.0,34.9340096728,67.7198543238,518.282410888,223.342815813,83.4695,211.470095075
 12/02  13:00:00,288.110990878,36.1546621574,126.132336836,0.0,34.9340096728,67.7198543238,450.753510346,209.234980954,83.4695,158.049029391
 12/02  14:00:00,265.742787344,36.2326871646,113.318793105,0.0,34.9340096728,57.9733543238,433.434407494,201.617093353,75.1392,156.678114141
 12/02  15:00:00,257.556517031,36.2692156871,105.087313114,0.0,34.9340096728,57.9733543238,425.519826005,199.845780102,66.8089,158.865145903
 12/02  16:00:00,243.933472817,36.2618434691,91.570700103,0.0,34.9340096728,57.9733543238,433.70797147,204.246882335,75.1392,154.321889136
 12/02  17:00:00,255.062898031,35.981271381,65.5756564873,0.0,34.9340096728,62.9068543238,424.229464552,216.472549274,91.7998,115.957115278
 12/02  18:00:00,257.67586204,35.8216630347,32.6400490619,0.0,34.9340096728,72.2186844194,453.021338453,250.17361813,49.9818,152.865920323
 12/02  19:00:00,321.677489288,35.8216630347,30.3828925882,0.0,87.0357390804,86.2600435998,514.949195066,287.00298699,49.9818,177.964408076
 12/02  20:00:00,333.017563084,35.8216630347,47.0412908148,0.0,102.000620287,77.6748002752,553.455251131,290.460153452,33.3212,229.673897679
 12/02  21:00:00,363.272537909,35.8216630347,66.0410386862,0.0,102.000620287,88.9820225341,540.76327066,273.783996107,33.3212,233.658074552
 12/02  22:00:00,355.70045949,35.8216630347,68.1866244158,0.0,102.000620287,91.6425454185,531.723727261,271.730281711,24.9909,235.002545549
 12/02  23:00:00,303.376630892,35.8216630347,69.0029241372,0.0,87.0357390804,65.871452062,645.590235196,291.423675826,16.6606,337.50595937
 12/02  24:00:00,210.475910849,35.8216630347,49.5994332438,0.0,42.6918050922,48.4199368926,535.053931179,322.096924629,8.3303,204.62670655
 12/03  01:00:00,160.375140644,30.9701400421,36.519043451,0.0,34.4311606118,33.1021868926,178.766917407,59.735070866,3.33212,115.699726541
 12/03  02:00:00,152.48661591,30.9701400421,28.589603352,0.0,34.4311606118,33.1021868926,141.012475017,50.3483581303,3.33212,87.3319968868
 12/03  03:00:00,129.996989093,30.9701400421,23.5814480999,0.0,19.466279405,30.610668775,136.116067061,45.4423432606,3.33212,87.3416038003
 12/03  04:00:00,127.507263087,30.9701400421,21.1030560532,0.0,19.466279405,30.610668775,133.468889218,42.800295325,3.33212,87.3364738931
 12/03  05:00:00,135.367176035,30.9701400421,22.392020582,0.0,19.466279405,30.610668775,160.390213297,41.4544282161,3.33212,115.603665081
 12/03  06:00:00,149.841942821,30.9701400421,24.6230395855,0.0,19.466279405,30.610668775,195.023083083,40.7754470313,8.3303,145.917336052
 12/03  07:00:00,225.230623286,30.9701400421,34.0501919921,0.0,42.6918050922,54.3732441037,262.593514817,39.9946772298,16.6606,205.938237587
 12/03  08:00:00,303.57032879,35.8252301011,63.8964520556,0.0,49.3960418185,88.5934452969,625.860103668,253.216213207,24.9909,347.65299046
 12/03  09:00:00,382.786209503,35.8216630347,111.414897651,0.0,57.6566862989,112.030105488,789.114124022,265.31568147,33.3212,490.477242551
 12/03  10:00:00,360.636535899,35.9331826366,144.954033051,0.0,50.9524495726,81.1684271793,643.600616959,223.628211504,66.8089,353.163505455
 12/03  11:00:00,309.672948252,36.1660959428,138.469413542,0.0,42.6918050922,68.9656133826,548.352102958,196.186735528,83.4695,268.69586743
 12/03  12:00:00,282.2149976,36.3776607742,114.280152187,0.0,38.286128036,68.9656133826,479.392150405,180.765844865,83.4695,215.15680554
 12/03  13:00:00,272.817947163,36.5528971282,105.682373789,0.0,38.286128036,68.9656133826,376.405435077,138.52105149,83.4695,154.414883587
 12/03  14:00:00,249.499552091,36.5903432785,101.573551395,0.0,31.5818913096,56.727595265,355.401407897,125.882235127,75.1392,154.379972771
 12/03  15:00:00,247.722720393,36.6196417791,99.7769665253,0.0,31.5818913096,56.727595265,364.112167953,143.316150243,66.8089,153.98711771
 12/03  16:00:00,237.574373927,36.6450807479,89.5270033337,0.0,31.5818913096,56.727595265,401.378991266,172.253129531,75.1392,153.986661735
 12/03  17:00:00,255.984797524,36.3419643836,70.5031159731,0.0,31.5818913096,61.661095265,399.786894664,185.723445063,91.7998,122.2636496
 12/03  18:00:00,275.321816087,35.8216630347,54.283768905,0.0,31.5818913096,70.9729253606,395.280227494,199.000812446,49.9818,146.297615048
 12/03  19:00:00,336.376932409,35.8216630347,53.8971103202,0.0,80.3315023541,83.7685254822,442.689412788,213.89841082,49.9818,178.809201969
 12/03  20:00:00,341.432414379,35.8216630347,55.2517472815,0.0,102.000620287,77.6748002752,502.270206733,234.066376546,33.3212,234.882630188
 12/03  21:00:00,354.669656695,35.8216630347,48.1636071446,0.0,108.704857014,91.4735406516,516.056205782,255.879568812,33.3212,226.855436971
 12/03  22:00:00,349.130008737,35.8216630347,70.7821404527,0.0,95.2963835608,89.1510273009,519.027471145,259.16771064,24.9909,234.868860505
 12/03  23:00:00,312.779428983,35.8216630347,87.5371754442,0.0,80.3315023541,63.3799339444,610.528384228,252.661232965,16.6606,341.206551262
 12/03  24:00:00,203.2637605,35.8216630347,42.4713228213,0.0,42.6918050922,48.4199368926,486.897675966,277.020482669,8.3303,201.546893297
 12/04  01:00:00,142.629348237,30.9701400421,30.1852033738,0.0,25.5240853573,30.610668775,174.903777608,55.9812180323,3.33212,115.590439576
 12/04  02:00:00,131.359754678,30.9701400421,26.2404885929,0.0,19.418418834,29.3649097162,136.781908706,46.1981730519,3.33212,87.2516156541
 12/04  03:00:00,120.518392763,30.9701400421,23.3133037243,0.0,12.7620426787,28.1191506574,131.358642941,40.7754073061,3.33212,87.2511156344
 12/04  04:00:00,118.583745637,30.9701400421,21.3940002961,0.0,12.7620426787,28.1191506574,129.194260282,38.6124861273,3.33212,87.2496541551
 12/04  05:00:00,126.080108295,30.9701400421,22.3177732224,0.0,12.7620426787,28.1191506574,156.845136043,37.9254159428,3.33212,115.5876001
 12/04  06:00:00,160.682518278,30.9701400421,29.3110121243,0.0,25.5240853573,30.610668775,243.876141436,37.9456481066,8.3303,197.600193329
 12/04  07:00:00,279.824398209,30.9701400421,56.2420442388,0.0,51.0481707146,78.1489452969,401.536140967,36.6835535592,16.6606,348.191987408
 12/04  08:00:00,367.772677937,35.8273168354,91.7918877335,0.0,64.3609230253,109.708623606,709.713147853,230.096846577,24.9909,454.625401276
 12/04  09:00:00,367.542917585,35.8216630347,134.031533721,0.0,51.0481707146,80.7689615957,622.060019745,234.958913796,33.3212,353.779905949
 12/04  10:00:00,347.159537351,36.1409997992,141.008287118,0.0,51.0481707146,71.0224615957,528.390851953,190.605657205,66.8089,270.976294748
 12/04  11:00:00,274.586895913,36.4443115106,116.831390516,0.0,32.1804615127,65.7244621605,441.794296129,146.414618549,83.4695,211.910177579
 12/04  12:00:00,263.896362567,36.5193755025,105.95718562,0.0,32.1804615127,65.7244621605,328.98010694,84.0976684718,83.4695,161.412938468
 12/04  13:00:00,264.64926315,36.5599527623,107.489895605,0.0,32.1804615127,65.7244621605,302.583250411,64.6307500151,83.4695,154.483000396
 12/04  14:00:00,257.888631144,36.5946677961,110.376325138,0.0,32.1804615127,55.9779621605,293.266156789,63.8674708092,75.1392,154.25948598
 12/04  15:00:00,255.313404586,36.6248218886,107.767458521,0.0,32.1804615127,55.9779621605,282.047121545,61.1788081608,66.8089,154.059413384
 12/04  16:00:00,245.75428613,36.6516664622,98.2305034976,0.0,32.1804615127,55.9779621605,290.870072645,59.9368542304,75.1392,155.794018415
 12/04  17:00:00,263.191726627,36.3504365805,78.4391764309,0.0,32.1804615127,60.9114621605,290.616115761,78.1783342582,91.7998,120.637981503
 12/04  18:00:00,296.134320124,35.8216630347,68.557916403,0.0,32.1804615127,77.5397301883,370.939068188,145.688578652,49.9818,175.268689537
 12/04  19:00:00,359.177721284,35.8216630347,76.9710982276,0.0,77.122965704,86.2600435998,631.359559371,264.674134381,49.9818,316.70362499
 12/04  20:00:00,361.744119549,35.8216630347,72.0081401518,0.0,102.647051061,80.1663183927,480.332820136,207.957550854,33.3212,239.054069282
 12/04  21:00:00,393.506729405,35.8216630347,78.6005921725,0.0,115.40909374,92.7192997104,460.856893477,196.778005308,33.3212,230.757688169
 12/04  22:00:00,377.380059872,35.8216630347,86.1453808961,0.0,102.647051061,94.1340635361,572.20378703,199.116662465,24.9909,348.096224565
 12/04  23:00:00,293.36468769,35.8216630347,68.8460939155,0.0,77.122965704,65.871452062,495.894381946,220.116654231,16.6606,259.117127716
 12/04  24:00:00,209.649667805,35.8216630347,53.2335130504,0.0,38.286128036,48.4199368926,394.666580295,241.426424437,8.3303,144.909855858
 12/05  01:00:00,135.188252003,30.9701400421,22.71833446,0.0,25.5240853573,30.610668775,168.605222501,49.5842787327,3.33212,115.688823769
 12/05  02:00:00,127.558203668,30.9701400421,22.4140266754,0.0,19.418418834,29.3649097162,131.674291058,41.0590573253,3.33212,87.2831137328
 12/05  03:00:00,119.558728312,30.9701400421,22.3217551675,0.0,12.7620426787,28.1191506574,126.483363055,35.8655438166,3.33212,87.2856992389
 12/05  04:00:00,119.185759745,30.9701400421,21.9630402205,0.0,12.7620426787,28.1191506574,123.439303215,32.8200073026,3.33212,87.2871759123
 12/05  05:00:00,128.094259483,30.9701400421,23.6685115646,0.0,12.7620426787,28.1191506574,155.604071494,31.44697254,3.33212,120.824978954
 12/05  06:00:00,163.210143422,30.9701400421,31.1520021739,0.0,25.5240853573,30.610668775,238.371228613,30.8756963249,8.3303,199.165232288
 12/05  07:00:00,294.599964915,32.0482562627,68.2825623839,0.0,51.0481707146,78.1489452969,395.119191991,29.7339789307,16.6606,348.72461306
 12/05  08:00:00,353.376778493,35.8216630347,76.2688429308,0.0,64.3609230253,109.708623606,662.015994714,181.32878143,24.9909,455.696313284
 12/05  09:00:00,357.630967625,35.8216630347,122.949439131,0.0,51.0481707146,80.7689615957,565.872045182,175.292002237,33.3212,357.258842945
 12/05  10:00:00,337.51704404,36.3839169642,131.652156227,0.0,51.0481707146,71.0224615957,394.945405717,54.9754101972,66.8089,273.16109552
 12/05  11:00:00,278.011781906,36.4771532142,120.716700712,0.0,32.1804615127,65.7244621605,312.630682038,21.3204480889,83.4695,207.840733949
 12/05  12:00:00,291.622099222,36.5318493452,133.453427594,0.0,32.1804615127,65.7244621605,255.691395296,10.6957481089,83.4695,161.526147187
 12/05  13:00:00,300.840530997,36.5729606095,143.235915245,0.0,32.1804615127,65.7244621605,244.505715541,6.50681627041,83.4695,154.52939927
 12/05  14:00:00,290.841984365,36.6097377352,142.854488461,0.0,32.1804615127,55.9779621605,241.628706004,5.42292933607,75.1392,161.066576668
 12/05  15:00:00,290.868658126,36.6401580764,142.835157311,0.0,32.1804615127,55.9779621605,226.856273572,5.90222237632,66.8089,154.145151196
 12/05  16:00:00,288.396315062,36.6670550775,140.52309416,0.0,32.1804615127,55.9779621605,239.089566805,9.80865320576,75.1392,154.1417136
 12/05  17:00:00,278.038252433,36.3639367312,93.1456156427,0.0,32.1804615127,60.9114621605,252.236897405,44.4914924102,91.7998,115.945604995
 12/05  18:00:00,308.657675958,35.8216630347,81.0581690812,0.0,32.1804615127,77.5397301883,301.871301559,73.3605584843,49.9818,178.528943075
 12/05  19:00:00,375.877606177,35.8216630347,94.2937589042,0.0,77.122965704,86.2600435998,451.094226725,81.4079807259,49.9818,319.704445999
 12/05  20:00:00,389.199215602,35.8216630347,100.435087771,0.0,102.647051061,80.1663183927,353.900571615,84.6005510457,33.3212,235.97882057
 12/05  21:00:00,421.982898779,35.8216630347,107.783520033,0.0,115.40909374,92.7192997104,339.691576672,71.0814785452,33.3212,235.288898127
 12/05  22:00:00,407.580182875,35.8216630347,116.8625182,0.0,102.647051061,94.1340635361,449.46866663,75.170542533,24.9909,349.307224097
 12/05  23:00:00,330.847202372,35.8216630347,106.373502638,0.0,77.122965704,65.871452062,356.07467851,81.0591659577,16.6606,258.354912552
 12/05  24:00:00,241.876421264,35.8216630347,85.4256988471,0.0,38.286128036,48.4199368926,209.665046168,55.4619320564,8.3303,145.872814111
 12/06  01:00:00,127.761992018,30.9701400421,15.3265894148,0.0,25.5240853573,30.610668775,153.107134171,34.0479708021,3.33212,115.727043369
 12/06  02:00:00,129.765347005,30.9701400421,24.6831519858,0.0,19.418418834,29.3649097162,120.580846517,29.941734069,3.33212,87.3069924477
 12/06  03:00:00,146.212568439,30.9701400421,48.9441483772,0.0,12.7620426787,28.1191506574,117.945608941,25.120725118,3.33212,89.4927638228
 12/06  04:00:00,151.28566331,30.9701400421,53.9501972004,0.0,12.7620426787,28.1191506574,125.070899122,30.7542912703,3.33212,90.9844878514
 12/06  05:00:00,156.328885259,30.9701400421,52.3553844576,0.0,12.7620426787,28.1191506574,160.84580989,41.4539080204,3.33212,116.059781869
 12/06  06:00:00,190.975957591,30.9701400421,59.3567462268,0.0,25.5240853573,30.610668775,246.770467537,40.5615587001,8.3303,197.878608837
 12/06  07:00:00,341.181872674,35.0130758692,109.166617923,0.0,51.0481707146,78.1489452969,393.590312525,27.6703564347,16.6606,349.259356091
 12/06  08:00:00,398.791771609,35.8268171161,122.041687256,0.0,64.3609230253,109.708623606,512.496739524,27.2350702486,24.9909,460.270769275
 12/06  09:00:00,339.069342174,35.8216630347,104.881377807,0.0,51.0481707146,80.7689615957,413.306559412,20.1395607608,33.3212,359.845798651
 12/06  10:00:00,306.836052668,36.386501033,100.211815661,0.0,51.0481707146,71.0224615957,346.574615368,10.6479653802,66.8089,269.117749987
 12/06  11:00:00,255.170887124,36.4711876733,97.181852317,0.0,32.1804615127,65.7244621605,309.32130439,10.8145127733,83.4695,215.037291617
 12/06  12:00:00,245.082987875,36.5193657972,86.4907095691,0.0,32.1804615127,65.7244621605,250.807888854,12.5199593539,83.4695,154.8184295
 12/06  13:00:00,225.683941986,36.5539365152,67.8411888135,0.0,32.1804615127,65.7244621605,273.093788366,28.2449359992,83.4695,161.379352367
 12/06  14:00:00,206.101399047,36.5901810464,57.687909665,0.0,32.1804615127,55.9779621605,297.401071707,67.8487290764,75.1392,154.413142631
 12/06  15:00:00,206.266131928,36.6216422824,57.4652012427,0.0,32.1804615127,55.9779621605,312.576582912,91.5641410336,66.8089,154.203541878
 12/06  16:00:00,203.379864704,36.6490461295,54.3996001116,0.0,32.1804615127,55.9779621605,346.911909262,110.843198082,75.1392,160.929511181
 12/06  17:00:00,238.425453012,36.3510435117,52.1150369566,0.0,32.1804615127,60.9114621605,334.339010083,126.581880403,91.7998,115.95732968
 12/06  18:00:00,284.569321574,35.8216630347,55.7099731844,0.0,32.1804615127,77.5397301883,368.095555252,139.464379977,49.9818,178.649375275
 12/06  19:00:00,344.642725753,35.8216630347,62.297841957,0.0,77.122965704,86.2600435998,616.932983593,246.786375763,49.9818,320.164807829
 12/06  20:00:00,363.49313877,35.8216630347,73.3599975706,0.0,102.647051061,80.1663183927,469.439766225,199.929633279,33.3212,236.188932946
 12/06  21:00:00,387.48621736,35.8216630347,72.2291113373,0.0,115.40909374,92.7192997104,450.463188963,181.642283709,33.3212,235.499705254
 12/06  22:00:00,374.993059166,35.8216630347,83.4923703574,0.0,102.647051061,94.1340635361,571.293927355,196.459381972,24.9909,349.843645383
 12/06  23:00:00,294.579265879,35.8216630347,69.8168128277,0.0,77.122965704,65.871452062,492.431035682,215.186124966,16.6606,260.584310716
 12/06  24:00:00,206.24500078,35.8216630347,49.701314349,0.0,38.286128036,48.4199368926,390.764322532,237.371825615,8.3303,145.062196917
 12/07  01:00:00,139.414855914,30.9701400421,26.8313995669,0.0,25.5240853573,30.610668775,173.469470107,48.7867111181,3.33212,121.350638989
 12/07  02:00:00,132.16621536,30.9701400421,26.9176399812,0.0,19.418418834,29.3649097162,131.008099735,40.3505203139,3.33212,87.3254594212
 12/07  03:00:00,125.044526436,30.9701400421,27.6998151296,0.0,12.7620426787,28.1191506574,125.623663429,34.9580090356,3.33212,87.3335343936
 12/07  04:00:00,125.664765711,30.9701400421,28.3294238608,0.0,12.7620426787,28.1191506574,122.286652145,31.6341996937,3.33212,87.320332451
 12/07  05:00:00,134.296274604,30.9701400421,30.3847339508,0.0,12.7620426787,28.1191506574,148.799868817,29.7109233722,3.33212,115.756825445
 12/07  06:00:00,171.332227711,30.9701400421,39.7831651161,0.0,25.5240853573,30.610668775,241.894855016,28.4626531107,8.3303,205.101901906
 12/07  07:00:00,312.522025204,32.9916079557,84.9395931031,0.0,51.0481707146,78.1489452969,391.228924095,27.1340574021,16.6606,347.434266693
 12/07  08:00:00,348.191379772,35.8510191529,71.7000558587,0.0,64.3609230253,109.708623606,654.956728547,169.255168315,24.9909,460.710660232
 12/07  09:00:00,312.392010882,35.8216630347,78.5790351872,0.0,51.0481707146,80.7689615957,592.897723533,201.12851076,33.3212,358.448012773
 12/07  10:00:00,300.849941602,36.1460349153,94.4814974584,0.0,51.0481707146,71.0224615957,519.338482982,178.846334977,66.8089,273.683248006
 12/07  11:00:00,256.148428055,36.4610912726,98.3793442342,0.0,32.1804615127,65.7244621605,404.730672959,106.095025065,83.4695,215.166147894
 12/07  12:00:00,262.260532922,36.5250945027,104.082905922,0.0,32.1804615127,65.7244621605,275.70898245,37.3105302078,83.4695,154.928952242
 12/07  13:00:00,268.823977671,36.5661151622,111.159663357,0.0,32.1804615127,65.7244621605,262.974810324,18.0593644844,83.4695,161.44594584
 12/07  14:00:00,279.099656239,36.60282236,130.996195349,0.0,32.1804615127,55.9779621605,240.375854032,10.7467126424,75.1392,154.489941389
 12/07  15:00:00,292.051289603,36.6331275943,143.857430503,0.0,32.1804615127,55.9779621605,231.109143541,7.61412998075,66.8089,156.68611356
 12/07  16:00:00,278.410448093,36.6599229996,130.394097809,0.0,32.1804615127,55.9779621605,244.192229343,10.4513429972,75.1392,158.601686346
 12/07  17:00:00,272.837842469,36.3590643007,87.9075355007,0.0,32.1804615127,60.9114621605,235.442903937,27.6267539849,91.7998,116.016349952
 12/07  18:00:00,301.914301107,35.8216630347,74.2894470091,0.0,32.1804615127,77.5397301883,286.649110399,57.9073636622,49.9818,178.759946737
 12/07  19:00:00,367.578692719,35.8216630347,86.0177592693,0.0,77.122965704,86.2600435998,455.536728434,85.0107352405,49.9818,320.544193193
 12/07  20:00:00,379.174884715,35.8216630347,89.9674511561,0.0,102.647051061,80.1663183927,403.258929196,130.131354442,33.3212,239.806374755
 12/07  21:00:00,409.696742342,35.8216630347,95.0861488882,0.0,115.40909374,92.7192997104,413.890062477,142.218364709,33.3212,238.350497768
 12/07  22:00:00,394.481280035,35.8216630347,103.180297356,0.0,102.647051061,94.1340635361,563.214352758,190.462997722,24.9909,347.760455036
 12/07  23:00:00,311.99883774,35.8216630347,86.7757509776,0.0,77.122965704,65.871452062,498.363722498,219.133934148,16.6606,262.56918835
 12/07  24:00:00,218.217875011,35.8216630347,61.3076507459,0.0,38.286128036,48.4199368926,351.759210858,197.396542426,8.3303,146.032368432
 12/08  01:00:00,139.754835566,30.9701400421,27.048191198,0.0,25.5240853573,30.610668775,161.675846518,42.536841381,3.33212,115.806885137
 12/08  02:00:00,135.190288555,30.9701400421,29.8432665848,0.0,19.418418834,29.3649097162,126.133926128,34.9920169949,3.33212,87.8097891336
 12/08  03:00:00,128.113361842,30.9701400421,30.6913699578,0.0,12.7620426787,28.1191506574,126.797081096,30.3302511894,3.33212,93.1347099069
 12/08  04:00:00,128.553002788,30.9701400421,31.1497134974,0.0,12.7620426787,28.1191506574,118.097412361,27.4152529584,3.33212,87.3500394028
 12/08  05:00:00,138.107990604,30.9701400421,33.5018726104,0.0,12.7620426787,28.1191506574,144.714366327,25.5977306341,3.33212,115.784515693
 12/08  06:00:00,174.420792855,30.9701400421,42.1611198435,0.0,25.5240853573,30.610668775,238.111712385,24.5334598755,8.3303,205.247952509
 12/08  07:00:00,322.353847178,33.3959015384,93.228701964,0.0,51.0481707146,78.1489452969,389.280376497,24.0444432112,16.6606,348.575333286
 12/08  08:00:00,366.976361909,35.8517983579,89.2225092358,0.0,64.3609230253,109.708623606,638.355631499,152.342269646,24.9909,461.022461853
 12/08  09:00:00,343.832249079,35.8216630347,108.67470187,0.0,51.0481707146,80.7689615957,557.773114137,162.088285963,33.3212,362.363628174
 12/08  10:00:00,315.891047584,36.3584505197,109.148887468,0.0,51.0481707146,71.0224615957,475.571680711,137.786780784,66.8089,270.975999927
 12/08  11:00:00,267.397293283,36.4825121739,109.788659943,0.0,32.1804615127,65.7244621605,410.398970151,111.574686403,83.4695,215.354783748
 12/08  12:00:00,270.42685729,36.5365374089,112.256474899,0.0,32.1804615127,65.7244621605,351.902246139,106.729169115,83.4695,161.703577023
 12/08  13:00:00,272.797507021,36.577540094,115.421035425,0.0,32.1804615127,65.7244621605,335.063342945,96.7996779938,83.4695,154.794164952
 12/08  14:00:00,264.569589848,36.6121041188,116.913874143,0.0,32.1804615127,55.9779621605,335.895346977,99.4716824473,75.1392,161.28446453
 12/08  15:00:00,262.94212798,36.6425791856,115.271886828,0.0,32.1804615127,55.9779621605,329.700754265,108.517717571,66.8089,154.374136694
 12/08  16:00:00,251.83774622,36.6691413896,104.07035554,0.0,32.1804615127,55.9779621605,378.037301345,148.544677337,75.1392,154.353424008
 12/08  17:00:00,266.218678639,36.3553138486,80.7285541773,0.0,32.1804615127,60.9114621605,422.516598129,208.19403392,91.7998,122.522764209
