Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  18:00:00,294.411579648,35.8216630347,66.0720048512,0.0,32.1804615127,77.5397301883,411.269763195,182.39871378,49.9818,178.889249415
 12/08  19:00:00,359.565271998,35.8216630347,77.3613063314,0.0,77.122965704,86.2600435998,550.669851148,179.678995422,49.9818,321.009055726
 12/08  20:00:00,369.923795525,35.8216630347,80.6618353927,0.0,102.647051061,80.1663183927,452.138833669,182.216963458,33.3212,236.60067021
 12/08  21:00:00,396.742347162,35.8216630347,82.2356199636,0.0,115.40909374,92.7192997104,459.656841987,187.6973533,33.3212,238.638288687
 12/08  22:00:00,383.118852643,35.8216630347,92.1753306261,0.0,102.647051061,94.1340635361,569.330655856,194.478584068,24.9909,349.861171789
 12/08  23:00:00,305.981572542,35.8216630347,81.3507680474,0.0,77.122965704,65.871452062,488.628046204,207.074404026,16.6606,264.893042178
 12/08  24:00:00,206.432099122,35.8216630347,49.997786245,0.0,38.286128036,48.4199368926,385.207310515,230.778854237,8.3303,146.098156278
 12/09  01:00:00,137.272857556,30.9701400421,22.5941806521,0.0,27.7269238854,30.610668775,167.840920674,48.6497569123,3.33212,115.859043762
 12/09  02:00:00,138.254319952,30.9701400421,23.5278085754,0.0,27.7269238854,30.610668775,137.133492662,40.186338911,3.33212,93.615033751
 12/09  03:00:00,119.622676185,30.9701400421,22.3807906713,0.0,12.7620426787,28.1191506574,126.026981551,35.319162396,3.33212,87.3756991551
 12/09  04:00:00,119.809225917,30.9701400421,22.5805598243,0.0,12.7620426787,28.1191506574,123.325221048,32.6241973467,3.33212,87.3689037014
 12/09  05:00:00,128.849662147,30.9701400421,25.0443861874,0.0,12.7620426787,28.1191506574,149.966753563,30.7826135254,3.33212,115.852020038
 12/09  06:00:00,142.824631306,30.9701400421,26.7829102699,0.0,12.7620426787,28.1191506574,184.752934485,30.2626296133,8.3303,146.160004871
 12/09  07:00:00,233.976227406,31.3744336248,42.1746840974,0.0,42.6918050922,54.3732441037,255.884622287,30.1856461396,16.6606,209.038376147
 12/09  08:00:00,318.487954384,35.8216630347,87.978270211,0.0,42.6918050922,86.1019271793,565.995083662,191.393422089,24.9909,349.610761573
 12/09  09:00:00,411.912843316,35.8216630347,140.07579306,0.0,57.6566862989,112.030105488,731.913103749,198.331912025,33.3212,500.259991724
 12/09  10:00:00,365.425636671,36.3205680517,139.723159543,0.0,57.6566862989,83.6599452969,562.727047353,135.188385538,66.8089,360.729761816
 12/09  11:00:00,301.452473301,36.4837582999,130.365219159,0.0,42.6918050922,68.9656133826,413.765650521,60.3993955399,83.4695,269.896754981
 12/09  12:00:00,288.625199199,36.5371477957,125.841038708,0.0,34.9340096728,67.7198543238,356.139037212,51.3231252651,83.4695,221.346411947
 12/09  13:00:00,289.279258823,36.5771588045,127.160509112,0.0,34.9340096728,67.7198543238,282.211952556,38.8858529209,83.4695,159.856599635
 12/09  14:00:00,276.600819361,36.6110970454,124.132304514,0.0,34.9340096728,57.9733543238,262.335416516,28.0016617003,75.1392,159.194554815
 12/09  15:00:00,268.273782073,36.6401979798,115.790312148,0.0,34.9340096728,57.9733543238,251.952365757,23.5433220508,66.8089,161.600143706
 12/09  16:00:00,258.712704684,36.6652390344,106.25054706,0.0,34.9340096728,57.9733543238,257.995927755,22.0690042634,75.1392,160.787723491
 12/09  17:00:00,274.298593206,36.3607330443,84.654961336,0.0,34.9340096728,62.9068543238,243.936931905,35.1507335945,91.7998,116.98639831
 12/09  18:00:00,298.087091912,35.8216630347,73.1139368964,0.0,34.9340096728,72.2186844194,281.668952767,78.2802208637,49.9818,153.406931903
 12/09  19:00:00,367.734004573,35.8216630347,76.1809399078,0.0,87.0357390804,86.2600435998,424.627182023,194.908215978,49.9818,179.737166045
 12/09  20:00:00,371.261185886,35.8216630347,84.3817654176,0.0,102.000620287,77.6748002752,514.594943729,237.417757069,33.3212,243.855986659
 12/09  21:00:00,389.273639192,35.8216630347,91.220977988,0.0,102.000620287,88.9820225341,450.165270475,180.734434712,33.3212,236.109635763
 12/09  22:00:00,379.385048973,35.8216630347,91.1951806884,0.0,102.000620287,91.6425454185,441.655450387,180.208273394,24.9909,236.456276993
 12/09  23:00:00,324.887523639,35.8216630347,89.965951062,0.0,87.0357390804,65.871452062,557.285545349,191.013843784,16.6606,349.611101566
 12/09  24:00:00,238.072980767,35.8216630347,76.760482062,0.0,42.6918050922,48.4199368926,415.847265862,201.838444325,8.3303,205.678521537
 12/10  01:00:00,142.618985792,30.9701400421,18.64858479,0.0,34.4311606118,33.1021868926,162.57717888,43.2162644251,3.33212,116.028794455
 12/10  02:00:00,145.990420869,30.9701400421,21.993399855,0.0,34.4311606118,33.1021868926,132.890009275,35.7968390484,3.33212,93.7610502264
 12/10  03:00:00,130.29211665,30.9701400421,23.7691457078,0.0,19.466279405,30.610668775,122.02325043,31.1843176508,3.33212,87.5068127791
 12/10  04:00:00,131.687813869,30.9701400421,25.1704982247,0.0,19.466279405,30.610668775,118.878714146,28.0362782872,3.33212,87.510315859
 12/10  05:00:00,140.797420452,30.9701400421,27.7164350666,0.0,19.466279405,30.610668775,151.720103659,26.0696599615,3.33212,122.318323698
 12/10  06:00:00,155.897653059,30.9701400421,30.5802202203,0.0,19.466279405,30.610668775,179.762284335,25.0033318485,8.3303,146.428652486
 12/10  07:00:00,264.796828463,32.9916079557,70.1865787518,0.0,42.6918050922,54.3732441037,253.693873142,24.4962466001,16.6606,212.537026542
 12/10  08:00:00,310.361955102,35.8524521363,70.2237258706,0.0,49.3960418185,88.5934452969,529.970787812,153.467811774,24.9909,351.512076038
 12/10  09:00:00,398.971253728,35.8216630347,126.936832774,0.0,57.6566862989,112.030105488,670.242994515,135.101492775,33.3212,501.820301741
 12/10  10:00:00,355.068136169,36.3929497685,138.957323555,0.0,50.9524495726,81.1684271793,465.927204527,42.1851891411,66.8089,356.933115386
 12/10  11:00:00,312.892822172,36.4862098685,141.524566102,0.0,42.6918050922,68.9656133826,378.211751862,16.410298489,83.4695,278.331953373
 12/10  12:00:00,309.836350868,36.5385833279,141.971049344,0.0,38.286128036,68.9656133826,304.578359664,4.81937525085,83.4695,216.289484413
 12/10  13:00:00,309.042412425,36.5988496867,141.706977888,0.0,38.286128036,68.9656133826,247.777496812,2.6347969946,83.4695,161.673199817
 12/10  14:00:00,289.820554907,36.6144252643,141.330617738,0.0,31.5818913096,56.727595265,237.822544214,3.58016185716,75.1392,159.103182357
 12/10  15:00:00,289.752346875,36.6437696605,141.299886872,0.0,31.5818913096,56.727595265,228.08612607,4.2351750104,66.8089,157.04205106
 12/10  16:00:00,290.438511332,36.6697519071,142.204160923,0.0,31.5818913096,56.727595265,235.146813917,5.51374656387,75.1392,154.493867354
 12/10  17:00:00,305.598969265,36.3661569524,120.371731849,0.0,31.5818913096,61.661095265,233.448562685,19.046174557,91.7998,122.602588128
 12/10  18:00:00,308.066091963,35.8216630347,87.5662088413,0.0,31.5818913096,70.9729253606,245.505588323,42.0492713276,49.9818,153.474516995
 12/10  19:00:00,373.426418396,35.8216630347,91.2775547941,0.0,80.3315023541,83.7685254822,299.41705227,69.8453832701,49.9818,179.589869
 12/10  20:00:00,388.681306592,35.8216630347,102.632920608,0.0,102.000620287,77.6748002752,355.485540045,85.8541988289,33.3212,236.310141216
 12/10  21:00:00,417.093996726,35.8216630347,110.523922424,0.0,108.704857014,91.4735406516,377.496856028,108.572633511,33.3212,235.603022518
 12/10  22:00:00,385.796315821,35.8216630347,107.07947916,0.0,95.2963835608,89.1510273009,475.474165414,207.576400104,24.9909,242.90686531
 12/10  23:00:00,330.486878793,35.8216630347,104.779037173,0.0,80.3315023541,63.3799339444,553.703678356,190.319974404,16.6606,346.723103952
 12/10  24:00:00,250.279805938,35.8216630347,89.1874407825,0.0,42.6918050922,48.4199368926,349.36071769,139.317068878,8.3303,201.713348813
 12/11  01:00:00,140.203728511,30.9701400421,27.4407942142,0.0,25.5240853573,30.610668775,182.859050723,57.3682560073,3.33212,122.158674716
 12/11  02:00:00,145.550835917,30.9701400421,40.0738256969,0.0,19.418418834,29.3649097162,133.814609585,42.8500606802,3.33212,87.6324289044
 12/11  03:00:00,137.633592154,30.9701400421,40.1166414905,0.0,12.7620426787,28.1191506574,124.782132962,34.0367529688,3.33212,87.4132599929
 12/11  04:00:00,137.295861265,30.9701400421,39.8030092541,0.0,12.7620426787,28.1191506574,119.256337091,28.5027145886,3.33212,87.4215025025
 12/11  05:00:00,146.16378825,30.9701400421,42.0925716596,0.0,12.7620426787,28.1191506574,150.746374762,25.026250816,3.33212,122.388003945
 12/11  06:00:00,183.98867484,30.9701400421,52.2700129116,0.0,25.5240853573,30.610668775,234.020739129,22.5520705217,8.3303,203.138368607
 12/11  07:00:00,328.145194255,34.0427712707,98.1290006414,0.0,51.0481707146,78.1489452969,390.723857554,20.4683753566,16.6606,353.594882197
 12/11  08:00:00,394.057988335,35.8216630347,116.999743353,0.0,64.3609230253,109.708623606,534.683113747,45.9373016723,24.9909,463.754912075
 12/11  09:00:00,342.086850423,35.8216630347,107.14145781,0.0,51.0481707146,80.7689615957,427.494327626,28.6874369625,33.3212,365.485690664
 12/11  10:00:00,306.668011211,36.3887098425,99.4694291237,0.0,51.0481707146,71.0224615957,350.390393924,11.3910823736,66.8089,272.190411551
 12/11  11:00:00,261.876016104,36.4745969915,103.282117933,0.0,32.1804615127,65.7244621605,312.18520138,8.39415871563,83.4695,220.321542665
 12/11  12:00:00,299.927746143,36.5244338399,140.571549063,0.0,32.1804615127,65.7244621605,245.270315948,3.94676528477,83.4695,157.854050663
 12/11  13:00:00,304.775168416,36.5593582841,146.141711124,0.0,32.1804615127,65.7244621605,248.075126829,4.51654633279,83.4695,160.089080497
 12/11  14:00:00,294.25691383,36.5916286293,145.205227027,0.0,32.1804615127,55.9779621605,241.264855141,4.60548270765,75.1392,161.520172433
 12/11  15:00:00,293.477447801,36.6203887978,144.403823939,0.0,32.1804615127,55.9779621605,226.404241678,5.02233235145,66.8089,154.573009326
 12/11  16:00:00,293.596484135,36.646838166,144.696227071,0.0,32.1804615127,55.9779621605,241.754375496,5.31627983558,75.1392,161.298895661
 12/11  17:00:00,328.864675479,36.351510937,142.837681221,0.0,32.1804615127,60.9114621605,212.100190398,4.09544570905,91.7998,116.204944688
 12/11  18:00:00,349.475036843,35.8216630347,120.693963234,0.0,32.1804615127,77.5397301883,242.565035046,11.9087793648,49.9818,180.674455681
 12/11  19:00:00,402.304699505,35.8448256118,119.551476033,0.0,77.122965704,86.2600435998,399.702506061,20.9879316054,49.9818,328.732774455
 12/11  20:00:00,413.654103603,35.8216630347,123.310877184,0.0,102.647051061,80.1663183927,290.16189302,19.6305777022,33.3212,237.210115318
 12/11  21:00:00,454.207611939,35.8216630347,138.508989274,0.0,115.40909374,92.7192997104,292.355197991,15.1183257958,33.3212,243.915672196
 12/11  22:00:00,434.81020068,35.8216630347,142.704972249,0.0,102.647051061,94.1340635361,389.117618604,11.6957095153,24.9909,352.431009089
 12/11  23:00:00,364.470134646,35.8568032218,138.932781815,0.0,77.122965704,65.871452062,301.96993371,17.7598535518,16.6606,267.549480159
 12/11  24:00:00,268.149046171,35.8437900933,110.785731169,0.0,38.286128036,48.4199368926,177.056757219,22.4221998585,8.3303,146.30425736
 12/12  01:00:00,137.091591031,30.9701400421,24.5604492942,0.0,25.5240853573,30.610668775,127.030854725,7.7348582792,3.33212,115.963876446
 12/12  02:00:00,143.170961118,30.9701400421,38.0353858287,0.0,19.418418834,29.3649097162,100.440471353,3.41465736893,3.33212,93.6936939841
 12/12  03:00:00,141.724748686,30.9701400421,44.5253231381,0.0,12.7620426787,28.1191506574,92.629073624,1.85445217852,3.33212,87.4425014455
 12/12  04:00:00,181.358788365,33.3959015384,78.9669773584,0.0,12.7620426787,28.1191506574,94.8059812175,4.02544107767,3.33212,87.4484201398
 12/12  05:00:00,126.441588488,30.9701400421,21.940803956,0.0,12.7620426787,28.1191506574,131.421405742,5.65081965958,3.33212,122.438466082
 12/12  06:00:00,211.085266659,33.3959015384,73.6121523728,0.0,25.5240853573,30.610668775,214.883455925,3.3317813716,8.3303,203.221374553
 12/12  07:00:00,340.629390275,34.8513584361,107.71623393,0.0,51.0481707146,78.1489452969,373.982785592,1.8238780006,16.6606,355.498307591
 12/12  08:00:00,418.689193712,35.8408271243,139.246584131,0.0,64.3609230253,109.708623606,498.669268859,9.11154423954,24.9909,464.56682462
 12/12  09:00:00,377.74819055,35.8216630347,141.142478643,0.0,51.0481707146,80.7689615957,403.525927714,5.30815447924,33.3212,364.896573234
 12/12  10:00:00,349.760647992,36.3817475794,141.660207061,0.0,51.0481707146,71.0224615957,347.954588674,2.75294826367,66.8089,278.39274041
 12/12  11:00:00,302.512476693,36.4690292274,143.161661582,0.0,32.1804615127,65.7244621605,307.120684416,7.73190875664,83.4695,215.919275659
 12/12  12:00:00,304.038480948,36.5193300411,143.790991833,0.0,32.1804615127,65.7244621605,254.177944583,8.69470216552,83.4695,162.013742417
 12/12  13:00:00,303.864552156,36.5573095022,144.176433549,0.0,32.1804615127,65.7244621605,254.150705088,9.02242685258,83.4695,161.658778236
 12/12  14:00:00,292.49154988,36.5904960249,142.496933846,0.0,32.1804615127,55.9779621605,239.645702471,9.51690293445,75.1392,154.989599536
 12/12  15:00:00,292.461396305,36.6195754607,142.523609582,0.0,32.1804615127,55.9779621605,238.484714949,10.3047728018,66.8089,161.371042147
 12/12  16:00:00,294.326666987,36.6472588054,144.503297377,0.0,32.1804615127,55.9779621605,239.879845194,10.092645065,75.1392,154.648000129
 12/12  17:00:00,332.652475328,36.3527858002,145.734179741,0.0,32.1804615127,60.9114621605,221.348686055,6.84815904003,91.7998,122.700727015
 12/12  18:00:00,375.689655433,35.8526324976,145.858987003,0.0,32.1804615127,77.5397301883,240.710629404,11.4311658009,49.9818,179.297663603
 12/12  19:00:00,426.891934755,35.9026563358,143.041713166,0.0,77.122965704,86.2600435998,389.925765913,12.2586280142,49.9818,327.685337899
 12/12  20:00:00,433.435886035,35.8415486872,142.592575507,0.0,102.647051061,80.1663183927,283.686666639,10.0403476112,33.3212,240.325119028
 12/12  21:00:00,457.805959314,35.8230144331,141.494414958,0.0,115.40909374,92.7192997104,286.530467201,10.1163249926,33.3212,243.092942208
 12/12  22:00:00,433.021825429,35.8700752255,140.130436318,0.0,102.647051061,94.1340635361,390.029529402,10.899820405,24.9909,354.138808997
 12/12  23:00:00,368.908461874,35.9348630412,142.229668982,0.0,77.122965704,65.871452062,298.740210431,14.2728511696,16.6606,267.806759261
 12/12  24:00:00,302.869002855,35.9075486599,144.22949011,0.0,38.286128036,48.4199368926,174.149658134,19.4505357783,8.3303,146.368822356
 12/13  01:00:00,140.161449008,30.9701400421,27.616195687,0.0,25.5240853573,30.610668775,119.345351671,0.0,3.33212,116.013231671
 12/13  02:00:00,149.529937647,30.9701400421,44.3589339154,0.0,19.418418834,29.3649097162,97.0468268645,0.0,3.33212,93.7147068645
 12/13  03:00:00,174.433969415,33.3959015384,71.9155252069,0.0,12.7620426787,28.1191506574,90.864313471,0.057030966431,3.33212,87.4751625045
 12/13  04:00:00,181.431246604,33.3959015384,78.9017123495,0.0,12.7620426787,28.1191506574,90.8839651884,0.0774080266299,3.33212,87.4744371617
 12/13  05:00:00,162.210530113,32.587314373,54.8509528506,0.0,12.7620426787,28.1191506574,126.433426702,0.642105936105,3.33212,122.459200765
 12/13  06:00:00,191.097260935,32.587314373,56.2553969012,0.0,25.5240853573,30.610668775,224.394637344,10.1057038431,8.3303,205.958633501
 12/13  07:00:00,344.443326748,35.0130758692,112.14899031,0.0,51.0481707146,78.1489452969,389.044088679,19.5686966502,16.6606,352.814792029
 12/13  08:00:00,419.345104335,35.8445736125,141.580292461,0.0,64.3609230253,109.708623606,536.387760076,38.0602520974,24.9909,473.336607979
 12/13  09:00:00,333.856419209,35.8216630347,99.6831590709,0.0,51.0481707146,80.7689615957,492.360369987,99.374024946,33.3212,359.665145041
 12/13  10:00:00,298.100639621,36.3863561898,91.3191777463,0.0,51.0481707146,71.0224615957,519.227890262,174.447862722,66.8089,277.97112754
 12/13  11:00:00,234.019946665,36.4758381726,75.4551605219,0.0,32.1804615127,65.7244621605,480.100411527,180.485276678,83.4695,216.145634849
 12/13  12:00:00,226.396957933,36.5265362643,66.9264423116,0.0,32.1804615127,65.7244621605,402.422323803,156.784898025,83.4695,162.167925778
 12/13  13:00:00,223.213417459,36.5634271405,64.4064109814,0.0,32.1804615127,65.7244621605,388.76297234,143.370218,83.4695,161.92325434
 12/13  14:00:00,201.141680521,36.596302648,53.0357725385,0.0,32.1804615127,55.9779621605,373.293977355,136.487905412,75.1392,161.666871943
 12/13  15:00:00,202.979265299,36.6250729509,55.3980335936,0.0,32.1804615127,55.9779621605,354.439193018,132.939347452,66.8089,154.690945566
 12/13  16:00:00,204.055855715,36.6519619436,56.4682085831,0.0,32.1804615127,55.9779621605,367.362885379,130.750857615,75.1392,161.472827764
 12/13  17:00:00,239.679760028,36.3543913749,54.7737643833,0.0,32.1804615127,60.9114621605,334.373782772,119.818031494,91.7998,122.755951278
 12/13  18:00:00,288.704598563,35.8216630347,60.7028152544,0.0,32.1804615127,77.5397301883,356.095022334,126.718664156,49.9818,179.394558178
 12/13  19:00:00,357.132600446,35.8218464429,75.1356591221,0.0,77.122965704,86.2600435998,551.143190199,175.136596851,49.9818,326.024793348
 12/13  20:00:00,371.939477197,35.8216630347,82.0595347544,0.0,102.647051061,80.1663183927,464.921635174,189.23284639,33.3212,242.367588783
 12/13  21:00:00,400.916909575,35.8216630347,85.3325012915,0.0,115.40909374,92.7192997104,465.057414441,187.42229132,33.3212,244.313923121
 12/13  22:00:00,388.73281139,35.8216630347,96.7709334189,0.0,102.647051061,94.1340635361,544.789144396,166.356449761,24.9909,353.441794635
 12/13  23:00:00,310.409161621,35.8216630347,85.10618158,0.0,77.122965704,65.871452062,456.750725784,172.026146583,16.6606,268.063979201
 12/13  24:00:00,220.177327689,35.8216630347,63.063442904,0.0,38.286128036,48.4199368926,341.318399158,186.562891406,8.3303,146.425207752
 12/14  01:00:00,131.257386235,30.9701400421,18.597730121,0.0,25.5240853573,30.610668775,166.610242296,40.7909951074,3.33212,122.487127189
 12/14  02:00:00,128.682881094,30.9701400421,23.3676218555,0.0,19.418418834,29.3649097162,124.16853014,33.3576175067,3.33212,87.4787926335
 12/14  03:00:00,123.059354539,30.9701400421,25.6713580511,0.0,12.7620426787,28.1191506574,119.488327958,28.669457017,3.33212,87.4867509412
 12/14  04:00:00,124.211788034,30.9701400421,26.8405384105,0.0,12.7620426787,28.1191506574,122.982533253,25.9052320853,3.33212,93.7451811674
 12/14  05:00:00,133.783927223,30.9701400421,29.8334086174,0.0,12.7620426787,28.1191506574,143.791940297,24.4045463173,3.33212,116.055273979
 12/14  06:00:00,170.687282629,30.9701400421,39.1153166865,0.0,25.5240853573,30.610668775,238.079747024,23.6681072997,8.3303,206.081339724
 12/14  07:00:00,321.180744621,33.5980483297,89.4894244848,0.0,51.0481707146,78.1489452969,398.124096778,23.1756441277,16.6606,358.287852651
 12/14  08:00:00,357.123084183,35.8216630347,80.2969461178,0.0,64.3609230253,109.708623606,644.062645393,149.396199053,24.9909,469.67554634
 12/14  09:00:00,324.274351395,35.8216630347,90.1833340953,0.0,51.0481707146,80.7689615957,575.029874369,174.668158962,33.3212,367.040515407
 12/14  10:00:00,304.917509939,36.1787978114,98.4513574266,0.0,51.0481707146,71.0224615957,507.681568692,161.958248184,66.8089,278.914420508
 12/14  11:00:00,254.587101072,36.4080623012,96.4284103333,0.0,32.1804615127,65.7244621605,458.737164904,159.029535639,83.4695,216.238129265
 12/14  12:00:00,251.810045306,36.5344222478,93.1810248388,0.0,32.1804615127,65.7244621605,368.247390643,122.577888212,83.4695,162.200002431
 12/14  13:00:00,255.248561245,36.5742833843,97.6307006881,0.0,32.1804615127,65.7244621605,337.505445157,92.0712049873,83.4695,161.96474017
 12/14  14:00:00,247.124973108,36.607480063,99.3068133403,0.0,32.1804615127,55.9779621605,319.540438278,82.684622092,75.1392,161.716616186
 12/14  15:00:00,240.01450754,36.6370014717,92.2715230219,0.0,32.1804615127,55.9779621605,299.682997167,78.0978463859,66.8089,154.776250781
 12/14  16:00:00,227.026289551,36.6610902633,79.190837193,0.0,32.1804615127,55.9779621605,375.122568835,138.44870189,75.1392,161.534666945
 12/14  17:00:00,245.308935481,36.3244294278,59.8314489181,0.0,32.1804615127,60.9114621605,446.649514759,232.050917673,91.7998,122.798797085
 12/14  18:00:00,286.141356449,35.8216630347,57.8084817948,0.0,32.1804615127,77.5397301883,414.868060106,185.390238836,49.9818,179.496021269
 12/14  19:00:00,354.443594743,35.8216630347,72.171312141,0.0,77.122965704,86.2600435998,557.612546838,178.141354566,49.9818,329.489392272
 12/14  20:00:00,365.947951919,35.8216630347,76.1907628448,0.0,102.647051061,80.1663183927,452.371690322,179.221423836,33.3212,239.829066486
 12/14  21:00:00,396.1847899,35.8216630347,81.1627802467,0.0,115.40909374,92.7192997104,460.116400809,182.287919696,33.3212,244.507281113
 12/14  22:00:00,383.218917578,35.8216630347,91.8120362208,0.0,102.647051061,94.1340635361,563.867739369,184.968747874,24.9909,353.908091495
 12/14  23:00:00,319.604279298,35.8216688066,94.5500902772,0.0,77.122965704,65.871452062,481.315586381,196.341943611,16.6606,268.31304277
 12/14  24:00:00,218.470447296,35.8216630347,61.6270031254,0.0,38.286128036,48.4199368926,374.59253427,213.099629397,8.3303,153.162604872
 12/15  01:00:00,138.41869912,30.9701400421,25.7622604722,0.0,25.5240853573,30.610668775,164.742519388,45.3352227588,3.33212,116.075176629
 12/15  02:00:00,133.263212464,30.9701400421,27.9637694177,0.0,19.418418834,29.3649097162,134.452223447,37.3574107105,3.33212,93.7626927364
 12/15  03:00:00,125.852833991,30.9701400421,28.4776450526,0.0,12.7620426787,28.1191506574,123.489982159,32.6520144593,3.33212,87.5058477002
 12/15  04:00:00,126.211500399,30.9701400421,28.854790042,0.0,12.7620426787,28.1191506574,120.598127071,29.7563993803,3.33212,87.5096076911
 12/15  05:00:00,135.85813661,30.9701400421,31.2934606571,0.0,12.7620426787,28.1191506574,154.004424619,28.1379312955,3.33212,122.534373323
 12/15  06:00:00,171.922026492,30.9701400421,39.700260767,0.0,25.5240853573,30.610668775,241.865102498,27.3020055626,8.3303,206.232796935
 12/15  07:00:00,324.364630654,32.9916079557,93.183680282,0.0,51.0481707146,78.1489452969,397.022092223,26.4746348174,16.6606,353.886857406
 12/15  08:00:00,362.090486364,35.8216630347,84.0079445601,0.0,64.3609230253,109.708623606,649.669970978,148.122234809,24.9909,476.556836169
 12/15  09:00:00,328.763002228,35.8216630347,93.9913386691,0.0,51.0481707146,80.7689615957,510.797817706,110.02547808,33.3212,367.451139626
 12/15  10:00:00,302.064049088,36.3878091421,96.0170389109,0.0,51.0481707146,71.0224615957,403.758406677,59.7801553692,66.8089,277.169351307
 12/15  11:00:00,253.433433413,36.4770198559,96.0678209191,0.0,32.1804615127,65.7244621605,348.480092625,46.8446398656,83.4695,218.165952759
 12/15  12:00:00,260.530840114,36.5290574109,102.57139017,0.0,32.1804615127,65.7244621605,280.92909692,35.200542743,83.4695,162.259054177
 12/15  13:00:00,269.154808125,36.5676625131,111.774363726,0.0,32.1804615127,65.7244621605,269.653782426,24.1528844017,83.4695,162.031398025
 12/15  14:00:00,265.748140425,36.6019174604,118.011398474,0.0,32.1804615127,55.9779621605,257.4509238,20.5218591587,75.1392,161.789864641
 12/15  15:00:00,267.319206002,36.6308674631,119.552592939,0.0,32.1804615127,55.9779621605,243.016458859,21.3833359586,66.8089,154.8242229
 12/15  16:00:00,256.390166851,36.6557860298,108.686596561,0.0,32.1804615127,55.9779621605,265.555119905,28.7934692961,75.1392,161.622450609
 12/15  17:00:00,268.820544553,36.3568375401,83.9658120904,0.0,32.1804615127,60.9114621605,275.42564462,60.7907846932,91.7998,122.835059927
 12/15  18:00:00,300.116603557,35.8216630347,72.519728539,0.0,32.1804615127,77.5397301883,346.207086265,116.627613493,49.9818,179.597672772
 12/15  19:00:00,365.581932173,35.8216630347,83.7514725719,0.0,77.122965704,86.2600435998,567.066339415,184.931611839,49.9818,332.152927576
 12/15  20:00:00,378.501056774,35.8216630347,89.2148105239,0.0,102.647051061,80.1663183927,472.45259272,193.69600164,33.3212,245.43539108
 12/15  21:00:00,414.014912129,35.8216630347,99.4715706748,0.0,115.40909374,92.7192997104,403.011358223,132.417117069,33.3212,237.273041154
 12/15  22:00:00,406.527340117,35.8216630347,115.358098363,0.0,102.647051061,94.1340635361,488.584100144,103.047226654,24.9909,360.54597349
 12/15  23:00:00,324.495047918,35.8216630347,99.7478138244,0.0,77.122965704,65.871452062,372.901533024,85.4709808855,16.6606,270.769952138
 12/15  24:00:00,231.542910093,35.8216630347,75.0123250539,0.0,38.286128036,48.4199368926,241.779412028,86.8882404039,8.3303,146.560871624
 12/16  01:00:00,138.3821089,30.9701400421,23.3926377601,0.0,27.7269238854,30.610668775,197.327557807,71.4082478419,3.33212,122.587189965
 12/16  02:00:00,147.721511737,30.9701400421,32.6985300168,0.0,27.7269238854,30.610668775,148.817914929,57.9587538129,3.33212,87.5270411159
 12/16  03:00:00,133.987487693,30.9701400421,36.4774106558,0.0,12.7620426787,28.1191506574,133.592793824,42.7261856181,3.33212,87.5344882056
 12/16  04:00:00,135.62420947,30.9701400421,38.118374197,0.0,12.7620426787,28.1191506574,131.718643497,34.5943971743,3.33212,93.7921263224
 12/16  05:00:00,145.178452079,30.9701400421,41.0902143269,0.0,12.7620426787,28.1191506574,150.226519702,28.4318341414,3.33212,118.462565561
 12/16  06:00:00,160.78182837,30.9701400421,44.4556571226,0.0,12.7620426787,28.1191506574,183.206108795,23.9662657406,8.3303,150.909543055
 12/16  07:00:00,296.967696188,34.2044887038,96.4542026403,0.0,42.6918050922,54.3732441037,250.445422042,21.2087877335,16.6606,212.576034308
 12/16  08:00:00,317.866148959,35.8296776782,86.3554155499,0.0,42.6918050922,86.1019271793,451.839507735,70.355678257,24.9909,356.492929478
 12/16  09:00:00,383.194306129,35.8216630347,110.025647547,0.0,57.6566862989,112.030105488,630.298272561,88.9845942929,33.3212,507.992478268
 12/16  10:00:00,321.359257283,36.3859168433,94.653199817,0.0,57.6566862989,83.6599452969,524.727172381,90.651528092,66.8089,367.266744289
 12/16  11:00:00,240.837487991,36.4724286494,69.6243093705,0.0,42.6918050922,68.9656133826,461.42308905,98.5560480411,83.4695,279.397541009
 12/16  12:00:00,230.8229932,36.5213165865,67.9826078389,0.0,34.9340096728,67.7198543238,400.092573348,99.4423589697,83.4695,217.180714378
 12/16  13:00:00,236.107930793,36.5568653546,72.9822317624,0.0,34.9340096728,67.7198543238,341.498326125,88.6969849664,83.4695,169.331841159
 12/16  14:00:00,215.643222492,36.5878060199,61.7509962341,0.0,34.9340096728,57.9733543238,318.363022187,80.9357066853,75.1392,162.288115502
 12/16  15:00:00,218.69853858,36.6164077187,64.7525401902,0.0,34.9340096728,57.9733543238,311.84743613,82.9624065392,66.8089,162.076129591
 12/16  16:00:00,215.543329175,36.6418858586,61.5529302259,0.0,34.9340096728,57.9733543238,324.894914596,87.6803721049,75.1392,162.075342491
 12/16  17:00:00,234.48340836,36.3427573928,44.8692807534,0.0,34.9340096728,62.9068543238,335.427948184,120.587004073,91.7998,123.04114411
 12/16  18:00:00,276.571337974,35.8216630347,51.2948487567,0.0,34.9340096728,72.2186844194,404.309589623,200.417926367,49.9818,153.909863257
 12/16  19:00:00,352.201113755,35.8216630347,60.0275659731,0.0,87.0357390804,86.2600435998,483.793118791,246.381915173,49.9818,187.429403618
 12/16  20:00:00,351.078746559,35.8216630347,64.2243253707,0.0,102.000620287,77.6748002752,475.334071452,200.755113915,33.3212,241.257757537
 12/16  21:00:00,366.45329039,35.8216630347,68.6140378451,0.0,102.000620287,88.9820225341,481.846234996,207.067494344,33.3212,241.457540652
 12/16  22:00:00,351.007407842,35.8216630347,63.1340664295,0.0,102.000620287,91.6425454185,500.806449349,230.563975306,24.9909,245.251574043
 12/16  23:00:00,297.126278631,35.8216630347,62.564007115,0.0,87.0357390804,65.871452062,625.87256805,256.203012879,16.6606,353.008955171
 12/16  24:00:00,207.136189507,35.8216630347,46.2376219987,0.0,42.6918050922,48.4199368926,493.039996567,275.300354463,8.3303,209.409342104
 12/17  01:00:00,159.63654381,30.9701400421,35.6363344027,0.0,34.4311606118,33.1021868926,178.001107232,54.4252935687,3.33212,120.243693663
 12/17  02:00:00,153.927974861,30.9701400421,29.902640974,0.0,34.4311606118,33.1021868926,142.524739169,45.2702175792,3.33212,93.9224015901
 12/17  03:00:00,133.134667831,30.9701400421,26.5947859012,0.0,19.466279405,30.610668775,137.447937184,40.1886610639,3.33212,93.9271561202
 12/17  04:00:00,131.484165607,30.9701400421,24.9582488871,0.0,19.466279405,30.610668775,128.532334647,37.5349358649,3.33212,87.665278782
 12/17  05:00:00,138.542957613,30.9701400421,25.445661038,0.0,19.466279405,30.610668775,162.609276004,36.6488731427,3.33212,122.628282862
 12/17  06:00:00,151.786381054,30.9701400421,26.4455566424,0.0,19.466279405,30.610668775,198.73374328,37.2541430262,8.3303,153.149300254
 12/17  07:00:00,229.414787657,30.9701400421,35.3217752119,0.0,42.6918050922,54.3732441037,264.922956813,37.7038428091,16.6606,210.558514004
 12/17  08:00:00,276.584183332,35.8332570767,36.7930529113,0.0,49.3960418185,88.5934452969,642.118629067,256.282434132,24.9909,360.845294934
 12/17  09:00:00,329.846258351,35.8216630347,58.3427440336,0.0,57.6566862989,112.030105488,856.076457218,313.546711491,33.3212,509.208545727
 12/17  10:00:00,274.015240739,35.8216630347,58.719394987,0.0,50.9524495726,81.1684271793,727.519205157,292.267256571,66.8089,368.443048586
 12/17  11:00:00,227.188217463,35.8309362645,56.9902365938,0.0,42.6918050922,68.9656133826,636.857076374,273.279138045,83.4695,280.108438329
 12/17  12:00:00,233.61312574,35.8730634716,67.0927597591,0.0,38.286128036,68.9656133826,576.800579604,268.73691394,83.4695,224.594165664
 12/17  13:00:00,273.393183706,35.9422938649,107.523618794,0.0,38.286128036,68.9656133826,503.131925838,257.535848335,83.4695,162.126577502
 12/17  14:00:00,256.80763454,35.9886273713,109.745719394,0.0,31.5818913096,56.727595265,492.540362104,255.279233966,75.1392,162.121928138
 12/17  15:00:00,247.014251939,36.0213728981,99.8906647619,0.0,31.5818913096,56.727595265,479.720325278,257.156395605,66.8089,155.755029673
 12/17  16:00:00,226.771282342,36.0292465089,79.6937003307,0.0,31.5818913096,56.727595265,497.34577187,261.243103978,75.1392,160.963467892
 12/17  17:00:00,222.566233673,35.8413644443,38.2597756411,0.0,31.5818913096,61.661095265,487.256856089,272.538654979,91.7998,122.91840111
 12/17  18:00:00,247.506777129,35.8216630347,27.1787363849,0.0,31.5818913096,70.9729253606,506.499015541,302.544853635,49.9818,153.972361906
 12/17  19:00:00,319.883824838,35.8216630347,37.8327963002,0.0,80.3315023541,83.7685254822,551.26125491,314.021376667,49.9818,187.258078244
 12/17  20:00:00,336.6817707,35.8216630347,50.6533820654,0.0,102.000620287,77.6748002752,595.560613791,317.714817602,33.3212,244.524596188
 12/17  21:00:00,366.787604732,35.8216630347,60.1587166825,0.0,108.704857014,91.4735406516,603.217559857,332.425986394,33.3212,237.470373463
 12/17  22:00:00,341.909404104,35.8216630347,63.4445800622,0.0,95.2963835608,89.1510273009,607.037109888,336.954259756,24.9909,245.091950132
 12/17  23:00:00,289.502438029,35.8216630347,64.2122673902,0.0,80.3315023541,63.3799339444,714.378203593,344.232806716,16.6606,353.484796878
 12/17  24:00:00,205.591459545,35.8216630347,44.6368455499,0.0,42.6918050922,48.4199368926,570.841532766,356.326789092,8.3303,206.184443674
 12/18  01:00:00,142.711591213,30.9701400421,30.313285456,0.0,25.5240853573,30.610668775,191.691058654,65.717271595,3.33212,122.641667059
 12/18  02:00:00,126.776136693,30.9701400421,21.7038336311,0.0,19.418418834,29.3649097162,148.531794217,57.6331080255,3.33212,87.5665661915
 12/18  03:00:00,115.958423243,30.9701400421,18.7927216902,0.0,12.7620426787,28.1191506574,150.08968207,52.922537568,3.33212,93.835024502
 12/18  04:00:00,114.505264601,30.9701400421,17.3481476899,0.0,12.7620426787,28.1191506574,141.140466719,50.2398554797,3.33212,87.5684912395
 12/18  05:00:00,121.689445626,30.9701400421,17.9574536016,0.0,12.7620426787,28.1191506574,175.188216023,49.195874712,3.33212,122.660221311
 12/18  06:00:00,156.770831897,30.9701400421,25.4272220253,0.0,25.5240853573,30.610668775,263.815740044,48.8803054943,8.3303,206.60513455
 12/18  07:00:00,279.175293278,30.9701400421,52.8074835935,0.0,51.0481707146,78.1489452969,427.210440938,46.6598559923,16.6606,363.889984946
 12/18  08:00:00,359.016564032,35.8395287456,82.2835867261,0.676368458078,64.3609230253,109.708623606,789.036687901,289.372033365,24.9909,474.673754536
 12/18  09:00:00,298.174084752,35.8349858312,64.4477056464,0.380109525954,51.0481707146,80.7689615957,716.959650622,315.185052424,33.3212,368.453398197
 12/18  10:00:00,290.054500614,35.8582631581,84.3569176239,0.581829364437,51.0481707146,71.0224615957,622.172676101,276.876402648,66.8089,278.487373452
 12/18  11:00:00,288.611923181,35.9593354945,131.877542639,0.0,32.1804615127,65.7244621605,560.587039112,255.043251061,83.4695,222.074288051
 12/18  12:00:00,276.182123221,36.1086541191,118.370187506,0.0,32.1804615127,65.7244621605,481.075260998,235.116369212,83.4695,162.489391786
 12/18  13:00:00,253.066863534,36.2842051788,95.6107523038,0.0,32.1804615127,65.7244621605,457.107001308,211.356651983,83.4695,162.280849325
 12/18  14:00:00,232.650715303,36.4476104565,84.5891776508,0.0,32.1804615127,55.9779621605,431.653757933,194.458937757,75.1392,162.055620176
 12/18  15:00:00,227.557738994,36.5726677248,79.2936950635,0.0,32.1804615127,55.9779621605,412.32855084,183.709426616,66.8089,161.810224225
 12/18  16:00:00,221.105277147,36.6287785627,73.0407194745,0.0,32.1804615127,55.9779621605,395.161549504,158.244476803,75.1392,161.777872701
 12/18  17:00:00,245.307506386,36.3307822621,60.0092654529,0.0,32.1804615127,60.9114621605,375.712659799,160.943931532,91.7998,122.968928267
 12/18  18:00:00,275.994652355,35.8216630347,47.7903366553,0.0,32.1804615127,77.5397301883,418.229045998,188.358236013,49.9818,179.889009985
 12/18  19:00:00,337.82807928,35.8216630347,55.8597607303,0.0,77.122965704,86.2600435998,592.045901859,208.728278404,49.9818,333.335823455
 12/18  20:00:00,349.33630502,35.8216630347,59.9208110044,0.0,102.647051061,80.1663183927,498.187763912,218.869593034,33.3212,245.996970878
 12/18  21:00:00,373.649674899,35.8216630347,59.0337423661,0.0,115.40909374,92.7192997104,508.483131802,229.879615255,33.3212,245.282316547
 12/18  22:00:00,361.735924999,35.8216630347,70.7639804479,0.0,102.647051061,94.1340635361,619.420380432,237.690847539,24.9909,356.738632892
 12/18  23:00:00,285.507162219,35.8216630347,61.1226251977,0.0,77.122965704,65.871452062,539.288109232,246.487722098,16.6606,276.139787134
 12/18  24:00:00,193.211207404,35.8216630347,36.9279160706,0.0,38.286128036,48.4199368926,421.334690549,266.247303467,8.3303,146.757087082
 12/19  01:00:00,135.617265503,30.9701400421,23.1842867935,0.0,25.5240853573,30.610668775,181.161718056,55.1471654859,3.33212,122.68243257
 12/19  02:00:00,126.180980583,30.9701400421,21.0681063367,0.0,19.418418834,29.3649097162,137.66197126,46.738752156,3.33212,87.5910991042
 12/19  03:00:00,116.132975753,30.9701400421,18.9263323678,0.0,12.7620426787,28.1191506574,139.624968822,42.4423523648,3.33212,93.8504964568
 12/19  04:00:00,114.24025941,30.9701400421,17.0488613343,0.0,12.7620426787,28.1191506574,134.274402768,41.209335637,3.33212,89.7329471308
 12/19  05:00:00,122.460776899,30.9701400421,18.0638132781,0.0,12.7620426787,28.1191506574,164.906408989,41.0857673605,3.33212,120.488521629
 12/19  06:00:00,157.75077258,30.9701400421,25.7186390447,0.0,25.5240853573,30.610668775,261.066880649,41.1718151542,8.3303,211.564765495
 12/19  07:00:00,279.186025634,30.9701400421,52.0741493747,0.0,51.0481707146,78.1489452969,414.14897252,39.0172430091,16.6606,358.471129511
 12/19  08:00:00,372.125680629,35.8325928311,95.1590880108,0.0,64.3609230253,109.708623606,721.3644618,215.633526269,24.9909,480.740035531
 12/19  09:00:00,375.752450237,35.8216630347,141.327021123,0.0,51.0481707146,80.7689615957,620.013067483,217.279421492,33.3212,369.412445991
 12/19  10:00:00,341.39608249,36.292412394,135.030394685,0.0,51.0481707146,71.0224615957,510.499220684,163.567412015,66.8089,280.122908669
 12/19  11:00:00,265.566272748,36.459506559,108.26674413,0.0,32.1804615127,65.7244621605,394.831197859,94.3865325772,83.4695,216.975165282
 12/19  12:00:00,261.693060109,36.5136441127,103.857990447,0.0,32.1804615127,65.7244621605,324.408961132,71.6228581995,83.4695,169.316602933
 12/19  13:00:00,264.738553612,36.5545516419,107.564529614,0.0,32.1804615127,65.7244621605,308.11658742,62.3789308218,83.4695,162.268156598
 12/19  14:00:00,262.724186909,36.5892930497,115.121910149,0.0,32.1804615127,55.9779621605,275.212252987,38.0198946312,75.1392,162.053158356
 12/19  15:00:00,267.817920179,36.6199383139,120.095915664,0.0,32.1804615127,55.9779621605,251.035373591,22.4083469835,66.8089,161.818126608
 12/19  16:00:00,256.499985789,36.6460604415,108.834446497,0.0,32.1804615127,55.9779621605,260.019201924,27.5248356951,75.1392,157.355166229
 12/19  17:00:00,266.169869656,36.3452165261,81.3385490078,0.0,32.1804615127,60.9114621605,270.058421892,53.2592750106,91.7998,124.999346882
 12/19  18:00:00,299.047868091,35.8216630347,71.5132118167,0.0,32.1804615127,77.5397301883,323.198525202,90.7924932496,49.9818,182.424231953
 12/19  19:00:00,363.805955124,35.8216630347,82.1834469406,0.0,77.122965704,86.2600435998,541.209725997,157.518173381,49.9818,333.709752616
 12/19  20:00:00,376.490634499,35.8216630347,87.4623888755,0.0,102.647051061,80.1663183927,474.824384673,195.284402709,33.3212,246.218781964
 12/19  21:00:00,400.504829357,35.8216630347,85.6198650899,0.0,115.40909374,92.7192997104,501.269140331,222.475382078,33.3212,245.472558253
 12/19  22:00:00,383.868174221,35.8216630347,92.5695538373,0.0,102.647051061,94.1340635361,565.380244576,182.513644907,24.9909,357.875699669
 12/19  23:00:00,307.470268166,35.8216630347,82.5520410621,0.0,77.122965704,65.871452062,480.852730527,188.408796709,16.6606,275.783333818
 12/19  24:00:00,216.307637441,35.8216630347,59.601208154,0.0,38.286128036,48.4199368926,363.85421179,208.715850625,8.3303,146.808061165
 12/20  01:00:00,128.85222011,30.9701400421,16.3476712037,0.0,25.5240853573,30.610668775,171.318152651,45.272699195,3.33212,122.713333456
 12/20  02:00:00,124.153958325,30.9701400421,18.9782046074,0.0,19.418418834,29.3649097162,135.064559401,37.8609563108,3.33212,93.8714830906
 12/20  03:00:00,117.947474002,30.9701400421,20.6780437326,0.0,12.7620426787,28.1191506574,124.073207112,33.1320006832,3.33212,87.6090864285
 12/20  04:00:00,118.542826577,30.9701400421,21.2891178786,0.0,12.7620426787,28.1191506574,127.579763757,30.3735420382,3.33212,93.8741017191
 12/20  05:00:00,138.925174114,30.9701400421,35.0441653571,0.0,12.7620426787,28.1191506574,155.042683867,29.0410041225,3.33212,122.669559745
 12/20  06:00:00,186.906088913,30.9701400421,55.3217825395,0.0,25.5240853573,30.610668775,243.392817098,28.0667634511,8.3303,206.995753647
 12/20  07:00:00,333.287346871,32.9916079557,102.850286113,0.0,51.0481707146,78.1489452969,404.849133966,26.8954190385,16.6606,361.293114928
 12/20  08:00:00,347.99154586,35.8216630347,71.4453997497,0.0,64.3609230253,109.708623606,673.460056153,171.646493367,24.9909,476.822662786
 12/20  09:00:00,325.049011032,35.8216630347,91.0153700967,0.0,51.0481707146,80.7689615957,595.72187513,190.895368452,33.3212,371.505306678
 12/20  10:00:00,296.356472045,36.3182017795,90.2309318803,0.0,51.0481707146,71.0224615957,477.983639118,129.006249838,66.8089,282.16848928
 12/20  11:00:00,254.460150926,36.4694129151,97.3418919465,0.0,32.1804615127,65.7244621605,345.273196823,41.2911570098,83.4695,220.512539814
 12/20  12:00:00,259.941091186,36.5233152283,101.974292999,0.0,32.1804615127,65.7244621605,270.947368001,22.7451999323,83.4695,164.732668069
 12/20  13:00:00,275.484758208,36.5638533171,118.054210121,0.0,32.1804615127,65.7244621605,262.782847459,12.2703610107,83.4695,167.042986448
 12/20  14:00:00,290.053070855,36.5978131045,142.179677573,0.0,32.1804615127,55.9779621605,244.00154677,6.76606681543,75.1392,162.096279954
 12/20  15:00:00,288.144686794,36.627590241,140.283638972,0.0,32.1804615127,55.9779621605,235.396073323,7.20011372606,66.8089,161.387059597
 12/20  16:00:00,280.278869756,36.6553064234,132.436695174,0.0,32.1804615127,55.9779621605,239.761236863,8.23176859501,75.1392,156.390268268
 12/20  17:00:00,285.9683988,36.3548177538,100.957502605,0.0,32.1804615127,60.9114621605,238.245084144,19.2073670212,91.7998,127.237917123
 12/20  18:00:00,304.653289267,35.8216630347,76.9817565489,0.0,32.1804615127,77.5397301883,280.11014861,48.3746187304,49.9818,181.75372988
 12/20  19:00:00,369.536608986,35.8216630347,87.9325594511,0.0,77.122965704,86.2600435998,464.938322282,80.8660777467,49.9818,334.090444536
 12/20  20:00:00,383.484864534,35.8216630347,94.3092862212,0.0,102.647051061,80.1663183927,371.157912933,91.483344053,33.3212,246.35336888
 12/20  21:00:00,409.590227656,35.8216630347,95.040569937,0.0,115.40909374,92.7192997104,406.571958105,127.642780254,33.3212,245.60797785
 12/20  22:00:00,396.350822787,35.8216630347,105.243845743,0.0,102.647051061,94.1340635361,558.738298145,168.785138201,24.9909,364.962259945
 12/20  23:00:00,318.09705532,35.8216630347,93.2695487869,0.0,77.122965704,65.871452062,488.928482592,202.114960441,16.6606,270.152922151
 12/20  24:00:00,230.765250787,35.8216630347,74.1853644786,0.0,38.286128036,48.4199368926,300.738233507,138.862407976,8.3303,153.54552553
 12/21  01:00:00,133.347503218,30.9701400421,20.6247283406,0.0,25.5240853573,30.610668775,181.109919294,59.5250992861,3.33212,118.252700008
 12/21  02:00:00,138.376127174,30.9701400421,32.9259465205,0.0,19.418418834,29.3649097162,139.604375208,44.2574856852,3.33212,92.014769523
 12/21  03:00:00,133.09849838,30.9701400421,35.5784468426,0.0,12.7620426787,28.1191506574,131.642809964,34.4137397654,3.33212,93.8969501989
 12/21  04:00:00,134.238072215,30.9701400421,36.7294326455,0.0,12.7620426787,28.1191506574,118.930484707,27.9672425518,3.33212,87.6311221553
 12/21  05:00:00,142.447666602,30.9701400421,38.373127287,0.0,12.7620426787,28.1191506574,150.002671372,23.8892045886,3.33212,122.781346783
 12/21  06:00:00,178.399636781,30.9701400421,46.7070424946,0.0,25.5240853573,30.610668775,239.499441978,21.5774865011,8.3303,209.591655477
 12/21  07:00:00,326.175640779,33.8406244794,93.9829215162,0.0,51.0481707146,78.1489452969,399.007821437,20.2662685186,16.6606,362.080952918
 12/21  08:00:00,374.348291444,35.8246457482,97.179234127,0.0,64.3609230253,109.708623606,604.768875693,97.1112225297,24.9909,482.666753163
 12/21  09:00:00,323.716209645,35.8216630347,89.8505004408,0.0,51.0481707146,80.7689615957,501.877126137,98.2227363613,33.3212,370.333189775
 12/21  10:00:00,291.618552322,36.3920731334,85.656296766,0.0,51.0481707146,71.0224615957,426.055724862,78.5985746815,66.8089,280.648250181
 12/21  11:00:00,247.332557416,36.4811021995,90.2074495623,0.0,32.1804615127,65.7244621605,367.057572422,59.1118217928,83.4695,224.476250629
 12/21  12:00:00,243.085025252,36.5314803137,85.2298376715,0.0,32.1804615127,65.7244621605,295.52359937,49.3956964843,83.4695,162.658402885
 12/21  13:00:00,239.947417931,36.5686261256,82.7157840906,0.0,32.1804615127,65.7244621605,279.215786324,33.2765283045,83.4695,162.46975802
 12/21  14:00:00,225.299495631,36.6001308936,77.7446571909,0.0,32.1804615127,55.9779621605,263.180283153,25.7766198651,75.1392,162.264463288
 12/21  15:00:00,216.872124279,36.6277966133,69.3454321665,0.0,32.1804615127,55.9779621605,260.972327081,32.1275494433,66.8089,162.035877638
 12/21  16:00:00,210.362395149,36.6537317201,62.8962729644,0.0,32.1804615127,55.9779621605,288.331263428,51.1713497536,75.1392,162.020713675
 12/21  17:00:00,243.320488522,36.3537373999,58.5624380636,0.0,32.1804615127,60.9114621605,287.821973826,72.9462370933,91.7998,123.075936732
 12/21  18:00:00,290.866584322,35.8216630347,63.3114263098,0.0,32.1804615127,77.5397301883,321.113182549,84.0435813551,49.9818,187.087801194
 12/21  19:00:00,360.599498611,35.8216630347,79.0569763553,0.0,77.122965704,86.2600435998,482.620030539,98.1896741837,49.9818,334.448556355
 12/21  20:00:00,374.829413096,35.8216630347,85.6602864721,0.0,102.647051061,80.1663183927,401.740276907,121.853724119,33.3212,246.565352789
 12/21  21:00:00,405.423091375,35.8216630347,90.8885502695,0.0,115.40909374,92.7192997104,404.042448037,124.923896428,33.3212,245.797351608
 12/21  22:00:00,399.304195475,35.8216630347,108.111409713,0.0,102.647051061,94.1340635361,527.98730722,137.137134842,24.9909,365.859272378
 12/21  23:00:00,316.602095115,35.8216630347,91.7560880266,0.0,77.122965704,65.871452062,446.554518698,159.904869881,16.6606,269.989048817
 12/21  24:00:00,224.734642268,35.8216630347,68.0094655285,0.0,38.286128036,48.4199368926,322.602178027,160.656132669,8.3303,153.615745358
 12/22  01:00:00,133.440109879,30.9701400421,20.6440533748,0.0,25.5240853573,30.610668775,194.058666809,67.9045716201,3.33212,122.821975189
 12/22  02:00:00,133.788975229,30.9701400421,28.3558204936,0.0,19.418418834,29.3649097162,140.617483079,49.6374546497,3.33212,87.6479084298
 12/22  03:00:00,129.607479776,30.9701400421,32.1062427701,0.0,12.7620426787,28.1191506574,135.068547559,37.822342377,3.33212,93.9140851824
 12/22  04:00:00,130.981024442,30.9701400421,33.4997325916,0.0,12.7620426787,28.1191506574,122.389489344,30.242137022,3.33212,88.8152323219
 12/22  05:00:00,140.607492931,30.9701400421,35.9286903471,0.0,12.7620426787,28.1191506574,150.508170923,25.5634777551,3.33212,121.612573167
 12/22  06:00:00,178.161910959,30.9701400421,45.8258408885,0.0,25.5240853573,30.610668775,245.2027881,22.6068384208,8.3303,214.265649679
 12/22  07:00:00,337.96090162,34.52792357,103.486192716,0.0,51.0481707146,78.1489452969,397.572845025,20.4039424881,16.6606,360.508302537
 12/22  08:00:00,376.646940441,35.8247153049,98.8789760275,0.0,64.3609230253,109.708623606,550.829069068,46.2535230428,24.9909,479.584646025
 12/22  09:00:00,319.820086259,35.8216630347,85.4898822395,0.0,51.0481707146,80.7689615957,460.977220633,53.0269814456,33.3212,374.629039187
 12/22  10:00:00,282.325525933,36.3882485149,76.4339907616,0.0,51.0481707146,71.0224615957,407.061462327,55.0177774172,66.8089,285.23478491
 12/22  11:00:00,218.937242927,36.4741832948,61.736965371,0.0,32.1804615127,65.7244621605,370.915651986,70.1064276505,83.4695,217.339724336
 12/22  12:00:00,213.855246887,36.5216781003,55.9533007642,0.0,32.1804615127,65.7244621605,326.826635023,73.8422272357,83.4695,169.514907787
 12/22  13:00:00,218.628268434,36.5568795182,61.0510912851,0.0,32.1804615127,65.7244621605,312.171510074,66.2112144909,83.4695,162.490795583
 12/22  14:00:00,202.633760034,36.5876568904,53.8294932719,0.0,32.1804615127,55.9779621605,302.165226618,64.7324846541,75.1392,162.293541964
 12/22  15:00:00,198.848459566,36.6165232359,51.2667511668,0.0,32.1804615127,55.9779621605,290.878033798,61.995968323,66.8089,162.073165476
 12/22  16:00:00,200.119543128,36.6430352006,52.5332681295,0.0,32.1804615127,55.9779621605,302.897161005,65.6924627474,75.1392,162.065498258
 12/22  17:00:00,236.42991636,36.3457273562,51.5198612649,0.0,32.1804615127,60.9114621605,291.100830078,76.181571282,91.7998,123.119458796
 12/22  18:00:00,298.358426397,35.8216630347,69.2042227247,0.0,32.1804615127,77.5397301883,321.565018419,84.403112238,49.9818,187.180106181
 12/22  19:00:00,363.376556066,35.8216630347,80.0160337886,0.0,77.122965704,86.2600435998,469.587311137,84.7916819993,49.9818,334.813829138
 12/22  20:00:00,375.316260995,35.8216630347,84.9180622583,0.0,102.647051061,80.1663183927,354.084039335,74.0416088634,33.3212,246.721230472
 12/22  21:00:00,406.925983488,35.8216630347,91.2601684839,0.0,115.40909374,92.7192997104,346.577809231,67.2961394074,33.3212,245.960469823
