Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  22:00:00,396.192081184,35.8216630347,104.091874472,0.0,102.647051061,94.1340635361,466.874681805,75.5158496481,24.9909,366.367932157
 12/22  23:00:00,317.375318407,35.8219979481,91.6516345625,0.0,77.122965704,65.871452062,370.456054561,83.6268256802,16.6606,270.168628881
 12/22  24:00:00,226.12008129,35.8216630347,68.5187049691,0.0,38.286128036,48.4199368926,249.144077197,87.1360757475,8.3303,153.67770145
 12/23  01:00:00,129.835419593,30.9701400421,14.9830428372,0.0,27.7269238854,30.610668775,195.531662336,69.3540443453,3.33212,122.84549799
 12/23  02:00:00,140.112960058,30.9701400421,25.2621090491,0.0,27.7269238854,30.610668775,153.094119232,55.8239641731,3.33212,93.9380350585
 12/23  03:00:00,127.444976666,30.9701400421,30.1240230396,0.0,12.7620426787,28.1191506574,131.752782361,40.7511177035,3.33212,87.6695446575
 12/23  04:00:00,130.574274183,30.9701400421,33.2799879841,0.0,12.7620426787,28.1191506574,129.132269486,31.8694157958,3.33212,93.9307336905
 12/23  05:00:00,141.324582293,30.9701400421,37.4228972961,0.0,12.7620426787,28.1191506574,157.501037275,31.3094919218,3.33212,122.859425353
 12/23  06:00:00,203.362783288,33.3959015384,82.2341751701,0.0,12.7620426787,28.1191506574,192.989883663,30.9367371034,8.3303,153.72284656
 12/23  07:00:00,276.272931504,33.5576189715,76.9768561908,0.0,42.6918050922,54.3732441037,259.401381689,27.4505254145,16.6606,215.290256275
 12/23  08:00:00,317.203724191,35.8399831626,86.2391771306,0.0,42.6918050922,86.1019271793,420.459754219,35.4425073363,24.9909,360.026346882
 12/23  09:00:00,382.115635664,35.8216630347,109.830271653,0.0,57.6566862989,112.030105488,591.024644871,37.9290396803,33.3212,519.774405191
 12/23  10:00:00,330.299021744,36.3780811982,104.330944083,0.0,57.6566862989,83.6599452969,475.328802921,34.7577303755,66.8089,373.762172545
 12/23  11:00:00,255.036540356,36.4655209874,83.2279789859,0.0,42.6918050922,68.9656133826,394.510468071,30.0165658869,83.4695,281.024402184
 12/23  12:00:00,236.086349019,36.5134208133,72.6730797285,0.0,34.9340096728,67.7198543238,336.777182237,27.9071047458,83.4695,225.400577491
 12/23  13:00:00,232.569422455,36.5501878473,69.9146814644,0.0,34.9340096728,67.7198543238,272.945428623,23.3772041325,83.4695,166.098724491
 12/23  14:00:00,232.179050769,36.5819652404,79.2169751153,0.0,34.9340096728,57.9733543238,259.589415445,17.9407234797,75.1392,166.509491965
 12/23  15:00:00,235.87128548,36.6106724012,82.843601893,0.0,34.9340096728,57.9733543238,246.97209612,17.5853694924,66.8089,162.577826628
 12/23  16:00:00,228.713480112,36.6373735673,75.7102801185,0.0,34.9340096728,57.9733543238,264.999567587,21.9173676374,75.1392,167.942999949
 12/23  17:00:00,255.442878361,36.339382583,65.2055526176,0.0,34.9340096728,62.9068543238,244.984935589,28.4872690752,91.7998,124.697866514
 12/23  18:00:00,291.000223086,35.8216630347,65.2750329135,0.0,34.9340096728,72.2186844194,237.468000549,33.1270438352,49.9818,154.359156714
 12/23  19:00:00,380.195314295,35.8680395269,88.0258692492,0.0,87.0357390804,86.2600435998,260.479502875,22.3862441168,49.9818,188.111458758
 12/23  20:00:00,410.801669663,35.8216630347,123.658587548,0.0,102.000620287,77.6748002752,297.578599359,13.8021116172,33.3212,250.455287742
 12/23  21:00:00,438.98339344,35.8216630347,140.573263507,0.0,102.000620287,88.9820225341,294.004295666,12.7156544178,33.3212,247.967441248
 12/23  22:00:00,433.275358464,35.8216630347,144.435779817,0.0,102.000620287,91.6425454185,284.63357781,11.3641595065,24.9909,248.278518304
 12/23  23:00:00,380.536609877,35.8216630347,144.729134234,0.0,87.0357390804,65.871452062,386.839867982,13.8951039322,16.6606,356.28416405
 12/23  24:00:00,289.887201838,35.8216630347,127.640237993,0.0,42.6918050922,48.4199368926,242.920547425,19.9870853898,8.3303,214.603162035
 12/24  01:00:00,144.007649314,30.9701400421,20.0891426563,0.0,34.4311606118,33.1021868926,133.223204309,6.8467919822,3.33212,123.044292326
 12/24  02:00:00,154.772385634,30.9701400421,30.874516109,0.0,34.4311606118,33.1021868926,107.284961679,9.88939626009,3.33212,94.0634454191
 12/24  03:00:00,142.208753925,30.9701400421,35.8091283254,0.0,19.466279405,30.610668775,112.416991797,14.9980270551,3.33212,94.0868447419
 12/24  04:00:00,145.503733838,30.9701400421,39.1109137558,0.0,19.466279405,30.610668775,114.128822204,16.7157495563,3.33212,94.0809526474
 12/24  05:00:00,156.78327919,30.9701400421,43.7765798469,0.0,19.466279405,30.610668775,142.396205567,16.1676428165,3.33212,122.89644275
 12/24  06:00:00,183.607556826,31.7787272075,56.6798351382,0.0,19.466279405,30.610668775,181.735948106,19.3950415969,8.3303,154.010606509
 12/24  07:00:00,313.761396724,35.0130758692,111.203275487,0.0,42.6918050922,54.3732441037,257.549741738,24.8027751444,16.6606,216.086366593
 12/24  08:00:00,345.137404133,36.0141775163,103.920696274,0.0,49.3960418185,88.5934452969,425.651473247,34.1220626237,24.9909,366.538510624
 12/24  09:00:00,398.47588153,35.8454055211,125.677531191,0.0,57.6566862989,112.030105488,576.483079916,25.9416842889,33.3212,517.220195627
 12/24  10:00:00,327.787042254,36.3912665199,110.91151399,0.0,50.9524495726,81.1684271793,467.745385207,29.2471673532,66.8089,371.689317853
 12/24  11:00:00,262.204073742,36.4896523781,90.2611708552,0.0,42.6918050922,68.9656133826,402.889034283,32.4205399232,83.4695,286.99899436
 12/24  12:00:00,255.418693183,36.5298228274,86.9182495606,0.0,38.286128036,68.9656133826,337.74788371,26.2501591595,83.4695,228.028224551
 12/24  13:00:00,254.116042414,36.5677604104,86.0407274097,0.0,38.286128036,68.9656133826,270.270778467,24.2007725518,83.4695,162.600505915
 12/24  14:00:00,231.323154286,36.6005910624,82.0408214103,0.0,31.5818913096,56.727595265,274.844654021,37.0600489097,75.1392,162.645405112
 12/24  15:00:00,226.507451929,36.6283417249,76.9919580323,0.0,31.5818913096,56.727595265,277.490995429,48.4633593931,66.8089,162.218736036
 12/24  16:00:00,216.398330905,36.6542612998,66.7993041096,0.0,31.5818913096,56.727595265,309.423458732,72.062255118,75.1392,162.222003614
 12/24  17:00:00,246.571288268,36.3531416091,59.8666293625,0.0,31.5818913096,61.661095265,316.485901538,95.0135617752,91.7998,129.672539763
 12/24  18:00:00,280.293740332,35.8216630347,58.5026087383,0.0,31.5818913096,70.9729253606,309.825106551,105.402021254,49.9818,154.441285297
 12/24  19:00:00,345.965655494,35.8216630347,63.7898452733,0.0,80.3315023541,83.7685254822,354.922764793,117.006640261,49.9818,187.934324533
 12/24  20:00:00,367.928254689,35.8216630347,81.7169718564,0.0,102.000620287,77.6748002752,432.784631424,153.169504105,33.3212,246.293927319
 12/24  21:00:00,399.298275209,35.8216630347,92.4203850151,0.0,108.704857014,91.4735406516,456.459481773,177.592870706,33.3212,245.545411067
 12/24  22:00:00,375.445895235,35.8216630347,96.6587523635,0.0,95.2963835608,89.1510273009,434.651164101,163.3636672,24.9909,246.296596901
 12/24  23:00:00,317.793096328,35.8216630347,92.0933300594,0.0,80.3315023541,63.3799339444,552.775545305,170.88103201,16.6606,365.233913295
 12/24  24:00:00,234.418936845,35.8216630347,72.7566995006,0.0,42.6918050922,48.4199368926,427.299009019,211.908225327,8.3303,207.060483692
 12/25  01:00:00,143.745500412,30.9701400421,19.5952378917,0.0,34.4311606118,33.1021868926,170.895019302,44.4788033358,3.33212,123.084095966
 12/25  02:00:00,149.553269706,30.9701400421,25.401309469,0.0,34.4311606118,33.1021868926,132.603511982,35.1816863947,3.33212,94.0897055876
 12/25  03:00:00,134.799900254,30.9701400421,28.149556259,0.0,19.466279405,30.610668775,126.598136294,29.1816721205,3.33212,94.0843441739
 12/25  04:00:00,136.871251472,30.9701400421,30.2281466586,0.0,19.466279405,30.610668775,122.76786316,25.3272821428,3.33212,94.1084610171
 12/25  05:00:00,146.728147253,30.9701400421,33.5055520169,0.0,19.466279405,30.610668775,149.154816124,22.8944121934,3.33212,122.928283931
 12/25  06:00:00,162.345743443,30.9701400421,36.8848366311,0.0,19.466279405,30.610668775,183.818404338,21.4253217718,8.3303,154.062782567
 12/25  07:00:00,292.394281195,34.0023419125,92.4962651759,0.0,42.6918050922,54.3732441037,253.589711631,20.6891578928,16.6606,216.239953738
 12/25  08:00:00,307.40307061,35.8255514278,66.4239428798,0.0,49.3960418185,88.5934452969,523.28666929,131.258671222,24.9909,367.037098067
 12/25  09:00:00,359.900931833,35.8216630347,87.4087590537,0.0,57.6566862989,112.030105488,709.988797645,158.381595453,33.3212,518.286002191
 12/25  10:00:00,308.085654088,36.2461955397,91.3475553065,0.0,50.9524495726,81.1684271793,600.232756327,158.053695325,66.8089,375.370161002
 12/25  11:00:00,243.880053373,36.3867276511,72.0016537023,0.0,42.6918050922,68.9656133826,535.396834368,164.956506594,83.4695,286.970827775
 12/25  12:00:00,228.503570023,36.4993643053,60.2304494533,0.0,38.286128036,68.9656133826,477.629205468,168.505625852,83.4695,225.654079616
 12/25  13:00:00,219.987483727,36.5618805347,52.4983957889,0.0,38.286128036,68.9656133826,413.801284902,167.603468152,83.4695,162.728316749
 12/25  14:00:00,197.115286106,36.5911027868,48.5685567879,0.0,31.5818913096,56.727595265,417.015515576,172.423116973,75.1392,169.453198603
 12/25  15:00:00,195.297689542,36.5716354968,46.8131212871,0.0,31.5818913096,56.727595265,408.051088088,179.039782359,66.8089,162.20240573
 12/25  16:00:00,193.808161962,36.5610257935,45.390587981,0.0,31.5818913096,56.727595265,422.693323706,185.339250289,75.1392,162.214873417
 12/25  17:00:00,228.976935206,36.2908773807,43.2219083815,0.0,31.5818913096,61.661095265,397.573167535,182.552632523,91.7998,123.220735013
 12/25  18:00:00,265.2421173,35.8216630347,43.9836423488,0.0,31.5818913096,70.9729253606,392.686268223,181.524433342,49.9818,161.180034881
 12/25  19:00:00,337.742962283,35.8216630347,54.7646769862,0.0,80.3315023541,83.7685254822,421.050522061,183.065259877,49.9818,188.003462184
 12/25  20:00:00,354.166818784,35.8216630347,67.2359431767,0.0,102.000620287,77.6748002752,458.226325618,178.393941843,33.3212,246.511183775
 12/25  21:00:00,385.28967488,35.8216630347,77.8398998335,0.0,108.704857014,91.4735406516,455.033573495,175.956323359,33.3212,245.756050135
 12/25  22:00:00,361.472195848,35.8216630347,82.166866137,0.0,95.2963835608,89.1510273009,447.785569778,176.288191247,24.9909,246.506478531
 12/25  23:00:00,305.495577745,35.8216630347,79.4095875093,0.0,80.3315023541,63.3799339444,565.372833788,184.007910081,16.6606,364.704323707
 12/25  24:00:00,226.066633435,35.8216630347,64.4620978181,0.0,42.6918050922,48.4199368926,411.603874875,195.341936632,8.3303,207.931638243
 12/26  01:00:00,131.720614569,30.9701400421,19.0587232587,0.0,25.5240853573,30.610668775,168.574145884,42.2893548382,3.33212,122.952671046
 12/26  02:00:00,127.225947577,30.9701400421,21.9260509221,0.0,19.418418834,29.3649097162,132.464159276,35.1352626329,3.33212,93.9967766433
 12/26  03:00:00,121.29398887,30.9701400421,23.9082642734,0.0,12.7620426787,28.1191506574,127.850272803,30.9381221601,3.33212,93.5800306428
 12/26  04:00:00,122.423558785,30.9701400421,25.0526548955,0.0,12.7620426787,28.1191506574,119.930193163,28.4589109703,3.33212,88.1391621926
 12/26  05:00:00,132.630366466,30.9701400421,28.049894921,0.0,12.7620426787,28.1191506574,153.333703564,27.0361411129,3.33212,122.965442451
 12/26  06:00:00,169.378485628,30.9701400421,37.137514005,0.0,25.5240853573,30.610668775,249.200904805,26.1196200709,8.3303,214.750984734
 12/26  07:00:00,312.944107521,32.9916079557,81.7493712681,0.0,51.0481707146,78.1489452969,409.187559068,25.0581296033,16.6606,367.468829465
 12/26  08:00:00,359.312054513,35.8679335146,81.4528472472,0.0,64.3609230253,109.708623606,661.3519116,150.065930826,24.9909,486.295080774
 12/26  09:00:00,307.762050348,35.8216630347,73.0186656499,0.0,51.0481707146,80.7689615957,590.33646035,183.683095593,33.3212,373.332164756
 12/26  10:00:00,273.651306171,36.0828922619,67.5559298125,0.0,51.0481707146,71.0224615957,533.546396052,184.93878281,66.8089,281.798713241
 12/26  11:00:00,212.749647316,36.2163666699,55.2126002133,0.0,32.1804615127,65.7244621605,502.967955459,194.413019108,83.4695,225.085436352
 12/26  12:00:00,205.887054619,36.3057391888,47.5394438296,0.0,32.1804615127,65.7244621605,450.161304924,196.911295724,83.4695,169.7805092
 12/26  13:00:00,208.495278122,36.4699945869,50.5541573573,0.0,32.1804615127,65.7244621605,432.321774213,186.093260306,83.4695,162.759013908
 12/26  14:00:00,209.006248224,36.5842830432,60.5751269263,0.0,32.1804615127,55.9779621605,415.83126585,171.970574844,75.1392,168.721491005
 12/26  15:00:00,220.906485392,36.6152959167,72.951236261,0.0,32.1804615127,55.9779621605,363.767664752,134.116498339,66.8089,162.842266413
 12/26  16:00:00,223.219848712,36.6417321931,75.4584093379,0.0,32.1804615127,55.9779621605,368.229032107,130.84015919,75.1392,162.249672917
 12/26  17:00:00,244.717790386,36.3092154023,59.2934350893,0.0,32.1804615127,60.9114621605,404.616075273,189.557834086,91.7998,123.258441187
 12/26  18:00:00,279.833655549,35.8216630347,51.5373989321,0.0,32.1804615127,77.5397301883,418.420824273,180.912659266,49.9818,187.526365007
 12/26  19:00:00,343.116497753,35.8216630347,60.951779481,0.0,77.122965704,86.2600435998,572.821670822,186.636692565,49.9818,336.203178257
 12/26  20:00:00,355.742047901,35.8216630347,66.5469623979,0.0,102.647051061,80.1663183927,482.157929068,193.913228933,33.3212,254.923500135
 12/26  21:00:00,382.412574161,35.8216630347,67.9693768265,0.0,115.40909374,92.7192997104,479.378062105,199.410972163,33.3212,246.645889942
 12/26  22:00:00,367.067097337,35.8216630347,76.2206124861,0.0,102.647051061,94.1340635361,602.129734487,209.110758696,24.9909,368.028075791
 12/26  23:00:00,300.408546634,35.8216630347,75.7986571893,0.0,77.122965704,65.871452062,511.854615204,222.282165471,16.6606,272.911849734
 12/26  24:00:00,221.435293039,35.8216630347,64.7895334312,0.0,38.286128036,48.4199368926,395.78456697,235.217816969,8.3303,152.236450002
 12/27  01:00:00,139.657636105,30.9701400421,27.0595172025,0.0,25.5240853573,30.610668775,176.071718723,48.5359355031,3.33212,124.20366322
 12/27  02:00:00,130.788155108,30.9701400421,25.540087302,0.0,19.418418834,29.3649097162,137.083717013,40.9158334306,3.33212,92.835763582
 12/27  03:00:00,122.149957063,30.9701400421,24.8201830278,0.0,12.7620426787,28.1191506574,134.290075706,36.9536169643,3.33212,94.0043387414
 12/27  04:00:00,121.606474639,30.9701400421,24.293123368,0.0,12.7620426787,28.1191506574,132.318606409,34.9628576071,3.33212,94.0236288023
 12/27  05:00:00,129.94690922,30.9701400421,26.0564838202,0.0,12.7620426787,28.1191506574,160.656455819,34.3237173735,3.33212,123.000618445
 12/27  06:00:00,166.299722855,30.9701400421,34.7685249287,0.0,25.5240853573,30.610668775,255.226785827,33.8173545701,8.3303,213.079131257
 12/27  07:00:00,294.587479853,31.3744336248,67.2575567289,0.0,51.0481707146,78.1489452969,413.010710853,31.9315784966,16.6606,364.418532357
 12/27  08:00:00,375.395407039,35.8216630347,98.8753196357,0.0,64.3609230253,109.708623606,694.7957405,183.885022348,24.9909,485.919818152
 12/27  09:00:00,316.672547469,35.8216630347,82.8567689959,0.0,51.0481707146,80.7689615957,622.162332586,208.365174095,33.3212,380.475958491
 12/27  10:00:00,300.660480574,36.1228033112,94.3410202373,0.0,51.0481707146,71.0224615957,536.452478228,187.701920274,66.8089,281.941657954
 12/27  11:00:00,243.821588476,36.4517240805,86.1596512252,0.0,32.1804615127,65.7244621605,428.826642949,120.147532751,83.4695,225.209610198
 12/27  12:00:00,241.123382549,36.5155133728,83.3211930665,0.0,32.1804615127,65.7244621605,328.287451108,74.9560210743,83.4695,169.861930034
 12/27  13:00:00,237.528279685,36.5528454995,80.4659630042,0.0,32.1804615127,65.7244621605,314.732496014,68.4694363085,83.4695,162.793559705
 12/27  14:00:00,225.930599255,36.5860380586,78.558601316,0.0,32.1804615127,55.9779621605,310.871459926,70.6938449881,75.1392,165.038414938
 12/27  15:00:00,217.589517373,36.6150037877,70.2304789532,0.0,32.1804615127,55.9779621605,313.613916943,80.1324853275,66.8089,166.672531616
 12/27  16:00:00,205.611291558,36.6412888331,58.2460194431,0.0,32.1804615127,55.9779621605,357.509279318,120.068982889,75.1392,162.301096429
 12/27  17:00:00,236.726936102,36.3423797436,51.8877241052,0.0,32.1804615127,60.9114621605,391.703713464,176.608191613,91.7998,123.295721851
 12/27  18:00:00,282.218156652,35.8216630347,54.4223346996,0.0,32.1804615127,77.5397301883,423.100857378,185.516638798,49.9818,187.60241858
 12/27  19:00:00,348.219877452,35.8216630347,65.9175070695,0.0,77.122965704,86.2600435998,612.053637217,225.539200634,49.9818,336.532636584
 12/27  20:00:00,359.736651438,35.8216630347,69.9293755158,0.0,102.647051061,80.1663183927,476.379990472,187.976375635,33.3212,255.082414837
 12/27  21:00:00,388.785212954,35.8216630347,73.7516521698,0.0,115.40909374,92.7192997104,463.977854923,183.837406175,33.3212,246.819248748
 12/27  22:00:00,378.327905788,35.8216630347,86.9078826188,0.0,102.647051061,94.1340635361,580.022595903,186.522016113,24.9909,368.50967979
 12/27  23:00:00,315.450330514,35.8216630347,90.4054282752,0.0,77.122965704,65.871452062,488.41728568,192.799205359,16.6606,278.957480321
 12/27  24:00:00,220.289419118,35.8216630347,63.2984661525,0.0,38.286128036,48.4199368926,365.076574499,202.787007209,8.3303,153.95926729
 12/28  01:00:00,133.672142341,30.9701400421,21.0101303515,0.0,25.5240853573,30.610668775,170.029807891,43.673431111,3.33212,123.02425678
 12/28  02:00:00,129.749785486,30.9701400421,24.4364360986,0.0,19.418418834,29.3649097162,129.728347947,36.0855658815,3.33212,90.3106620656
 12/28  03:00:00,123.090594571,30.9701400421,25.6966055709,0.0,12.7620426787,28.1191506574,126.155496882,31.3466450462,3.33212,91.4767318357
 12/28  04:00:00,123.377001894,30.9701400421,26.0078425874,0.0,12.7620426787,28.1191506574,125.916774347,28.5583801511,3.33212,94.0262741956
 12/28  05:00:00,132.322565333,30.9701400421,28.378917348,0.0,12.7620426787,28.1191506574,153.550345423,27.1858584336,3.33212,123.032366989
 12/28  06:00:00,168.74206577,30.9701400421,37.1590164193,0.0,25.5240853573,30.610668775,249.76667835,26.4760835293,8.3303,214.96029482
 12/28  07:00:00,328.409759069,33.3959015384,97.0839902612,0.0,51.0481707146,78.1489452969,410.189545495,25.2487231966,16.6606,368.280222299
 12/28  08:00:00,348.055685279,35.8216630347,71.2389196506,0.0,64.3609230253,109.708623606,670.441406747,156.425987931,24.9909,489.024518816
 12/28  09:00:00,305.357916427,35.8216630347,71.4192887513,0.0,51.0481707146,80.7689615957,593.693609207,186.996838166,33.3212,373.375571041
 12/28  10:00:00,276.623085796,36.1321344171,70.4066350695,0.0,51.0481707146,71.0224615957,537.153062078,181.663563072,66.8089,288.680599005
 12/28  11:00:00,212.75640319,36.2868703874,55.0553788917,0.0,32.1804615127,65.7244621605,494.594825458,185.693422247,83.4695,225.431903211
 12/28  12:00:00,207.24582576,36.4350793802,48.6382664319,0.0,32.1804615127,65.7244621605,432.798626249,185.127197766,83.4695,164.201928483
 12/28  13:00:00,205.571388302,36.5500881251,48.1549942922,0.0,32.1804615127,65.7244621605,377.624850747,124.487925886,83.4695,169.667424862
 12/28  14:00:00,196.311928106,36.5815748207,48.9223015951,0.0,32.1804615127,55.9779621605,340.987175168,103.237656245,75.1392,162.610318923
 12/28  15:00:00,197.464302343,36.6096334568,50.1141090295,0.0,32.1804615127,55.9779621605,330.501836304,101.268158699,66.8089,162.424777605
 12/28  16:00:00,196.624536235,36.6363025438,49.2868733056,0.0,32.1804615127,55.9779621605,343.940321953,105.854557723,75.1392,162.94656423
 12/28  17:00:00,230.140675882,36.3373191443,45.4208955827,0.0,32.1804615127,60.9114621605,355.773899554,134.633579644,91.7998,129.340519911
 12/28  18:00:00,275.718157473,35.8216630347,47.9980081058,0.0,32.1804615127,77.5397301883,418.235253165,180.523505453,49.9818,187.729947712
 12/28  19:00:00,346.310495014,35.8216630347,64.4337768665,0.0,77.122965704,86.2600435998,567.674875102,180.828052879,49.9818,336.865022223
 12/28  20:00:00,361.333975393,35.8216630347,71.7162055909,0.0,102.647051061,80.1663183927,463.860155071,175.2928766,33.3212,255.24607847
 12/28  21:00:00,390.337058182,35.8216630347,75.0429365226,0.0,115.40909374,92.7192997104,463.247174865,182.954810329,33.3212,246.971164536
 12/28  22:00:00,385.471606147,35.8216630347,93.4578294257,0.0,102.647051061,94.1340635361,561.035081696,167.153039336,24.9909,368.89114236
 12/28  23:00:00,305.721171742,35.8216630347,80.2614820493,0.0,77.122965704,65.871452062,463.866016305,168.050900101,16.6606,279.154516204
 12/28  24:00:00,213.317324367,35.8216630347,56.0874770533,0.0,38.286128036,48.4199368926,341.75922376,179.409194056,8.3303,154.019729704
 12/29  01:00:00,129.647870557,30.9701400421,16.9675079733,0.0,25.5240853573,30.610668775,167.024697885,40.6310766022,3.33212,123.061501283
 12/29  02:00:00,126.424894374,30.9701400421,21.0999802027,0.0,19.418418834,29.3649097162,131.30549445,33.9295387248,3.33212,94.043835725
 12/29  03:00:00,121.236441992,30.9701400421,23.8147543211,0.0,12.7620426787,28.1191506574,120.972468119,29.86841894,3.33212,87.7719291791
 12/29  04:00:00,123.81519727,30.9701400421,26.3871263527,0.0,12.7620426787,28.1191506574,124.220889588,26.832307241,3.33212,94.0564623475
 12/29  05:00:00,134.373331475,30.9701400421,29.732947923,0.0,12.7620426787,28.1191506574,151.266755969,24.8693273415,3.33212,123.065308627
 12/29  06:00:00,171.273852482,30.9701400421,38.9741388244,0.0,25.5240853573,30.610668775,247.015233056,23.575523554,8.3303,215.109409502
 12/29  07:00:00,318.967986165,33.5171896132,86.6316846164,0.0,51.0481707146,78.1489452969,407.160286136,21.8420369727,16.6606,368.657649163
 12/29  08:00:00,371.595187404,35.8221392987,93.7802780308,0.0,64.3609230253,109.708623606,586.849778367,71.9932173563,24.9909,489.865661011
 12/29  09:00:00,319.095294192,35.8216630347,84.82431358,0.0,51.0481707146,80.7689615957,472.892060883,64.4241227885,33.3212,375.146738095
 12/29  10:00:00,282.86063451,36.3501532987,77.0164528412,0.0,51.0481707146,71.0224615957,409.463975439,53.6022975961,66.8089,289.052777843
 12/29  11:00:00,218.837834473,36.4666118212,61.6164150797,0.0,32.1804615127,65.7244621605,361.562215347,52.6417314044,83.4695,225.450983943
 12/29  12:00:00,209.434833496,36.5173594429,51.5558352166,0.0,32.1804615127,65.7244621605,304.232339243,50.7779660932,83.4695,169.98487315
 12/29  13:00:00,206.422570424,36.5546530488,49.3363988322,0.0,32.1804615127,65.7244621605,291.86391395,45.4957664012,83.4695,162.898647549
 12/29  14:00:00,199.663873144,36.587696297,52.219212668,0.0,32.1804615127,55.9779621605,278.638575399,35.400362193,75.1392,168.099013206
 12/29  15:00:00,198.802857538,36.6165946737,51.3502835258,0.0,32.1804615127,55.9779621605,270.537611542,39.910780829,66.8089,163.817930713
 12/29  16:00:00,196.890318615,36.6425938901,49.4737776751,0.0,32.1804615127,55.9779621605,292.158088133,54.5810101174,75.1392,162.437878015
 12/29  17:00:00,233.973351245,36.3442635294,49.2196556797,0.0,32.1804615127,60.9114621605,272.879759609,57.7111841316,91.7998,123.368775478
 12/29  18:00:00,282.935967638,35.8216630347,55.3507848637,0.0,32.1804615127,77.5397301883,304.967662477,67.1683410367,49.9818,187.817521441
 12/29  19:00:00,352.854658549,35.8216630347,71.2876408839,0.0,77.122965704,86.2600435998,483.317877175,88.2060029866,49.9818,345.130074188
 12/29  20:00:00,367.104466476,35.8216630347,78.3923640222,0.0,102.647051061,80.1663183927,380.418355671,98.7495080114,33.3212,248.347647659
 12/29  21:00:00,398.660556443,35.8216630347,84.5446675477,0.0,115.40909374,92.7192997104,393.709277474,108.458555616,33.3212,251.929521859
 12/29  22:00:00,387.99275409,35.8216630347,97.0080972008,0.0,102.647051061,94.1340635361,541.464322937,146.747211725,24.9909,369.726211211
 12/29  23:00:00,307.918456256,35.8216630347,83.115159885,0.0,77.122965704,65.871452062,468.399141546,177.464734813,16.6606,274.273806732
 12/29  24:00:00,219.017936461,35.8216630347,62.3264407374,0.0,38.286128036,48.4199368926,337.021083212,171.099112343,8.3303,157.591670869
 12/30  01:00:00,132.189872649,30.9701400421,17.2240317833,0.0,27.7269238854,30.610668775,199.751771507,70.4456710344,3.33212,125.973980473
 12/30  02:00:00,139.179907885,30.9701400421,24.2082484598,0.0,27.7269238854,30.610668775,142.506580303,51.391425162,3.33212,87.7830351408
 12/30  03:00:00,124.787654128,30.9701400421,27.3204811335,0.0,12.7620426787,28.1191506574,136.493752746,39.083935376,3.33212,94.0776973699
 12/30  04:00:00,126.715669135,30.9701400421,29.2603919739,0.0,12.7620426787,28.1191506574,128.545551062,31.1486325668,3.33212,94.0647984955
 12/30  05:00:00,136.858875312,30.9701400421,32.8223456694,0.0,12.7620426787,28.1191506574,152.461922842,26.034028256,3.33212,123.095774586
 12/30  06:00:00,152.854965734,30.9701400421,36.5779770905,0.0,12.7620426787,28.1191506574,185.182482509,22.741314353,8.3303,154.110868156
 12/30  07:00:00,298.723514382,34.3662061369,97.8794397305,0.0,42.6918050922,54.3732441037,260.664884689,20.6276642311,16.6606,223.376620458
 12/30  08:00:00,308.778353972,35.8269118986,77.4825435184,0.0,42.6918050922,86.1019271793,466.712256526,72.8332746008,24.9909,368.888081926
 12/30  09:00:00,374.472578837,35.8216630347,101.586638555,0.0,57.6566862989,112.030105488,661.417254398,104.674313691,33.3212,523.421740707
 12/30  10:00:00,320.335717556,36.3794987736,93.5778729698,0.0,57.6566862989,83.6599452969,553.290583267,112.98710301,66.8089,373.494580257
 12/30  11:00:00,241.799600125,36.4661273036,69.0628095593,0.0,42.6918050922,68.9656133826,509.568743481,135.701423358,83.4695,290.397820123
 12/30  12:00:00,213.846566209,36.5152143121,50.2789899415,0.0,34.9340096728,67.7198543238,462.610354139,152.894578045,83.4695,226.246276093
 12/30  13:00:00,214.055680539,36.5524164569,51.7641679282,0.0,34.9340096728,67.7198543238,405.999733707,152.267257312,83.4695,170.262976395
 12/30  14:00:00,203.131108152,36.5842590077,50.5507138316,0.0,34.9340096728,57.9733543238,397.624447293,152.469726155,75.1392,170.015521137
 12/30  15:00:00,201.96721614,36.6124055012,49.3775520999,0.0,34.9340096728,57.9733543238,382.912784044,153.119878373,66.8089,162.984005671
 12/30  16:00:00,199.376878286,36.6382143537,46.6493770059,0.0,34.9340096728,57.9733543238,420.419259016,175.531442394,75.1392,169.748616623
 12/30  17:00:00,234.307532402,36.3388006974,44.235374987,0.0,34.9340096728,62.9068543238,390.637760407,168.767102585,91.7998,130.070857822
 12/30  18:00:00,271.698157059,35.8216630347,46.1381062071,0.0,34.9340096728,72.2186844194,372.97435011,168.208048026,49.9818,154.784502084
 12/30  19:00:00,349.492008787,35.8216630347,57.4294869053,0.0,87.0357390804,86.2600435998,415.989857525,170.294366774,49.9818,195.713690751
 12/30  20:00:00,357.198075976,35.8216630347,70.3919152918,0.0,102.000620287,77.6748002752,441.052576778,160.076465392,33.3212,247.654911386
 12/30  21:00:00,379.223729321,35.8216630347,81.1094054368,0.0,102.000620287,88.9820225341,443.290680385,156.795735378,33.3212,253.173745008
 12/30  22:00:00,372.030706546,35.8216630347,83.4141985414,0.0,102.000620287,91.6425454185,447.390373396,173.132968776,24.9909,249.26650462
 12/30  23:00:00,316.390339653,35.8216630347,80.9492104747,0.0,87.0357390804,65.871452062,557.084187665,172.764427759,16.6606,367.659159905
 12/30  24:00:00,227.802475076,35.8216630347,66.0724085661,0.0,42.6918050922,48.4199368926,406.047212674,182.237055345,8.3303,215.479857329
 12/31  01:00:00,142.195901225,30.9701400421,18.0735386189,0.0,34.4311606118,33.1021868926,166.598066915,39.9829703253,3.33212,123.28297659
 12/31  02:00:00,146.792255121,30.9701400421,22.6572478939,0.0,34.4311606118,33.1021868926,130.30930773,32.7721638439,3.33212,94.2050238864
 12/31  03:00:00,131.196730691,30.9701400421,24.5635908,0.0,19.466279405,30.610668775,125.97700307,28.4347876228,3.33212,94.2100954472
 12/31  04:00:00,132.878428975,30.9701400421,26.2503023017,0.0,19.466279405,30.610668775,123.703057492,26.156511035,3.33212,94.2144264569
 12/31  05:00:00,142.97037137,30.9701400421,29.7559231643,0.0,19.466279405,30.610668775,154.904243516,24.7819854474,3.33212,126.790138068
 12/31  06:00:00,158.846449569,30.9701400421,33.3871598675,0.0,19.466279405,30.610668775,189.793736543,24.1390995034,8.3303,157.324337039
 12/31  07:00:00,281.949741043,33.5980483297,82.8731408681,0.0,42.6918050922,54.3732441037,257.091810993,23.5015117438,16.6606,216.929699249
 12/31  08:00:00,307.607561851,35.8228477127,66.7098191372,0.0,49.3960418185,88.5934452969,532.653809347,138.139684147,24.9909,369.5232252
 12/31  09:00:00,359.178075958,35.8216816799,86.7311946306,0.0,57.6566862989,112.030105488,723.182655654,161.442094035,33.3212,528.419361619
 12/31  10:00:00,307.058560286,36.2913487006,90.2146873471,0.0,50.9524495726,81.1684271793,604.564554155,157.559283373,66.8089,380.196370782
 12/31  11:00:00,241.891217054,36.4022155992,69.9675672298,0.0,42.6918050922,68.9656133826,538.856334935,164.573031247,83.4695,290.813803689
 12/31  12:00:00,225.75376979,36.4463602347,57.58047671,0.0,38.286128036,68.9656133826,482.500721335,172.379294711,83.4695,226.651926624
 12/31  13:00:00,218.935785614,36.5232094932,51.5078588059,0.0,38.286128036,68.9656133826,426.323970403,172.992896797,83.4695,169.861573606
 12/31  14:00:00,196.525590525,36.5824914088,47.9969868863,0.0,31.5818913096,56.727595265,412.752464461,174.598029718,75.1392,163.015234743
 12/31  15:00:00,194.961460096,36.6096319049,46.415274359,0.0,31.5818913096,56.727595265,411.651303103,179.368050567,66.8089,165.474352536
 12/31  16:00:00,193.253188637,36.6345722155,44.6994511096,0.0,31.5818913096,56.727595265,423.908551213,182.333280731,75.1392,166.436070482
 12/31  17:00:00,223.763477206,36.2774184795,40.8280029327,0.0,31.5818913096,61.661095265,397.651630591,182.423607075,91.7998,123.428223517
 12/31  18:00:00,263.939356127,35.8216630347,42.7200749183,0.0,31.5818913096,70.9729253606,397.782579754,186.258042139,49.9818,161.542737615
 12/31  19:00:00,336.092106035,35.8216630347,53.1523738867,0.0,80.3315023541,83.7685254822,426.210543001,187.716221249,49.9818,188.512521752
 12/31  20:00:00,351.858427286,35.8216630347,65.0066075404,0.0,102.000620287,77.6748002752,473.991684062,185.749607111,33.3212,254.920876951
 12/31  21:00:00,383.406907702,35.8216630347,76.0457101222,0.0,108.704857014,91.4735406516,464.27611669,184.315395649,33.3212,246.639521041
 12/31  22:00:00,359.995841414,35.8216630347,80.7785685368,0.0,95.2963835608,89.1510273009,457.217744976,184.831310272,24.9909,247.395534704
 12/31  23:00:00,304.183123412,35.8216630347,78.1793379266,0.0,80.3315023541,63.3799339444,577.075223791,192.292856507,16.6606,368.121767284
 12/31  24:00:00,224.362301891,35.8216630347,62.836737999,0.0,42.6918050922,48.4199368926,426.573980826,203.271569909,8.3303,214.972110917
